Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,7,45,180.5,13.0,4.1,6.0,27.0,64.87,0.0
2017,1,1,8,0,361.0,26.0,4.2,6.0,54.0,164.93,102.81
2017,1,1,8,15,465.5,34.0,4.2,6.0,93.5,228.97,178.02
2017,1,1,8,30,570.0,42.0,4.2,6.0,133.0,298.36,242.4
2017,1,1,8,45,637.5,47.0,4.25,6.5,175.0,351.04,291.27
2017,1,1,9,0,705.0,52.0,4.3,7.0,217.0,410.46,344.42
2017,1,1,9,15,743.0,55.5,4.3,7.5,255.5,455.43,384.24
2017,1,1,9,30,781.0,59.0,4.3,8.0,294.0,500.33,422.72
2017,1,1,9,45,795.0,64.5,4.35,8.5,327.0,533.56,450.6
2017,1,1,10,0,809.0,70.0,4.4,9.0,360.0,564.85,476.1
2017,1,1,10,15,826.0,72.0,4.4,9.0,388.5,591.87,498.37
2017,1,1,10,30,843.0,74.0,4.4,9.0,417.0,616.64,518.39
2017,1,1,10,45,855.5,75.0,4.45,9.0,439.0,634.97,533.17
2017,1,1,11,0,868.0,76.0,4.5,9.0,461.0,650.55,545.57
2017,1,1,11,15,874.5,77.0,4.45,9.0,475.5,659.37,552.03
2017,1,1,11,30,881.0,78.0,4.4,9.0,490.0,665.11,555.96
2017,1,1,11,45,884.5,78.5,4.4,9.5,497.5,665.23,554.56
2017,1,1,12,0,888.0,79.0,4.4,10.0,505.0,662.19,550.62
2017,1,1,12,15,887.0,79.0,4.4,10.0,504.5,652.59,542.49
2017,1,1,12,30,886.0,79.0,4.4,10.0,504.0,639.93,531.84
2017,1,1,12,45,869.0,82.0,4.4,10.0,494.0,617.98,513.54
2017,1,1,13,0,852.0,85.0,4.4,10.0,484.0,593.63,493.16
2017,1,1,13,15,843.5,84.0,4.4,10.0,469.0,567.61,471.27
2017,1,1,13,30,835.0,83.0,4.4,10.0,454.0,539.34,447.17
2017,1,1,13,45,818.5,82.0,4.4,10.0,431.0,504.95,417.67
2017,1,1,14,0,802.0,81.0,4.4,10.0,408.0,469.15,386.44
2017,1,1,14,15,782.0,78.5,4.3,9.5,379.5,429.11,351.6
2017,1,1,14,30,762.0,76.0,4.2,9.0,351.0,388.45,315.43
2017,1,1,14,45,721.5,75.0,4.15,9.0,316.0,341.64,273.21
2017,1,1,15,0,681.0,74.0,4.1,9.0,281.0,296.22,231.65
2017,1,1,15,15,638.0,69.5,3.95,8.5,243.5,248.58,188.37
2017,1,1,15,30,595.0,65.0,3.8,8.0,206.0,203.59,147.39
2017,1,1,15,45,524.0,58.5,3.7,8.0,166.0,154.55,104.74
2017,1,1,16,0,453.0,52.0,3.6,8.0,126.0,111.64,69.38
2017,1,1,16,15,347.0,42.0,3.5,7.5,88.5,68.95,38.51
2017,1,1,16,30,241.0,32.0,3.4,7.0,51.0,35.68,15.82
2017,1,1,16,45,120.5,16.0,3.3,7.0,25.5,15.73,0.0
2017,1,1,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,45,74.0,16.5,1.4,5.5,22.5,37.55,0.0
2017,1,2,8,0,148.0,33.0,1.4,6.0,45.0,103.36,63.62
2017,1,2,8,15,249.0,46.0,1.4,6.0,80.0,162.55,125.99
2017,1,2,8,30,350.0,59.0,1.4,6.0,115.0,227.24,183.77
2017,1,2,8,45,421.0,67.5,1.45,6.5,153.5,280.11,230.76
2017,1,2,9,0,492.0,76.0,1.5,7.0,192.0,337.77,280.79
2017,1,2,9,15,538.5,82.5,1.55,7.0,228.5,384.22,321.12
2017,1,2,9,30,585.0,89.0,1.6,7.0,265.0,431.57,361.28
2017,1,2,9,45,645.0,87.0,1.7,7.0,301.5,477.79,400.08
2017,1,2,10,0,705.0,85.0,1.8,7.0,338.0,524.29,438.44
2017,1,2,10,15,726.0,88.0,1.9,7.0,366.5,552.89,461.73
2017,1,2,10,30,747.0,91.0,2.0,7.0,395.0,579.7,483.36
2017,1,2,10,45,412.0,140.5,2.15,7.5,310.0,428.48,358.88
2017,1,2,11,0,77.0,190.0,2.3,8.0,225.0,250.26,207.68
2017,1,2,11,15,38.5,152.5,2.35,8.0,170.0,182.23,150.83
2017,1,2,11,30,0.0,115.0,2.4,8.0,115.0,112.66,91.25
2017,1,2,11,45,0.0,117.0,2.5,8.0,117.0,114.56,92.93
2017,1,2,12,0,0.0,119.0,2.6,8.0,119.0,116.48,94.52
2017,1,2,12,15,257.0,138.5,2.6,8.0,262.0,313.45,264.58
2017,1,2,12,30,514.0,158.0,2.6,8.0,405.0,496.03,413.74
2017,1,2,12,45,294.0,180.5,2.6,8.5,321.5,372.12,309.46
2017,1,2,13,0,74.0,203.0,2.6,9.0,238.0,250.99,206.98
2017,1,2,13,15,37.0,149.0,2.6,9.0,166.5,170.65,140.27
2017,1,2,13,30,0.0,95.0,2.6,9.0,95.0,92.19,73.71
2017,1,2,13,45,0.0,74.5,2.6,9.0,74.5,72.03,56.64
2017,1,2,14,0,0.0,54.0,2.6,9.0,54.0,52.17,39.64
2017,1,2,14,15,197.5,90.5,2.55,9.0,162.0,180.97,149.49
2017,1,2,14,30,395.0,127.0,2.5,9.0,270.0,293.1,239.69
2017,1,2,14,45,367.0,121.0,2.45,9.0,244.5,259.65,209.75
2017,1,2,15,0,339.0,115.0,2.4,9.0,219.0,227.65,181.31
2017,1,2,15,15,317.5,102.0,2.3,8.5,189.5,192.25,150.02
2017,1,2,15,30,296.0,89.0,2.2,8.0,160.0,158.29,119.79
2017,1,2,15,45,265.5,75.0,2.1,8.0,129.5,123.32,89.11
2017,1,2,16,0,235.0,61.0,2.0,8.0,99.0,91.02,61.59
2017,1,2,16,15,181.0,46.0,1.95,7.5,70.0,58.61,36.38
2017,1,2,16,30,127.0,31.0,1.9,7.0,41.0,32.27,15.84
2017,1,2,16,45,63.5,15.5,1.9,7.0,20.5,13.19,0.0
2017,1,2,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,8.0,2.65,8.0,8.0,7.86,0.0
2017,1,3,8,0,0.0,16.0,2.8,8.0,16.0,15.44,5.02
2017,1,3,8,15,0.0,29.0,2.9,8.0,29.0,28.01,17.73
2017,1,3,8,30,0.0,42.0,3.0,8.0,42.0,41.44,29.84
2017,1,3,8,45,0.0,55.5,3.15,8.0,55.5,55.33,42.23
2017,1,3,9,0,0.0,69.0,3.3,8.0,69.0,69.14,54.45
2017,1,3,9,15,0.0,82.0,3.35,8.0,82.0,82.33,66.02
2017,1,3,9,30,0.0,95.0,3.4,8.0,95.0,95.51,77.44
2017,1,3,9,45,0.0,106.5,3.45,8.0,106.5,107.04,87.32
2017,1,3,10,0,0.0,118.0,3.5,8.0,118.0,118.59,97.13
2017,1,3,10,15,0.0,69.0,3.5,8.0,69.0,66.7,52.4
2017,1,3,10,30,0.0,20.0,3.5,8.0,20.0,19.3,11.21
2017,1,3,10,45,0.0,24.5,3.55,8.5,24.5,23.65,14.96
2017,1,3,11,0,0.0,29.0,3.6,9.0,29.0,28.0,18.67
2017,1,3,11,15,0.0,35.5,3.65,9.0,35.5,34.28,24.08
2017,1,3,11,30,0.0,42.0,3.7,9.0,42.0,40.57,29.48
2017,1,3,11,45,0.0,45.0,3.8,9.5,45.0,43.48,31.89
2017,1,3,12,0,0.0,48.0,3.9,10.0,48.0,46.38,34.3
2017,1,3,12,15,0.0,75.5,4.0,10.0,75.5,73.01,57.06
2017,1,3,12,30,0.0,103.0,4.1,10.0,103.0,100.19,80.15
2017,1,3,12,45,0.0,121.5,4.25,10.5,121.5,118.76,95.7
2017,1,3,13,0,0.0,140.0,4.4,11.0,140.0,137.45,111.28
2017,1,3,13,15,0.0,97.0,4.55,11.0,97.0,94.17,74.85
2017,1,3,13,30,0.0,54.0,4.7,11.0,54.0,52.18,39.19
2017,1,3,13,45,0.0,37.0,4.85,11.0,37.0,35.73,25.14
2017,1,3,14,0,0.0,20.0,5.0,11.0,20.0,19.3,11.02
2017,1,3,14,15,0.0,26.5,5.15,11.0,26.5,25.58,16.47
2017,1,3,14,30,0.0,33.0,5.3,11.0,33.0,31.86,21.91
2017,1,3,14,45,0.0,29.5,5.45,11.0,29.5,28.47,19.01
2017,1,3,15,0,0.0,26.0,5.6,11.0,26.0,25.09,16.09
2017,1,3,15,15,0.0,22.5,5.7,11.0,22.5,21.71,13.15
2017,1,3,15,30,0.0,19.0,5.8,11.0,19.0,18.32,10.19
2017,1,3,15,45,0.0,15.5,5.9,11.5,15.5,14.94,7.17
2017,1,3,16,0,0.0,12.0,6.0,12.0,12.0,11.57,4.15
2017,1,3,16,15,0.0,8.5,6.0,12.0,8.5,8.19,1.14
2017,1,3,16,30,0.0,5.0,6.0,12.0,5.0,4.82,0.0
2017,1,3,16,45,0.0,2.5,6.0,12.0,2.5,2.41,0.0
2017,1,3,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,45,21.5,13.5,2.3,9.0,15.0,19.45,0.0
2017,1,4,8,0,43.0,27.0,2.3,9.0,30.0,48.92,27.35
2017,1,4,8,15,74.0,43.0,2.35,9.0,53.0,81.43,60.94
2017,1,4,8,30,105.0,59.0,2.4,9.0,76.0,114.55,90.85
2017,1,4,8,45,118.5,76.0,2.5,9.0,100.0,143.07,116.61
2017,1,4,9,0,132.0,93.0,2.6,9.0,124.0,172.05,142.42
2017,1,4,9,15,142.5,108.5,2.65,9.0,147.5,197.98,165.25
2017,1,4,9,30,153.0,124.0,2.7,9.0,171.0,224.12,187.85
2017,1,4,9,45,163.5,137.5,2.75,9.0,192.5,247.88,208.11
2017,1,4,10,0,174.0,151.0,2.8,9.0,214.0,271.66,228.11
2017,1,4,10,15,87.0,122.5,2.8,9.0,154.0,186.82,155.93
2017,1,4,10,30,0.0,94.0,2.8,9.0,94.0,91.88,73.62
2017,1,4,10,45,1.0,123.0,2.85,9.0,123.5,122.43,99.65
2017,1,4,11,0,2.0,152.0,2.9,9.0,153.0,153.35,125.61
2017,1,4,11,15,63.5,181.0,2.85,9.0,211.0,230.34,191.25
2017,1,4,11,30,125.0,210.0,2.8,9.0,269.0,309.03,256.77
2017,1,4,11,45,62.5,150.0,2.8,9.5,179.5,193.78,160.05
2017,1,4,12,0,0.0,90.0,2.8,10.0,90.0,87.22,68.99
2017,1,4,12,15,0.0,119.0,2.75,10.0,119.0,116.36,93.73
2017,1,4,12,30,0.0,148.0,2.7,10.0,148.0,145.85,118.44
2017,1,4,12,45,0.0,147.5,2.7,10.0,147.5,145.19,117.88
2017,1,4,13,0,0.0,147.0,2.7,10.0,147.0,144.57,117.42
2017,1,4,13,15,0.0,148.0,2.6,10.0,148.0,145.49,118.26
2017,1,4,13,30,0.0,149.0,2.5,10.0,149.0,146.42,119.14
2017,1,4,13,45,0.0,113.5,2.45,10.0,113.5,110.6,89.11
2017,1,4,14,0,0.0,78.0,2.4,10.0,78.0,75.44,59.37
2017,1,4,14,15,0.0,68.0,2.3,9.5,68.0,65.73,51.27
2017,1,4,14,30,0.0,58.0,2.2,9.0,58.0,56.04,43.09
2017,1,4,14,45,0.0,52.5,2.1,9.0,52.5,50.72,38.54
2017,1,4,15,0,0.0,47.0,2.0,9.0,47.0,45.39,33.95
2017,1,4,15,15,0.0,41.0,1.9,9.0,41.0,39.59,28.89
2017,1,4,15,30,0.0,35.0,1.8,9.0,35.0,33.79,23.79
2017,1,4,15,45,0.0,28.5,1.7,9.0,28.5,27.5,18.21
2017,1,4,16,0,0.0,22.0,1.6,9.0,22.0,21.22,12.6
2017,1,4,16,15,0.0,16.0,1.55,8.5,16.0,15.43,7.38
2017,1,4,16,30,0.0,10.0,1.5,8.0,10.0,9.64,1.79
2017,1,4,16,45,0.0,5.0,1.45,8.0,5.0,4.82,0.0
2017,1,4,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,7,45,209.5,11.5,2.7,4.5,27.5,71.56,0.0
2017,1,5,8,0,419.0,23.0,2.7,5.0,55.0,176.76,109.92
2017,1,5,8,15,516.0,30.0,2.75,5.5,95.0,239.44,185.66
2017,1,5,8,30,613.0,37.0,2.8,6.0,135.0,307.04,248.3
2017,1,5,8,45,669.5,42.0,2.9,6.5,176.5,360.27,297.46
2017,1,5,9,0,726.0,47.0,3.0,7.0,218.0,415.68,346.98
2017,1,5,9,15,762.5,50.5,3.0,7.0,257.0,460.76,387.18
2017,1,5,9,30,799.0,54.0,3.0,7.0,296.0,505.75,426.09
2017,1,5,9,45,818.5,57.5,3.05,7.5,330.0,540.64,455.08
2017,1,5,10,0,838.0,61.0,3.1,8.0,364.0,573.83,481.86
2017,1,5,10,15,855.0,63.0,3.05,8.0,393.0,601.79,504.39
2017,1,5,10,30,872.0,65.0,3.0,8.0,422.0,623.63,521.73
2017,1,5,10,45,879.0,67.5,3.0,8.5,444.0,641.02,534.31
2017,1,5,11,0,886.0,70.0,3.0,9.0,466.0,655.51,544.35
2017,1,5,11,15,893.5,71.0,2.95,9.0,482.0,665.58,551.62
2017,1,5,11,30,901.0,72.0,2.9,9.0,498.0,672.57,556.39
2017,1,5,11,45,900.5,74.0,2.9,9.0,505.5,672.34,555.66
2017,1,5,12,0,900.0,76.0,2.9,9.0,513.0,668.92,552.43
2017,1,5,12,15,900.5,76.0,2.85,9.0,513.5,660.73,545.31
2017,1,5,12,30,901.0,76.0,2.8,9.0,514.0,649.42,535.7
2017,1,5,12,45,903.0,74.0,2.8,9.5,508.0,633.72,521.88
2017,1,5,13,0,905.0,72.0,2.8,10.0,502.0,614.97,505.52
2017,1,5,13,15,898.5,71.0,2.7,10.0,488.0,589.49,484.16
2017,1,5,13,30,892.0,70.0,2.6,10.0,474.0,561.49,460.47
2017,1,5,13,45,876.5,70.0,2.55,10.0,451.5,529.11,433.0
2017,1,5,14,0,861.0,70.0,2.5,10.0,429.0,493.23,402.23
2017,1,5,14,15,844.5,68.0,2.4,9.5,401.0,453.36,368.19
2017,1,5,14,30,828.0,66.0,2.3,9.0,373.0,412.43,332.37
2017,1,5,14,45,801.5,64.0,2.2,9.0,338.5,366.97,291.52
2017,1,5,15,0,775.0,62.0,2.1,9.0,304.0,321.79,250.13
2017,1,5,15,15,739.5,58.0,1.95,8.5,266.0,272.6,205.42
2017,1,5,15,30,704.0,54.0,1.8,8.0,228.0,225.17,161.91
2017,1,5,15,45,650.5,48.5,1.65,7.5,187.0,174.88,117.22
2017,1,5,16,0,597.0,43.0,1.5,7.0,146.0,128.8,77.89
2017,1,5,16,15,507.5,35.5,1.45,6.5,106.0,81.99,42.81
2017,1,5,16,30,418.0,28.0,1.4,6.0,66.0,42.66,17.53
2017,1,5,16,45,209.0,14.0,1.4,6.0,33.0,10.41,0.0
2017,1,5,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,6,7,45,52.5,13.5,2.05,1.5,17.5,28.37,0.0
2017,1,6,8,0,105.0,27.0,2.1,2.0,35.0,74.43,45.37
2017,1,6,8,15,137.0,43.5,2.15,2.5,61.0,111.18,86.66
2017,1,6,8,30,169.0,60.0,2.2,3.0,87.0,148.05,121.04
2017,1,6,8,45,189.5,75.0,2.3,3.5,113.5,179.62,150.16
2017,1,6,9,0,210.0,90.0,2.4,4.0,140.0,212.15,179.52
2017,1,6,9,15,219.5,105.5,2.45,4.0,165.0,240.42,204.88
2017,1,6,9,30,229.0,121.0,2.5,4.0,190.0,268.55,229.58
2017,1,6,9,45,235.0,133.5,2.55,4.5,212.0,290.81,248.41
2017,1,6,10,0,241.0,146.0,2.6,5.0,234.0,312.61,266.45
2017,1,6,10,15,307.0,149.0,2.65,5.0,270.0,359.11,306.18
2017,1,6,10,30,373.0,152.0,2.7,5.0,306.0,414.91,352.8
2017,1,6,10,45,491.5,135.5,2.75,5.5,349.0,475.28,402.98
2017,1,6,11,0,610.0,119.0,2.8,6.0,392.0,540.04,455.56
2017,1,6,11,15,736.0,98.5,2.85,6.0,439.5,601.57,505.66
2017,1,6,11,30,862.0,78.0,2.9,6.0,487.0,659.07,551.87
2017,1,6,11,45,864.5,78.5,2.95,6.5,494.5,659.06,550.25
2017,1,6,12,0,867.0,79.0,3.0,7.0,502.0,655.96,546.56
2017,1,6,12,15,742.0,105.0,3.0,7.0,467.5,598.45,499.36
2017,1,6,12,30,617.0,131.0,3.0,7.0,433.0,538.21,449.85
2017,1,6,12,45,473.0,162.5,3.05,7.5,392.5,470.34,392.8
2017,1,6,13,0,329.0,194.0,3.1,8.0,352.0,402.79,335.58
2017,1,6,13,15,332.5,187.5,3.05,8.0,343.0,389.18,324.42
2017,1,6,13,30,336.0,181.0,3.0,8.0,334.0,374.43,311.93
2017,1,6,13,45,375.0,165.0,3.0,8.0,328.5,366.8,305.4
2017,1,6,14,0,414.0,149.0,3.0,8.0,323.0,360.01,298.96
2017,1,6,14,15,323.0,150.5,3.0,7.5,281.0,301.41,250.01
2017,1,6,14,30,232.0,152.0,3.0,7.0,239.0,252.35,208.91
2017,1,6,14,45,217.0,141.0,3.0,7.0,216.5,225.14,185.18
2017,1,6,15,0,202.0,130.0,3.0,7.0,194.0,198.75,161.85
2017,1,6,15,15,189.5,115.0,2.95,6.5,169.0,170.04,136.55
2017,1,6,15,30,177.0,100.0,2.9,6.0,144.0,142.23,111.81
2017,1,6,15,45,157.0,83.5,2.9,6.0,117.5,112.52,85.55
2017,1,6,16,0,137.0,67.0,2.9,6.0,91.0,84.69,61.32
2017,1,6,16,15,106.0,50.5,2.95,6.0,66.0,57.82,39.1
2017,1,6,16,30,75.0,34.0,3.0,6.0,41.0,34.23,19.63
2017,1,6,16,45,37.5,17.0,3.1,6.0,20.5,15.39,0.0
2017,1,6,17,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,8.0,4.75,8.5,8.0,7.86,0.0
2017,1,7,8,0,0.0,16.0,4.7,9.0,16.0,15.44,5.07
2017,1,7,8,15,0.0,29.0,4.75,9.5,29.0,28.01,17.61
2017,1,7,8,30,0.0,42.0,4.8,10.0,42.0,41.38,29.54
2017,1,7,8,45,0.0,57.0,4.85,11.0,57.0,56.98,43.13
2017,1,7,9,0,0.0,72.0,4.9,12.0,72.0,72.46,56.45
2017,1,7,9,15,0.0,86.0,4.8,12.0,86.0,86.74,68.79
2017,1,7,9,30,0.0,100.0,4.7,12.0,100.0,101.0,80.96
2017,1,7,9,45,0.5,113.0,4.6,12.5,113.0,114.41,92.13
2017,1,7,10,0,1.0,126.0,4.5,13.0,126.0,127.87,103.18
2017,1,7,10,15,0.5,125.0,4.35,13.0,125.0,125.43,100.97
2017,1,7,10,30,0.0,124.0,4.2,13.0,124.0,123.31,99.03
2017,1,7,10,45,0.0,65.5,4.05,13.0,65.5,63.31,48.35
2017,1,7,11,0,0.0,7.0,3.9,13.0,7.0,6.75,0.13
2017,1,7,11,15,0.0,53.5,3.8,13.0,53.5,51.7,38.46
2017,1,7,11,30,0.0,100.0,3.7,13.0,100.0,97.35,76.91
2017,1,7,11,45,0.0,116.0,3.6,13.0,116.0,113.48,90.31
2017,1,7,12,0,0.0,132.0,3.5,13.0,132.0,129.69,103.76
2017,1,7,12,15,0.0,133.0,3.35,13.0,133.0,130.56,104.43
2017,1,7,12,30,0.0,134.0,3.2,13.0,134.0,131.46,105.17
2017,1,7,12,45,0.0,71.0,3.05,13.0,71.0,68.65,52.64
2017,1,7,13,0,0.0,8.0,2.9,13.0,8.0,7.72,0.94
2017,1,7,13,15,27.0,99.5,2.7,13.0,112.0,114.13,91.57
2017,1,7,13,30,54.0,191.0,2.5,13.0,216.0,223.1,181.63
2017,1,7,13,45,43.0,179.0,2.4,13.0,198.5,202.74,164.54
2017,1,7,14,0,32.0,167.0,2.3,13.0,181.0,183.09,148.38
2017,1,7,14,15,27.0,155.0,2.15,13.0,166.0,166.94,135.1
2017,1,7,14,30,22.0,143.0,2.0,13.0,151.0,149.1,120.35
2017,1,7,14,45,18.0,131.0,1.95,13.0,137.5,134.62,108.36
2017,1,7,15,0,14.0,119.0,1.9,13.0,124.0,120.49,96.58
2017,1,7,15,15,9.5,105.0,1.75,12.5,108.0,104.63,83.42
2017,1,7,15,30,5.0,91.0,1.6,12.0,92.0,89.22,70.51
2017,1,7,15,45,2.5,75.0,1.5,12.0,75.5,72.77,56.38
2017,1,7,16,0,0.0,59.0,1.4,12.0,59.0,56.68,42.44
2017,1,7,16,15,0.0,42.5,1.45,12.0,42.5,40.76,28.42
2017,1,7,16,30,0.0,26.0,1.5,12.0,26.0,25.06,14.11
2017,1,7,16,45,0.0,13.0,1.55,12.0,13.0,12.54,0.0
2017,1,7,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.0,6.25,14.0,2.0,1.97,0.0
2017,1,8,8,0,0.0,4.0,6.4,14.0,4.0,3.85,0.0
2017,1,8,8,15,0.0,7.0,6.25,14.0,7.0,6.74,0.0
2017,1,8,8,30,0.0,10.0,6.1,14.0,10.0,9.64,2.44
2017,1,8,8,45,0.0,13.5,6.0,14.0,13.5,13.01,5.4
2017,1,8,9,0,0.0,17.0,5.9,14.0,17.0,16.39,8.36
2017,1,8,9,15,0.0,20.0,5.6,14.0,20.0,19.29,10.88
2017,1,8,9,30,0.0,23.0,5.3,14.0,23.0,22.19,13.38
2017,1,8,9,45,0.0,26.0,5.05,14.0,26.0,25.09,15.86
2017,1,8,10,0,0.0,29.0,4.8,14.0,29.0,27.99,18.32
2017,1,8,10,15,0.0,32.0,4.65,14.0,32.0,30.89,20.77
2017,1,8,10,30,0.0,35.0,4.5,14.0,35.0,33.8,23.21
2017,1,8,10,45,0.0,24.0,4.4,14.0,24.0,23.17,14.13
2017,1,8,11,0,0.0,13.0,4.3,14.0,13.0,12.55,5.05
2017,1,8,11,15,0.0,26.0,4.35,14.0,26.0,25.1,15.73
2017,1,8,11,30,0.0,39.0,4.4,14.0,39.0,37.67,26.38
2017,1,8,11,45,0.0,74.5,4.5,14.0,74.5,72.04,55.36
2017,1,8,12,0,0.0,110.0,4.6,14.0,110.0,107.28,84.83
2017,1,8,12,15,0.0,90.0,4.55,14.0,90.0,87.19,67.99
2017,1,8,12,30,0.0,70.0,4.5,14.0,70.0,67.68,51.63
2017,1,8,12,45,0.0,42.5,4.45,14.0,42.5,41.06,29.2
2017,1,8,13,0,0.0,15.0,4.4,14.0,15.0,14.48,6.67
2017,1,8,13,15,0.0,29.5,4.35,14.0,29.5,28.49,18.6
2017,1,8,13,30,0.0,44.0,4.3,14.0,44.0,42.5,30.52
2017,1,8,13,45,0.0,56.0,4.3,14.0,56.0,54.11,40.39
2017,1,8,14,0,0.0,68.0,4.3,14.0,68.0,65.73,50.27
2017,1,8,14,15,0.0,47.0,4.2,14.0,47.0,45.4,33.1
2017,1,8,14,30,0.0,26.0,4.1,14.0,26.0,25.09,15.84
2017,1,8,14,45,0.0,23.5,4.1,14.0,23.5,22.68,13.79
2017,1,8,15,0,0.0,21.0,4.1,14.0,21.0,20.26,11.74
2017,1,8,15,15,0.0,18.5,4.05,14.0,18.5,17.84,9.66
2017,1,8,15,30,0.0,16.0,4.0,14.0,16.0,15.43,7.57
2017,1,8,15,45,0.0,13.0,3.95,14.0,13.0,12.53,5.05
2017,1,8,16,0,0.0,10.0,3.9,14.0,10.0,9.64,2.5
2017,1,8,16,15,0.0,7.0,3.8,14.0,7.0,6.74,0.0
2017,1,8,16,30,0.0,4.0,3.7,14.0,4.0,3.85,0.0
2017,1,8,16,45,0.0,2.0,3.65,14.0,2.0,1.93,0.0
2017,1,8,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,8.5,1.85,10.0,8.5,8.36,0.0
2017,1,9,8,0,0.0,17.0,1.9,10.0,17.0,16.41,5.87
2017,1,9,8,15,0.0,30.0,1.95,10.0,30.0,29.04,18.5
2017,1,9,8,30,0.0,43.0,2.0,10.0,43.0,42.48,30.53
2017,1,9,8,45,0.0,57.5,2.05,10.5,57.5,57.48,43.69
2017,1,9,9,0,0.0,72.0,2.1,11.0,72.0,72.38,56.61
2017,1,9,9,15,0.0,86.0,2.2,11.0,86.0,86.65,68.94
2017,1,9,9,30,0.0,100.0,2.3,11.0,100.0,100.9,81.1
2017,1,9,9,45,0.0,113.0,2.45,11.0,113.5,114.03,92.19
2017,1,9,10,0,0.0,126.0,2.6,11.0,127.0,127.17,103.19
2017,1,9,10,15,26.0,148.5,2.65,11.0,159.5,173.05,142.11
2017,1,9,10,30,52.0,171.0,2.7,11.0,192.0,214.37,176.74
2017,1,9,10,45,76.0,184.5,2.75,11.5,218.0,244.39,201.37
2017,1,9,11,0,100.0,198.0,2.8,12.0,244.0,274.69,225.96
2017,1,9,11,15,81.5,201.5,2.85,12.0,239.5,265.63,217.88
2017,1,9,11,30,63.0,205.0,2.9,12.0,235.0,256.3,209.7
2017,1,9,11,45,137.5,212.0,2.95,12.0,279.5,318.64,261.8
2017,1,9,12,0,212.0,219.0,3.0,12.0,324.0,373.01,306.52
2017,1,9,12,15,134.5,215.0,2.95,12.0,282.0,315.67,258.58
2017,1,9,12,30,57.0,211.0,2.9,12.0,240.0,253.58,206.76
2017,1,9,12,45,34.0,193.0,2.9,12.0,210.0,218.26,177.66
2017,1,9,13,0,11.0,175.0,2.9,12.0,180.0,179.72,145.66
2017,1,9,13,15,5.5,159.0,2.85,11.5,161.5,159.73,129.42
2017,1,9,13,30,0.0,143.0,2.8,11.0,143.0,140.21,113.43
2017,1,9,13,45,0.0,126.0,2.8,11.0,126.0,123.04,99.2
2017,1,9,14,0,0.0,109.0,2.8,11.0,109.0,106.05,85.03
2017,1,9,14,15,0.0,86.5,2.8,11.0,86.5,83.8,66.3
2017,1,9,14,30,0.0,64.0,2.8,11.0,64.0,61.86,47.68
2017,1,9,14,45,0.0,58.0,2.8,11.0,58.0,56.04,42.77
2017,1,9,15,0,0.0,52.0,2.8,11.0,52.0,50.23,37.81
2017,1,9,15,15,0.0,45.5,2.8,11.0,45.5,43.94,32.4
2017,1,9,15,30,0.0,39.0,2.8,11.0,39.0,37.65,26.93
2017,1,9,15,45,0.0,31.5,2.85,11.0,31.5,30.4,20.57
2017,1,9,16,0,0.0,24.0,2.9,11.0,24.0,23.15,14.17
2017,1,9,16,15,0.0,17.5,2.95,11.0,17.5,16.88,8.58
2017,1,9,16,30,0.0,11.0,3.0,11.0,11.0,10.6,2.88
2017,1,9,16,45,0.0,5.5,3.05,11.0,5.5,5.3,0.0
2017,1,9,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.0,4.0,12.0,1.0,0.98,0.0
2017,1,10,8,0,0.0,2.0,4.1,12.0,2.0,1.93,0.0
2017,1,10,8,15,0.0,3.5,4.2,12.0,3.5,3.37,0.0
2017,1,10,8,30,0.0,5.0,4.3,12.0,5.0,4.82,0.0
2017,1,10,8,45,0.0,7.0,4.45,12.0,7.0,6.75,0.12
2017,1,10,9,0,0.0,9.0,4.6,12.0,9.0,8.67,1.82
2017,1,10,9,15,0.0,11.0,4.7,12.0,11.0,10.61,3.51
2017,1,10,9,30,0.0,13.0,4.8,12.0,13.0,12.54,5.19
2017,1,10,9,45,0.0,14.5,4.95,12.5,14.5,13.99,6.41
2017,1,10,10,0,0.0,16.0,5.1,13.0,16.0,15.44,7.62
2017,1,10,10,15,0.0,33.0,5.2,13.0,33.0,31.86,21.69
2017,1,10,10,30,0.0,50.0,5.3,13.0,50.0,48.3,35.68
2017,1,10,10,45,0.0,39.0,5.4,13.0,39.0,37.67,26.56
2017,1,10,11,0,0.0,28.0,5.5,13.0,28.0,27.03,17.46
2017,1,10,11,15,0.0,31.5,5.55,13.0,31.5,30.42,20.32
2017,1,10,11,30,0.0,35.0,5.6,13.0,35.0,33.8,23.18
2017,1,10,11,45,0.0,22.5,5.65,13.0,22.5,21.72,12.88
2017,1,10,12,0,0.0,10.0,5.7,13.0,10.0,9.65,2.58
2017,1,10,12,15,0.0,25.0,5.75,13.0,25.0,24.14,14.93
2017,1,10,12,30,0.0,40.0,5.8,13.0,40.0,38.64,27.26
2017,1,10,12,45,0.0,39.5,5.85,13.0,39.5,38.16,26.85
2017,1,10,13,0,0.0,39.0,5.9,13.0,39.0,37.67,26.45
2017,1,10,13,15,0.0,33.0,5.85,13.0,33.0,31.87,21.54
2017,1,10,13,30,0.0,27.0,5.8,13.0,27.0,26.07,16.62
2017,1,10,13,45,0.0,49.5,5.75,13.0,49.5,47.82,35.19
2017,1,10,14,0,0.0,72.0,5.7,13.0,72.0,69.61,53.75
2017,1,10,14,15,0.0,62.0,5.65,13.0,62.0,59.92,45.58
2017,1,10,14,30,0.0,52.0,5.6,13.0,52.0,50.24,37.4
2017,1,10,14,45,0.0,47.0,5.55,13.0,47.0,45.4,33.31
2017,1,10,15,0,0.0,42.0,5.5,13.0,42.0,40.56,29.2
2017,1,10,15,15,0.0,37.0,5.5,13.0,37.0,35.72,25.06
2017,1,10,15,30,0.0,32.0,5.5,13.0,32.0,30.88,20.88
2017,1,10,15,45,0.0,26.0,5.5,13.0,26.0,25.09,15.82
2017,1,10,16,0,0.0,20.0,5.5,13.0,20.0,19.29,10.74
2017,1,10,16,15,0.0,14.5,5.4,13.0,14.5,13.98,6.06
2017,1,10,16,30,0.0,9.0,5.3,13.0,9.0,8.67,1.31
2017,1,10,16,45,0.0,5.0,5.25,13.0,5.0,4.82,0.0
2017,1,10,17,0,0.0,1.0,5.2,13.0,1.0,0.98,0.0
2017,1,10,17,15,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2017,1,10,17,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,45,155.0,14.0,2.7,9.0,26.5,58.51,0.0
2017,1,11,8,0,310.0,28.0,2.7,9.0,53.0,151.12,96.51
2017,1,11,8,15,414.0,36.5,2.7,9.0,91.5,213.41,164.61
2017,1,11,8,30,518.0,45.0,2.7,9.0,130.0,282.07,226.68
2017,1,11,8,45,581.0,51.0,2.7,9.0,170.5,336.3,275.99
2017,1,11,9,0,644.0,57.0,2.7,9.0,211.0,393.52,326.63
2017,1,11,9,15,684.5,61.0,2.65,9.0,250.0,439.15,366.56
2017,1,11,9,30,725.0,65.0,2.6,9.0,289.0,482.56,403.62
2017,1,11,9,45,759.0,66.5,2.6,9.5,324.5,522.31,436.06
2017,1,11,10,0,793.0,68.0,2.6,10.0,360.0,561.19,466.89
2017,1,11,10,15,811.5,70.0,2.6,10.0,389.5,589.91,489.79
2017,1,11,10,30,830.0,72.0,2.6,10.0,419.0,616.52,510.64
2017,1,11,10,45,430.5,126.5,2.6,10.0,307.0,429.61,358.24
2017,1,11,11,0,31.0,181.0,2.6,10.0,195.0,210.2,172.26
2017,1,11,11,15,160.0,192.5,2.55,10.0,269.5,314.38,261.14
2017,1,11,11,30,289.0,204.0,2.5,10.0,344.0,419.1,346.98
2017,1,11,11,45,362.0,194.0,2.5,10.0,372.5,454.3,375.53
2017,1,11,12,0,435.0,184.0,2.5,10.0,401.0,495.15,408.37
2017,1,11,12,15,538.5,156.0,2.45,10.0,425.0,526.88,434.41
2017,1,11,12,30,642.0,128.0,2.4,10.0,449.0,557.99,459.44
2017,1,11,12,45,477.0,166.0,2.35,10.0,403.0,482.1,396.78
2017,1,11,13,0,312.0,204.0,2.3,10.0,357.0,407.12,334.81
2017,1,11,13,15,361.0,189.0,2.25,10.0,361.0,411.28,338.77
2017,1,11,13,30,410.0,174.0,2.2,10.0,365.0,417.09,343.19
2017,1,11,13,45,244.5,179.5,2.15,10.0,292.5,317.96,261.63
2017,1,11,14,0,79.0,185.0,2.1,10.0,220.0,225.31,184.78
2017,1,11,14,15,153.5,172.5,2.0,10.0,234.5,246.73,202.72
2017,1,11,14,30,228.0,160.0,1.9,10.0,249.0,261.9,214.19
2017,1,11,14,45,218.5,148.0,1.85,10.0,227.0,235.73,191.58
2017,1,11,15,0,209.0,136.0,1.8,10.0,205.0,209.94,169.14
2017,1,11,15,15,200.5,120.5,1.65,9.5,180.5,181.44,144.38
2017,1,11,15,30,192.0,105.0,1.5,9.0,156.0,153.47,119.76
2017,1,11,15,45,175.5,89.0,1.4,9.0,129.5,123.96,93.83
2017,1,11,16,0,159.0,73.0,1.3,9.0,103.0,95.94,69.46
2017,1,11,16,15,135.0,56.0,1.25,8.5,77.0,67.78,46.06
2017,1,11,16,30,111.0,39.0,1.2,8.0,51.0,42.18,25.49
2017,1,11,16,45,55.5,24.0,1.15,8.0,30.0,20.75,6.12
2017,1,11,17,0,0.0,9.0,1.1,8.0,9.0,8.85,0.0
2017,1,11,17,15,0.0,4.5,1.1,8.0,4.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
