Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,7,45,28.5,14.0,1.85,6.5,16.5,22.01,0.0
2017,1,12,8,0,57.0,28.0,1.9,7.0,33.0,55.1,33.5
2017,1,12,8,15,84.0,45.0,1.95,7.0,56.5,87.64,66.82
2017,1,12,8,30,111.0,62.0,2.0,7.0,80.0,120.94,97.12
2017,1,12,8,45,130.5,78.5,2.05,7.0,105.5,151.71,124.97
2017,1,12,9,0,150.0,95.0,2.1,7.0,131.0,183.46,153.3
2017,1,12,9,15,158.0,111.0,2.05,7.0,155.0,209.45,176.19
2017,1,12,9,30,166.0,127.0,2.0,7.0,179.0,235.46,198.61
2017,1,12,9,45,173.5,141.0,2.0,7.5,201.0,258.63,217.9
2017,1,12,10,0,181.0,155.0,2.0,8.0,223.0,281.65,236.66
2017,1,12,10,15,90.5,144.5,2.0,8.0,178.5,215.06,179.71
2017,1,12,10,30,0.0,134.0,2.0,8.0,134.0,133.81,109.37
2017,1,12,10,45,35.5,165.5,2.0,8.5,182.0,196.41,162.63
2017,1,12,11,0,71.0,197.0,2.0,9.0,230.0,254.74,210.9
2017,1,12,11,15,71.5,203.5,2.0,9.0,238.0,261.46,215.97
2017,1,12,11,30,72.0,210.0,2.0,9.0,246.0,268.02,221.1
2017,1,12,11,45,36.0,140.5,2.0,9.0,158.5,166.68,136.8
2017,1,12,12,0,0.0,71.0,2.0,9.0,71.0,68.65,53.36
2017,1,12,12,15,0.0,71.0,2.0,9.0,71.0,68.65,53.46
2017,1,12,12,30,0.0,71.0,2.0,9.0,71.0,68.65,53.46
2017,1,12,12,45,143.0,140.5,2.05,9.0,211.0,235.53,196.76
2017,1,12,13,0,286.0,210.0,2.1,9.0,351.0,398.62,329.76
2017,1,12,13,15,143.0,116.5,2.1,9.0,187.0,207.69,172.42
2017,1,12,13,30,0.0,23.0,2.1,9.0,23.0,22.21,13.57
2017,1,12,13,45,196.5,92.0,2.15,9.5,178.0,201.1,167.97
2017,1,12,14,0,393.0,161.0,2.2,10.0,333.0,368.5,303.66
2017,1,12,14,15,227.5,161.0,2.2,9.5,259.5,272.96,224.47
2017,1,12,14,30,62.0,161.0,2.2,9.0,186.0,186.86,153.49
2017,1,12,14,45,59.0,148.0,2.2,9.0,170.0,169.57,139.07
2017,1,12,15,0,56.0,135.0,2.2,9.0,154.0,152.51,124.51
2017,1,12,15,15,52.0,120.0,2.2,9.0,136.0,133.4,108.07
2017,1,12,15,30,48.0,105.0,2.2,9.0,118.0,114.68,91.8
2017,1,12,15,45,337.0,74.0,2.25,9.0,141.0,144.88,105.66
2017,1,12,16,0,626.0,43.0,2.3,9.0,164.0,145.06,90.87
2017,1,12,16,15,546.5,37.0,2.3,8.5,123.5,97.57,53.44
2017,1,12,16,30,467.0,31.0,2.3,8.0,83.0,57.67,26.58
2017,1,12,16,45,321.0,21.5,2.35,8.0,49.5,20.05,4.76
2017,1,12,17,0,175.0,12.0,2.4,8.0,16.0,11.8,0.0
2017,1,12,17,15,87.5,6.0,2.35,8.0,8.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,13,7,45,226.0,11.5,0.5,5.5,30.0,76.82,0.0
2017,1,13,8,0,452.0,23.0,0.5,6.0,60.0,190.39,124.65
2017,1,13,8,15,543.5,29.0,0.55,6.5,100.0,250.83,192.99
2017,1,13,8,30,635.0,35.0,0.6,7.0,140.0,316.99,252.57
2017,1,13,8,45,688.5,39.5,0.7,7.5,182.0,369.85,299.98
2017,1,13,9,0,742.0,44.0,0.8,8.0,224.0,424.79,347.56
2017,1,13,9,15,776.5,47.0,0.95,8.0,263.5,469.62,386.7
2017,1,13,9,30,811.0,50.0,1.1,8.0,303.0,510.67,421.95
2017,1,13,9,45,483.5,103.5,1.25,8.5,259.0,407.93,339.27
2017,1,13,10,0,156.0,157.0,1.4,9.0,215.0,269.29,223.72
2017,1,13,10,15,523.0,107.5,1.45,9.5,324.0,459.41,382.79
2017,1,13,10,30,890.0,58.0,1.5,10.0,433.0,637.12,522.61
2017,1,13,10,45,899.5,59.5,1.6,10.5,456.5,656.1,535.0
2017,1,13,11,0,909.0,61.0,1.7,11.0,480.0,672.18,546.26
2017,1,13,11,15,916.0,61.5,1.75,11.0,496.5,682.4,553.55
2017,1,13,11,30,923.0,62.0,1.8,11.0,513.0,689.44,558.62
2017,1,13,11,45,926.0,63.0,1.85,11.5,522.0,691.15,558.81
2017,1,13,12,0,929.0,64.0,1.9,12.0,531.0,689.54,556.7
2017,1,13,12,15,929.5,64.0,1.85,12.0,532.5,681.85,550.5
2017,1,13,12,30,930.0,64.0,1.8,12.0,534.0,670.9,541.38
2017,1,13,12,45,926.5,64.0,1.8,12.0,527.5,654.23,528.22
2017,1,13,13,0,923.0,64.0,1.8,12.0,521.0,634.55,512.61
2017,1,13,13,15,917.0,63.5,1.7,12.0,507.5,609.93,492.4
2017,1,13,13,30,911.0,63.0,1.6,12.0,494.0,582.65,469.87
2017,1,13,13,45,900.0,62.5,1.55,12.5,473.0,550.19,442.45
2017,1,13,14,0,889.0,62.0,1.5,13.0,452.0,515.69,413.01
2017,1,13,14,15,874.5,60.5,1.45,12.5,424.5,476.63,380.91
2017,1,13,14,30,860.0,59.0,1.4,12.0,397.0,436.23,346.82
2017,1,13,14,45,837.0,57.0,1.35,12.0,363.5,390.85,307.3
2017,1,13,15,0,814.0,55.0,1.3,12.0,330.0,345.47,266.86
2017,1,13,15,15,783.0,52.5,1.35,11.5,291.5,296.86,223.77
2017,1,13,15,30,752.0,50.0,1.4,11.0,253.0,249.43,180.85
2017,1,13,15,45,703.0,46.0,1.5,11.0,212.0,198.15,135.05
2017,1,13,16,0,654.0,42.0,1.6,11.0,171.0,150.49,93.47
2017,1,13,16,15,578.0,36.0,1.75,10.5,129.5,101.75,55.1
2017,1,13,16,30,502.0,30.0,1.9,10.0,88.0,60.18,26.99
2017,1,13,16,45,358.0,21.0,2.05,10.0,53.0,22.16,6.09
2017,1,13,17,0,214.0,12.0,2.2,10.0,18.0,11.8,0.0
2017,1,13,17,15,107.0,6.0,2.25,9.5,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,7,45,183.0,13.0,0.7,6.5,28.5,65.95,0.0
2017,1,14,8,0,366.0,26.0,0.6,7.0,57.0,169.41,112.13
2017,1,14,8,15,463.5,34.5,0.55,7.5,96.5,230.8,177.81
2017,1,14,8,30,561.0,43.0,0.5,8.0,136.0,299.12,237.97
2017,1,14,8,45,618.0,48.5,0.45,8.5,177.5,348.72,281.54
2017,1,14,9,0,675.0,54.0,0.4,9.0,219.0,404.43,328.23
2017,1,14,9,15,713.5,58.0,0.35,9.0,258.5,450.69,366.4
2017,1,14,9,30,752.0,62.0,0.3,9.0,298.0,497.13,403.34
2017,1,14,9,45,777.5,65.0,0.3,9.5,333.0,534.72,432.05
2017,1,14,10,0,803.0,68.0,0.3,10.0,368.0,571.05,458.93
2017,1,14,10,15,821.5,70.0,0.25,10.0,398.0,600.31,480.06
2017,1,14,10,30,840.0,72.0,0.2,10.0,428.0,627.44,499.18
2017,1,14,10,45,852.5,73.5,0.2,10.5,452.0,647.74,512.62
2017,1,14,11,0,865.0,75.0,0.2,11.0,476.0,665.31,523.9
2017,1,14,11,15,872.5,76.0,0.3,11.0,492.5,676.1,532.5
2017,1,14,11,30,880.0,77.0,0.4,11.0,509.0,683.83,539.02
2017,1,14,11,45,883.5,78.0,0.5,11.5,518.0,685.73,540.37
2017,1,14,12,0,887.0,79.0,0.6,12.0,527.0,684.44,539.4
2017,1,14,12,15,887.5,79.0,0.7,12.0,528.5,676.84,534.8
2017,1,14,12,30,888.0,79.0,0.8,12.0,530.0,666.11,527.79
2017,1,14,12,45,889.0,77.5,0.95,12.5,524.5,648.14,515.01
2017,1,14,13,0,890.0,76.0,1.1,13.0,519.0,630.18,501.74
2017,1,14,13,15,883.5,75.0,1.15,12.5,505.0,605.38,483.8
2017,1,14,13,30,877.0,74.0,1.2,12.0,491.0,579.97,464.88
2017,1,14,13,45,865.5,73.0,1.3,12.0,470.0,547.26,439.39
2017,1,14,14,0,854.0,72.0,1.4,12.0,449.0,512.64,411.68
2017,1,14,14,15,838.5,70.0,1.45,12.0,421.5,473.36,379.27
2017,1,14,14,30,823.0,68.0,1.5,12.0,394.0,432.89,345.01
2017,1,14,14,45,799.0,66.0,1.55,12.0,360.5,388.13,306.42
2017,1,14,15,0,775.0,64.0,1.6,12.0,327.0,343.39,266.85
2017,1,14,15,15,742.5,60.5,1.7,11.5,289.0,294.8,223.95
2017,1,14,15,30,710.0,57.0,1.8,11.0,251.0,247.63,181.42
2017,1,14,15,45,658.5,52.5,1.9,11.0,210.0,197.09,136.37
2017,1,14,16,0,607.0,48.0,2.0,11.0,169.0,149.71,95.11
2017,1,14,16,15,528.0,41.0,2.1,10.5,128.0,101.57,57.11
2017,1,14,16,30,449.0,34.0,2.2,10.0,87.0,60.93,29.16
2017,1,14,16,45,224.5,26.5,2.35,9.5,53.0,25.38,9.53
2017,1,14,17,0,0.0,19.0,2.5,9.0,19.0,18.68,0.0
2017,1,14,17,15,0.0,9.5,2.55,8.5,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,45,179.0,13.5,1.3,5.5,28.5,75.74,0.0
2017,1,15,8,0,358.0,27.0,1.3,6.0,57.0,168.48,113.51
2017,1,15,8,15,454.0,35.0,1.3,6.0,96.5,228.25,178.13
2017,1,15,8,30,550.0,43.0,1.3,6.0,136.0,295.16,238.79
2017,1,15,8,45,614.0,47.5,1.3,6.5,177.5,346.66,285.22
2017,1,15,9,0,678.0,52.0,1.3,7.0,219.0,404.64,335.42
2017,1,15,9,15,341.5,82.5,1.25,7.5,167.0,285.59,239.12
2017,1,15,9,30,5.0,113.0,1.2,8.0,115.0,117.91,96.06
2017,1,15,9,45,8.5,125.5,1.2,8.5,129.0,132.49,108.68
2017,1,15,10,0,12.0,138.0,1.2,9.0,143.0,147.27,120.84
2017,1,15,10,15,38.0,158.5,1.1,9.0,174.5,191.85,158.37
2017,1,15,10,30,64.0,179.0,1.0,9.0,206.0,231.23,190.88
2017,1,15,10,45,62.5,188.0,0.95,9.5,216.0,239.79,196.95
2017,1,15,11,0,61.0,197.0,0.9,10.0,226.0,248.17,202.97
2017,1,15,11,15,50.0,199.0,0.8,10.0,223.5,242.06,197.32
2017,1,15,11,30,39.0,201.0,0.7,10.0,221.0,235.86,191.68
2017,1,15,11,45,58.5,212.0,0.6,10.5,242.0,260.1,210.89
2017,1,15,12,0,78.0,223.0,0.5,11.0,263.0,284.03,229.3
2017,1,15,12,15,128.0,227.0,0.55,11.0,293.0,326.14,263.33
2017,1,15,12,30,178.0,231.0,0.6,11.0,323.0,360.11,290.48
2017,1,15,12,45,153.0,228.5,0.65,11.5,306.5,337.68,271.87
2017,1,15,13,0,128.0,226.0,0.7,12.0,290.0,315.63,253.98
2017,1,15,13,15,512.0,147.0,0.75,12.0,393.5,465.55,375.91
2017,1,15,13,30,896.0,68.0,0.8,12.0,497.0,584.82,467.06
2017,1,15,13,45,885.0,67.0,0.9,12.0,476.0,552.2,440.49
2017,1,15,14,0,874.0,66.0,1.0,12.0,455.0,517.57,413.28
2017,1,15,14,15,859.0,64.5,1.05,12.0,427.5,478.71,381.6
2017,1,15,14,30,844.0,63.0,1.1,12.0,400.0,439.29,348.49
2017,1,15,14,45,822.5,61.0,1.2,12.0,366.5,394.69,310.55
2017,1,15,15,0,801.0,59.0,1.3,12.0,333.0,349.85,271.23
2017,1,15,15,15,769.5,55.5,1.35,11.5,295.0,300.39,227.66
2017,1,15,15,30,738.0,52.0,1.4,11.0,257.0,252.2,184.28
2017,1,15,15,45,691.0,48.0,1.45,10.5,216.0,201.69,139.3
2017,1,15,16,0,644.0,44.0,1.5,10.0,175.0,154.63,98.08
2017,1,15,16,15,569.5,38.0,1.55,9.5,133.5,106.08,59.27
2017,1,15,16,30,495.0,32.0,1.6,9.0,92.0,64.56,30.43
2017,1,15,16,45,361.5,23.0,1.7,9.0,56.5,26.29,9.03
2017,1,15,17,0,228.0,14.0,1.8,9.0,21.0,13.76,0.0
2017,1,15,17,15,114.0,7.0,1.8,9.0,10.5,6.88,0.0
2017,1,15,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,16,7,45,20.0,14.5,0.65,5.5,16.5,22.88,0.0
2017,1,16,8,0,40.0,29.0,0.6,6.0,33.0,50.93,32.45
2017,1,16,8,15,57.0,46.5,0.5,6.5,54.5,79.22,60.57
2017,1,16,8,30,74.0,64.0,0.4,7.0,76.0,108.03,86.42
2017,1,16,8,45,83.5,81.0,0.3,7.5,98.5,133.6,108.98
2017,1,16,9,0,93.0,98.0,0.2,8.0,121.0,159.52,131.24
2017,1,16,9,15,97.5,114.5,0.15,8.5,142.0,182.51,150.47
2017,1,16,9,30,102.0,131.0,0.1,9.0,163.0,205.46,169.15
2017,1,16,9,45,104.0,145.5,0.1,9.5,181.5,224.42,184.2
2017,1,16,10,0,106.0,160.0,0.1,10.0,200.0,243.16,198.78
2017,1,16,10,15,213.5,165.0,0.15,10.0,253.5,316.14,258.78
2017,1,16,10,30,321.0,170.0,0.2,10.0,307.0,400.38,325.46
2017,1,16,10,45,400.5,164.5,0.3,10.5,345.0,456.92,368.85
2017,1,16,11,0,480.0,159.0,0.4,11.0,383.0,506.46,406.71
2017,1,16,11,15,689.5,114.5,0.5,11.0,449.0,603.13,481.98
2017,1,16,11,30,899.0,70.0,0.6,11.0,515.0,689.08,546.59
2017,1,16,11,45,901.0,70.5,0.7,11.5,524.0,689.74,545.89
2017,1,16,12,0,903.0,71.0,0.8,12.0,533.0,687.19,544.12
2017,1,16,12,15,903.5,71.5,0.8,12.0,534.5,680.42,539.14
2017,1,16,12,30,904.0,72.0,0.8,12.0,536.0,670.46,531.42
2017,1,16,12,45,893.5,74.0,0.85,12.0,528.5,652.04,517.9
2017,1,16,13,0,883.0,76.0,0.9,12.0,521.0,630.88,502.2
2017,1,16,13,15,876.5,75.0,0.85,12.0,507.5,606.28,482.75
2017,1,16,13,30,870.0,74.0,0.8,12.0,494.0,581.1,462.51
2017,1,16,13,45,862.0,72.0,0.75,12.5,473.5,549.4,436.3
2017,1,16,14,0,854.0,70.0,0.7,13.0,453.0,515.59,408.1
2017,1,16,14,15,839.0,68.5,0.65,13.0,425.5,477.04,376.47
2017,1,16,14,30,824.0,67.0,0.6,13.0,398.0,437.25,343.14
2017,1,16,14,45,804.5,64.0,0.6,13.0,365.5,393.1,305.93
2017,1,16,15,0,785.0,61.0,0.6,13.0,333.0,348.6,267.43
2017,1,16,15,15,754.0,58.0,0.6,12.5,295.5,300.38,225.65
2017,1,16,15,30,723.0,55.0,0.6,12.0,258.0,253.41,184.04
2017,1,16,15,45,678.5,50.0,0.65,11.5,217.0,202.99,139.84
2017,1,16,16,0,634.0,45.0,0.7,11.0,176.0,155.8,98.94
2017,1,16,16,15,560.5,39.0,0.75,10.5,135.0,107.63,60.61
2017,1,16,16,30,487.0,33.0,0.8,10.0,94.0,66.4,31.86
2017,1,16,16,45,357.0,24.0,0.9,10.0,58.5,26.96,9.47
2017,1,16,17,0,227.0,15.0,1.0,10.0,23.0,14.74,0.0
2017,1,16,17,15,113.5,7.5,1.05,9.5,11.5,7.37,0.0
2017,1,16,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,7,45,135.0,14.5,1.65,4.5,26.0,64.75,0.0
2017,1,17,8,0,270.0,29.0,1.6,5.0,52.0,141.79,98.03
2017,1,17,8,15,335.5,41.0,1.6,5.0,87.0,190.81,150.52
2017,1,17,8,30,401.0,53.0,1.6,5.0,122.0,245.02,200.43
2017,1,17,8,45,452.0,61.5,1.6,5.5,159.0,293.21,243.96
2017,1,17,9,0,503.0,70.0,1.6,6.0,196.0,343.84,288.35
2017,1,17,9,15,530.5,78.5,1.75,6.0,230.5,384.11,323.9
2017,1,17,9,30,558.0,87.0,1.9,6.0,265.0,424.44,358.68
2017,1,17,9,45,560.0,95.5,2.05,6.5,291.5,449.68,379.66
2017,1,17,10,0,562.0,104.0,2.2,7.0,318.0,473.11,398.64
2017,1,17,10,15,508.5,125.5,2.25,7.0,330.5,471.41,396.64
2017,1,17,10,30,455.0,147.0,2.3,7.0,343.0,469.0,393.79
2017,1,17,10,45,445.0,158.5,2.35,7.5,358.5,480.37,401.83
2017,1,17,11,0,435.0,170.0,2.4,8.0,374.0,489.76,408.04
2017,1,17,11,15,513.5,156.0,2.35,8.0,405.5,528.72,439.79
2017,1,17,11,30,592.0,142.0,2.3,8.0,437.0,569.76,472.41
2017,1,17,11,45,719.5,118.5,2.3,8.0,483.5,628.97,519.58
2017,1,17,12,0,847.0,95.0,2.3,8.0,530.0,682.34,561.34
2017,1,17,12,15,720.0,122.0,2.25,8.0,492.5,622.11,512.15
2017,1,17,12,30,593.0,149.0,2.2,8.0,455.0,558.5,460.8
2017,1,17,12,45,568.0,155.0,2.15,8.0,445.5,536.02,442.7
2017,1,17,13,0,543.0,161.0,2.1,8.0,436.0,515.14,425.35
2017,1,17,13,15,456.0,176.0,2.05,8.0,403.0,465.65,384.6
2017,1,17,13,30,369.0,191.0,2.0,8.0,370.0,413.56,341.75
2017,1,17,13,45,355.0,184.5,2.0,8.0,351.0,387.44,320.44
2017,1,17,14,0,341.0,178.0,2.0,8.0,332.0,361.13,298.57
2017,1,17,14,15,313.0,170.5,1.95,8.0,305.5,327.05,269.99
2017,1,17,14,30,285.0,163.0,1.9,8.0,279.0,294.15,242.16
2017,1,17,14,45,267.0,153.5,1.85,8.0,255.5,264.7,216.89
2017,1,17,15,0,249.0,144.0,1.8,8.0,232.0,236.13,192.05
2017,1,17,15,15,238.5,128.5,1.8,7.5,205.0,205.05,165.08
2017,1,17,15,30,228.0,113.0,1.8,7.0,178.0,174.59,138.21
2017,1,17,15,45,209.5,97.0,1.8,7.0,149.5,142.56,109.82
2017,1,17,16,0,191.0,81.0,1.8,7.0,121.0,112.15,83.02
2017,1,17,16,15,163.0,64.0,1.85,7.0,92.5,81.36,56.95
2017,1,17,16,30,135.0,47.0,1.9,7.0,64.0,53.48,34.39
2017,1,17,16,45,67.5,31.5,1.95,7.0,40.0,29.97,16.04
2017,1,17,17,0,0.0,16.0,2.0,7.0,16.0,15.26,0.0
2017,1,17,17,15,0.0,8.0,2.0,7.0,8.0,7.86,0.0
2017,1,17,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.5,4.65,8.5,1.5,1.44,0.0
2017,1,18,8,0,0.0,3.0,4.8,9.0,3.0,2.89,0.0
2017,1,18,8,15,0.0,5.5,4.95,9.0,5.5,5.3,0.0
2017,1,18,8,30,0.0,8.0,5.1,9.0,8.0,7.71,0.97
2017,1,18,8,45,0.0,10.5,5.25,9.5,10.5,10.12,3.11
2017,1,18,9,0,0.0,13.0,5.4,10.0,13.0,12.53,5.23
2017,1,18,9,15,0.0,15.5,5.45,10.0,15.5,14.95,7.35
2017,1,18,9,30,0.0,18.0,5.5,10.0,18.0,17.36,9.46
2017,1,18,9,45,0.0,20.0,5.6,10.5,20.0,19.3,11.09
2017,1,18,10,0,0.0,22.0,5.7,11.0,22.0,21.23,12.71
2017,1,18,10,15,0.0,14.5,5.75,11.0,14.5,13.99,6.44
2017,1,18,10,30,0.0,7.0,5.8,11.0,7.0,6.75,0.17
2017,1,18,10,45,0.0,9.5,5.85,11.0,9.5,9.17,2.24
2017,1,18,11,0,0.0,12.0,5.9,11.0,12.0,11.58,4.31
2017,1,18,11,15,0.0,11.0,6.0,11.0,11.0,10.62,3.47
2017,1,18,11,30,0.0,10.0,6.1,11.0,10.0,9.65,2.63
2017,1,18,11,45,0.0,10.0,6.25,11.5,10.0,9.65,2.61
2017,1,18,12,0,0.0,10.0,6.4,12.0,10.0,9.65,2.59
2017,1,18,12,15,0.0,22.5,6.45,12.0,22.5,21.73,12.91
2017,1,18,12,30,0.0,35.0,6.5,12.0,35.0,33.81,23.2
2017,1,18,12,45,0.0,31.5,6.55,12.0,31.5,30.43,20.32
2017,1,18,13,0,0.0,28.0,6.6,12.0,28.0,27.04,17.45
2017,1,18,13,15,0.0,31.5,6.6,12.0,31.5,30.42,20.35
2017,1,18,13,30,0.0,35.0,6.6,12.0,35.0,33.81,23.26
2017,1,18,13,45,0.0,39.5,6.6,12.0,39.5,38.15,27.01
2017,1,18,14,0,0.0,44.0,6.6,12.0,44.0,42.5,30.76
2017,1,18,14,15,0.0,25.5,6.45,12.0,25.5,24.62,15.49
2017,1,18,14,30,0.0,7.0,6.3,12.0,7.0,6.75,0.15
2017,1,18,14,45,0.0,6.0,6.2,12.0,6.0,5.79,0.0
2017,1,18,15,0,0.0,5.0,6.1,12.0,5.0,4.82,0.0
2017,1,18,15,15,0.0,4.5,5.85,12.0,4.5,4.34,0.0
2017,1,18,15,30,0.0,4.0,5.6,12.0,4.0,3.86,0.0
2017,1,18,15,45,0.0,3.5,5.4,12.0,3.5,3.37,0.0
2017,1,18,16,0,0.0,3.0,5.2,12.0,3.0,2.89,0.0
2017,1,18,16,15,0.0,2.0,4.9,12.0,2.0,1.93,0.0
2017,1,18,16,30,0.0,1.0,4.6,12.0,1.0,0.96,0.0
2017,1,18,16,45,0.0,0.5,4.35,12.0,0.5,0.48,0.0
2017,1,18,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,45,13.0,17.5,2.95,10.0,19.0,22.49,0.0
2017,1,19,8,0,26.0,35.0,3.0,10.0,38.0,50.3,32.65
2017,1,19,8,15,65.5,55.5,2.95,10.0,66.5,95.3,73.27
2017,1,19,8,30,105.0,76.0,2.9,10.0,95.0,137.59,110.54
2017,1,19,8,45,139.0,94.5,2.85,10.5,126.0,177.06,145.09
2017,1,19,9,0,173.0,113.0,2.8,11.0,157.0,218.62,180.93
2017,1,19,9,15,197.5,129.0,2.8,11.0,187.0,253.78,211.2
2017,1,19,9,30,222.0,145.0,2.8,11.0,217.0,296.8,247.35
2017,1,19,9,45,313.5,140.0,2.8,11.0,254.0,348.04,290.86
2017,1,19,10,0,405.0,135.0,2.8,11.0,291.0,411.89,343.81
2017,1,19,10,15,576.5,115.5,2.75,11.0,357.0,508.3,422.79
2017,1,19,10,30,748.0,96.0,2.7,11.0,423.0,606.89,501.27
2017,1,19,10,45,415.5,152.0,2.7,11.0,335.5,455.7,377.22
2017,1,19,11,0,83.0,208.0,2.7,11.0,248.0,275.57,226.06
2017,1,19,11,15,41.5,129.0,2.65,11.0,149.0,159.23,130.09
2017,1,19,11,30,0.0,50.0,2.6,11.0,50.0,48.32,35.69
2017,1,19,11,45,0.0,51.0,2.6,11.0,51.0,49.29,36.56
2017,1,19,12,0,0.0,52.0,2.6,11.0,52.0,50.26,37.36
2017,1,19,12,15,33.5,140.0,2.55,11.0,158.0,163.65,133.59
2017,1,19,12,30,67.0,228.0,2.5,11.0,264.0,279.2,228.43
2017,1,19,12,45,45.0,213.5,2.45,11.0,237.5,247.49,201.78
2017,1,19,13,0,23.0,199.0,2.4,11.0,211.0,211.74,172.24
2017,1,19,13,15,427.5,143.0,2.35,11.0,354.0,416.37,344.66
2017,1,19,13,30,832.0,87.0,2.3,11.0,497.0,581.06,475.19
2017,1,19,13,45,416.0,87.0,2.3,11.0,292.0,328.17,271.44
2017,1,19,14,0,0.0,87.0,2.3,11.0,87.0,84.22,66.13
2017,1,19,14,15,111.5,130.5,2.3,11.0,177.0,186.48,153.1
2017,1,19,14,30,223.0,174.0,2.3,11.0,267.0,279.2,228.52
2017,1,19,14,45,253.0,156.5,2.3,11.0,253.5,263.59,214.36
2017,1,19,15,0,283.0,139.0,2.3,11.0,240.0,245.19,197.58
2017,1,19,15,15,263.5,127.0,2.25,10.5,213.0,213.15,169.97
2017,1,19,15,30,244.0,115.0,2.2,10.0,186.0,182.42,143.19
2017,1,19,15,45,223.5,99.5,2.15,10.0,157.0,149.52,114.28
2017,1,19,16,0,203.0,84.0,2.1,10.0,128.0,118.39,87.09
2017,1,19,16,15,174.5,67.0,2.1,10.0,99.0,86.72,60.43
2017,1,19,16,30,146.0,50.0,2.1,10.0,70.0,57.99,37.33
2017,1,19,16,45,73.0,34.5,2.1,10.0,44.5,33.26,18.91
2017,1,19,17,0,0.0,19.0,2.1,10.0,19.0,17.93,0.0
2017,1,19,17,15,0.0,9.5,2.15,10.0,9.5,9.34,0.0
2017,1,19,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,20,7,45,3.5,16.0,3.4,9.5,16.0,16.65,0.0
2017,1,20,8,0,7.0,32.0,3.4,10.0,32.0,36.14,22.32
2017,1,20,8,15,27.0,51.0,3.5,10.0,55.0,68.47,51.48
2017,1,20,8,30,47.0,70.0,3.6,10.0,78.0,98.95,78.43
2017,1,20,8,45,55.5,88.5,3.7,10.0,101.0,124.51,101.16
2017,1,20,9,0,64.0,107.0,3.8,10.0,124.0,150.41,123.91
2017,1,20,9,15,74.0,125.0,3.9,10.0,147.5,176.8,146.78
2017,1,20,9,30,84.0,143.0,4.0,10.0,171.0,203.58,169.68
2017,1,20,9,45,109.5,154.5,4.1,10.0,195.0,238.77,199.62
2017,1,20,10,0,135.0,166.0,4.2,10.0,219.0,268.35,224.66
2017,1,20,10,15,239.0,169.5,4.25,10.0,271.0,346.62,291.12
2017,1,20,10,30,343.0,173.0,4.3,10.0,323.0,420.72,353.11
2017,1,20,10,45,209.5,191.0,4.4,10.0,284.0,348.23,291.14
2017,1,20,11,0,76.0,209.0,4.5,10.0,245.0,272.04,225.34
2017,1,20,11,15,384.0,174.5,4.5,10.0,368.0,464.95,389.54
2017,1,20,11,30,692.0,140.0,4.5,10.0,491.0,640.86,533.18
2017,1,20,11,45,641.5,146.5,4.55,10.0,476.5,611.84,508.61
2017,1,20,12,0,591.0,153.0,4.6,10.0,462.0,580.54,483.13
2017,1,20,12,15,337.5,194.0,4.55,10.0,371.0,438.69,365.22
2017,1,20,12,30,84.0,235.0,4.5,10.0,280.0,298.16,245.66
2017,1,20,12,45,44.0,203.0,4.5,10.0,226.5,235.57,193.72
2017,1,20,13,0,4.0,171.0,4.5,10.0,173.0,171.02,139.35
2017,1,20,13,15,63.0,197.5,4.5,10.0,229.0,238.3,196.69
2017,1,20,13,30,122.0,224.0,4.5,10.0,285.0,303.18,250.82
2017,1,20,13,45,121.5,214.5,4.55,10.0,273.5,288.32,238.45
2017,1,20,14,0,121.0,205.0,4.6,10.0,262.0,273.26,226.0
2017,1,20,14,15,155.5,192.5,4.6,9.5,260.5,272.03,225.48
2017,1,20,14,30,190.0,180.0,4.6,9.0,259.0,268.1,222.24
2017,1,20,14,45,368.0,140.5,4.65,9.0,278.5,298.52,245.9
2017,1,20,15,0,546.0,101.0,4.7,9.0,298.0,309.82,251.02
2017,1,20,15,15,478.5,104.5,4.7,9.0,264.0,264.19,210.5
2017,1,20,15,30,411.0,108.0,4.7,9.0,230.0,224.91,175.71
2017,1,20,15,45,362.5,97.5,4.7,9.0,193.0,181.89,137.76
2017,1,20,16,0,314.0,87.0,4.7,9.0,156.0,143.03,104.03
2017,1,20,16,15,252.0,72.0,4.65,8.5,120.0,102.44,70.82
2017,1,20,16,30,190.0,57.0,4.6,8.0,84.0,68.44,44.7
2017,1,20,16,45,95.0,39.0,4.55,8.0,52.5,37.18,21.97
2017,1,20,17,0,0.0,21.0,4.5,8.0,21.0,19.66,0.0
2017,1,20,17,15,0.0,10.5,4.45,8.0,10.5,10.32,0.0
2017,1,20,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,7,45,30.5,22.0,3.5,9.5,24.5,36.85,0.0
2017,1,21,8,0,61.0,44.0,3.4,10.0,49.0,81.64,57.12
2017,1,21,8,15,135.0,64.0,3.3,10.0,85.5,139.39,109.23
2017,1,21,8,30,209.0,84.0,3.2,10.0,122.0,198.14,160.72
2017,1,21,8,45,305.5,93.0,3.1,10.0,163.5,258.24,213.26
2017,1,21,9,0,402.0,102.0,3.0,10.0,205.0,331.95,276.49
2017,1,21,9,15,449.5,110.5,2.95,10.0,244.0,379.35,317.11
2017,1,21,9,30,497.0,119.0,2.9,10.0,283.0,428.45,358.28
2017,1,21,9,45,423.0,132.5,2.85,10.5,283.0,412.68,344.62
2017,1,21,10,0,349.0,146.0,2.8,11.0,283.0,383.79,320.15
2017,1,21,10,15,342.0,160.0,2.75,11.0,303.0,401.36,334.12
2017,1,21,10,30,335.0,174.0,2.7,11.0,323.0,417.41,346.38
2017,1,21,10,45,359.5,180.0,2.65,11.0,347.0,443.76,367.32
2017,1,21,11,0,384.0,186.0,2.6,11.0,371.0,469.45,387.45
2017,1,21,11,15,339.0,202.0,2.6,11.0,369.5,458.0,376.93
2017,1,21,11,30,294.0,218.0,2.6,11.0,368.0,444.68,365.1
2017,1,21,11,45,194.0,227.5,2.65,11.0,327.0,377.65,309.84
2017,1,21,12,0,94.0,237.0,2.7,11.0,286.0,310.98,254.21
2017,1,21,12,15,92.5,237.5,2.7,11.0,286.5,308.69,252.46
2017,1,21,12,30,91.0,238.0,2.7,11.0,287.0,306.21,250.33
2017,1,21,12,45,72.0,229.5,2.75,11.0,268.0,282.37,230.69
2017,1,21,13,0,53.0,221.0,2.8,11.0,249.0,259.12,211.54
2017,1,21,13,15,64.5,220.0,2.8,11.0,253.0,263.22,215.22
2017,1,21,13,30,76.0,219.0,2.8,11.0,257.0,266.61,218.19
2017,1,21,13,45,76.0,210.0,2.85,11.0,247.0,254.35,208.26
2017,1,21,14,0,76.0,201.0,2.9,11.0,237.0,241.98,198.23
2017,1,21,14,15,49.0,181.0,2.95,10.5,203.5,204.86,167.85
2017,1,21,14,30,22.0,161.0,3.0,10.0,170.0,167.51,137.09
2017,1,21,14,45,11.0,124.5,3.15,10.0,129.0,125.68,102.1
2017,1,21,15,0,0.0,88.0,3.3,10.0,88.0,85.21,67.9
2017,1,21,15,15,0.0,78.0,3.4,10.0,78.0,75.45,59.65
2017,1,21,15,30,0.0,68.0,3.5,10.0,68.0,65.72,51.31
2017,1,21,15,45,0.0,57.5,3.65,10.0,57.5,55.56,42.49
2017,1,21,16,0,0.0,47.0,3.8,10.0,47.0,45.41,33.58
2017,1,21,16,15,0.0,36.0,3.9,9.5,36.0,34.76,24.22
2017,1,21,16,30,0.0,25.0,4.0,9.0,25.0,24.13,14.8
2017,1,21,16,45,0.0,16.0,4.15,9.0,16.0,15.43,6.73
2017,1,21,17,0,0.0,7.0,4.3,9.0,7.0,6.75,0.0
2017,1,21,17,15,0.0,3.5,4.45,9.0,3.5,3.44,0.0
2017,1,21,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
