Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,22,7,45,132.5,18.5,1.85,9.5,31.5,69.76,0.0
2017,1,22,8,0,265.0,37.0,1.7,10.0,63.0,151.23,108.3
2017,1,22,8,15,367.0,47.5,1.65,10.0,103.0,212.02,165.95
2017,1,22,8,30,469.0,58.0,1.6,10.0,143.0,282.6,227.9
2017,1,22,8,45,545.0,63.5,1.6,10.5,186.5,342.68,280.13
2017,1,22,9,0,621.0,69.0,1.6,11.0,230.0,406.61,334.07
2017,1,22,9,15,662.0,73.5,1.7,11.0,270.5,454.03,374.39
2017,1,22,9,30,703.0,78.0,1.8,11.0,311.0,501.99,414.17
2017,1,22,9,45,733.0,81.0,1.9,11.0,347.5,541.81,446.68
2017,1,22,10,0,763.0,84.0,2.0,11.0,384.0,580.77,477.87
2017,1,22,10,15,563.5,127.5,2.15,11.0,358.5,514.48,424.41
2017,1,22,10,30,364.0,171.0,2.3,11.0,333.0,433.68,358.39
2017,1,22,10,45,445.0,164.0,2.45,11.5,372.5,491.93,405.52
2017,1,22,11,0,526.0,157.0,2.6,12.0,412.0,542.69,445.46
2017,1,22,11,15,474.0,176.0,2.7,12.0,411.5,530.44,434.48
2017,1,22,11,30,422.0,195.0,2.8,12.0,411.0,515.51,421.73
2017,1,22,11,45,387.0,206.5,2.95,12.0,408.0,495.08,405.32
2017,1,22,12,0,352.0,218.0,3.1,12.0,405.0,480.87,393.52
2017,1,22,12,15,249.0,231.5,3.15,12.0,364.0,421.72,344.76
2017,1,22,12,30,146.0,245.0,3.2,12.0,323.0,356.97,291.22
2017,1,22,12,45,125.0,241.0,3.3,12.0,307.5,335.44,273.82
2017,1,22,13,0,104.0,237.0,3.4,12.0,292.0,308.74,252.08
2017,1,22,13,15,67.0,218.5,3.4,11.5,253.5,263.24,215.07
2017,1,22,13,30,30.0,200.0,3.4,11.0,215.0,219.62,179.25
2017,1,22,13,45,15.0,140.5,3.4,11.0,148.0,145.66,118.02
2017,1,22,14,0,0.0,81.0,3.4,11.0,81.0,78.34,61.35
2017,1,22,14,15,0.0,54.0,3.3,10.5,54.0,52.18,39.28
2017,1,22,14,30,0.0,27.0,3.2,10.0,27.0,26.06,16.94
2017,1,22,14,45,0.0,19.0,3.1,10.0,19.0,18.33,10.28
2017,1,22,15,0,0.0,11.0,3.0,10.0,11.0,10.61,3.58
2017,1,22,15,15,0.0,10.0,2.9,9.5,10.0,9.64,2.77
2017,1,22,15,30,0.0,9.0,2.8,9.0,9.0,8.68,1.94
2017,1,22,15,45,0.0,7.5,2.7,9.0,7.5,7.23,0.66
2017,1,22,16,0,0.0,6.0,2.6,9.0,6.0,5.78,0.0
2017,1,22,16,15,0.0,4.5,2.65,9.0,4.5,4.34,0.0
2017,1,22,16,30,0.0,3.0,2.7,9.0,3.0,2.89,0.0
2017,1,22,16,45,0.0,2.0,2.8,9.0,2.0,1.93,0.0
2017,1,22,17,0,0.0,1.0,2.9,9.0,1.0,0.96,0.0
2017,1,22,17,15,0.0,0.5,2.95,8.5,0.5,0.49,0.0
2017,1,22,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,23,7,45,34.5,19.5,1.7,7.5,23.0,34.23,0.0
2017,1,23,8,0,69.0,39.0,1.7,8.0,46.0,75.08,53.27
2017,1,23,8,15,117.0,57.0,1.7,8.0,76.0,122.06,96.09
2017,1,23,8,30,165.0,75.0,1.7,8.0,106.0,167.2,136.21
2017,1,23,8,45,205.0,91.0,1.75,8.0,139.0,209.34,173.6
2017,1,23,9,0,245.0,107.0,1.8,8.0,172.0,253.99,212.59
2017,1,23,9,15,292.0,114.0,1.75,8.0,203.0,293.43,246.69
2017,1,23,9,30,339.0,121.0,1.7,8.0,234.0,343.17,288.49
2017,1,23,9,45,284.0,143.0,1.7,8.5,244.5,336.37,281.84
2017,1,23,10,0,229.0,165.0,1.7,9.0,255.0,333.37,277.96
2017,1,23,10,15,379.5,152.0,1.7,9.0,315.5,425.85,354.8
2017,1,23,10,30,530.0,139.0,1.7,9.0,376.0,515.79,427.28
2017,1,23,10,45,265.0,75.0,1.7,9.0,193.5,269.86,227.49
2017,1,23,11,0,0.0,11.0,1.7,9.0,11.0,10.62,3.52
2017,1,23,11,15,0.0,74.0,1.75,9.0,74.0,71.56,56.01
2017,1,23,11,30,0.0,137.0,1.8,9.0,137.0,134.72,109.25
2017,1,23,11,45,21.5,179.5,1.85,9.0,191.0,193.37,158.44
2017,1,23,12,0,43.0,222.0,1.9,9.0,245.0,259.47,212.83
2017,1,23,12,15,327.5,186.5,1.95,9.0,362.0,426.55,353.58
2017,1,23,12,30,612.0,151.0,2.0,9.0,479.0,584.25,479.87
2017,1,23,12,45,350.0,193.5,2.1,9.0,381.0,438.01,360.65
2017,1,23,13,0,88.0,236.0,2.2,9.0,283.0,297.65,243.94
2017,1,23,13,15,132.0,232.5,2.25,9.0,301.0,323.45,266.27
2017,1,23,13,30,176.0,229.0,2.3,9.0,319.0,341.3,281.26
2017,1,23,13,45,399.5,176.0,2.35,9.0,368.5,414.84,343.04
2017,1,23,14,0,623.0,123.0,2.4,9.0,418.0,467.55,385.72
2017,1,23,14,15,509.5,140.0,2.4,9.0,372.0,403.5,332.16
2017,1,23,14,30,396.0,157.0,2.4,9.0,326.0,347.85,285.71
2017,1,23,14,45,454.5,133.5,2.4,9.0,313.5,331.72,270.95
2017,1,23,15,0,513.0,110.0,2.4,9.0,301.0,309.95,250.2
2017,1,23,15,15,463.0,109.0,2.35,8.5,268.0,267.97,213.6
2017,1,23,15,30,413.0,108.0,2.3,8.0,235.0,229.4,179.75
2017,1,23,15,45,370.5,97.0,2.25,8.0,198.5,186.78,142.13
2017,1,23,16,0,328.0,86.0,2.2,8.0,162.0,147.75,108.01
2017,1,23,16,15,275.0,72.0,2.15,7.5,126.5,108.22,75.11
2017,1,23,16,30,222.0,58.0,2.1,7.0,91.0,73.89,48.16
2017,1,23,16,45,140.5,41.5,2.1,7.0,60.0,42.36,25.62
2017,1,23,17,0,59.0,25.0,2.1,7.0,29.0,20.87,4.16
2017,1,23,17,15,29.5,12.5,2.05,7.0,14.5,12.29,0.0
2017,1,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,45,122.5,19.5,2.65,7.0,31.5,69.02,8.06
2017,1,24,8,0,245.0,39.0,2.7,7.0,63.0,147.38,108.69
2017,1,24,8,15,337.5,50.5,2.7,7.0,102.5,205.65,163.97
2017,1,24,8,30,430.0,62.0,2.7,7.0,142.0,271.65,223.17
2017,1,24,8,45,505.0,68.0,2.75,7.5,184.5,330.92,275.78
2017,1,24,9,0,580.0,74.0,2.8,8.0,227.0,394.03,330.39
2017,1,24,9,15,661.5,65.5,2.75,8.0,267.0,447.36,376.56
2017,1,24,9,30,743.0,57.0,2.7,8.0,307.0,501.1,422.13
2017,1,24,9,45,768.0,66.0,2.65,8.0,349.0,546.41,459.02
2017,1,24,10,0,793.0,75.0,2.6,8.0,391.0,590.38,493.91
2017,1,24,10,15,811.5,77.5,2.45,8.0,422.5,621.2,517.49
2017,1,24,10,30,830.0,80.0,2.3,8.0,454.0,649.92,538.89
2017,1,24,10,45,851.0,79.0,2.2,8.5,480.0,674.0,555.6
2017,1,24,11,0,872.0,78.0,2.1,9.0,506.0,695.54,569.36
2017,1,24,11,15,880.0,79.0,1.9,9.0,524.0,707.61,576.16
2017,1,24,11,30,888.0,80.0,1.7,9.0,542.0,712.66,577.69
2017,1,24,11,45,898.5,78.5,1.55,9.5,553.5,717.45,578.41
2017,1,24,12,0,909.0,77.0,1.4,10.0,565.0,718.98,576.73
2017,1,24,12,15,911.0,77.0,1.3,10.0,568.0,713.01,571.18
2017,1,24,12,30,913.0,77.0,1.2,10.0,571.0,703.77,563.42
2017,1,24,12,45,918.0,74.5,1.15,10.5,566.5,690.49,552.28
2017,1,24,13,0,923.0,72.0,1.1,11.0,562.0,673.91,538.1
2017,1,24,13,15,918.0,71.5,1.25,11.0,549.5,650.04,521.19
2017,1,24,13,30,913.0,71.0,1.4,11.0,537.0,623.39,501.63
2017,1,24,13,45,905.5,69.5,1.55,11.0,516.5,591.59,477.5
2017,1,24,14,0,898.0,68.0,1.7,11.0,496.0,557.47,450.75
2017,1,24,14,15,620.5,117.5,1.8,11.0,405.5,440.04,357.12
2017,1,24,14,30,343.0,167.0,1.9,11.0,315.0,331.4,269.51
2017,1,24,14,45,590.0,113.5,2.05,11.0,344.5,372.61,300.92
2017,1,24,15,0,837.0,60.0,2.2,11.0,374.0,387.59,307.23
2017,1,24,15,15,810.0,57.5,2.2,10.5,335.5,338.08,262.91
2017,1,24,15,30,783.0,55.0,2.2,10.0,297.0,289.31,218.49
2017,1,24,15,45,744.0,51.0,2.25,10.0,255.0,237.09,170.74
2017,1,24,16,0,705.0,47.0,2.3,10.0,213.0,187.44,125.57
2017,1,24,16,15,643.0,41.5,2.3,9.5,169.0,135.81,81.71
2017,1,24,16,30,581.0,36.0,2.3,9.0,125.0,89.84,46.34
2017,1,24,16,45,474.0,28.5,2.35,8.5,84.5,45.99,19.74
2017,1,24,17,0,367.0,21.0,2.4,8.0,44.0,17.73,4.22
2017,1,24,17,15,183.5,10.5,2.4,8.0,22.0,10.32,0.0
2017,1,24,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,7,45,190.0,16.5,0.75,7.0,36.0,87.8,19.06
2017,1,25,8,0,380.0,33.0,0.7,7.0,72.0,187.49,138.36
2017,1,25,8,15,470.0,41.0,0.65,7.0,113.5,248.06,195.76
2017,1,25,8,30,560.0,49.0,0.6,7.0,155.0,315.3,255.01
2017,1,25,8,45,620.5,54.0,0.6,7.5,198.0,371.0,303.32
2017,1,25,9,0,681.0,59.0,0.6,8.0,241.0,426.67,350.04
2017,1,25,9,15,717.5,63.0,0.65,8.5,282.0,473.67,388.65
2017,1,25,9,30,754.0,67.0,0.7,9.0,323.0,520.76,426.09
2017,1,25,9,45,785.5,68.5,0.8,9.5,360.5,561.73,458.24
2017,1,25,10,0,817.0,70.0,0.9,10.0,398.0,601.72,488.9
2017,1,25,10,15,834.5,72.0,0.95,10.0,429.5,631.93,511.93
2017,1,25,10,30,852.0,74.0,1.0,10.0,461.0,659.94,533.02
2017,1,25,10,45,866.5,75.0,1.05,10.5,486.0,682.32,548.29
2017,1,25,11,0,881.0,76.0,1.1,11.0,511.0,697.92,558.25
2017,1,25,11,15,888.5,77.0,1.1,11.0,529.0,709.85,566.12
2017,1,25,11,30,896.0,78.0,1.1,11.0,547.0,718.68,571.84
2017,1,25,11,45,903.0,77.5,1.15,11.5,557.5,722.24,573.44
2017,1,25,12,0,910.0,77.0,1.2,12.0,568.0,722.53,572.84
2017,1,25,12,15,911.0,77.0,1.2,12.0,571.0,715.92,567.91
2017,1,25,12,30,912.0,77.0,1.2,12.0,574.0,706.05,560.81
2017,1,25,12,45,899.5,80.5,1.3,12.0,566.5,687.85,548.57
2017,1,25,13,0,887.0,84.0,1.4,12.0,559.0,669.56,535.23
2017,1,25,13,15,881.5,83.5,1.45,12.0,546.0,645.76,517.33
2017,1,25,13,30,876.0,83.0,1.5,12.0,533.0,619.3,497.09
2017,1,25,13,45,656.5,128.0,1.55,12.0,458.0,516.83,416.82
2017,1,25,14,0,437.0,173.0,1.6,12.0,383.0,420.44,340.21
2017,1,25,14,15,454.5,159.0,1.6,11.5,366.5,398.42,323.29
2017,1,25,14,30,472.0,145.0,1.6,11.0,350.0,374.04,303.34
2017,1,25,14,45,298.5,153.0,1.65,11.0,279.0,284.33,230.46
2017,1,25,15,0,125.0,161.0,1.7,11.0,208.0,208.97,169.42
2017,1,25,15,15,118.0,145.5,1.7,10.5,186.5,184.55,149.2
2017,1,25,15,30,111.0,130.0,1.7,10.0,165.0,160.68,128.93
2017,1,25,15,45,104.0,112.5,1.7,10.0,141.5,135.46,107.06
2017,1,25,16,0,97.0,95.0,1.7,10.0,118.0,110.94,85.65
2017,1,25,16,15,310.0,68.0,1.7,9.5,120.5,111.44,75.93
2017,1,25,16,30,523.0,41.0,1.7,9.0,123.0,89.6,48.42
2017,1,25,16,45,413.0,32.0,1.7,8.5,83.5,46.67,21.55
2017,1,25,17,0,303.0,23.0,1.7,8.0,44.0,18.0,5.62
2017,1,25,17,15,151.5,11.5,1.7,8.0,22.0,11.3,0.0
2017,1,25,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,45,198.0,15.5,2.05,5.5,36.5,89.66,26.53
2017,1,26,8,0,396.0,31.0,2.1,6.0,73.0,191.75,143.61
2017,1,26,8,15,484.0,39.0,2.1,6.5,114.5,252.24,201.5
2017,1,26,8,30,572.0,47.0,2.1,7.0,156.0,319.38,261.76
2017,1,26,8,45,629.5,52.0,2.1,7.5,199.5,374.23,310.74
2017,1,26,9,0,687.0,57.0,2.1,8.0,243.0,429.16,358.31
2017,1,26,9,15,723.0,61.0,2.05,8.5,284.0,476.17,397.74
2017,1,26,9,30,759.0,65.0,2.0,9.0,325.0,523.28,435.85
2017,1,26,9,45,793.5,65.5,1.95,9.5,363.0,565.14,468.68
2017,1,26,10,0,828.0,66.0,1.9,10.0,401.0,606.15,499.85
2017,1,26,10,15,845.5,68.0,1.85,10.0,433.0,636.7,522.97
2017,1,26,10,30,863.0,70.0,1.8,10.0,465.0,665.02,543.91
2017,1,26,10,45,875.0,71.5,1.75,10.5,490.0,682.46,554.57
2017,1,26,11,0,887.0,73.0,1.7,11.0,515.0,701.21,566.21
2017,1,26,11,15,895.5,74.0,1.65,11.0,533.5,713.99,574.4
2017,1,26,11,30,904.0,75.0,1.6,11.0,552.0,723.64,580.38
2017,1,26,11,45,908.5,76.0,1.55,11.0,562.5,727.24,582.04
2017,1,26,12,0,913.0,77.0,1.5,11.0,573.0,727.54,581.45
2017,1,26,12,15,915.0,77.0,1.45,11.0,576.0,721.64,576.5
2017,1,26,12,30,917.0,77.0,1.4,11.0,579.0,712.43,569.34
2017,1,26,12,45,917.5,76.0,1.35,11.5,574.5,697.85,557.38
2017,1,26,13,0,918.0,75.0,1.3,12.0,570.0,680.08,542.53
2017,1,26,13,15,913.5,74.5,1.1,12.0,557.5,656.61,522.66
2017,1,26,13,30,909.0,74.0,0.9,12.0,545.0,630.33,500.46
2017,1,26,13,45,901.0,73.0,0.75,12.0,524.5,598.84,474.6
2017,1,26,14,0,893.0,72.0,0.6,12.0,504.0,565.04,446.64
2017,1,26,14,15,880.0,70.0,0.45,12.0,476.5,525.52,413.94
2017,1,26,14,30,867.0,68.0,0.3,12.0,449.0,484.45,379.49
2017,1,26,14,45,850.0,65.5,0.2,12.0,416.0,440.28,342.46
2017,1,26,15,0,833.0,63.0,0.1,12.0,383.0,394.62,303.48
2017,1,26,15,15,806.0,60.5,0.25,11.5,344.0,345.03,262.41
2017,1,26,15,30,779.0,58.0,0.4,11.0,305.0,296.18,220.45
2017,1,26,15,45,741.5,53.5,0.6,11.0,262.5,243.69,174.42
2017,1,26,16,0,704.0,49.0,0.8,11.0,220.0,193.63,130.0
2017,1,26,16,15,643.0,44.0,1.0,10.5,176.0,142.23,86.74
2017,1,26,16,30,582.0,39.0,1.2,10.0,132.0,96.39,51.26
2017,1,26,16,45,478.5,31.0,1.4,9.5,91.0,51.46,23.17
2017,1,26,17,0,375.0,23.0,1.6,9.0,50.0,19.44,7.53
2017,1,26,17,15,187.5,11.5,1.8,8.5,25.0,11.3,0.0
2017,1,26,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,7,45,245.0,15.0,1.65,6.5,41.0,102.64,37.57
2017,1,27,8,0,490.0,30.0,1.6,7.0,82.0,220.54,165.11
2017,1,27,8,15,573.0,36.5,1.5,7.5,126.0,282.38,224.08
2017,1,27,8,30,656.0,43.0,1.4,8.0,170.0,349.82,284.07
2017,1,27,8,45,707.5,47.5,1.35,8.5,214.5,405.01,332.58
2017,1,27,9,0,759.0,52.0,1.3,9.0,259.0,462.13,380.73
2017,1,27,9,15,792.0,55.0,1.15,9.5,301.0,508.81,418.23
2017,1,27,9,30,825.0,58.0,1.0,10.0,343.0,555.24,453.73
2017,1,27,9,45,841.0,62.0,0.9,10.5,379.5,591.92,480.53
2017,1,27,10,0,857.0,66.0,0.8,11.0,416.0,626.7,504.83
2017,1,27,10,15,873.0,68.0,0.7,11.0,447.5,652.94,523.02
2017,1,27,10,30,889.0,70.0,0.6,11.0,479.0,680.82,541.28
2017,1,27,10,45,899.0,72.0,0.5,11.5,504.0,702.03,552.85
2017,1,27,11,0,909.0,74.0,0.4,12.0,529.0,720.33,562.19
2017,1,27,11,15,915.5,75.0,0.35,12.0,547.0,731.94,568.6
2017,1,27,11,30,922.0,76.0,0.3,12.0,565.0,740.32,572.92
2017,1,27,11,45,924.0,76.5,0.25,12.5,574.5,741.65,571.45
2017,1,27,12,0,926.0,77.0,0.2,13.0,584.0,739.62,567.94
2017,1,27,12,15,926.5,77.5,0.35,13.0,586.5,733.18,565.7
2017,1,27,12,30,927.0,78.0,0.5,13.0,589.0,723.42,561.36
2017,1,27,12,45,919.0,79.0,0.7,13.5,582.0,705.23,550.74
2017,1,27,13,0,911.0,80.0,0.9,14.0,575.0,684.08,536.96
2017,1,27,13,15,905.0,79.5,1.05,14.0,561.5,659.77,520.45
2017,1,27,13,30,899.0,79.0,1.2,14.0,548.0,632.75,501.3
2017,1,27,13,45,887.0,78.5,1.4,14.0,526.5,599.69,477.3
2017,1,27,14,0,875.0,78.0,1.6,14.0,505.0,566.03,451.84
2017,1,27,14,15,861.0,76.0,1.65,13.5,477.5,526.17,420.77
2017,1,27,14,30,847.0,74.0,1.7,13.0,450.0,484.9,387.6
2017,1,27,14,45,824.5,72.5,1.8,13.0,415.5,439.24,349.41
2017,1,27,15,0,802.0,71.0,1.9,13.0,381.0,393.34,309.9
2017,1,27,15,15,773.5,67.5,1.85,12.5,342.0,343.37,266.36
2017,1,27,15,30,745.0,64.0,1.8,12.0,303.0,294.36,222.61
2017,1,27,15,45,701.5,60.0,1.8,12.0,260.5,242.25,175.87
2017,1,27,16,0,658.0,56.0,1.8,12.0,218.0,192.34,131.24
2017,1,27,16,15,594.0,50.0,1.8,11.5,174.5,141.39,88.23
2017,1,27,16,30,530.0,44.0,1.8,11.0,131.0,96.37,53.18
2017,1,27,16,45,420.5,35.0,1.85,10.5,90.0,52.36,25.13
2017,1,27,17,0,311.0,26.0,1.9,10.0,49.0,20.53,9.07
2017,1,27,17,15,155.5,13.0,1.85,10.0,24.5,12.78,0.0
2017,1,27,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,5.5,1.85,4.5,5.5,0.0,0.0
2017,1,28,7,30,0.0,11.0,1.9,5.0,11.0,10.81,0.0
2017,1,28,7,45,155.5,23.5,2.0,5.5,40.5,86.97,36.92
2017,1,28,8,0,311.0,36.0,2.1,6.0,70.0,168.32,127.79
2017,1,28,8,15,376.5,47.5,2.05,6.5,108.0,220.7,177.39
2017,1,28,8,30,442.0,59.0,2.0,7.0,146.0,278.02,228.97
2017,1,28,8,45,488.5,67.0,2.0,7.5,184.5,326.72,272.41
2017,1,28,9,0,535.0,75.0,2.0,8.0,223.0,377.51,316.28
2017,1,28,9,15,574.0,78.5,1.95,8.5,259.5,420.82,352.72
2017,1,28,9,30,613.0,82.0,1.9,9.0,296.0,464.76,388.53
2017,1,28,9,45,555.0,105.0,1.9,9.5,314.5,471.85,393.05
2017,1,28,10,0,497.0,128.0,1.9,10.0,333.0,470.97,390.94
2017,1,28,10,15,502.5,138.5,1.9,10.5,359.0,496.12,409.9
2017,1,28,10,30,508.0,149.0,1.9,11.0,385.0,519.66,427.02
2017,1,28,10,45,629.5,123.0,1.9,11.5,431.0,584.11,477.52
2017,1,28,11,0,751.0,97.0,1.9,12.0,477.0,643.12,522.65
2017,1,28,11,15,741.5,104.5,1.8,12.0,490.0,651.86,527.29
2017,1,28,11,30,732.0,112.0,1.7,12.0,503.0,655.32,528.4
2017,1,28,11,45,832.5,95.5,1.65,12.5,548.0,705.01,563.88
2017,1,28,12,0,933.0,79.0,1.6,13.0,593.0,749.84,594.23
2017,1,28,12,15,933.5,79.0,1.55,13.0,595.5,742.82,588.03
2017,1,28,12,30,934.0,79.0,1.5,13.0,598.0,732.45,580.11
2017,1,28,12,45,930.0,79.5,1.45,13.0,592.0,716.28,568.14
2017,1,28,13,0,926.0,80.0,1.4,13.0,586.0,697.0,553.54
2017,1,28,13,15,921.0,79.0,1.3,13.0,573.0,672.45,534.04
2017,1,28,13,30,916.0,78.0,1.2,13.0,560.0,645.09,512.25
2017,1,28,13,45,907.5,76.5,1.15,13.0,539.0,612.49,486.71
2017,1,28,14,0,899.0,75.0,1.1,13.0,518.0,577.59,458.97
2017,1,28,14,15,886.0,73.5,1.0,13.0,490.5,538.26,426.92
2017,1,28,14,30,873.0,72.0,0.9,13.0,463.0,498.14,393.56
2017,1,28,14,45,855.0,69.5,0.85,13.0,429.0,452.33,355.41
2017,1,28,15,0,837.0,67.0,0.8,13.0,395.0,405.86,315.76
2017,1,28,15,15,810.5,64.0,0.75,12.5,355.5,355.48,272.63
2017,1,28,15,30,784.0,61.0,0.7,12.0,316.0,305.79,228.94
2017,1,28,15,45,745.0,57.0,0.65,11.5,273.0,252.83,182.2
2017,1,28,16,0,706.0,53.0,0.6,11.0,230.0,202.44,137.5
2017,1,28,16,15,645.5,47.5,0.6,10.5,185.0,150.04,93.22
2017,1,28,16,30,585.0,42.0,0.6,10.0,140.0,103.18,56.51
2017,1,28,16,45,482.0,34.0,0.6,9.5,98.0,55.99,26.0
2017,1,28,17,0,379.0,26.0,0.6,9.0,56.0,20.68,9.95
2017,1,28,17,15,189.5,13.0,0.65,8.5,28.0,12.78,0.0
2017,1,28,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,6.0,1.95,5.5,6.0,0.0,0.0
2017,1,29,7,30,0.0,12.0,2.0,6.0,12.0,11.8,0.0
2017,1,29,7,45,155.0,24.5,2.05,6.5,42.0,88.9,42.26
2017,1,29,8,0,310.0,37.0,2.1,7.0,72.0,169.66,129.09
2017,1,29,8,15,372.5,47.5,2.05,7.5,108.5,220.01,176.57
2017,1,29,8,30,435.0,58.0,2.0,8.0,145.0,274.97,225.98
2017,1,29,8,45,474.5,67.0,1.95,8.5,182.0,321.21,267.11
2017,1,29,9,0,514.0,76.0,1.9,9.0,219.0,369.11,308.28
2017,1,29,9,15,535.0,85.0,1.75,9.5,254.0,408.06,340.53
2017,1,29,9,30,556.0,94.0,1.6,10.0,289.0,446.68,371.28
2017,1,29,9,45,581.0,100.5,1.5,10.5,323.5,484.4,400.47
2017,1,29,10,0,606.0,107.0,1.4,11.0,358.0,521.45,428.18
2017,1,29,10,15,628.5,109.5,1.25,11.5,387.5,551.43,449.43
2017,1,29,10,30,651.0,112.0,1.1,12.0,417.0,580.03,468.93
2017,1,29,10,45,662.0,116.0,0.95,12.5,440.0,600.73,481.71
2017,1,29,11,0,673.0,120.0,0.8,13.0,463.0,619.25,492.45
2017,1,29,11,15,594.5,150.5,0.75,13.0,461.0,600.77,476.1
2017,1,29,11,30,516.0,181.0,0.7,13.0,459.0,576.22,455.74
2017,1,29,11,45,507.5,188.0,0.65,13.5,465.5,576.44,454.23
2017,1,29,12,0,499.0,195.0,0.6,14.0,472.0,574.69,450.98
2017,1,29,12,15,552.0,177.5,0.55,14.0,485.5,587.86,460.84
2017,1,29,12,30,605.0,160.0,0.5,14.0,499.0,601.1,470.31
2017,1,29,12,45,664.5,140.0,0.5,14.0,509.0,610.11,477.34
2017,1,29,13,0,724.0,120.0,0.5,14.0,519.0,614.58,480.98
2017,1,29,13,15,648.0,139.5,0.45,14.0,490.5,569.97,446.32
2017,1,29,13,30,572.0,159.0,0.4,14.0,462.0,523.57,410.75
2017,1,29,13,45,537.0,162.5,0.4,14.5,438.5,489.23,384.12
2017,1,29,14,0,502.0,166.0,0.4,15.0,415.0,455.13,357.26
2017,1,29,14,15,545.0,145.0,0.4,14.5,402.5,437.24,344.17
2017,1,29,14,30,588.0,124.0,0.4,14.0,390.0,416.97,328.25
2017,1,29,14,45,537.0,124.0,0.45,14.0,353.0,367.72,289.12
2017,1,29,15,0,486.0,124.0,0.5,14.0,316.0,323.16,253.11
2017,1,29,15,15,464.5,115.5,0.5,13.5,284.5,283.93,220.56
2017,1,29,15,30,443.0,107.0,0.5,13.0,253.0,245.72,188.04
2017,1,29,15,45,424.0,94.5,0.5,13.0,219.0,205.52,153.0
2017,1,29,16,0,405.0,82.0,0.5,13.0,185.0,166.59,118.83
2017,1,29,16,15,360.5,70.5,0.55,12.5,149.5,125.89,84.96
2017,1,29,16,30,316.0,59.0,0.6,12.0,114.0,89.4,56.06
2017,1,29,16,45,262.5,44.0,0.7,12.0,80.0,53.64,30.41
2017,1,29,17,0,209.0,29.0,0.8,12.0,46.0,23.53,12.5
2017,1,29,17,15,104.5,14.5,0.85,11.5,23.0,14.25,0.0
2017,1,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,7.0,1.1,6.5,7.0,0.0,0.0
2017,1,30,7,30,0.0,14.0,1.1,7.0,14.0,13.76,0.0
2017,1,30,7,45,185.5,25.5,1.1,7.5,46.5,100.63,52.53
2017,1,30,8,0,371.0,37.0,1.1,8.0,79.0,192.38,146.2
2017,1,30,8,15,448.0,45.0,1.1,8.5,119.0,248.73,198.16
2017,1,30,8,30,525.0,53.0,1.1,9.0,159.0,310.64,252.72
2017,1,30,8,45,573.0,58.0,1.1,9.5,199.0,359.98,295.85
2017,1,30,9,0,621.0,63.0,1.1,10.0,239.0,411.39,339.17
2017,1,30,9,15,652.5,67.0,1.05,10.5,276.5,454.06,373.85
2017,1,30,9,30,684.0,71.0,1.0,11.0,314.0,496.82,407.33
2017,1,30,9,45,743.0,67.5,0.95,11.5,356.5,545.29,444.39
2017,1,30,10,0,802.0,64.0,0.9,12.0,399.0,596.64,482.3
2017,1,30,10,15,749.0,83.0,0.85,12.0,414.0,600.19,483.12
2017,1,30,10,30,696.0,102.0,0.8,12.0,429.0,601.25,482.21
2017,1,30,10,45,811.5,89.0,0.75,12.5,490.0,673.39,534.4
2017,1,30,11,0,927.0,76.0,0.7,13.0,551.0,743.89,581.34
2017,1,30,11,15,934.0,77.0,0.65,13.0,569.5,756.19,587.51
2017,1,30,11,30,941.0,78.0,0.6,13.0,588.0,765.18,592.23
2017,1,30,11,45,944.5,79.0,0.6,13.5,599.0,768.27,592.72
2017,1,30,12,0,948.0,80.0,0.6,14.0,610.0,767.9,591.03
2017,1,30,12,15,949.0,80.0,0.6,14.0,612.5,761.18,586.22
2017,1,30,12,30,950.0,80.0,0.6,14.0,615.0,751.03,579.25
2017,1,30,12,45,946.0,80.5,0.6,14.5,609.5,734.63,567.03
2017,1,30,13,0,942.0,81.0,0.6,15.0,604.0,715.05,552.68
2017,1,30,13,15,937.0,80.5,0.55,15.0,590.5,690.68,534.26
2017,1,30,13,30,932.0,80.0,0.5,15.0,577.0,663.42,513.59
2017,1,30,13,45,924.0,78.5,0.45,15.0,556.0,630.58,488.64
2017,1,30,14,0,916.0,77.0,0.4,15.0,535.0,595.36,461.54
2017,1,30,14,15,847.0,77.0,0.35,14.5,483.5,528.71,411.72
2017,1,30,14,30,778.0,77.0,0.3,14.0,432.0,463.04,361.79
2017,1,30,14,45,757.5,74.5,0.25,14.0,399.0,419.63,326.62
2017,1,30,15,0,737.0,72.0,0.2,14.0,366.0,375.99,290.12
2017,1,30,15,15,707.5,71.0,0.2,13.5,330.5,330.67,252.24
2017,1,30,15,30,678.0,70.0,0.2,13.0,295.0,285.89,213.81
2017,1,30,15,45,650.5,63.5,0.2,13.0,256.5,238.06,171.83
2017,1,30,16,0,623.0,57.0,0.2,13.0,218.0,191.87,130.97
2017,1,30,16,15,560.5,52.5,0.2,12.5,177.0,143.7,90.92
2017,1,30,16,30,498.0,48.0,0.2,12.0,136.0,101.34,58.0
2017,1,30,16,45,414.0,38.5,0.2,12.0,96.5,59.0,29.68
2017,1,30,17,0,330.0,29.0,0.2,12.0,57.0,25.42,14.51
2017,1,30,17,15,165.0,14.5,0.35,11.5,28.5,11.12,0.0
2017,1,30,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,7.5,2.15,6.5,7.5,0.0,0.0
2017,1,31,7,30,0.0,15.0,2.2,7.0,15.0,14.74,0.0
2017,1,31,7,45,170.5,27.0,2.25,7.5,47.0,98.83,55.4
2017,1,31,8,0,341.0,39.0,2.3,8.0,79.0,184.39,141.37
2017,1,31,8,15,410.0,49.0,2.3,8.5,118.5,238.68,191.74
2017,1,31,8,30,479.0,59.0,2.3,9.0,158.0,297.99,244.71
2017,1,31,8,45,523.0,66.5,2.3,9.5,197.0,346.79,287.93
2017,1,31,9,0,567.0,74.0,2.3,10.0,236.0,397.45,331.32
2017,1,31,9,15,605.0,77.0,2.25,10.0,273.5,441.08,368.35
2017,1,31,9,30,643.0,80.0,2.2,10.0,311.0,485.25,404.8
2017,1,31,9,45,637.0,91.5,2.15,10.5,340.0,512.26,425.44
2017,1,31,10,0,631.0,103.0,2.1,11.0,369.0,536.69,443.45
2017,1,31,10,15,736.5,86.0,2.05,11.5,418.5,597.6,490.93
2017,1,31,10,30,842.0,69.0,2.0,12.0,468.0,658.46,536.02
2017,1,31,10,45,725.0,106.0,1.95,12.5,462.5,637.51,516.73
2017,1,31,11,0,608.0,143.0,1.9,13.0,457.0,602.79,486.91
2017,1,31,11,15,504.0,179.0,1.8,13.0,445.5,568.17,457.95
2017,1,31,11,30,400.0,215.0,1.7,13.0,434.0,525.59,422.84
2017,1,31,11,45,356.5,229.0,1.6,13.5,426.5,508.43,407.57
2017,1,31,12,0,313.0,243.0,1.5,14.0,419.0,489.92,391.12
2017,1,31,12,15,373.0,231.0,1.45,14.0,441.5,515.4,411.34
2017,1,31,12,30,433.0,219.0,1.4,14.0,464.0,545.26,434.04
2017,1,31,12,45,352.5,233.5,1.35,14.0,432.0,491.6,391.54
2017,1,31,13,0,272.0,248.0,1.3,14.0,400.0,445.63,355.05
2017,1,31,13,15,219.0,247.5,1.25,14.0,368.0,398.03,317.8
2017,1,31,13,30,166.0,247.0,1.2,14.0,336.0,357.97,285.99
2017,1,31,13,45,423.0,182.5,1.2,14.0,398.5,446.11,358.0
2017,1,31,14,0,680.0,118.0,1.2,14.0,461.0,511.23,408.68
2017,1,31,14,15,546.0,143.0,1.15,14.0,409.5,439.41,350.81
2017,1,31,14,30,412.0,168.0,1.1,14.0,358.0,377.24,301.07
2017,1,31,14,45,443.0,149.0,1.1,14.0,339.5,354.05,282.0
2017,1,31,15,0,474.0,130.0,1.1,14.0,321.0,327.43,259.05
2017,1,31,15,15,453.5,121.5,1.05,13.5,290.0,288.86,226.5
2017,1,31,15,30,433.0,113.0,1.0,13.0,259.0,251.24,194.14
2017,1,31,15,45,409.5,101.0,0.95,12.5,224.5,210.57,158.91
2017,1,31,16,0,386.0,89.0,0.9,12.0,190.0,171.63,124.89
2017,1,31,16,15,346.0,76.5,0.9,11.5,154.5,131.31,90.83
2017,1,31,16,30,306.0,64.0,0.9,11.0,119.0,94.8,61.29
2017,1,31,16,45,255.0,48.0,0.9,11.0,84.5,58.39,34.46
2017,1,31,17,0,204.0,32.0,0.9,11.0,50.0,27.44,14.27
2017,1,31,17,15,102.0,16.0,0.95,10.5,25.0,12.46,0.0
2017,1,31,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.5,2.9,8.0,2.5,0.0,0.0
2017,2,1,7,30,0.0,5.0,2.9,8.0,5.0,4.91,0.0
2017,2,1,7,45,0.0,15.0,2.9,8.5,15.0,14.47,4.18
2017,2,1,8,0,0.0,25.0,2.9,9.0,25.0,24.13,14.49
2017,2,1,8,15,0.0,38.0,2.85,9.0,38.0,36.71,25.78
2017,2,1,8,30,0.0,51.0,2.8,9.0,51.0,49.87,37.48
2017,2,1,8,45,0.0,63.5,2.8,9.5,63.5,62.46,48.49
2017,2,1,9,0,0.0,76.0,2.8,10.0,76.0,75.03,59.3
2017,2,1,9,15,0.0,88.5,2.85,10.5,88.5,87.58,69.92
2017,2,1,9,30,0.0,101.0,2.9,11.0,101.0,100.14,80.38
2017,2,1,9,45,5.5,127.5,2.95,11.5,130.0,131.2,106.42
2017,2,1,10,0,11.0,154.0,3.0,12.0,159.0,162.63,132.37
2017,2,1,10,15,232.0,161.5,3.0,12.0,272.0,339.09,282.18
2017,2,1,10,30,453.0,169.0,3.0,12.0,385.0,510.55,421.45
2017,2,1,10,45,377.5,195.0,3.05,12.0,381.5,483.99,397.89
2017,2,1,11,0,302.0,221.0,3.1,12.0,378.0,462.49,378.99
2017,2,1,11,15,151.0,169.5,3.1,12.0,248.0,289.36,238.32
2017,2,1,11,30,0.0,118.0,3.1,12.0,118.0,115.11,91.29
2017,2,1,11,45,0.0,86.5,3.1,12.0,86.5,83.69,65.19
2017,2,1,12,0,0.0,55.0,3.1,12.0,55.0,53.17,39.5
2017,2,1,12,15,0.0,55.0,3.1,12.0,55.0,53.17,39.51
2017,2,1,12,30,0.0,55.0,3.1,12.0,55.0,53.17,39.51
2017,2,1,12,45,51.0,156.0,3.1,12.0,185.0,191.65,156.32
2017,2,1,13,0,102.0,257.0,3.1,12.0,315.0,330.86,269.46
2017,2,1,13,15,52.0,214.5,3.1,12.0,244.0,250.42,203.33
2017,2,1,13,30,2.0,172.0,3.1,12.0,173.0,169.85,136.71
2017,2,1,13,45,137.0,196.0,3.1,12.0,265.5,282.08,231.29
2017,2,1,14,0,272.0,220.0,3.1,12.0,358.0,381.77,312.27
2017,2,1,14,15,345.0,194.5,3.15,12.0,360.5,383.43,313.52
2017,2,1,14,30,418.0,169.0,3.2,12.0,363.0,382.59,312.35
2017,2,1,14,45,396.0,164.0,3.25,12.5,337.0,349.12,283.49
2017,2,1,15,0,374.0,159.0,3.3,13.0,311.0,314.28,253.37
2017,2,1,15,15,363.0,144.5,3.4,12.5,281.0,277.84,222.39
2017,2,1,15,30,352.0,130.0,3.5,12.0,251.0,241.77,191.04
2017,2,1,15,45,329.5,116.0,3.6,12.0,217.0,203.54,157.35
