Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,16,0,307.0,102.0,3.7,12.0,183.0,167.07,125.11
2017,2,1,16,15,273.5,86.0,3.75,11.5,148.5,128.76,92.37
2017,2,1,16,30,240.0,70.0,3.8,11.0,114.0,93.73,63.47
2017,2,1,16,45,187.5,53.0,3.9,11.0,81.0,60.03,38.06
2017,2,1,17,0,135.0,36.0,4.0,11.0,48.0,32.07,18.37
2017,2,1,17,15,67.5,18.0,4.0,11.0,24.0,15.24,0.0
2017,2,1,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.5,3.45,11.0,1.5,0.0,0.0
2017,2,2,7,30,0.0,3.0,3.4,11.0,3.0,2.95,0.0
2017,2,2,7,45,0.0,11.0,3.35,11.0,11.0,10.61,1.78
2017,2,2,8,0,0.0,19.0,3.3,11.0,19.0,18.33,9.59
2017,2,2,8,15,0.0,28.5,3.25,11.0,28.5,27.51,17.78
2017,2,2,8,30,0.0,38.0,3.2,11.0,38.0,36.69,25.92
2017,2,2,8,45,0.0,48.5,3.15,11.5,48.5,46.85,34.76
2017,2,2,9,0,0.0,59.0,3.1,12.0,59.0,57.02,43.47
2017,2,2,9,15,0.0,68.5,3.05,12.0,68.5,66.39,51.48
2017,2,2,9,30,0.0,78.0,3.0,12.0,78.0,75.85,59.47
2017,2,2,9,45,0.0,88.0,3.0,12.0,88.0,85.84,67.84
2017,2,2,10,0,0.0,98.0,3.0,12.0,98.0,95.83,76.13
2017,2,2,10,15,0.0,64.5,3.0,12.0,64.5,62.35,47.65
2017,2,2,10,30,0.0,31.0,3.0,12.0,31.0,29.94,20.0
2017,2,2,10,45,0.0,73.5,3.0,12.5,73.5,71.07,54.8
2017,2,2,11,0,0.0,116.0,3.0,13.0,116.0,113.32,89.91
2017,2,2,11,15,0.0,131.0,3.0,13.0,131.0,128.41,102.26
2017,2,2,11,30,0.0,146.0,3.0,13.0,146.0,143.53,114.61
2017,2,2,11,45,0.0,149.0,3.0,13.5,149.0,146.38,116.62
2017,2,2,12,0,0.0,152.0,3.0,14.0,152.0,149.25,118.68
2017,2,2,12,15,0.0,132.5,3.0,14.0,132.5,129.4,102.36
2017,2,2,12,30,0.0,113.0,3.0,14.0,113.0,109.84,86.26
2017,2,2,12,45,0.0,132.0,3.05,14.0,132.0,128.74,101.89
2017,2,2,13,0,0.0,151.0,3.1,14.0,151.0,147.7,117.49
2017,2,2,13,15,3.0,166.5,3.05,14.0,168.0,165.12,131.87
2017,2,2,13,30,6.0,182.0,3.0,14.0,185.0,182.39,146.11
2017,2,2,13,45,14.5,189.5,3.0,14.0,197.5,194.68,156.41
2017,2,2,14,0,23.0,197.0,3.0,14.0,210.0,206.38,166.21
2017,2,2,14,15,45.0,198.5,2.95,14.0,220.5,221.62,179.0
2017,2,2,14,30,67.0,200.0,2.9,14.0,231.0,231.75,187.43
2017,2,2,14,45,33.5,162.5,2.9,14.0,178.0,175.4,141.32
2017,2,2,15,0,0.0,125.0,2.9,14.0,125.0,121.21,96.73
2017,2,2,15,15,0.0,112.5,2.85,13.5,112.5,108.88,86.84
2017,2,2,15,30,0.0,100.0,2.8,13.0,100.0,96.61,76.8
2017,2,2,15,45,0.0,86.5,2.8,13.0,86.5,83.44,65.72
2017,2,2,16,0,0.0,73.0,2.8,13.0,73.0,70.33,54.55
2017,2,2,16,15,0.0,59.0,2.8,13.0,59.0,56.82,42.9
2017,2,2,16,30,0.0,45.0,2.8,13.0,45.0,43.39,31.19
2017,2,2,16,45,0.0,32.0,2.85,13.0,32.0,30.9,20.19
2017,2,2,17,0,0.0,19.0,2.9,13.0,19.0,18.33,8.84
2017,2,2,17,15,0.0,9.5,2.95,13.0,9.5,9.16,0.0
2017,2,2,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,7,15,42.5,8.0,3.45,12.0,9.5,7.86,0.0
2017,2,3,7,30,85.0,16.0,3.6,12.0,19.0,39.28,0.0
2017,2,3,7,45,198.5,30.0,3.75,12.0,51.5,114.84,73.32
2017,2,3,8,0,312.0,44.0,3.9,12.0,84.0,181.61,139.43
2017,2,3,8,15,396.5,54.0,3.95,12.0,125.5,241.59,193.58
2017,2,3,8,30,481.0,64.0,4.0,12.0,167.0,308.21,252.54
2017,2,3,8,45,240.5,43.5,4.05,12.5,95.0,178.47,147.61
2017,2,3,9,0,0.0,23.0,4.1,13.0,23.0,22.19,13.43
2017,2,3,9,15,0.0,27.0,4.1,13.0,27.0,26.06,16.78
2017,2,3,9,30,0.0,31.0,4.1,13.0,31.0,29.92,20.07
2017,2,3,9,45,0.0,69.0,4.15,13.0,69.0,66.7,51.39
2017,2,3,10,0,0.0,107.0,4.2,13.0,107.0,105.11,83.68
2017,2,3,10,15,145.5,155.5,4.2,13.0,226.5,267.15,221.73
2017,2,3,10,30,291.0,204.0,4.2,13.0,346.0,432.72,357.3
2017,2,3,10,45,218.0,222.5,4.25,13.0,332.0,396.8,326.1
2017,2,3,11,0,145.0,241.0,4.3,13.0,318.0,366.24,299.52
2017,2,3,11,15,184.0,247.5,4.2,13.0,348.5,401.22,328.01
2017,2,3,11,30,223.0,254.0,4.1,13.0,379.0,436.01,355.83
2017,2,3,11,45,267.5,252.0,4.1,13.0,404.5,472.33,384.93
2017,2,3,12,0,312.0,250.0,4.1,13.0,430.0,499.79,406.99
2017,2,3,12,15,289.5,255.5,4.0,13.0,423.0,485.7,394.88
2017,2,3,12,30,267.0,261.0,3.9,13.0,416.0,470.87,382.41
2017,2,3,12,45,245.5,261.5,3.85,13.0,403.5,444.56,361.25
2017,2,3,13,0,224.0,262.0,3.8,13.0,391.0,424.78,345.12
2017,2,3,13,15,115.5,223.5,3.7,13.0,290.0,306.83,249.42
2017,2,3,13,30,7.0,185.0,3.6,13.0,189.0,186.01,149.46
2017,2,3,13,45,167.0,200.0,3.55,13.0,286.5,305.09,249.67
2017,2,3,14,0,327.0,215.0,3.5,13.0,384.0,409.75,334.39
2017,2,3,14,15,165.5,188.0,3.45,13.0,273.5,279.09,227.49
2017,2,3,14,30,4.0,161.0,3.4,13.0,163.0,158.92,127.9
2017,2,3,14,45,2.0,145.5,3.35,13.0,146.5,142.36,114.57
2017,2,3,15,0,0.0,130.0,3.3,13.0,130.0,126.08,101.22
2017,2,3,15,15,0.0,117.5,3.2,12.5,117.5,113.72,91.24
2017,2,3,15,30,0.0,105.0,3.1,12.0,105.0,101.43,81.18
2017,2,3,15,45,0.0,91.5,3.05,12.0,91.5,88.22,70.05
2017,2,3,16,0,0.0,78.0,3.0,12.0,78.0,75.09,58.83
2017,2,3,16,15,0.0,63.5,2.9,12.0,63.5,61.07,46.72
2017,2,3,16,30,0.0,49.0,2.8,12.0,49.0,47.15,34.54
2017,2,3,16,45,0.0,35.5,2.75,12.0,35.5,34.26,23.15
2017,2,3,17,0,0.0,22.0,2.7,12.0,22.0,21.24,11.37
2017,2,3,17,15,0.0,11.0,2.65,12.0,11.0,10.61,0.0
2017,2,3,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,4.5,2.1,11.0,4.5,4.42,0.0
2017,2,4,7,30,0.0,9.0,2.1,11.0,9.0,8.85,0.0
2017,2,4,7,45,0.0,24.0,2.15,11.5,24.0,23.58,11.87
2017,2,4,8,0,0.0,39.0,2.2,12.0,39.0,39.32,27.06
2017,2,4,8,15,0.0,57.5,2.2,12.0,57.5,58.87,44.27
2017,2,4,8,30,0.0,76.0,2.2,12.0,76.0,78.1,61.06
2017,2,4,8,45,5.0,92.5,2.2,12.0,94.0,97.3,77.67
2017,2,4,9,0,10.0,109.0,2.2,12.0,112.0,116.84,94.38
2017,2,4,9,15,14.5,124.5,2.15,12.0,130.0,135.27,109.93
2017,2,4,9,30,19.0,140.0,2.1,12.0,148.0,153.99,125.52
2017,2,4,9,45,135.0,161.5,2.05,12.5,220.0,264.3,218.37
2017,2,4,10,0,251.0,183.0,2.0,13.0,292.0,374.86,308.07
2017,2,4,10,15,259.0,196.0,1.95,13.0,316.0,399.04,326.25
2017,2,4,10,30,267.0,209.0,1.9,13.0,340.0,422.59,344.13
2017,2,4,10,45,274.0,220.0,1.85,13.0,360.0,442.38,358.9
2017,2,4,11,0,281.0,231.0,1.8,13.0,380.0,461.3,372.86
2017,2,4,11,15,370.0,220.0,1.8,13.0,423.5,514.3,415.03
2017,2,4,11,30,459.0,209.0,1.8,13.0,467.0,575.28,462.06
2017,2,4,11,45,415.0,224.5,1.8,13.0,461.0,558.26,447.33
2017,2,4,12,0,371.0,240.0,1.8,13.0,455.0,532.83,427.01
2017,2,4,12,15,591.0,176.5,1.8,13.0,521.0,626.34,501.91
2017,2,4,12,30,811.0,113.0,1.8,13.0,587.0,708.19,565.01
2017,2,4,12,45,553.0,183.5,1.8,13.0,505.0,589.44,471.49
2017,2,4,13,0,295.0,254.0,1.8,13.0,423.0,471.05,377.24
2017,2,4,13,15,201.5,253.5,1.8,13.0,368.0,395.43,317.95
2017,2,4,13,30,108.0,253.0,1.8,13.0,313.0,324.5,261.01
2017,2,4,13,45,96.0,242.0,1.8,13.0,294.0,301.84,243.29
2017,2,4,14,0,84.0,231.0,1.8,13.0,275.0,279.74,225.7
2017,2,4,14,15,62.5,212.5,1.75,13.0,244.0,245.49,198.13
2017,2,4,14,30,41.0,194.0,1.7,13.0,213.0,212.85,171.76
2017,2,4,14,45,141.5,184.5,1.7,13.0,245.0,250.08,202.45
2017,2,4,15,0,242.0,175.0,1.7,13.0,277.0,277.99,223.9
2017,2,4,15,15,225.0,162.5,1.65,12.5,250.0,246.79,197.86
2017,2,4,15,30,208.0,150.0,1.6,12.0,223.0,215.58,171.71
2017,2,4,15,45,195.0,132.0,1.6,12.0,194.0,183.11,143.87
2017,2,4,16,0,182.0,114.0,1.6,12.0,165.0,151.77,116.76
2017,2,4,16,15,313.5,88.0,1.55,11.5,157.0,140.44,100.61
2017,2,4,16,30,445.0,62.0,1.5,11.0,149.0,115.45,72.72
2017,2,4,16,45,352.0,50.5,1.5,11.0,108.0,71.04,40.96
2017,2,4,17,0,259.0,39.0,1.5,11.0,67.0,37.25,20.79
2017,2,4,17,15,129.5,19.5,1.55,11.0,33.5,15.11,0.53
2017,2,4,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.5,2.35,10.0,7.5,7.37,0.0
2017,2,5,7,30,0.0,15.0,2.4,10.0,15.0,14.66,0.0
2017,2,5,7,45,52.5,32.5,2.5,10.5,40.0,59.55,38.74
2017,2,5,8,0,105.0,50.0,2.6,11.0,65.0,106.57,81.83
2017,2,5,8,15,134.5,69.0,2.7,11.0,95.0,144.82,116.11
2017,2,5,8,30,164.0,88.0,2.8,11.0,125.0,185.09,151.77
2017,2,5,8,45,191.5,105.0,2.95,11.5,157.0,223.71,185.3
2017,2,5,9,0,219.0,122.0,3.1,12.0,189.0,263.94,219.51
2017,2,5,9,15,238.0,136.5,3.2,12.0,218.5,297.6,247.99
2017,2,5,9,30,257.0,151.0,3.3,12.0,248.0,331.82,276.47
2017,2,5,9,45,303.0,160.5,3.4,12.0,286.0,377.57,314.35
2017,2,5,10,0,349.0,170.0,3.5,12.0,324.0,424.87,352.95
2017,2,5,10,15,231.0,195.0,3.6,12.0,300.0,379.53,313.75
2017,2,5,10,30,113.0,220.0,3.7,12.0,276.0,320.29,262.97
2017,2,5,10,45,111.5,231.5,3.8,12.5,289.5,324.28,265.58
2017,2,5,11,0,110.0,243.0,3.9,13.0,303.0,335.79,273.94
2017,2,5,11,15,55.0,196.5,3.95,13.0,226.5,243.04,197.61
2017,2,5,11,30,0.0,150.0,4.0,13.0,150.0,147.48,117.71
2017,2,5,11,45,20.5,197.0,4.05,13.0,209.0,210.73,170.29
2017,2,5,12,0,41.0,244.0,4.1,13.0,268.0,281.86,228.17
2017,2,5,12,15,44.5,247.5,4.1,13.0,274.0,286.9,232.04
2017,2,5,12,30,48.0,251.0,4.1,13.0,280.0,291.73,235.95
2017,2,5,12,45,44.5,248.5,4.15,13.0,275.5,284.97,230.44
2017,2,5,13,0,41.0,246.0,4.2,13.0,271.0,278.24,225.02
2017,2,5,13,15,20.5,179.0,4.25,12.5,191.5,189.19,152.77
2017,2,5,13,30,0.0,112.0,4.3,12.0,112.0,108.72,86.11
2017,2,5,13,45,0.0,132.5,4.35,12.0,132.5,128.94,103.17
2017,2,5,14,0,0.0,153.0,4.4,12.0,153.0,149.19,120.16
2017,2,5,14,15,1.0,156.0,4.5,12.0,157.0,152.59,123.18
2017,2,5,14,30,2.0,159.0,4.6,12.0,161.0,155.88,126.15
2017,2,5,14,45,1.0,88.0,4.7,12.0,89.0,85.62,67.37
2017,2,5,15,0,0.0,17.0,4.8,12.0,17.0,16.41,8.46
2017,2,5,15,15,0.0,15.5,4.9,12.0,15.5,14.95,7.24
2017,2,5,15,30,0.0,14.0,5.0,12.0,14.0,13.5,6.01
2017,2,5,15,45,0.0,12.0,5.15,12.0,12.0,11.57,4.35
2017,2,5,16,0,0.0,10.0,5.3,12.0,10.0,9.64,2.67
2017,2,5,16,15,0.0,8.0,5.35,12.0,8.0,7.71,0.99
2017,2,5,16,30,0.0,6.0,5.4,12.0,6.0,5.78,0.0
2017,2,5,16,45,0.0,4.5,5.5,12.0,4.5,4.33,0.0
2017,2,5,17,0,0.0,3.0,5.6,12.0,3.0,2.89,0.0
2017,2,5,17,15,0.0,1.5,5.6,12.0,1.5,1.44,0.0
2017,2,5,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.0,2.55,12.0,4.0,3.93,0.0
2017,2,6,7,30,0.0,8.0,2.5,12.0,8.0,7.71,0.0
2017,2,6,7,45,0.0,19.5,2.45,12.0,19.5,18.82,8.88
2017,2,6,8,0,0.0,31.0,2.4,12.0,31.0,29.94,19.4
2017,2,6,8,15,0.0,45.0,2.3,12.0,45.0,43.97,31.78
2017,2,6,8,30,0.0,59.0,2.2,12.0,59.0,58.19,44.24
2017,2,6,8,45,0.0,73.0,2.15,12.0,73.0,72.35,56.51
2017,2,6,9,0,0.0,87.0,2.1,12.0,87.0,86.48,68.58
2017,2,6,9,15,0.0,100.0,2.05,12.0,100.0,99.51,79.55
2017,2,6,9,30,0.0,113.0,2.0,12.0,113.0,112.54,90.39
2017,2,6,9,45,10.5,141.0,1.95,12.0,145.5,148.49,120.52
2017,2,6,10,0,21.0,169.0,1.9,12.0,178.0,185.05,150.71
2017,2,6,10,15,43.0,191.5,1.9,12.0,212.0,231.58,188.96
2017,2,6,10,30,65.0,214.0,1.9,12.0,246.0,271.86,221.62
2017,2,6,10,45,41.0,207.0,1.9,12.0,228.0,245.98,199.62
2017,2,6,11,0,17.0,200.0,1.9,12.0,210.0,212.82,171.89
2017,2,6,11,15,47.5,228.0,1.85,12.0,255.0,272.37,220.63
2017,2,6,11,30,78.0,256.0,1.8,12.0,300.0,325.03,262.74
2017,2,6,11,45,39.0,208.0,1.8,12.0,230.0,242.29,195.5
2017,2,6,12,0,0.0,160.0,1.8,12.0,160.0,157.21,125.49
2017,2,6,12,15,2.0,173.0,1.85,12.0,174.5,171.7,137.59
2017,2,6,12,30,4.0,186.0,1.9,12.0,189.0,186.14,149.38
2017,2,6,12,45,2.0,159.5,1.95,12.0,161.0,157.63,126.07
2017,2,6,13,0,0.0,133.0,2.0,12.0,133.0,129.59,103.08
2017,2,6,13,15,0.0,135.5,2.0,12.0,135.5,132.02,105.21
2017,2,6,13,30,0.0,138.0,2.0,12.0,138.0,134.44,107.3
2017,2,6,13,45,3.0,158.5,2.0,12.0,160.5,156.59,125.75
2017,2,6,14,0,6.0,179.0,2.0,12.0,183.0,178.54,143.93
2017,2,6,14,15,3.0,134.5,2.05,12.0,136.5,132.41,106.03
2017,2,6,14,30,0.0,90.0,2.1,12.0,90.0,87.1,68.38
2017,2,6,14,45,0.0,84.0,2.2,12.0,84.0,81.25,63.65
2017,2,6,15,0,0.0,78.0,2.3,12.0,78.0,75.43,58.86
2017,2,6,15,15,0.0,48.5,2.3,12.0,48.5,46.85,34.64
2017,2,6,15,30,0.0,19.0,2.3,12.0,19.0,18.33,10.19
2017,2,6,15,45,0.0,16.5,2.35,12.0,16.5,15.92,8.13
2017,2,6,16,0,0.0,14.0,2.4,12.0,14.0,13.5,6.03
2017,2,6,16,15,0.0,11.5,2.4,12.0,11.5,11.09,3.92
2017,2,6,16,30,0.0,9.0,2.4,12.0,9.0,8.67,1.79
2017,2,6,16,45,0.0,6.5,2.45,12.0,6.5,6.26,0.0
2017,2,6,17,0,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2017,2,6,17,15,0.0,2.0,2.65,12.0,2.0,1.93,0.0
2017,2,6,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.0,4.55,14.0,1.0,0.96,0.0
2017,2,7,8,0,0.0,2.0,4.4,14.0,2.0,1.93,0.0
2017,2,7,8,15,0.0,3.0,4.15,14.0,3.0,2.89,0.0
2017,2,7,8,30,0.0,4.0,3.9,14.0,4.0,3.85,0.0
2017,2,7,8,45,0.0,5.5,3.7,14.0,5.5,5.3,0.0
2017,2,7,9,0,0.0,7.0,3.5,14.0,7.0,6.75,0.14
2017,2,7,9,15,0.0,8.0,3.4,14.0,8.0,7.71,0.97
2017,2,7,9,30,0.0,9.0,3.3,14.0,9.0,8.68,1.79
2017,2,7,9,45,26.0,97.5,3.25,14.0,109.0,115.69,93.08
2017,2,7,10,0,52.0,186.0,3.2,14.0,209.0,232.15,189.37
2017,2,7,10,15,26.0,173.0,3.1,14.0,184.5,198.69,160.77
2017,2,7,10,30,0.0,160.0,3.0,14.0,160.0,159.33,127.51
2017,2,7,10,45,12.0,185.5,2.9,14.0,192.0,194.3,156.31
2017,2,7,11,0,24.0,211.0,2.8,14.0,224.0,229.59,184.92
2017,2,7,11,15,37.0,228.5,2.75,14.0,249.5,265.13,213.47
2017,2,7,11,30,50.0,246.0,2.7,14.0,275.0,293.12,235.76
2017,2,7,11,45,36.5,237.0,2.65,14.0,258.5,271.99,218.25
2017,2,7,12,0,23.0,228.0,2.6,14.0,242.0,244.3,195.66
2017,2,7,12,15,20.5,225.0,2.55,14.0,237.5,238.69,191.07
2017,2,7,12,30,18.0,222.0,2.5,14.0,233.0,233.13,186.51
2017,2,7,12,45,66.5,248.0,2.5,14.0,287.0,300.02,241.18
2017,2,7,13,0,115.0,274.0,2.5,14.0,341.0,359.14,288.55
2017,2,7,13,15,110.0,267.0,2.4,13.5,330.5,344.88,277.42
2017,2,7,13,30,105.0,260.0,2.3,13.0,320.0,330.61,266.54
2017,2,7,13,45,128.0,252.5,2.25,13.0,322.5,337.45,272.43
2017,2,7,14,0,151.0,245.0,2.2,13.0,325.0,337.76,272.95
2017,2,7,14,15,75.5,193.5,2.15,13.0,233.5,233.7,188.93
2017,2,7,14,30,0.0,142.0,2.1,13.0,142.0,138.04,110.28
2017,2,7,14,45,0.0,117.0,2.05,13.0,117.0,113.43,90.24
2017,2,7,15,0,0.0,92.0,2.0,13.0,92.0,89.02,70.02
2017,2,7,15,15,0.0,57.5,1.85,13.0,57.5,55.56,41.89
2017,2,7,15,30,0.0,23.0,1.7,13.0,23.0,22.19,13.46
2017,2,7,15,45,0.0,20.0,1.6,13.0,20.0,19.29,11.0
2017,2,7,16,0,0.0,17.0,1.5,13.0,17.0,16.4,8.5
2017,2,7,16,15,0.0,14.0,1.4,12.5,14.0,13.5,6.0
2017,2,7,16,30,0.0,11.0,1.3,12.0,11.0,10.6,3.47
2017,2,7,16,45,0.0,8.0,1.25,12.0,8.0,7.71,0.9
2017,2,7,17,0,0.0,5.0,1.2,12.0,5.0,4.82,0.0
2017,2,7,17,15,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2017,2,7,17,30,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2017,2,7,17,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.0,3.05,14.0,3.0,2.95,0.0
2017,2,8,7,30,0.0,6.0,3.0,14.0,6.0,5.78,0.0
2017,2,8,7,45,0.0,14.0,3.0,14.0,14.0,13.5,4.98
2017,2,8,8,0,0.0,22.0,3.0,14.0,22.0,21.23,12.06
2017,2,8,8,15,0.0,31.5,3.05,14.0,31.5,30.41,20.13
2017,2,8,8,30,0.0,41.0,3.1,14.0,41.0,39.59,28.15
2017,2,8,8,45,0.0,50.0,3.15,14.0,50.0,48.3,35.68
2017,2,8,9,0,0.0,59.0,3.2,14.0,59.0,57.01,43.12
2017,2,8,9,15,0.0,68.0,3.15,14.0,68.0,65.73,50.48
2017,2,8,9,30,0.0,77.0,3.1,14.0,77.0,74.62,57.9
2017,2,8,9,45,0.0,64.0,3.1,14.0,64.0,61.86,46.99
2017,2,8,10,0,0.0,51.0,3.1,14.0,51.0,49.28,36.27
2017,2,8,10,15,0.0,105.0,3.1,14.0,105.0,102.51,80.88
2017,2,8,10,30,0.0,159.0,3.1,14.0,159.0,158.18,126.71
2017,2,8,10,45,0.0,155.5,3.1,14.5,155.5,153.96,122.7
2017,2,8,11,0,0.0,152.0,3.1,15.0,152.0,149.93,119.0
2017,2,8,11,15,0.0,143.5,3.1,15.0,143.5,140.93,111.49
2017,2,8,11,30,0.0,135.0,3.1,15.0,135.0,132.11,104.17
2017,2,8,11,45,0.0,109.0,3.15,15.0,109.0,105.91,82.6
2017,2,8,12,0,0.0,83.0,3.2,15.0,83.0,80.31,61.45
2017,2,8,12,15,0.0,64.0,3.2,15.0,64.0,61.9,46.17
2017,2,8,12,30,0.0,45.0,3.2,15.0,45.0,43.5,30.85
2017,2,8,12,45,0.0,71.0,3.2,15.0,71.0,68.68,51.84
2017,2,8,13,0,0.0,97.0,3.2,15.0,97.0,93.95,72.78
2017,2,8,13,15,0.0,99.0,3.2,15.0,99.0,95.91,74.43
2017,2,8,13,30,0.0,101.0,3.2,15.0,101.0,97.87,76.11
2017,2,8,13,45,0.0,105.0,3.25,15.0,105.0,101.79,79.44
2017,2,8,14,0,0.0,109.0,3.3,15.0,109.0,105.7,82.79
2017,2,8,14,15,0.0,104.5,3.25,15.0,104.5,101.27,79.25
2017,2,8,14,30,0.0,100.0,3.2,15.0,100.0,96.85,75.73
2017,2,8,14,45,0.0,71.0,3.2,15.0,71.0,68.64,52.32
2017,2,8,15,0,0.0,42.0,3.2,15.0,42.0,40.57,28.79
2017,2,8,15,15,0.0,83.0,3.2,15.0,83.0,80.26,62.37
2017,2,8,15,30,0.0,124.0,3.2,15.0,124.0,119.69,95.47
2017,2,8,15,45,0.0,109.0,3.2,15.0,109.0,104.96,83.23
2017,2,8,16,0,0.0,94.0,3.2,15.0,94.0,90.29,70.96
2017,2,8,16,15,0.0,77.5,3.25,14.5,77.5,74.3,57.52
2017,2,8,16,30,0.0,61.0,3.3,14.0,61.0,58.43,43.94
2017,2,8,16,45,0.0,45.5,3.4,14.0,45.5,43.61,31.0
2017,2,8,17,0,0.0,30.0,3.5,14.0,30.0,28.97,18.09
2017,2,8,17,15,0.0,17.5,3.5,14.0,17.5,16.89,6.05
2017,2,8,17,30,0.0,5.0,3.5,14.0,5.0,4.91,0.0
2017,2,8,17,45,0.0,2.5,3.5,14.0,2.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,0.5,5.6,14.0,0.5,0.48,0.0
2017,2,9,8,0,0.0,1.0,5.6,14.0,1.0,0.96,0.0
2017,2,9,8,15,0.0,2.0,5.45,14.0,2.0,1.93,0.0
2017,2,9,8,30,0.0,3.0,5.3,14.0,3.0,2.89,0.0
2017,2,9,8,45,0.0,4.0,5.15,14.0,4.0,3.86,0.0
2017,2,9,9,0,0.0,5.0,5.0,14.0,5.0,4.82,0.0
2017,2,9,9,15,0.0,5.5,4.9,14.0,5.5,5.3,0.0
2017,2,9,9,30,0.0,6.0,4.8,14.0,6.0,5.79,0.0
2017,2,9,9,45,0.0,9.5,4.75,14.0,9.5,9.17,2.18
2017,2,9,10,0,0.0,13.0,4.7,14.0,13.0,12.55,5.05
2017,2,9,10,15,0.0,18.0,4.65,14.0,18.0,17.38,9.14
2017,2,9,10,30,0.0,23.0,4.6,14.0,23.0,22.21,13.21
2017,2,9,10,45,0.0,25.5,4.55,14.0,25.5,24.63,15.23
2017,2,9,11,0,0.0,28.0,4.5,14.0,28.0,27.05,17.24
2017,2,9,11,15,0.0,28.5,4.45,14.0,28.5,27.53,17.62
2017,2,9,11,30,0.0,29.0,4.4,14.0,29.0,28.02,18.01
2017,2,9,11,45,0.0,29.5,4.35,14.0,29.5,28.51,18.4
2017,2,9,12,0,0.0,30.0,4.3,14.0,30.0,28.99,18.79
2017,2,9,12,15,0.0,47.5,4.2,14.0,47.5,45.92,33.0
2017,2,9,12,30,0.0,65.0,4.1,14.0,65.0,62.87,47.17
2017,2,9,12,45,0.0,41.5,4.0,14.0,41.5,40.11,28.13
2017,2,9,13,0,0.0,18.0,3.9,14.0,18.0,17.39,9.03
2017,2,9,13,15,0.0,65.5,3.8,14.0,65.5,63.34,47.65
2017,2,9,13,30,0.0,113.0,3.7,14.0,113.0,109.67,86.21
2017,2,9,13,45,0.0,137.5,3.6,14.0,137.5,133.82,106.21
2017,2,9,14,0,0.0,162.0,3.5,14.0,162.0,158.0,126.2
2017,2,9,14,15,0.0,127.0,3.4,14.0,127.0,123.33,97.78
2017,2,9,14,30,0.0,92.0,3.3,14.0,92.0,89.04,69.46
2017,2,9,14,45,0.0,118.5,3.25,14.0,118.5,114.87,91.2
2017,2,9,15,0,0.0,145.0,3.2,14.0,145.0,140.59,112.75
2017,2,9,15,15,0.0,119.5,3.1,13.5,119.5,115.6,92.3
2017,2,9,15,30,0.0,94.0,3.0,13.0,94.0,90.81,71.82
2017,2,9,15,45,0.0,82.5,2.95,13.0,82.5,79.63,62.48
2017,2,9,16,0,0.0,71.0,2.9,13.0,71.0,68.5,53.05
2017,2,9,16,15,0.0,59.0,2.85,13.0,59.0,56.93,43.13
2017,2,9,16,30,0.0,47.0,2.8,13.0,47.0,45.41,33.12
2017,2,9,16,45,0.0,35.0,2.75,13.0,35.0,33.8,22.93
2017,2,9,17,0,0.0,23.0,2.7,13.0,23.0,22.2,12.69
2017,2,9,17,15,0.0,13.5,2.65,13.0,13.5,13.02,3.88
2017,2,9,17,30,0.0,4.0,2.6,13.0,4.0,3.93,0.0
2017,2,9,17,45,0.0,2.0,2.6,13.0,2.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,10,7,15,36.5,11.0,0.75,11.0,13.5,19.87,0.0
2017,2,10,7,30,73.0,22.0,0.8,11.0,27.0,52.29,11.68
2017,2,10,7,45,145.5,38.5,0.85,11.0,58.0,103.92,75.63
2017,2,10,8,0,218.0,55.0,0.9,11.0,89.0,163.4,128.37
2017,2,10,8,15,254.5,72.5,0.95,11.0,124.5,208.42,168.45
2017,2,10,8,30,291.0,90.0,1.0,11.0,160.0,249.28,204.51
2017,2,10,8,45,322.0,104.0,1.05,11.5,196.0,298.96,246.33
2017,2,10,9,0,353.0,118.0,1.1,12.0,232.0,343.44,282.88
2017,2,10,9,15,377.5,128.5,1.15,12.0,265.5,381.3,313.82
2017,2,10,9,30,402.0,139.0,1.2,12.0,299.0,419.6,344.49
2017,2,10,9,45,383.0,158.5,1.3,12.5,322.5,439.84,359.28
2017,2,10,10,0,364.0,178.0,1.4,13.0,346.0,449.48,365.76
2017,2,10,10,15,413.5,181.0,1.45,13.0,384.0,502.51,407.03
2017,2,10,10,30,463.0,184.0,1.5,13.0,422.0,547.97,441.79
2017,2,10,10,45,676.5,132.5,1.6,13.5,499.5,656.87,526.35
2017,2,10,11,0,890.0,81.0,1.7,14.0,577.0,757.53,598.72
2017,2,10,11,15,897.0,82.0,1.75,14.0,595.5,770.11,606.42
2017,2,10,11,30,904.0,83.0,1.8,14.0,614.0,779.47,612.85
2017,2,10,11,45,912.0,81.5,1.9,14.0,625.5,783.47,616.04
2017,2,10,12,0,920.0,80.0,2.0,14.0,637.0,784.08,616.98
2017,2,10,12,15,920.5,80.5,2.1,14.0,640.0,777.88,613.16
2017,2,10,12,30,921.0,81.0,2.2,14.0,643.0,768.29,607.04
2017,2,10,12,45,908.5,85.0,2.35,14.0,636.0,749.82,594.88
2017,2,10,13,0,896.0,89.0,2.5,14.0,629.0,728.44,580.58
2017,2,10,13,15,891.5,88.0,2.6,13.5,616.0,704.47,565.03
2017,2,10,13,30,887.0,87.0,2.7,13.0,603.0,677.68,546.39
2017,2,10,13,45,882.5,84.5,2.85,13.0,583.0,646.65,522.9
2017,2,10,14,0,878.0,82.0,3.0,13.0,563.0,613.11,496.87
2017,2,10,14,15,866.0,80.5,3.05,13.0,535.5,575.19,466.36
2017,2,10,14,30,854.0,79.0,3.1,13.0,508.0,534.15,432.7
2017,2,10,14,45,610.0,124.0,3.2,13.0,420.5,426.34,345.26
2017,2,10,15,0,366.0,169.0,3.3,13.0,333.0,331.36,267.87
2017,2,10,15,15,212.0,161.5,3.25,12.5,254.5,244.67,197.65
2017,2,10,15,30,58.0,154.0,3.2,12.0,176.0,169.52,137.13
2017,2,10,15,45,52.5,136.5,3.2,12.0,155.0,147.27,118.5
2017,2,10,16,0,47.0,119.0,3.2,12.0,134.0,125.62,100.12
2017,2,10,16,15,40.0,100.5,3.1,11.5,111.5,103.38,81.32
2017,2,10,16,30,33.0,82.0,3.0,11.0,89.0,82.01,63.14
2017,2,10,16,45,22.0,63.0,2.95,10.5,67.5,60.79,45.21
2017,2,10,17,0,11.0,44.0,2.9,10.0,46.0,41.75,28.99
2017,2,10,17,15,5.5,27.0,2.85,10.0,28.0,25.52,13.95
2017,2,10,17,30,0.0,10.0,2.8,10.0,10.0,9.83,0.0
2017,2,10,17,45,0.0,5.0,2.8,10.0,5.0,4.91,0.0
2017,2,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,11,7,15,168.5,10.0,3.5,7.0,20.5,52.11,0.0
2017,2,11,7,30,337.0,20.0,3.5,7.0,41.0,132.36,50.77
2017,2,11,7,45,453.0,28.5,3.5,7.5,83.5,202.84,152.29
2017,2,11,8,0,569.0,37.0,3.5,8.0,126.0,279.26,223.14
2017,2,11,8,15,635.0,43.0,3.4,8.5,173.0,340.63,279.61
2017,2,11,8,30,701.0,49.0,3.3,9.0,220.0,406.25,337.85
2017,2,11,8,45,743.5,52.5,3.25,9.5,266.5,460.4,385.0
2017,2,11,9,0,786.0,56.0,3.2,10.0,313.0,515.78,431.4
2017,2,11,9,15,814.5,59.5,3.1,10.5,356.5,563.65,470.0
2017,2,11,9,30,843.0,63.0,3.0,11.0,400.0,610.95,506.79
2017,2,11,9,45,858.5,66.5,2.95,11.5,438.5,644.64,532.15
2017,2,11,10,0,874.0,70.0,2.9,12.0,477.0,680.36,557.31
2017,2,11,10,15,888.5,72.0,2.9,12.0,510.0,711.41,579.47
2017,2,11,10,30,903.0,74.0,2.9,12.0,543.0,739.98,599.61
2017,2,11,10,45,913.0,75.0,2.9,12.5,569.0,761.36,613.2
2017,2,11,11,0,923.0,76.0,2.9,13.0,595.0,779.72,624.56
2017,2,11,11,15,929.5,77.0,2.9,13.0,614.0,792.26,632.85
2017,2,11,11,30,936.0,78.0,2.9,13.0,633.0,801.44,638.84
2017,2,11,11,45,939.5,78.5,2.9,13.5,644.0,804.34,639.21
2017,2,11,12,0,943.0,79.0,2.9,14.0,655.0,803.74,637.24
2017,2,11,12,15,944.5,79.5,2.9,14.0,658.5,798.12,632.98
2017,2,11,12,30,946.0,80.0,2.9,14.0,662.0,789.01,626.36
2017,2,11,12,45,943.5,80.0,2.9,14.0,657.0,772.99,614.85
2017,2,11,13,0,941.0,80.0,2.9,14.0,652.0,753.7,601.07
2017,2,11,13,15,937.0,79.5,2.9,14.0,639.0,729.66,583.86
2017,2,11,13,30,933.0,79.0,2.9,14.0,626.0,702.63,564.28
2017,2,11,13,45,927.5,77.5,2.9,14.0,605.5,670.73,539.58
2017,2,11,14,0,922.0,76.0,2.9,14.0,585.0,636.24,512.44
2017,2,11,14,15,911.5,74.5,2.9,14.0,557.5,596.49,480.67
2017,2,11,14,30,901.0,73.0,2.9,14.0,530.0,554.85,446.7
2017,2,11,14,45,887.0,70.5,2.9,14.0,495.5,508.82,408.43
2017,2,11,15,0,873.0,68.0,2.9,14.0,461.0,461.67,368.22
2017,2,11,15,15,851.5,65.5,2.9,13.5,421.0,410.46,324.31
2017,2,11,15,30,830.0,63.0,2.9,13.0,381.0,359.26,279.11
2017,2,11,15,45,799.0,60.0,2.95,13.0,336.5,305.09,230.15
2017,2,11,16,0,768.0,57.0,3.0,13.0,292.0,252.59,182.03
2017,2,11,16,15,720.5,52.5,3.05,12.5,245.0,197.28,132.8
2017,2,11,16,30,673.0,48.0,3.1,12.0,198.0,146.08,88.78
2017,2,11,16,45,593.5,41.5,3.2,11.5,150.5,94.36,49.73
2017,2,11,17,0,514.0,35.0,3.3,11.0,103.0,51.02,24.03
2017,2,11,17,15,373.0,25.0,3.3,10.5,63.5,18.99,9.34
2017,2,11,17,30,232.0,15.0,3.3,10.0,24.0,14.74,0.0
2017,2,11,17,45,116.0,7.5,3.35,10.0,12.0,7.37,0.0
2017,2,11,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
