Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,7,15,159.5,11.5,1.95,8.5,22.0,51.76,0.0
2017,2,12,7,30,319.0,23.0,1.9,9.0,44.0,134.8,62.33
2017,2,12,7,45,436.0,32.0,1.85,9.5,87.0,205.58,154.25
2017,2,12,8,0,553.0,41.0,1.8,10.0,130.0,282.36,223.52
2017,2,12,8,15,620.0,47.5,1.8,10.5,177.5,341.0,276.48
2017,2,12,8,30,687.0,54.0,1.8,11.0,225.0,407.41,333.95
2017,2,12,8,45,729.0,58.5,1.8,11.5,271.5,462.21,380.27
2017,2,12,9,0,771.0,63.0,1.8,12.0,318.0,518.2,425.78
2017,2,12,9,15,658.5,89.0,1.75,12.5,327.5,509.95,418.34
2017,2,12,9,30,546.0,115.0,1.7,13.0,337.0,488.65,400.17
2017,2,12,9,45,704.0,96.0,1.7,13.5,409.5,586.77,477.09
2017,2,12,10,0,862.0,77.0,1.7,14.0,482.0,687.76,552.17
2017,2,12,10,15,876.0,79.0,1.7,14.0,515.0,718.32,572.48
2017,2,12,10,30,890.0,81.0,1.7,14.0,548.0,741.96,588.29
2017,2,12,10,45,899.5,83.0,1.7,14.5,573.5,763.93,601.79
2017,2,12,11,0,909.0,85.0,1.7,15.0,599.0,782.9,613.1
2017,2,12,11,15,795.0,117.0,1.7,15.0,577.5,742.7,583.46
2017,2,12,11,30,681.0,149.0,1.7,15.0,556.0,696.0,549.05
2017,2,12,11,45,616.0,175.0,1.75,15.0,548.0,673.11,531.26
2017,2,12,12,0,551.0,201.0,1.8,15.0,540.0,645.11,509.44
2017,2,12,12,15,559.0,199.0,1.85,15.0,544.5,643.46,508.66
2017,2,12,12,30,567.0,197.0,1.9,15.0,549.0,639.56,505.99
2017,2,12,12,45,743.5,143.5,1.95,15.0,601.0,704.49,557.01
2017,2,12,13,0,920.0,90.0,2.0,15.0,653.0,753.02,592.94
2017,2,12,13,15,915.0,89.5,2.05,15.0,639.5,728.63,575.58
2017,2,12,13,30,910.0,89.0,2.1,15.0,626.0,701.35,556.32
2017,2,12,13,45,900.5,88.5,2.15,15.0,605.0,668.49,531.68
2017,2,12,14,0,891.0,88.0,2.2,15.0,584.0,634.87,505.92
2017,2,12,14,15,769.5,108.0,2.25,15.0,521.5,555.08,443.91
2017,2,12,14,30,648.0,128.0,2.3,15.0,459.0,480.7,385.22
2017,2,12,14,45,556.0,141.0,2.4,15.0,412.0,418.99,335.77
2017,2,12,15,0,464.0,154.0,2.5,15.0,365.0,365.11,291.79
2017,2,12,15,15,625.0,114.0,2.55,14.5,371.5,369.6,292.71
2017,2,12,15,30,786.0,74.0,2.6,14.0,378.0,357.16,277.16
2017,2,12,15,45,752.0,70.0,2.7,14.0,333.5,302.97,228.8
2017,2,12,16,0,718.0,66.0,2.8,14.0,289.0,250.87,181.74
2017,2,12,16,15,668.0,60.5,2.85,13.5,242.0,195.2,132.83
2017,2,12,16,30,618.0,55.0,2.9,13.0,195.0,145.02,90.04
2017,2,12,16,45,536.0,47.5,2.95,12.5,148.5,94.59,51.94
2017,2,12,17,0,454.0,40.0,3.0,12.0,102.0,52.81,26.44
2017,2,12,17,15,227.0,32.5,3.0,11.5,63.5,25.24,14.64
2017,2,12,17,30,0.0,25.0,3.0,11.0,25.0,22.36,0.0
2017,2,12,17,45,0.0,12.5,3.0,11.0,12.5,12.29,0.0
2017,2,12,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,11.0,0.7,8.5,11.0,10.81,0.0
2017,2,13,7,30,0.0,22.0,0.7,9.0,22.0,21.88,7.78
2017,2,13,7,45,19.0,41.0,0.75,9.5,44.0,52.44,37.57
2017,2,13,8,0,38.0,60.0,0.8,10.0,66.0,81.67,63.41
2017,2,13,8,15,50.0,80.0,0.8,10.0,91.0,110.31,88.65
2017,2,13,8,30,62.0,100.0,0.8,10.0,116.0,139.62,114.14
2017,2,13,8,45,69.5,119.5,0.85,10.5,140.5,166.62,137.0
2017,2,13,9,0,77.0,139.0,0.9,11.0,165.0,193.96,159.64
2017,2,13,9,15,84.5,156.5,0.85,11.0,188.0,219.17,180.27
2017,2,13,9,30,92.0,174.0,0.8,11.0,211.0,244.66,200.75
2017,2,13,9,45,210.0,182.0,0.75,11.5,278.5,339.97,278.41
2017,2,13,10,0,328.0,190.0,0.7,12.0,346.0,442.02,357.83
2017,2,13,10,15,431.5,180.0,0.55,12.0,399.0,518.53,414.96
2017,2,13,10,30,535.0,170.0,0.4,12.0,452.0,589.78,466.39
2017,2,13,10,45,433.5,206.0,0.3,12.0,442.0,561.02,440.52
2017,2,13,11,0,332.0,242.0,0.2,12.0,432.0,519.8,406.94
2017,2,13,11,15,344.0,248.0,0.2,12.0,450.5,536.58,419.46
2017,2,13,11,30,356.0,254.0,0.2,12.0,469.0,552.18,430.31
2017,2,13,11,45,327.5,265.5,0.2,12.5,465.5,541.41,420.43
2017,2,13,12,0,299.0,277.0,0.2,13.0,462.0,529.34,410.01
2017,2,13,12,15,412.5,245.5,0.2,13.0,502.5,584.06,451.95
2017,2,13,12,30,526.0,214.0,0.2,13.0,543.0,629.11,485.47
2017,2,13,12,45,574.0,195.5,0.25,13.0,551.5,635.22,490.6
2017,2,13,13,0,622.0,177.0,0.3,13.0,560.0,640.56,495.61
2017,2,13,13,15,562.5,193.5,0.4,13.0,534.5,598.89,465.71
2017,2,13,13,30,503.0,210.0,0.5,13.0,509.0,560.36,438.07
2017,2,13,13,45,536.0,191.0,0.6,13.5,500.0,545.7,428.36
2017,2,13,14,0,569.0,172.0,0.7,14.0,491.0,527.54,415.31
2017,2,13,14,15,525.0,175.5,0.8,14.0,459.0,484.45,382.91
2017,2,13,14,30,481.0,179.0,0.9,14.0,427.0,442.84,351.12
2017,2,13,14,45,566.0,144.0,1.0,14.0,417.0,428.74,340.4
2017,2,13,15,0,651.0,109.0,1.1,14.0,407.0,408.13,322.96
2017,2,13,15,15,698.0,95.5,1.1,13.5,390.0,382.93,300.5
2017,2,13,15,30,745.0,82.0,1.1,13.0,373.0,352.05,272.01
2017,2,13,15,45,710.0,77.5,1.15,13.0,329.5,298.65,225.38
2017,2,13,16,0,675.0,73.0,1.2,13.0,286.0,247.53,180.01
2017,2,13,16,15,624.5,67.0,1.2,12.5,239.5,194.31,133.77
2017,2,13,16,30,574.0,61.0,1.2,12.0,193.0,145.68,92.61
2017,2,13,16,45,498.0,52.0,1.3,12.0,148.0,96.53,55.04
2017,2,13,17,0,422.0,43.0,1.4,12.0,103.0,55.44,29.06
2017,2,13,17,15,211.0,34.5,1.4,12.0,64.5,26.8,16.25
2017,2,13,17,30,0.0,26.0,1.4,12.0,26.0,23.29,0.0
2017,2,13,17,45,0.0,13.0,1.45,12.0,13.0,12.78,0.0
2017,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,7,15,156.0,12.0,1.0,9.0,23.5,52.26,0.0
2017,2,14,7,30,312.0,24.0,1.1,9.0,47.0,137.63,79.15
2017,2,14,7,45,423.5,33.0,1.2,9.5,89.5,204.91,155.54
2017,2,14,8,0,535.0,42.0,1.3,10.0,132.0,279.8,222.26
2017,2,14,8,15,599.5,48.0,1.35,10.5,178.5,339.4,275.39
2017,2,14,8,30,664.0,54.0,1.4,11.0,225.0,400.89,328.49
2017,2,14,8,45,332.0,59.5,1.45,11.5,145.0,254.69,211.73
2017,2,14,9,0,0.0,65.0,1.5,12.0,65.0,62.83,48.19
2017,2,14,9,15,333.0,78.0,1.45,12.5,216.0,300.01,251.45
2017,2,14,9,30,666.0,91.0,1.4,13.0,367.0,542.25,443.67
2017,2,14,9,45,590.5,122.0,1.35,13.5,383.5,545.48,441.53
2017,2,14,10,0,515.0,153.0,1.3,14.0,400.0,539.0,433.8
2017,2,14,10,15,695.5,115.0,1.25,14.0,472.0,639.68,511.39
2017,2,14,10,30,876.0,77.0,1.2,14.0,544.0,733.71,577.94
2017,2,14,10,45,884.5,79.0,1.15,14.5,569.5,754.85,589.24
2017,2,14,11,0,893.0,81.0,1.1,15.0,595.0,773.01,599.18
2017,2,14,11,15,899.0,82.0,1.1,15.0,613.5,784.99,606.58
2017,2,14,11,30,905.0,83.0,1.1,15.0,632.0,793.7,611.89
2017,2,14,11,45,907.5,84.0,1.15,15.5,642.5,796.37,612.7
2017,2,14,12,0,910.0,85.0,1.2,16.0,653.0,795.63,611.35
2017,2,14,12,15,911.0,85.0,1.2,16.0,656.0,789.25,606.76
2017,2,14,12,30,912.0,85.0,1.2,16.0,659.0,779.49,600.03
2017,2,14,12,45,910.5,84.5,1.2,16.0,654.0,764.02,589.46
2017,2,14,13,0,909.0,84.0,1.2,16.0,649.0,745.34,576.8
2017,2,14,13,15,904.5,83.5,1.15,16.0,635.5,721.47,559.98
2017,2,14,13,30,900.0,83.0,1.1,16.0,622.0,694.73,541.21
2017,2,14,13,45,894.5,81.0,1.1,16.5,602.0,663.03,517.14
2017,2,14,14,0,889.0,79.0,1.1,17.0,582.0,628.83,490.76
2017,2,14,14,15,877.5,77.5,1.0,16.5,554.0,589.36,460.89
2017,2,14,14,30,866.0,76.0,0.9,16.0,526.0,548.18,429.05
2017,2,14,14,45,642.5,121.5,0.85,16.0,443.5,447.95,351.17
2017,2,14,15,0,419.0,167.0,0.8,16.0,361.0,360.27,282.68
2017,2,14,15,15,464.5,143.0,0.8,16.0,340.5,334.57,261.36
2017,2,14,15,30,510.0,119.0,0.8,16.0,320.0,303.94,234.41
2017,2,14,15,45,487.5,108.5,0.8,16.0,283.5,259.86,196.77
2017,2,14,16,0,465.0,98.0,0.8,16.0,247.0,217.26,159.86
2017,2,14,16,15,551.5,74.0,0.85,15.5,223.5,187.39,129.43
2017,2,14,16,30,638.0,50.0,0.9,15.0,200.0,148.14,90.87
2017,2,14,16,45,566.0,43.5,0.95,15.0,154.0,96.79,51.63
2017,2,14,17,0,494.0,37.0,1.0,15.0,108.0,54.22,25.27
2017,2,14,17,15,247.0,33.0,1.0,14.5,68.5,25.46,15.26
2017,2,14,17,30,0.0,29.0,1.0,14.0,29.0,25.65,0.0
2017,2,14,17,45,0.0,14.5,1.05,13.5,14.5,14.25,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,12.5,2.4,11.0,12.5,12.29,0.0
2017,2,15,7,30,0.0,25.0,2.5,11.0,25.0,25.28,12.0
2017,2,15,7,45,17.0,44.0,2.65,11.5,47.0,55.03,39.74
2017,2,15,8,0,34.0,63.0,2.8,12.0,69.0,83.35,64.61
2017,2,15,8,15,44.5,82.5,2.8,12.0,92.5,110.49,88.49
2017,2,15,8,30,55.0,102.0,2.8,12.0,116.0,138.24,112.64
2017,2,15,8,45,62.0,121.0,2.85,12.5,140.0,164.12,134.6
2017,2,15,9,0,69.0,140.0,2.9,13.0,164.0,190.35,156.39
2017,2,15,9,15,34.5,81.0,2.9,13.5,93.0,102.76,82.47
2017,2,15,9,30,0.0,22.0,2.9,14.0,22.0,21.23,12.49
2017,2,15,9,45,2.5,93.5,2.9,14.5,95.0,92.68,72.79
2017,2,15,10,0,5.0,165.0,2.9,15.0,168.0,168.78,135.28
2017,2,15,10,15,139.0,199.5,2.85,15.0,274.5,316.74,258.06
2017,2,15,10,30,273.0,234.0,2.8,15.0,381.0,464.02,375.38
2017,2,15,10,45,281.0,245.0,2.8,15.0,402.5,484.89,390.3
2017,2,15,11,0,289.0,256.0,2.8,15.0,424.0,504.85,405.07
2017,2,15,11,15,212.5,271.5,2.8,15.0,397.5,455.48,364.79
2017,2,15,11,30,136.0,287.0,2.8,15.0,371.0,412.71,329.44
2017,2,15,11,45,94.0,280.0,2.8,15.0,338.5,363.08,289.79
2017,2,15,12,0,52.0,273.0,2.8,15.0,306.0,321.47,256.01
2017,2,15,12,15,55.0,276.0,2.8,15.0,311.0,325.49,259.29
2017,2,15,12,30,58.0,279.0,2.8,15.0,316.0,329.27,262.25
2017,2,15,12,45,159.0,283.0,2.85,15.0,383.0,412.51,329.88
2017,2,15,13,0,260.0,287.0,2.9,15.0,450.0,491.07,392.08
2017,2,15,13,15,293.0,274.5,2.85,15.0,455.0,493.34,394.03
2017,2,15,13,30,326.0,262.0,2.8,15.0,460.0,493.24,394.44
2017,2,15,13,45,267.0,262.0,2.8,15.0,420.0,443.97,355.39
2017,2,15,14,0,208.0,262.0,2.8,15.0,380.0,393.32,315.24
2017,2,15,14,15,191.5,249.5,2.75,15.0,354.5,362.31,290.85
2017,2,15,14,30,175.0,237.0,2.7,15.0,329.0,332.06,266.78
2017,2,15,14,45,134.0,220.0,2.65,15.0,288.0,285.97,229.77
2017,2,15,15,0,93.0,203.0,2.6,15.0,247.0,241.26,193.75
2017,2,15,15,15,277.0,166.5,2.6,14.5,280.5,279.53,224.09
2017,2,15,15,30,461.0,130.0,2.6,14.0,314.0,298.16,235.49
2017,2,15,15,45,441.0,118.0,2.6,14.0,278.0,255.64,198.15
2017,2,15,16,0,421.0,106.0,2.6,14.0,242.0,214.46,161.7
2017,2,15,16,15,394.0,92.0,2.7,13.5,204.0,171.42,124.23
2017,2,15,16,30,367.0,78.0,2.8,13.0,166.0,130.88,89.43
2017,2,15,16,45,329.0,63.0,2.9,13.0,128.5,90.94,57.24
2017,2,15,17,0,291.0,48.0,3.0,13.0,91.0,55.07,31.76
2017,2,15,17,15,210.5,33.5,3.05,13.0,58.5,25.76,15.82
2017,2,15,17,30,130.0,19.0,3.1,13.0,26.0,14.81,0.0
2017,2,15,17,45,65.0,9.5,3.15,13.0,13.0,9.34,0.0
2017,2,15,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,7,15,112.5,16.0,3.15,12.0,25.5,45.59,0.0
2017,2,16,7,30,225.0,32.0,3.1,12.0,51.0,123.43,79.15
2017,2,16,7,45,357.5,42.0,3.1,12.5,94.5,193.31,147.83
2017,2,16,8,0,490.0,52.0,3.1,13.0,138.0,276.08,219.91
2017,2,16,8,15,559.0,59.0,3.05,13.0,185.5,337.79,274.97
2017,2,16,8,30,628.0,66.0,3.0,13.0,233.0,404.14,332.49
2017,2,16,8,45,413.0,104.0,3.0,13.0,222.0,354.07,293.29
2017,2,16,9,0,198.0,142.0,3.0,13.0,211.0,274.01,226.88
2017,2,16,9,15,505.5,108.0,2.95,13.0,314.5,443.53,368.99
2017,2,16,9,30,813.0,74.0,2.9,13.0,418.0,619.79,510.24
2017,2,16,9,45,828.5,78.0,2.85,13.5,456.0,657.74,537.22
2017,2,16,10,0,844.0,82.0,2.8,14.0,494.0,693.75,561.88
2017,2,16,10,15,858.5,84.0,2.75,14.0,527.0,724.56,583.21
2017,2,16,10,30,873.0,86.0,2.7,14.0,560.0,752.91,602.56
2017,2,16,10,45,888.5,85.5,2.7,14.0,587.0,771.95,615.3
2017,2,16,11,0,904.0,85.0,2.7,14.0,614.0,792.71,629.38
2017,2,16,11,15,619.5,176.0,2.6,14.0,544.0,685.92,547.53
2017,2,16,11,30,335.0,267.0,2.5,14.0,474.0,553.73,441.63
2017,2,16,11,45,335.0,272.5,2.45,14.0,482.0,558.12,445.2
2017,2,16,12,0,335.0,278.0,2.4,14.0,490.0,561.17,446.88
2017,2,16,12,15,632.0,182.5,2.35,14.0,585.0,692.99,551.77
2017,2,16,12,30,929.0,87.0,2.3,14.0,680.0,801.25,631.13
2017,2,16,12,45,918.0,90.5,2.25,14.0,673.0,782.73,616.52
2017,2,16,13,0,907.0,94.0,2.2,14.0,666.0,761.21,601.05
2017,2,16,13,15,902.5,93.0,2.1,14.0,652.5,736.67,583.1
2017,2,16,13,30,898.0,92.0,2.0,14.0,639.0,709.26,563.13
2017,2,16,13,45,890.5,91.0,1.95,14.0,618.0,677.18,538.77
2017,2,16,14,0,883.0,90.0,1.9,14.0,597.0,644.28,513.19
2017,2,16,14,15,872.0,88.0,1.8,13.5,569.0,604.16,482.4
2017,2,16,14,30,861.0,86.0,1.7,13.0,541.0,562.32,449.57
2017,2,16,14,45,667.5,123.0,1.65,13.0,462.5,466.19,373.09
2017,2,16,15,0,474.0,160.0,1.6,13.0,384.0,381.38,305.09
2017,2,16,15,15,526.5,134.0,1.45,13.0,363.0,354.44,281.6
2017,2,16,15,30,579.0,108.0,1.3,13.0,342.0,323.04,252.85
2017,2,16,15,45,545.5,102.5,1.2,13.0,303.5,276.64,212.35
2017,2,16,16,0,512.0,97.0,1.1,13.0,265.0,231.66,172.75
2017,2,16,16,15,570.5,77.0,1.0,12.5,237.5,197.49,139.02
2017,2,16,16,30,629.0,57.0,0.9,12.0,210.0,155.53,98.7
2017,2,16,16,45,555.0,50.0,0.8,11.5,163.0,104.74,59.27
2017,2,16,17,0,481.0,43.0,0.7,11.0,116.0,61.75,31.53
2017,2,16,17,15,354.0,32.5,0.65,11.0,75.0,25.06,15.63
2017,2,16,17,30,227.0,22.0,0.6,11.0,34.0,17.71,0.0
2017,2,16,17,45,113.5,11.0,0.6,11.0,17.0,10.81,0.0
2017,2,16,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,17,7,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,17,7,45,0.0,1.0,5.0,10.0,1.0,0.96,0.0
2017,2,17,8,0,0.0,2.0,5.3,10.0,2.0,1.93,0.0
2017,2,17,8,15,0.0,3.0,5.4,10.0,3.0,2.89,0.0
2017,2,17,8,30,0.0,4.0,5.5,10.0,4.0,3.86,0.0
2017,2,17,8,45,0.0,4.5,5.65,10.0,4.5,4.34,0.0
2017,2,17,9,0,0.0,5.0,5.8,10.0,5.0,4.82,0.0
2017,2,17,9,15,0.0,26.0,5.75,10.5,26.0,25.09,16.08
2017,2,17,9,30,0.0,47.0,5.7,11.0,47.0,45.4,33.46
2017,2,17,9,45,0.0,28.0,5.7,11.5,28.0,27.04,17.57
2017,2,17,10,0,0.0,9.0,5.7,12.0,9.0,8.69,1.78
2017,2,17,10,15,0.0,38.0,5.55,12.0,38.0,36.71,25.68
2017,2,17,10,30,0.0,67.0,5.4,12.0,67.0,64.79,49.4
2017,2,17,10,45,0.0,45.5,5.25,12.5,45.5,43.98,31.65
2017,2,17,11,0,0.0,24.0,5.1,13.0,24.0,23.19,13.99
2017,2,17,11,15,0.0,29.0,4.95,13.0,29.0,28.02,18.05
2017,2,17,11,30,0.0,34.0,4.8,13.0,34.0,32.86,22.11
2017,2,17,11,45,0.0,60.5,4.7,13.0,60.5,58.51,43.63
2017,2,17,12,0,0.0,87.0,4.6,13.0,87.0,84.2,65.03
2017,2,17,12,15,0.0,82.0,4.5,13.0,82.0,79.35,60.96
2017,2,17,12,30,0.0,77.0,4.4,13.0,77.0,74.51,56.92
2017,2,17,12,45,1.0,127.0,4.35,13.0,128.0,124.27,98.26
2017,2,17,13,0,2.0,177.0,4.3,13.0,179.0,174.69,139.67
2017,2,17,13,15,1.0,146.0,4.15,13.0,147.0,142.93,113.61
2017,2,17,13,30,0.0,115.0,4.0,13.0,115.0,111.58,87.82
2017,2,17,13,45,0.0,106.0,3.9,13.0,106.0,102.73,80.6
2017,2,17,14,0,0.0,97.0,3.8,13.0,97.0,93.91,73.39
2017,2,17,14,15,0.0,99.0,3.7,13.0,99.0,95.86,75.14
2017,2,17,14,30,0.0,101.0,3.6,13.0,101.0,97.79,76.89
2017,2,17,14,45,0.0,62.5,3.5,13.0,62.5,60.42,45.65
2017,2,17,15,0,0.0,24.0,3.4,13.0,24.0,23.17,14.15
2017,2,17,15,15,0.0,78.0,3.2,13.0,78.0,75.43,58.63
2017,2,17,15,30,0.0,132.0,3.0,13.0,132.0,127.31,102.38
2017,2,17,15,45,0.0,116.5,2.8,13.0,116.5,112.13,89.76
2017,2,17,16,0,0.0,101.0,2.6,13.0,101.0,97.02,77.17
2017,2,17,16,15,0.0,85.0,2.3,12.5,85.0,81.53,64.21
2017,2,17,16,30,0.0,69.0,2.0,12.0,69.0,66.13,51.1
2017,2,17,16,45,0.0,53.0,1.75,12.0,53.0,50.85,37.79
2017,2,17,17,0,0.0,37.0,1.5,12.0,37.0,35.71,24.51
2017,2,17,17,15,0.0,23.5,1.3,12.0,23.5,22.69,13.68
2017,2,17,17,30,0.0,10.0,1.1,12.0,10.0,9.64,0.0
2017,2,17,17,45,0.0,5.0,0.95,12.0,5.0,4.91,0.0
2017,2,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,7,15,124.5,17.0,5.45,10.0,28.0,59.97,0.0
2017,2,18,7,30,249.0,34.0,5.5,10.0,56.0,135.12,93.55
2017,2,18,7,45,356.5,45.0,5.6,10.5,99.0,198.58,155.11
2017,2,18,8,0,464.0,56.0,5.7,11.0,142.0,272.98,221.57
2017,2,18,8,15,531.5,63.5,5.65,11.0,189.0,334.04,277.05
2017,2,18,8,30,599.0,71.0,5.6,11.0,236.0,399.65,335.21
2017,2,18,8,45,649.0,75.5,5.55,11.0,283.0,456.29,384.7
2017,2,18,9,0,699.0,80.0,5.5,11.0,330.0,514.97,434.58
2017,2,18,9,15,730.0,84.5,5.45,11.0,374.0,563.42,474.86
2017,2,18,9,30,761.0,89.0,5.4,11.0,418.0,611.67,514.04
2017,2,18,9,45,784.5,91.5,5.35,11.5,457.0,649.32,543.08
2017,2,18,10,0,808.0,94.0,5.3,12.0,496.0,688.32,571.76
2017,2,18,10,15,824.0,96.5,5.25,12.0,529.5,720.13,595.0
2017,2,18,10,30,840.0,99.0,5.2,12.0,563.0,749.63,616.3
2017,2,18,10,45,849.0,102.0,5.2,12.0,589.0,771.8,632.13
2017,2,18,11,0,858.0,105.0,5.2,12.0,615.0,791.02,645.78
2017,2,18,11,15,865.5,106.0,5.15,12.0,634.0,803.79,654.33
2017,2,18,11,30,873.0,107.0,5.1,12.0,653.0,813.36,660.59
2017,2,18,11,45,875.0,109.0,5.05,12.0,664.0,816.4,662.08
2017,2,18,12,0,877.0,111.0,5.0,12.0,675.0,816.09,661.22
2017,2,18,12,15,717.5,162.5,4.95,12.0,625.0,742.87,605.09
2017,2,18,12,30,558.0,214.0,4.9,12.0,575.0,662.95,540.13
2017,2,18,12,45,721.0,161.5,4.85,12.0,624.5,722.87,589.58
2017,2,18,13,0,884.0,109.0,4.8,12.0,674.0,769.99,626.04
2017,2,18,13,15,879.5,108.0,4.75,12.0,661.0,745.39,607.23
2017,2,18,13,30,875.0,107.0,4.7,12.0,648.0,717.98,586.48
2017,2,18,13,45,608.0,177.5,4.7,12.0,548.0,590.23,482.91
2017,2,18,14,0,341.0,248.0,4.7,12.0,448.0,467.78,382.12
2017,2,18,14,15,402.5,221.0,4.6,11.5,446.0,462.93,379.86
2017,2,18,14,30,464.0,194.0,4.5,11.0,444.0,456.04,374.88
2017,2,18,14,45,449.5,183.5,4.45,11.0,413.0,417.3,342.56
2017,2,18,15,0,435.0,173.0,4.4,11.0,382.0,378.72,309.94
2017,2,18,15,15,556.0,130.5,4.3,10.5,374.5,366.65,298.26
2017,2,18,15,30,677.0,88.0,4.2,10.0,367.0,343.6,275.23
2017,2,18,15,45,629.0,90.0,4.1,10.0,327.0,294.84,231.09
2017,2,18,16,0,581.0,92.0,4.0,10.0,287.0,249.72,189.96
2017,2,18,16,15,603.5,77.0,3.9,9.5,253.0,207.96,149.83
2017,2,18,16,30,626.0,62.0,3.8,9.0,219.0,163.18,107.42
2017,2,18,16,45,556.5,54.0,3.75,9.0,171.5,111.6,65.75
2017,2,18,17,0,487.0,46.0,3.7,9.0,124.0,67.37,35.62
2017,2,18,17,15,361.5,35.0,3.6,9.0,82.0,27.73,18.32
2017,2,18,17,30,236.0,24.0,3.5,9.0,40.0,19.27,4.63
2017,2,18,17,45,118.0,12.0,3.4,9.0,20.0,11.8,0.0
2017,2,18,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,10.0,4.25,10.0,10.0,9.64,0.0
2017,2,19,7,30,0.0,20.0,4.3,10.0,20.0,19.3,9.57
2017,2,19,7,45,0.0,34.5,4.35,10.0,34.5,33.4,22.55
2017,2,19,8,0,0.0,49.0,4.4,10.0,49.0,48.17,35.68
2017,2,19,8,15,0.0,65.0,4.4,10.0,65.0,64.48,50.05
2017,2,19,8,30,0.0,81.0,4.4,10.0,81.0,80.71,64.17
2017,2,19,8,45,0.0,97.0,4.45,10.5,97.0,96.89,77.91
2017,2,19,9,0,0.0,113.0,4.5,11.0,113.0,113.04,91.39
2017,2,19,9,15,0.0,70.5,4.5,11.0,70.5,68.15,53.0
2017,2,19,9,30,0.0,28.0,4.5,11.0,28.0,27.03,17.65
2017,2,19,9,45,0.0,92.0,4.5,11.0,92.0,89.36,70.81
2017,2,19,10,0,0.0,156.0,4.5,11.0,156.0,155.2,125.91
2017,2,19,10,15,0.0,127.5,4.45,11.0,127.5,125.08,100.4
2017,2,19,10,30,0.0,99.0,4.4,11.0,99.0,96.07,75.9
2017,2,19,10,45,1.0,139.0,4.4,11.0,140.0,137.08,110.13
2017,2,19,11,0,2.0,179.0,4.4,11.0,181.0,178.6,144.32
2017,2,19,11,15,1.0,103.5,4.4,11.0,104.5,101.2,79.85
2017,2,19,11,30,0.0,28.0,4.4,11.0,28.0,27.06,17.35
2017,2,19,11,45,0.0,57.5,4.4,11.0,57.5,55.61,41.51
2017,2,19,12,0,0.0,87.0,4.4,11.0,87.0,84.2,65.5
2017,2,19,12,15,0.0,107.5,4.35,11.0,107.5,104.29,82.25
2017,2,19,12,30,0.0,128.0,4.3,11.0,128.0,124.54,99.08
2017,2,19,12,45,3.0,162.5,4.25,11.0,164.5,161.06,129.39
2017,2,19,13,0,6.0,197.0,4.2,11.0,201.0,197.62,159.5
2017,2,19,13,15,3.0,148.0,4.15,11.0,150.0,146.31,117.22
2017,2,19,13,30,0.0,99.0,4.1,11.0,99.0,95.88,75.33
2017,2,19,13,45,2.0,142.0,4.1,11.5,143.5,139.4,111.6
2017,2,19,14,0,4.0,185.0,4.1,12.0,188.0,182.95,147.42
2017,2,19,14,15,2.0,157.0,4.05,12.0,158.5,153.82,123.53
2017,2,19,14,30,0.0,129.0,4.0,12.0,129.0,125.09,99.89
2017,2,19,14,45,0.0,78.0,3.95,12.0,78.0,75.44,58.47
2017,2,19,15,0,0.0,27.0,3.9,12.0,27.0,26.07,16.68
2017,2,19,15,15,0.0,24.5,3.8,12.0,24.5,23.65,14.67
2017,2,19,15,30,0.0,22.0,3.7,12.0,22.0,21.23,12.64
2017,2,19,15,45,0.0,19.5,3.6,12.0,19.5,18.82,10.59
2017,2,19,16,0,0.0,17.0,3.5,12.0,17.0,16.4,8.53
2017,2,19,16,15,0.0,14.5,3.4,11.5,14.5,13.98,6.47
2017,2,19,16,30,0.0,12.0,3.3,11.0,12.0,11.57,4.38
2017,2,19,16,45,0.0,9.0,3.2,11.0,9.0,8.67,1.82
2017,2,19,17,0,0.0,6.0,3.1,11.0,6.0,5.78,0.0
2017,2,19,17,15,0.0,4.0,3.0,11.0,4.0,3.85,0.0
2017,2,19,17,30,0.0,2.0,2.9,11.0,2.0,1.93,0.0
2017,2,19,17,45,0.0,1.0,2.85,11.0,1.0,0.98,0.0
2017,2,19,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,2.55,12.0,0.5,0.48,0.0
2017,2,20,7,30,0.0,1.0,2.6,12.0,1.0,0.96,0.0
2017,2,20,7,45,0.0,1.5,2.7,12.0,1.5,1.44,0.0
2017,2,20,8,0,0.0,2.0,2.8,12.0,2.0,1.93,0.0
2017,2,20,8,15,0.0,3.0,2.75,11.5,3.0,2.89,0.0
2017,2,20,8,30,0.0,4.0,2.7,11.0,4.0,3.86,0.0
2017,2,20,8,45,0.0,5.0,2.65,11.0,5.0,4.82,0.0
2017,2,20,9,0,0.0,6.0,2.6,11.0,6.0,5.79,0.0
2017,2,20,9,15,0.0,7.5,2.55,11.0,7.5,7.23,0.61
2017,2,20,9,30,0.0,9.0,2.5,11.0,9.0,8.68,1.85
2017,2,20,9,45,0.0,16.0,2.5,11.0,16.0,15.44,7.66
2017,2,20,10,0,0.0,23.0,2.5,11.0,23.0,22.21,13.44
2017,2,20,10,15,0.0,30.0,2.35,11.0,30.0,28.98,19.2
2017,2,20,10,30,0.0,37.0,2.2,11.0,37.0,35.75,24.92
2017,2,20,10,45,0.0,29.5,2.1,11.0,29.5,28.5,18.7
2017,2,20,11,0,0.0,22.0,2.0,11.0,22.0,21.26,12.5
2017,2,20,11,15,0.0,30.5,1.9,11.0,30.5,29.48,19.48
2017,2,20,11,30,0.0,39.0,1.8,11.0,39.0,37.7,26.42
2017,2,20,11,45,0.0,59.5,1.75,11.0,59.5,57.55,43.15
2017,2,20,12,0,0.0,80.0,1.7,11.0,80.0,77.42,59.77
2017,2,20,12,15,0.0,67.0,1.65,11.0,67.0,64.82,49.17
2017,2,20,12,30,0.0,54.0,1.6,11.0,54.0,52.23,38.61
2017,2,20,12,45,5.5,137.0,1.55,11.0,140.5,137.56,109.86
2017,2,20,13,0,11.0,220.0,1.5,11.0,227.0,224.46,180.41
2017,2,20,13,15,5.5,182.0,1.4,11.0,185.5,181.9,145.62
2017,2,20,13,30,0.0,144.0,1.3,11.0,144.0,140.11,111.56
2017,2,20,13,45,0.0,132.0,1.2,11.0,132.0,128.22,101.99
2017,2,20,14,0,0.0,120.0,1.1,11.0,120.0,116.39,92.36
2017,2,20,14,15,0.0,65.0,1.05,10.5,65.0,62.86,47.88
2017,2,20,14,30,0.0,10.0,1.0,10.0,10.0,9.66,2.67
2017,2,20,14,45,0.0,38.5,1.0,10.0,38.5,37.2,26.42
2017,2,20,15,0,0.0,67.0,1.0,10.0,67.0,64.77,50.06
2017,2,20,15,15,0.0,36.5,1.0,10.0,36.5,35.25,24.84
2017,2,20,15,30,0.0,6.0,1.0,10.0,6.0,5.79,0.0
2017,2,20,15,45,0.0,5.5,1.05,10.0,5.5,5.3,0.0
2017,2,20,16,0,0.0,5.0,1.1,10.0,5.0,4.82,0.0
2017,2,20,16,15,0.0,4.0,1.25,9.5,4.0,3.86,0.0
2017,2,20,16,30,0.0,3.0,1.4,9.0,3.0,2.89,0.0
2017,2,20,16,45,0.0,2.5,1.6,9.0,2.5,2.41,0.0
2017,2,20,17,0,0.0,2.0,1.8,9.0,2.0,1.93,0.0
2017,2,20,17,15,0.0,1.0,2.0,9.0,1.0,0.96,0.0
2017,2,20,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,7,15,144.0,18.5,2.75,10.0,33.5,70.04,8.21
2017,2,21,7,30,288.0,37.0,2.7,10.0,67.0,152.78,111.6
2017,2,21,7,45,404.5,46.0,2.65,10.5,113.0,222.02,174.73
2017,2,21,8,0,521.0,55.0,2.6,11.0,159.0,301.58,244.38
2017,2,21,8,15,583.0,61.5,2.5,11.0,207.0,362.13,298.16
2017,2,21,8,30,645.0,68.0,2.4,11.0,255.0,426.7,353.63
2017,2,21,8,45,693.0,71.5,2.3,11.0,303.0,483.43,401.15
2017,2,21,9,0,741.0,75.0,2.2,11.0,351.0,539.49,446.65
2017,2,21,9,15,768.5,78.5,2.1,11.0,394.5,586.6,483.58
2017,2,21,9,30,796.0,82.0,2.0,11.0,438.0,633.1,518.93
2017,2,21,9,45,732.5,101.0,1.95,11.5,450.5,635.87,518.28
2017,2,21,10,0,669.0,120.0,1.9,12.0,463.0,629.99,511.18
2017,2,21,10,15,437.5,189.0,1.8,12.0,419.0,545.49,441.33
2017,2,21,10,30,206.0,258.0,1.7,12.0,375.0,436.77,351.88
2017,2,21,10,45,278.5,258.0,1.65,12.0,423.5,502.81,404.26
2017,2,21,11,0,351.0,258.0,1.6,12.0,472.0,561.26,448.83
2017,2,21,11,15,175.5,206.0,1.6,12.0,313.0,357.66,289.27
2017,2,21,11,30,0.0,154.0,1.6,12.0,154.0,150.88,119.48
2017,2,21,11,45,1.5,171.5,1.6,12.5,173.0,169.6,134.96
2017,2,21,12,0,3.0,189.0,1.6,13.0,192.0,188.3,149.72
2017,2,21,12,15,56.0,251.0,1.65,13.0,288.5,299.67,239.95
2017,2,21,12,30,109.0,313.0,1.7,13.0,385.0,405.27,322.56
2017,2,21,12,45,201.0,305.0,1.75,13.0,437.0,470.2,374.07
2017,2,21,13,0,293.0,297.0,1.8,13.0,489.0,530.7,421.49
2017,2,21,13,15,307.0,287.5,1.8,12.5,485.0,522.33,415.86
2017,2,21,13,30,321.0,278.0,1.8,12.0,481.0,512.35,409.42
2017,2,21,13,45,264.5,277.0,1.85,12.0,441.0,462.37,370.45
2017,2,21,14,0,208.0,276.0,1.9,12.0,401.0,410.97,330.22
2017,2,21,14,15,317.0,242.5,1.9,12.0,422.5,437.02,352.48
2017,2,21,14,30,426.0,209.0,1.9,12.0,444.0,453.81,366.17
2017,2,21,14,45,639.5,142.5,1.95,12.0,470.5,481.45,388.27
2017,2,21,15,0,853.0,76.0,2.0,12.0,497.0,487.94,391.57
2017,2,21,15,15,666.0,106.5,2.05,11.5,418.5,396.91,317.83
2017,2,21,15,30,479.0,137.0,2.1,11.0,340.0,319.83,255.36
2017,2,21,15,45,458.0,126.0,2.15,11.0,303.5,276.46,217.7
2017,2,21,16,0,437.0,115.0,2.2,11.0,267.0,234.5,180.48
2017,2,21,16,15,415.0,100.0,2.25,10.5,228.0,190.17,141.38
2017,2,21,16,30,393.0,85.0,2.3,10.0,189.0,147.81,104.2
2017,2,21,16,45,349.0,71.0,2.4,9.5,149.5,105.82,69.71
2017,2,21,17,0,305.0,57.0,2.5,9.0,110.0,68.54,42.07
2017,2,21,17,15,236.0,41.5,2.6,9.0,74.5,34.58,21.64
2017,2,21,17,30,167.0,26.0,2.7,9.0,39.0,20.18,8.7
2017,2,21,17,45,83.5,13.0,2.85,9.0,19.5,12.78,0.0
2017,2,21,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,22,7,15,103.0,19.0,2.5,7.5,30.0,59.99,16.08
2017,2,22,7,30,206.0,38.0,2.6,8.0,60.0,127.69,94.96
2017,2,22,7,45,247.5,55.0,2.75,8.5,95.5,172.57,137.48
2017,2,22,8,0,289.0,72.0,2.9,9.0,131.0,221.12,181.43
2017,2,22,8,15,317.0,88.0,2.95,9.0,168.5,265.29,221.25
2017,2,22,8,30,345.0,104.0,3.0,9.0,206.0,311.19,261.55
2017,2,22,8,45,364.5,118.0,3.15,9.5,241.0,351.45,295.75
2017,2,22,9,0,384.0,132.0,3.3,10.0,276.0,392.21,329.44
2017,2,22,9,15,340.5,157.0,3.35,10.0,296.0,397.53,333.19
2017,2,22,9,30,297.0,182.0,3.4,10.0,316.0,406.85,339.63
2017,2,22,9,45,267.5,204.0,3.45,10.0,332.5,418.61,347.96
2017,2,22,10,0,238.0,226.0,3.5,10.0,349.0,419.25,347.27
2017,2,22,10,15,342.5,219.5,3.55,10.0,409.0,501.72,414.82
2017,2,22,10,30,447.0,213.0,3.6,10.0,469.0,587.83,483.5
2017,2,22,10,45,328.5,249.0,3.7,10.0,442.0,532.5,436.64
2017,2,22,11,0,210.0,285.0,3.8,10.0,415.0,472.66,386.27
2017,2,22,11,15,249.5,288.5,3.85,10.0,446.5,507.88,414.89
2017,2,22,11,30,289.0,292.0,3.9,10.0,478.0,550.92,448.78
2017,2,22,11,45,450.0,245.5,4.0,10.0,541.0,635.45,518.22
2017,2,22,12,0,611.0,199.0,4.1,10.0,604.0,713.65,581.47
2017,2,22,12,15,592.5,206.5,4.1,10.0,600.5,698.06,568.41
2017,2,22,12,30,574.0,214.0,4.1,10.0,597.0,683.29,556.47
2017,2,22,12,45,751.5,155.0,4.15,10.0,652.0,749.58,610.83
2017,2,22,13,0,929.0,96.0,4.2,10.0,707.0,799.13,648.3
2017,2,22,13,15,925.5,95.0,4.2,10.0,694.0,774.46,629.82
2017,2,22,13,30,922.0,94.0,4.2,10.0,681.0,746.79,609.58
2017,2,22,13,45,920.0,91.0,4.25,10.0,661.0,715.15,586.49
2017,2,22,14,0,918.0,88.0,4.3,10.0,641.0,680.72,559.45
2017,2,22,14,15,500.0,167.5,4.3,9.5,466.5,476.39,394.03
