Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,14,30,82.0,247.0,4.3,9.0,292.0,289.9,238.08
2017,2,22,14,45,255.5,214.0,4.3,9.0,343.5,348.44,288.26
2017,2,22,15,0,429.0,181.0,4.3,9.0,395.0,388.72,320.69
2017,2,22,15,15,630.5,127.5,4.25,9.0,413.0,404.09,330.54
2017,2,22,15,30,832.0,74.0,4.2,9.0,431.0,398.52,320.24
2017,2,22,15,45,803.0,70.5,4.2,9.0,385.0,342.67,269.17
2017,2,22,16,0,774.0,67.0,4.2,9.0,339.0,288.34,218.71
2017,2,22,16,15,732.0,62.5,4.15,8.5,290.5,231.84,166.99
2017,2,22,16,30,690.0,58.0,4.1,8.0,242.0,178.93,119.22
2017,2,22,16,45,623.5,51.5,4.05,8.0,192.5,123.23,72.87
2017,2,22,17,0,557.0,45.0,4.0,8.0,143.0,75.96,39.27
2017,2,22,17,15,443.5,36.0,3.95,7.5,98.0,33.02,18.33
2017,2,22,17,30,330.0,27.0,3.9,7.0,53.0,21.35,10.37
2017,2,22,17,45,165.0,13.5,3.9,7.0,26.5,13.27,0.0
2017,2,22,18,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,23,7,15,209.0,17.5,3.5,6.0,41.5,91.6,37.49
2017,2,23,7,30,418.0,35.0,3.5,6.0,83.0,197.41,149.68
2017,2,23,7,45,513.0,43.5,3.55,6.5,131.0,264.58,212.88
2017,2,23,8,0,608.0,52.0,3.6,7.0,179.0,340.1,281.12
2017,2,23,8,15,664.0,58.0,3.55,7.0,229.0,401.49,336.91
2017,2,23,8,30,720.0,64.0,3.5,7.0,279.0,463.63,391.69
2017,2,23,8,45,759.5,68.0,3.5,7.5,328.0,519.83,439.21
2017,2,23,9,0,799.0,72.0,3.5,8.0,377.0,576.93,485.81
2017,2,23,9,15,824.5,75.0,3.45,8.0,421.5,624.41,524.09
2017,2,23,9,30,850.0,78.0,3.4,8.0,466.0,670.99,560.69
2017,2,23,9,45,868.5,80.5,3.35,8.5,506.0,710.87,588.79
2017,2,23,10,0,887.0,83.0,3.3,9.0,546.0,748.81,614.85
2017,2,23,10,15,900.0,85.0,3.25,9.0,579.5,775.26,633.01
2017,2,23,10,30,913.0,87.0,3.2,9.0,613.0,803.55,652.52
2017,2,23,10,45,923.5,87.5,3.2,9.5,640.0,825.33,666.17
2017,2,23,11,0,934.0,88.0,3.2,10.0,667.0,844.0,677.56
2017,2,23,11,15,940.0,89.0,3.2,10.0,685.5,856.35,685.64
2017,2,23,11,30,946.0,90.0,3.2,10.0,704.0,865.23,691.36
2017,2,23,11,45,950.5,90.0,3.2,10.0,715.5,868.25,692.99
2017,2,23,12,0,955.0,90.0,3.2,10.0,727.0,867.68,692.21
2017,2,23,12,15,955.5,90.0,3.25,10.0,729.5,860.31,686.99
2017,2,23,12,30,956.0,90.0,3.3,10.0,732.0,849.37,679.35
2017,2,23,12,45,951.5,91.0,3.35,10.0,726.0,832.14,667.24
2017,2,23,13,0,947.0,92.0,3.4,10.0,720.0,811.62,652.8
2017,2,23,13,15,942.5,91.0,3.4,10.0,706.0,785.79,634.21
2017,2,23,13,30,938.0,90.0,3.4,10.0,692.0,756.94,613.4
2017,2,23,13,45,932.5,88.5,3.45,10.0,670.5,724.03,589.69
2017,2,23,14,0,927.0,87.0,3.5,10.0,649.0,688.46,562.31
2017,2,23,14,15,916.0,85.5,3.5,10.0,620.0,647.09,529.38
2017,2,23,14,30,905.0,84.0,3.5,10.0,591.0,603.84,494.27
2017,2,23,14,45,891.0,81.5,3.55,10.0,555.0,556.35,455.1
2017,2,23,15,0,877.0,79.0,3.6,10.0,519.0,507.76,413.97
2017,2,23,15,15,856.5,76.5,3.6,9.5,477.5,455.09,369.01
2017,2,23,15,30,836.0,74.0,3.6,9.0,436.0,402.46,322.69
2017,2,23,15,45,808.5,70.0,3.6,9.0,390.0,346.29,271.76
2017,2,23,16,0,781.0,66.0,3.6,9.0,344.0,291.49,221.06
2017,2,23,16,15,739.5,61.5,3.55,8.5,295.0,234.57,169.07
2017,2,23,16,30,698.0,57.0,3.5,8.0,246.0,181.17,120.87
2017,2,23,16,45,634.0,51.0,3.45,8.0,196.5,127.33,75.86
2017,2,23,17,0,570.0,45.0,3.4,8.0,147.0,78.23,40.39
2017,2,23,17,15,460.5,36.0,3.35,7.5,101.5,34.29,18.5
2017,2,23,17,30,351.0,27.0,3.3,7.0,56.0,21.12,10.78
2017,2,23,17,45,175.5,13.5,3.3,7.0,28.0,13.27,0.0
2017,2,23,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,6.0,1.95,5.0,6.0,0.0,0.0
2017,2,24,7,0,0.0,12.0,1.9,5.0,12.0,11.8,0.0
2017,2,24,7,15,203.0,24.5,1.85,5.5,48.0,99.3,49.87
2017,2,24,7,30,406.0,37.0,1.8,6.0,84.0,196.91,150.2
2017,2,24,7,45,488.0,46.5,1.8,6.5,131.0,259.98,208.92
2017,2,24,8,0,570.0,56.0,1.8,7.0,178.0,330.17,271.69
2017,2,24,8,15,626.5,62.5,1.8,7.5,227.5,390.99,325.26
2017,2,24,8,30,683.0,69.0,1.8,8.0,277.0,455.29,379.74
2017,2,24,8,45,716.0,75.5,1.8,8.5,324.0,509.13,423.9
2017,2,24,9,0,749.0,82.0,1.8,9.0,371.0,563.57,466.94
2017,2,24,9,15,534.5,133.0,1.75,9.0,351.0,505.71,418.8
2017,2,24,9,30,320.0,184.0,1.7,9.0,331.0,426.55,352.82
2017,2,24,9,45,577.5,141.0,1.7,9.5,434.0,579.63,476.52
2017,2,24,10,0,835.0,98.0,1.7,10.0,537.0,731.31,590.48
2017,2,24,10,15,849.0,100.5,1.7,10.0,570.5,762.55,610.54
2017,2,24,10,30,863.0,103.0,1.7,10.0,604.0,791.29,629.89
2017,2,24,10,45,868.0,106.5,1.75,10.0,629.5,811.34,643.46
2017,2,24,11,0,873.0,110.0,1.8,10.0,655.0,828.24,654.94
2017,2,24,11,15,879.0,111.5,1.9,10.0,673.5,840.5,663.75
2017,2,24,11,30,885.0,113.0,2.0,10.0,692.0,849.45,670.37
2017,2,24,11,45,883.5,116.0,2.1,10.0,702.0,850.6,671.58
2017,2,24,12,0,882.0,119.0,2.2,10.0,712.0,848.32,670.55
2017,2,24,12,15,882.5,119.0,2.25,10.0,714.5,841.04,665.62
2017,2,24,12,30,883.0,119.0,2.3,10.0,717.0,830.41,658.45
2017,2,24,12,45,676.0,187.0,2.4,10.0,642.5,730.09,584.63
2017,2,24,13,0,469.0,255.0,2.5,10.0,568.0,627.74,504.6
2017,2,24,13,15,454.5,254.5,2.55,10.0,553.5,603.95,487.17
2017,2,24,13,30,440.0,254.0,2.6,10.0,539.0,579.21,468.25
2017,2,24,13,45,491.5,227.0,2.65,10.0,535.5,571.67,463.87
2017,2,24,14,0,543.0,200.0,2.7,10.0,532.0,559.6,455.54
2017,2,24,14,15,547.0,188.5,2.65,9.5,510.0,529.3,432.32
2017,2,24,14,30,551.0,177.0,2.6,9.0,488.0,497.24,407.27
2017,2,24,14,45,536.0,170.0,2.6,9.0,457.5,457.84,375.03
2017,2,24,15,0,521.0,163.0,2.6,9.0,427.0,418.39,342.11
2017,2,24,15,15,513.0,149.5,2.55,8.5,392.0,375.84,306.52
2017,2,24,15,30,505.0,136.0,2.5,8.0,357.0,333.07,269.77
2017,2,24,15,45,475.0,129.0,2.45,8.0,320.0,288.88,230.76
2017,2,24,16,0,445.0,122.0,2.4,8.0,283.0,246.91,193.19
2017,2,24,16,15,421.0,107.5,2.3,7.5,242.5,201.82,153.04
2017,2,24,16,30,397.0,93.0,2.2,7.0,202.0,158.91,114.97
2017,2,24,16,45,359.0,77.5,2.15,7.0,161.5,115.62,78.35
2017,2,24,17,0,321.0,62.0,2.1,7.0,121.0,76.43,48.1
2017,2,24,17,15,254.0,46.0,2.1,6.5,83.5,40.56,25.69
2017,2,24,17,30,187.0,30.0,2.1,6.0,46.0,23.25,13.02
2017,2,24,17,45,93.5,15.0,2.1,6.0,23.0,14.74,0.0
2017,2,24,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,7.0,1.35,6.0,7.0,0.0,0.0
2017,2,25,7,0,0.0,14.0,1.4,6.0,14.0,13.76,0.0
2017,2,25,7,15,206.0,25.5,1.4,6.0,50.5,103.09,58.31
2017,2,25,7,30,412.0,37.0,1.4,6.0,87.0,200.55,153.92
2017,2,25,7,45,500.0,45.5,1.45,6.5,134.5,265.47,213.58
2017,2,25,8,0,588.0,54.0,1.5,7.0,182.0,338.07,278.04
2017,2,25,8,15,642.0,59.5,1.65,7.0,231.0,397.47,331.14
2017,2,25,8,30,696.0,65.0,1.8,7.0,280.0,460.12,385.38
2017,2,25,8,45,444.5,114.0,1.95,7.5,259.0,396.69,333.42
2017,2,25,9,0,193.0,163.0,2.1,8.0,238.0,299.86,251.36
2017,2,25,9,15,510.0,121.0,2.2,8.0,351.0,478.06,402.04
2017,2,25,9,30,827.0,79.0,2.3,8.0,464.0,663.16,550.56
2017,2,25,9,45,833.5,85.5,2.45,8.5,501.0,698.59,574.59
2017,2,25,10,0,840.0,92.0,2.6,9.0,538.0,731.51,597.71
2017,2,25,10,15,687.5,142.0,2.6,9.0,521.5,692.93,566.54
2017,2,25,10,30,535.0,192.0,2.6,9.0,505.0,637.96,521.04
2017,2,25,10,45,481.0,220.5,2.65,9.0,511.5,633.41,515.98
2017,2,25,11,0,427.0,249.0,2.7,9.0,518.0,625.05,507.59
2017,2,25,11,15,431.5,257.0,2.65,9.0,535.5,639.04,517.5
2017,2,25,11,30,436.0,265.0,2.6,9.0,553.0,651.25,525.87
2017,2,25,11,45,430.5,270.5,2.6,9.5,558.5,650.85,523.93
2017,2,25,12,0,425.0,276.0,2.6,10.0,564.0,648.65,520.78
2017,2,25,12,15,292.5,302.5,2.5,10.0,501.0,558.82,449.01
2017,2,25,12,30,160.0,329.0,2.4,10.0,438.0,470.15,377.46
2017,2,25,12,45,230.5,317.5,2.35,10.0,473.5,508.39,409.22
2017,2,25,13,0,301.0,306.0,2.3,10.0,509.0,549.62,441.93
2017,2,25,13,15,282.0,303.0,2.2,10.0,490.0,523.68,421.07
2017,2,25,13,30,263.0,300.0,2.1,10.0,471.0,497.66,400.56
2017,2,25,13,45,392.5,255.0,2.05,10.0,501.0,529.82,428.21
2017,2,25,14,0,522.0,210.0,2.0,10.0,531.0,557.76,451.26
2017,2,25,14,15,308.0,233.5,1.95,9.5,420.5,426.01,346.31
2017,2,25,14,30,94.0,257.0,1.9,9.0,310.0,307.19,249.87
2017,2,25,14,45,47.0,203.0,1.85,9.0,229.5,223.81,182.57
2017,2,25,15,0,0.0,149.0,1.8,9.0,149.0,144.19,116.85
2017,2,25,15,15,0.0,143.5,1.7,9.0,143.5,138.62,112.64
2017,2,25,15,30,0.0,138.0,1.6,9.0,138.0,133.02,108.21
2017,2,25,15,45,0.0,128.5,1.55,9.0,128.5,123.56,100.5
2017,2,25,16,0,0.0,119.0,1.5,9.0,119.0,114.07,92.68
2017,2,25,16,15,0.0,102.0,1.4,8.5,102.0,97.57,78.9
2017,2,25,16,30,0.0,85.0,1.3,8.0,85.0,81.16,64.95
2017,2,25,16,45,0.0,68.5,1.25,8.0,68.5,65.32,51.12
2017,2,25,17,0,0.0,52.0,1.2,8.0,52.0,49.61,37.2
2017,2,25,17,15,0.0,36.0,1.15,8.0,36.0,34.53,23.68
2017,2,25,17,30,0.0,20.0,1.1,8.0,20.0,19.3,10.1
2017,2,25,17,45,0.0,10.0,1.05,8.0,10.0,9.65,0.0
2017,2,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2017,2,26,7,0,0.0,17.0,1.3,6.0,17.0,16.71,0.0
2017,2,26,7,15,225.0,27.0,1.3,6.5,55.5,112.26,68.9
2017,2,26,7,30,450.0,37.0,1.3,7.0,94.0,215.45,165.66
2017,2,26,7,45,528.0,45.5,1.35,7.5,141.5,278.56,223.65
2017,2,26,8,0,606.0,54.0,1.4,8.0,189.0,348.37,285.54
2017,2,26,8,15,659.0,60.0,1.5,8.5,238.5,408.9,338.42
2017,2,26,8,30,712.0,66.0,1.6,9.0,288.0,470.02,390.03
2017,2,26,8,45,748.0,70.0,1.7,9.5,336.0,524.35,434.53
2017,2,26,9,0,784.0,74.0,1.8,10.0,384.0,579.34,478.1
2017,2,26,9,15,808.0,77.5,1.9,10.0,428.5,626.2,515.04
2017,2,26,9,30,832.0,81.0,2.0,10.0,473.0,672.11,550.18
2017,2,26,9,45,850.5,83.0,2.1,10.5,512.0,711.11,577.4
2017,2,26,10,0,869.0,85.0,2.2,11.0,551.0,748.21,602.9
2017,2,26,10,15,881.5,87.0,2.25,11.0,584.0,778.58,623.99
2017,2,26,10,30,894.0,89.0,2.3,11.0,617.0,801.59,639.7
2017,2,26,10,45,901.0,91.0,2.4,11.0,642.5,822.05,654.05
2017,2,26,11,0,908.0,93.0,2.5,11.0,668.0,839.35,666.22
2017,2,26,11,15,913.5,94.0,2.55,11.0,686.5,851.05,674.09
2017,2,26,11,30,919.0,95.0,2.6,11.0,705.0,859.37,679.72
2017,2,26,11,45,920.5,96.0,2.65,11.0,715.5,860.95,680.68
2017,2,26,12,0,922.0,97.0,2.7,11.0,726.0,859.04,679.35
2017,2,26,12,15,922.5,97.5,2.75,11.0,728.5,852.28,674.71
2017,2,26,12,30,923.0,98.0,2.8,11.0,731.0,842.06,667.74
2017,2,26,12,45,911.5,102.0,2.9,11.0,723.5,822.8,654.68
2017,2,26,13,0,900.0,106.0,3.0,11.0,716.0,800.56,639.49
2017,2,26,13,15,895.5,105.5,3.05,10.5,702.0,775.99,623.43
2017,2,26,13,30,891.0,105.0,3.1,10.0,688.0,750.99,606.96
2017,2,26,13,45,656.0,176.0,3.2,10.0,598.0,637.44,518.17
2017,2,26,14,0,421.0,247.0,3.3,10.0,508.0,530.63,431.89
2017,2,26,14,15,298.0,255.5,3.3,10.0,436.5,442.81,361.48
2017,2,26,14,30,175.0,264.0,3.3,10.0,365.0,363.83,297.04
2017,2,26,14,45,136.0,246.0,3.35,10.0,321.5,316.17,258.58
2017,2,26,15,0,97.0,228.0,3.4,10.0,278.0,269.97,220.91
2017,2,26,15,15,275.0,189.5,3.35,9.5,315.5,309.3,253.55
2017,2,26,15,30,453.0,151.0,3.3,9.0,353.0,329.43,267.58
2017,2,26,15,45,292.0,152.0,3.3,9.0,277.5,248.64,200.6
2017,2,26,16,0,131.0,153.0,3.3,9.0,202.0,184.4,148.92
2017,2,26,16,15,118.5,134.0,3.25,8.5,173.5,154.96,123.86
2017,2,26,16,30,106.0,115.0,3.2,8.0,145.0,126.87,99.79
2017,2,26,16,45,93.0,94.0,3.15,8.0,116.5,98.43,75.41
2017,2,26,17,0,80.0,73.0,3.1,8.0,88.0,71.67,52.98
2017,2,26,17,15,56.5,52.5,3.05,7.5,61.5,46.92,33.37
2017,2,26,17,30,33.0,32.0,3.0,7.0,35.0,28.07,17.66
2017,2,26,17,45,16.5,16.0,3.0,7.0,17.5,15.13,0.0
2017,2,26,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,10.0,2.05,5.5,10.0,0.0,0.0
2017,2,27,7,0,0.0,20.0,2.0,6.0,20.0,19.66,0.0
2017,2,27,7,15,220.5,29.5,2.0,6.0,59.0,115.41,75.3
2017,2,27,7,30,441.0,39.0,2.0,6.0,98.0,216.11,168.26
2017,2,27,7,45,525.5,47.5,2.05,6.5,146.5,281.82,228.61
2017,2,27,8,0,610.0,56.0,2.1,7.0,195.0,354.8,293.63
2017,2,27,8,15,663.5,61.5,2.05,7.0,245.0,415.44,347.36
2017,2,27,8,30,717.0,67.0,2.0,7.0,295.0,476.66,399.82
2017,2,27,8,45,752.5,71.5,2.0,7.5,343.5,531.62,444.83
2017,2,27,9,0,788.0,76.0,2.0,8.0,392.0,587.19,488.7
2017,2,27,9,15,813.0,79.5,1.95,8.0,437.0,634.95,525.73
2017,2,27,9,30,838.0,83.0,1.9,8.0,482.0,681.8,560.6
2017,2,27,9,45,864.5,82.5,1.9,8.5,523.0,723.9,589.43
2017,2,27,10,0,891.0,82.0,1.9,9.0,564.0,759.91,613.28
2017,2,27,10,15,903.0,84.0,1.9,9.0,597.5,790.35,633.93
2017,2,27,10,30,915.0,86.0,1.9,9.0,631.0,818.07,652.53
2017,2,27,10,45,928.0,85.5,1.95,9.5,658.5,840.83,666.83
2017,2,27,11,0,941.0,85.0,2.0,10.0,686.0,860.52,678.98
2017,2,27,11,15,946.0,86.0,2.05,10.0,704.5,872.11,686.71
2017,2,27,11,30,951.0,87.0,2.1,10.0,723.0,880.17,692.16
2017,2,27,11,45,957.5,85.5,2.15,10.0,734.5,883.12,694.18
2017,2,27,12,0,964.0,84.0,2.2,10.0,746.0,882.43,693.82
2017,2,27,12,15,964.0,84.0,2.3,10.0,748.5,874.45,688.94
2017,2,27,12,30,964.0,84.0,2.4,10.0,751.0,862.88,681.63
2017,2,27,12,45,963.0,83.5,2.5,10.5,745.0,846.43,669.68
2017,2,27,13,0,962.0,83.0,2.6,11.0,739.0,826.53,655.33
2017,2,27,13,15,958.0,82.5,2.65,10.5,725.0,801.05,638.96
2017,2,27,13,30,954.0,82.0,2.7,10.0,711.0,772.47,620.22
2017,2,27,13,45,944.0,82.5,2.8,10.0,688.5,737.85,596.03
2017,2,27,14,0,934.0,83.0,2.9,10.0,666.0,700.78,569.22
2017,2,27,14,15,924.0,81.5,2.95,10.0,637.0,659.43,537.03
2017,2,27,14,30,914.0,80.0,3.0,10.0,608.0,616.11,502.54
2017,2,27,14,45,898.0,79.0,3.05,10.0,571.5,568.31,463.6
2017,2,27,15,0,882.0,78.0,3.1,10.0,535.0,519.52,422.79
2017,2,27,15,15,862.5,75.5,3.1,10.0,493.5,466.56,377.41
2017,2,27,15,30,843.0,73.0,3.1,10.0,452.0,413.58,330.75
2017,2,27,15,45,816.0,69.5,3.1,10.0,406.0,357.21,280.21
2017,2,27,16,0,789.0,66.0,3.1,10.0,360.0,302.15,229.73
2017,2,27,16,15,750.0,62.0,3.05,9.5,310.5,245.26,177.95
2017,2,27,16,30,711.0,58.0,3.0,9.0,261.0,191.63,129.41
2017,2,27,16,45,651.5,52.0,3.0,8.5,211.0,136.83,83.07
2017,2,27,17,0,592.0,46.0,3.0,8.0,161.0,86.33,45.32
2017,2,27,17,15,491.0,37.5,3.0,7.5,114.0,40.63,20.64
2017,2,27,17,30,390.0,29.0,3.0,7.0,67.0,22.19,13.03
2017,2,27,17,45,195.0,14.5,3.0,7.0,33.5,10.88,0.0
2017,2,27,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,11.0,2.7,5.5,11.0,10.81,0.0
2017,2,28,7,0,0.0,22.0,2.7,6.0,22.0,21.63,0.0
2017,2,28,7,15,230.5,30.0,2.65,6.0,62.0,119.95,81.54
2017,2,28,7,30,461.0,38.0,2.6,6.0,102.0,223.88,175.45
2017,2,28,7,45,547.5,45.0,2.55,6.5,151.0,289.92,236.19
2017,2,28,8,0,634.0,52.0,2.5,7.0,200.0,360.76,299.63
2017,2,28,8,15,684.5,57.5,2.45,7.5,250.0,421.45,353.01
2017,2,28,8,30,735.0,63.0,2.4,8.0,300.0,484.88,406.57
2017,2,28,8,45,769.5,67.0,2.35,8.5,348.5,539.49,451.11
2017,2,28,9,0,804.0,71.0,2.3,9.0,397.0,594.6,494.42
2017,2,28,9,15,827.5,74.0,2.25,9.5,441.5,641.41,529.8
2017,2,28,9,30,851.0,77.0,2.2,10.0,486.0,687.19,562.33
2017,2,28,9,45,869.5,78.5,2.15,10.5,525.5,726.26,588.5
2017,2,28,10,0,888.0,80.0,2.1,11.0,565.0,758.84,609.42
2017,2,28,10,15,900.0,82.0,2.1,11.0,598.5,789.25,630.05
2017,2,28,10,30,912.0,84.0,2.1,11.0,632.0,816.96,648.62
2017,2,28,10,45,921.0,84.5,2.15,11.0,658.0,837.63,662.58
2017,2,28,11,0,930.0,85.0,2.2,11.0,684.0,855.15,674.41
2017,2,28,11,15,935.5,86.0,2.25,11.0,702.5,867.04,682.37
2017,2,28,11,30,941.0,87.0,2.3,11.0,721.0,875.46,688.05
2017,2,28,11,45,945.0,87.0,2.35,11.5,732.0,877.98,688.47
2017,2,28,12,0,949.0,87.0,2.4,12.0,743.0,876.92,686.55
2017,2,28,12,15,949.5,87.0,2.45,12.0,745.5,869.39,681.49
2017,2,28,12,30,950.0,87.0,2.5,12.0,748.0,858.3,674.08
2017,2,28,12,45,948.0,87.0,2.6,12.0,742.0,841.74,663.27
2017,2,28,13,0,946.0,87.0,2.7,12.0,736.0,821.8,650.08
2017,2,28,13,15,942.0,86.5,2.75,12.0,722.5,796.58,632.72
2017,2,28,13,30,938.0,86.0,2.8,12.0,709.0,768.3,613.11
2017,2,28,13,45,931.5,85.0,2.85,12.0,687.0,734.86,589.6
2017,2,28,14,0,925.0,84.0,2.9,12.0,665.0,698.83,563.58
2017,2,28,14,15,915.5,82.5,2.9,12.0,636.5,658.0,531.83
2017,2,28,14,30,906.0,81.0,2.9,12.0,608.0,615.2,497.86
2017,2,28,14,45,894.5,78.0,2.9,12.0,572.5,568.03,459.7
2017,2,28,15,0,883.0,75.0,2.9,12.0,537.0,519.52,419.44
2017,2,28,15,15,864.5,73.0,2.85,11.5,496.0,467.75,376.01
2017,2,28,15,30,846.0,71.0,2.8,11.0,455.0,415.08,330.5
2017,2,28,15,45,823.5,67.0,2.8,11.0,409.5,359.55,280.91
2017,2,28,16,0,801.0,63.0,2.8,11.0,364.0,304.88,230.9
2017,2,28,16,15,764.0,59.0,2.7,10.5,315.0,247.72,178.99
2017,2,28,16,30,727.0,55.0,2.6,10.0,266.0,193.58,130.02
2017,2,28,16,45,672.5,49.5,2.55,10.0,216.0,138.88,83.4
2017,2,28,17,0,618.0,44.0,2.5,10.0,166.0,89.81,46.63
2017,2,28,17,15,522.5,36.0,2.45,9.5,118.5,43.2,21.43
2017,2,28,17,30,427.0,28.0,2.4,9.0,71.0,22.97,13.77
2017,2,28,17,45,213.5,14.0,2.4,8.5,35.5,10.32,0.0
2017,2,28,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,13.0,1.5,6.5,13.0,12.78,0.0
2017,3,1,7,0,0.0,26.0,1.4,7.0,26.0,29.39,0.0
2017,3,1,7,15,264.5,31.0,1.3,7.5,68.5,132.87,92.58
2017,3,1,7,30,529.0,36.0,1.2,8.0,111.0,244.89,190.18
2017,3,1,7,45,605.0,42.5,1.2,8.5,161.0,310.23,249.4
2017,3,1,8,0,681.0,49.0,1.2,9.0,211.0,381.66,311.89
2017,3,1,8,15,728.0,54.0,1.1,9.5,262.0,442.25,363.21
2017,3,1,8,30,775.0,59.0,1.0,10.0,313.0,505.21,413.96
2017,3,1,8,45,807.5,62.5,0.9,10.5,362.0,559.77,455.87
2017,3,1,9,0,840.0,66.0,0.8,11.0,411.0,614.6,496.01
2017,3,1,9,15,862.5,68.5,0.75,11.0,456.0,657.35,527.02
2017,3,1,9,30,885.0,71.0,0.7,11.0,501.0,702.88,557.55
2017,3,1,9,45,893.5,76.0,0.7,11.5,539.5,739.7,580.82
2017,3,1,10,0,902.0,81.0,0.7,12.0,578.0,773.94,601.97
2017,3,1,10,15,914.0,83.0,0.75,12.0,612.0,804.69,622.4
2017,3,1,10,30,926.0,85.0,0.8,12.0,646.0,832.66,640.9
2017,3,1,10,45,934.0,86.0,0.9,12.5,672.5,853.31,654.09
2017,3,1,11,0,942.0,87.0,1.0,13.0,699.0,870.71,665.18
2017,3,1,11,15,947.5,88.0,1.05,13.0,717.5,882.66,673.09
2017,3,1,11,30,953.0,89.0,1.1,13.0,736.0,891.08,678.83
2017,3,1,11,45,956.0,89.5,1.2,13.5,747.0,893.29,680.07
2017,3,1,12,0,959.0,90.0,1.3,14.0,758.0,891.85,679.01
2017,3,1,12,15,959.5,90.0,1.4,14.0,760.5,884.17,675.07
2017,3,1,12,30,960.0,90.0,1.5,14.0,763.0,872.9,668.77
2017,3,1,12,45,959.5,89.5,1.65,14.0,757.5,856.74,659.74
2017,3,1,13,0,959.0,89.0,1.8,14.0,752.0,837.13,648.2
2017,3,1,13,15,955.0,88.5,1.9,14.0,737.5,811.53,631.82
2017,3,1,13,30,951.0,88.0,2.0,14.0,723.0,782.82,613.13
2017,3,1,13,45,944.0,87.0,2.1,14.0,701.0,748.56,590.24
2017,3,1,14,0,937.0,86.0,2.2,14.0,679.0,711.7,564.91
2017,3,1,14,15,927.5,84.5,2.25,14.0,650.0,670.34,533.83
2017,3,1,14,30,918.0,83.0,2.3,14.0,621.0,626.97,500.45
2017,3,1,14,45,904.0,81.0,2.4,14.0,584.5,578.85,462.72
2017,3,1,15,0,890.0,79.0,2.5,14.0,548.0,529.56,422.89
2017,3,1,15,15,871.0,76.5,2.55,13.5,506.0,476.2,379.18
2017,3,1,15,30,852.0,74.0,2.6,13.0,464.0,422.78,333.88
2017,3,1,15,45,825.5,70.5,2.7,13.0,417.5,365.87,283.94
2017,3,1,16,0,799.0,67.0,2.8,13.0,371.0,310.22,233.82
2017,3,1,16,15,761.5,63.0,2.8,12.5,321.0,252.87,182.28
2017,3,1,16,30,724.0,59.0,2.8,12.0,271.0,198.61,133.61
2017,3,1,16,45,665.5,53.0,2.85,11.5,220.5,142.84,86.65
2017,3,1,17,0,607.0,47.0,2.9,11.0,170.0,93.2,49.53
2017,3,1,17,15,510.0,39.0,2.95,10.5,122.0,44.74,22.24
2017,3,1,17,30,413.0,31.0,3.0,10.0,74.0,23.68,14.46
2017,3,1,17,45,206.5,15.5,3.05,9.5,37.0,11.55,0.0
2017,3,1,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,15.0,1.5,7.5,15.0,14.74,0.0
2017,3,2,7,0,0.0,30.0,1.4,8.0,30.0,34.99,0.0
2017,3,2,7,15,267.5,34.0,1.3,8.5,73.5,137.73,97.94
2017,3,2,7,30,535.0,38.0,1.2,9.0,117.0,251.24,195.33
2017,3,2,7,45,610.5,45.0,1.2,9.5,167.5,317.63,254.98
2017,3,2,8,0,686.0,52.0,1.2,10.0,218.0,390.02,317.81
2017,3,2,8,15,733.0,57.0,1.15,10.5,270.0,451.11,369.31
2017,3,2,8,30,780.0,62.0,1.1,11.0,322.0,514.52,420.36
2017,3,2,8,45,811.5,65.5,1.05,11.5,371.0,568.84,462.27
2017,3,2,9,0,843.0,69.0,1.0,12.0,420.0,623.33,502.57
2017,3,2,9,15,865.0,72.0,1.0,12.5,465.5,670.67,536.47
2017,3,2,9,30,887.0,75.0,1.0,13.0,511.0,712.43,563.83
2017,3,2,9,45,901.5,78.0,1.0,13.5,550.5,751.34,588.64
2017,3,2,10,0,916.0,81.0,1.0,14.0,590.0,788.01,611.46
2017,3,2,10,15,927.5,82.5,0.95,14.0,624.0,818.13,629.85
2017,3,2,10,30,939.0,84.0,0.9,14.0,658.0,845.41,646.15
2017,3,2,10,45,947.0,85.5,0.85,14.5,684.5,866.82,657.16
2017,3,2,11,0,955.0,87.0,0.8,15.0,711.0,884.92,665.93
2017,3,2,11,15,960.0,88.0,0.85,15.0,729.5,896.53,673.54
2017,3,2,11,30,965.0,89.0,0.9,15.0,748.0,904.56,679.0
2017,3,2,11,45,968.0,89.0,0.95,15.0,759.0,906.17,680.39
2017,3,2,12,0,971.0,89.0,1.0,15.0,770.0,904.11,679.55
2017,3,2,12,15,971.5,89.5,1.05,15.0,772.5,896.83,675.43
2017,3,2,12,30,972.0,90.0,1.1,15.0,775.0,885.91,669.02
2017,3,2,12,45,970.5,89.5,1.15,15.5,769.0,868.72,657.29
2017,3,2,13,0,969.0,89.0,1.2,16.0,763.0,848.06,643.34
2017,3,2,13,15,965.0,88.5,1.3,16.0,749.0,822.16,627.66
2017,3,2,13,30,961.0,88.0,1.4,16.0,735.0,793.12,609.66
2017,3,2,13,45,955.5,86.5,1.55,16.0,713.0,759.01,588.34
2017,3,2,14,0,950.0,85.0,1.7,16.0,691.0,722.17,564.6
2017,3,2,14,15,940.5,83.5,1.85,16.0,661.0,680.27,534.64
2017,3,2,14,30,931.0,82.0,2.0,16.0,631.0,636.31,502.12
2017,3,2,14,45,917.5,80.0,2.15,16.0,594.5,587.83,465.03
2017,3,2,15,0,904.0,78.0,2.3,16.0,558.0,538.12,425.66
2017,3,2,15,15,886.0,75.5,2.35,15.5,516.0,484.86,382.58
2017,3,2,15,30,868.0,73.0,2.4,15.0,474.0,430.61,337.16
2017,3,2,15,45,842.5,69.5,2.5,15.0,427.0,373.14,287.27
2017,3,2,16,0,817.0,66.0,2.6,15.0,380.0,316.8,237.02
2017,3,2,16,15,780.0,62.0,2.75,14.5,329.5,258.48,185.13
2017,3,2,16,30,743.0,58.0,2.9,14.0,279.0,203.16,135.85
2017,3,2,16,45,682.5,53.0,3.05,13.5,227.5,146.83,88.65
2017,3,2,17,0,622.0,48.0,3.2,13.0,176.0,96.85,51.39
2017,3,2,17,15,526.0,40.0,3.3,12.5,127.0,47.27,23.24
2017,3,2,17,30,430.0,32.0,3.4,12.0,78.0,24.43,15.09
2017,3,2,17,45,215.0,16.0,3.5,11.5,39.0,11.88,0.0
2017,3,2,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,15.5,2.8,7.5,15.5,15.24,0.0
2017,3,3,7,0,0.0,31.0,2.8,8.0,31.0,35.95,0.0
2017,3,3,7,15,233.5,38.0,2.8,8.5,73.5,132.76,96.45
2017,3,3,7,30,467.0,45.0,2.8,9.0,116.0,239.05,188.21
2017,3,3,7,45,536.0,55.0,2.85,9.5,165.5,302.76,246.15
2017,3,3,8,0,605.0,65.0,2.9,10.0,215.0,372.18,307.46
2017,3,3,8,15,656.0,71.5,2.85,10.0,266.0,433.5,360.95
2017,3,3,8,30,707.0,78.0,2.8,10.0,317.0,497.7,415.03
2017,3,3,8,45,658.5,91.5,2.8,10.5,339.5,512.69,427.1
2017,3,3,9,0,610.0,105.0,2.8,11.0,362.0,521.86,433.71
2017,3,3,9,15,511.5,144.0,2.8,11.5,375.0,516.86,427.2
2017,3,3,9,30,413.0,183.0,2.8,12.0,388.0,506.79,416.05
2017,3,3,9,45,511.5,169.0,2.8,12.5,443.0,574.6,469.5
2017,3,3,10,0,610.0,155.0,2.8,13.0,498.0,649.71,526.69
2017,3,3,10,15,594.0,171.5,2.8,13.0,521.5,667.81,538.52
2017,3,3,10,30,578.0,188.0,2.8,13.0,545.0,679.78,546.15
2017,3,3,10,45,562.5,203.5,2.85,13.0,562.0,691.69,553.9
2017,3,3,11,0,547.0,219.0,2.9,13.0,579.0,700.83,559.59
2017,3,3,11,15,565.0,219.5,2.9,13.0,600.5,719.0,572.76
2017,3,3,11,30,583.0,220.0,2.9,13.0,622.0,735.11,584.32
2017,3,3,11,45,581.5,225.0,2.95,13.5,630.5,737.51,584.58
2017,3,3,12,0,580.0,230.0,3.0,14.0,639.0,737.55,583.25
2017,3,3,12,15,592.5,226.5,3.05,14.0,646.0,737.77,583.69
2017,3,3,12,30,605.0,223.0,3.1,14.0,653.0,737.67,583.85
2017,3,3,12,45,592.0,225.0,3.15,14.0,643.0,716.03,567.8
2017,3,3,13,0,579.0,227.0,3.2,14.0,633.0,694.76,552.03
2017,3,3,13,15,569.0,225.0,3.25,14.0,617.5,670.02,533.71
2017,3,3,13,30,559.0,223.0,3.3,14.0,602.0,643.75,514.09
2017,3,3,13,45,526.0,227.5,3.4,14.0,575.5,606.62,485.73
2017,3,3,14,0,493.0,232.0,3.5,14.0,549.0,569.68,457.22
2017,3,3,14,15,439.0,236.5,3.45,14.0,509.5,520.03,418.0
2017,3,3,14,30,385.0,241.0,3.4,14.0,470.0,470.28,378.45
2017,3,3,14,45,343.5,233.5,3.4,14.0,429.0,422.03,340.04
2017,3,3,15,0,302.0,226.0,3.4,14.0,388.0,376.45,303.31
2017,3,3,15,15,274.0,211.5,3.35,13.5,350.0,333.39,268.78
2017,3,3,15,30,246.0,197.0,3.3,13.0,312.0,292.51,235.52
2017,3,3,15,45,502.5,139.0,3.25,13.0,343.5,316.82,250.54
2017,3,3,16,0,759.0,81.0,3.2,13.0,375.0,315.44,239.96
2017,3,3,16,15,717.5,75.5,3.1,12.5,324.5,255.81,186.74
2017,3,3,16,30,676.0,70.0,3.0,12.0,274.0,201.16,138.08
2017,3,3,16,45,620.5,62.5,2.95,11.5,223.5,146.49,91.82
2017,3,3,17,0,565.0,55.0,2.9,11.0,173.0,97.63,54.58
2017,3,3,17,15,465.5,45.5,2.85,10.5,125.0,51.56,27.81
2017,3,3,17,30,366.0,36.0,2.8,10.0,77.0,28.06,18.49
2017,3,3,17,45,183.0,18.0,2.75,10.0,38.5,13.56,0.64
2017,3,3,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,45,106.0,10.5,2.15,10.5,16.5,33.69,0.0
2017,3,4,7,0,212.0,21.0,2.2,11.0,33.0,90.59,19.08
2017,3,4,7,15,339.5,32.0,2.3,11.0,74.5,161.25,117.21
2017,3,4,7,30,467.0,43.0,2.4,11.0,116.0,238.75,187.06
2017,3,4,7,45,544.0,50.0,2.5,11.0,165.0,302.64,245.01
2017,3,4,8,0,621.0,57.0,2.6,11.0,214.0,372.97,307.17
2017,3,4,8,15,336.5,96.5,2.6,11.0,184.0,296.1,246.46
2017,3,4,8,30,52.0,136.0,2.6,11.0,154.0,174.67,143.71
2017,3,4,8,45,26.0,117.5,2.65,11.5,126.5,137.41,112.02
2017,3,4,9,0,0.0,99.0,2.7,12.0,99.0,96.87,76.95
2017,3,4,9,15,11.0,144.5,2.75,12.0,150.0,151.33,122.68
2017,3,4,9,30,22.0,190.0,2.8,12.0,201.0,207.13,168.59
2017,3,4,9,45,28.0,209.0,2.85,12.5,224.0,239.26,194.06
2017,3,4,10,0,34.0,228.0,2.9,13.0,247.0,264.26,213.51
2017,3,4,10,15,95.0,260.0,2.95,13.0,317.5,347.08,280.96
2017,3,4,10,30,156.0,292.0,3.0,13.0,388.0,440.63,355.0
2017,3,4,10,45,81.0,247.5,3.05,13.0,298.0,322.01,259.5
2017,3,4,11,0,6.0,203.0,3.1,13.0,208.0,205.7,164.03
2017,3,4,11,15,13.5,232.0,3.1,13.0,242.0,241.43,193.08
2017,3,4,11,30,21.0,261.0,3.1,13.0,276.0,277.22,221.56
2017,3,4,11,45,15.5,245.5,3.15,13.0,256.5,256.1,204.36
2017,3,4,12,0,10.0,230.0,3.2,13.0,237.0,235.22,187.49
2017,3,4,12,15,16.5,252.0,3.25,13.0,264.0,262.53,209.51
2017,3,4,12,30,23.0,274.0,3.3,13.0,291.0,289.6,231.12
2017,3,4,12,45,13.0,229.5,3.35,13.0,239.5,235.81,188.03
2017,3,4,13,0,3.0,185.0,3.4,13.0,188.0,183.04,145.44
2017,3,4,13,15,2.5,182.0,3.4,12.5,184.5,179.46,142.97
2017,3,4,13,30,2.0,179.0,3.4,12.0,181.0,175.9,140.46
2017,3,4,13,45,1.0,132.0,3.45,12.0,133.0,128.81,102.01
2017,3,4,14,0,0.0,85.0,3.5,12.0,85.0,82.26,63.56
2017,3,4,14,15,0.0,56.5,3.5,12.0,56.5,54.64,40.55
2017,3,4,14,30,0.0,28.0,3.5,12.0,28.0,27.06,17.34
2017,3,4,14,45,16.0,121.0,3.55,12.0,129.5,126.93,101.62
2017,3,4,15,0,32.0,214.0,3.6,12.0,231.0,224.35,182.03
2017,3,4,15,15,16.0,115.0,3.6,12.0,123.5,118.58,94.69
2017,3,4,15,30,0.0,16.0,3.6,12.0,16.0,15.44,7.59
2017,3,4,15,45,0.0,11.0,3.6,12.0,11.0,10.61,3.48
2017,3,4,16,0,0.0,6.0,3.6,12.0,6.0,5.79,0.0
2017,3,4,16,15,335.0,36.0,3.6,11.5,138.0,120.68,87.46
2017,3,4,16,30,670.0,66.0,3.6,11.0,270.0,197.72,136.55
2017,3,4,16,45,608.0,60.0,3.65,11.0,220.0,143.68,90.33
2017,3,4,17,0,546.0,54.0,3.7,11.0,170.0,96.18,53.99
2017,3,4,17,15,451.5,45.0,3.7,11.0,123.5,51.57,27.6
2017,3,4,17,30,357.0,36.0,3.7,11.0,77.0,27.8,18.3
2017,3,4,17,45,178.5,18.0,3.7,11.0,38.5,13.42,1.7
2017,3,4,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
