Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,7.5,4.3,7.0,7.5,7.37,0.0
2017,3,5,7,0,0.0,15.0,4.4,7.0,15.0,14.48,1.01
2017,3,5,7,15,0.0,34.0,4.4,7.0,34.0,34.2,22.73
2017,3,5,7,30,0.0,53.0,4.4,7.0,53.0,54.04,40.78
2017,3,5,7,45,9.0,74.5,4.45,7.5,76.5,80.32,63.96
2017,3,5,8,0,18.0,96.0,4.5,8.0,100.0,107.17,87.5
2017,3,5,8,15,27.5,115.5,4.5,8.0,124.0,137.92,114.25
2017,3,5,8,30,37.0,135.0,4.5,8.0,148.0,164.79,137.38
2017,3,5,8,45,126.5,158.0,4.55,8.0,211.5,252.08,212.85
2017,3,5,9,0,216.0,181.0,4.6,8.0,275.0,339.33,287.09
2017,3,5,9,15,108.0,104.0,4.6,8.0,151.0,184.6,155.63
2017,3,5,9,30,0.0,27.0,4.6,8.0,27.0,26.08,16.93
2017,3,5,9,45,35.0,139.0,4.6,8.0,159.0,167.47,138.74
2017,3,5,10,0,70.0,251.0,4.6,8.0,291.0,317.63,263.51
2017,3,5,10,15,368.0,207.0,4.6,8.0,435.5,529.86,443.03
2017,3,5,10,30,666.0,163.0,4.6,8.0,580.0,731.6,606.41
2017,3,5,10,45,577.5,204.5,4.65,8.0,576.5,709.18,584.99
2017,3,5,11,0,489.0,246.0,4.7,8.0,573.0,685.64,563.75
2017,3,5,11,15,271.5,277.0,4.7,8.0,459.0,530.24,436.57
2017,3,5,11,30,54.0,308.0,4.7,8.0,345.0,363.24,296.48
2017,3,5,11,45,453.0,227.0,4.7,8.0,550.5,635.39,525.24
2017,3,5,12,0,852.0,146.0,4.7,8.0,756.0,880.35,715.7
2017,3,5,12,15,730.0,186.5,4.65,8.0,710.0,816.77,665.88
2017,3,5,12,30,608.0,227.0,4.6,8.0,664.0,748.19,611.19
2017,3,5,12,45,753.0,174.5,4.6,8.0,711.5,799.27,653.27
2017,3,5,13,0,898.0,122.0,4.6,8.0,759.0,839.96,683.95
2017,3,5,13,15,893.5,121.0,4.5,8.0,745.0,813.91,663.85
2017,3,5,13,30,889.0,120.0,4.4,8.0,731.0,784.98,642.05
2017,3,5,13,45,881.5,119.0,4.35,8.5,709.0,751.2,615.75
2017,3,5,14,0,874.0,118.0,4.3,9.0,687.0,715.04,586.54
2017,3,5,14,15,636.0,180.0,4.2,9.0,584.5,593.49,487.66
2017,3,5,14,30,398.0,242.0,4.1,9.0,482.0,481.01,395.01
2017,3,5,14,45,435.0,217.0,4.05,9.0,465.5,460.84,379.16
2017,3,5,15,0,472.0,192.0,4.0,9.0,449.0,434.02,356.92
2017,3,5,15,15,441.5,182.0,3.9,8.5,408.0,385.91,316.99
2017,3,5,15,30,411.0,172.0,3.8,8.0,367.0,339.82,278.11
2017,3,5,15,45,557.0,134.0,3.7,8.0,370.5,334.56,269.49
2017,3,5,16,0,703.0,96.0,3.6,8.0,374.0,314.44,245.54
2017,3,5,16,15,659.0,90.0,3.5,7.5,324.0,257.66,194.25
2017,3,5,16,30,615.0,84.0,3.4,7.0,274.0,204.88,146.71
2017,3,5,16,45,546.0,76.5,3.3,7.0,223.0,151.24,100.95
2017,3,5,17,0,477.0,69.0,3.2,7.0,172.0,105.14,65.27
2017,3,5,17,15,376.5,57.0,3.1,7.0,125.0,60.05,36.72
2017,3,5,17,30,276.0,45.0,3.0,7.0,78.0,34.79,24.87
2017,3,5,17,45,144.5,27.5,2.9,7.0,44.0,21.61,7.84
2017,3,5,18,0,13.0,10.0,2.8,7.0,10.0,9.83,0.0
2017,3,5,18,15,6.5,5.0,2.75,6.5,5.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,45,48.0,14.5,2.3,7.5,18.0,25.18,0.0
2017,3,6,7,0,96.0,29.0,2.3,8.0,36.0,67.04,30.56
2017,3,6,7,15,208.0,46.0,2.3,8.0,76.5,135.9,102.73
2017,3,6,7,30,320.0,63.0,2.3,8.0,117.0,207.96,166.64
2017,3,6,7,45,405.5,73.5,2.35,8.0,165.0,271.98,223.95
2017,3,6,8,0,491.0,84.0,2.4,8.0,213.0,343.79,287.0
2017,3,6,8,15,544.5,92.0,2.4,8.0,262.0,405.08,339.99
2017,3,6,8,30,598.0,100.0,2.4,8.0,311.0,468.46,393.24
2017,3,6,8,45,635.5,106.0,2.45,8.5,358.5,522.63,437.01
2017,3,6,9,0,673.0,112.0,2.5,9.0,406.0,577.79,480.31
2017,3,6,9,15,527.5,154.5,2.5,9.0,399.0,545.45,452.15
2017,3,6,9,30,382.0,197.0,2.5,9.0,392.0,496.29,410.51
2017,3,6,9,45,278.5,230.5,2.55,9.5,378.5,466.8,383.84
2017,3,6,10,0,175.0,264.0,2.6,10.0,365.0,421.76,344.49
2017,3,6,10,15,201.0,278.0,2.6,10.0,400.0,460.11,374.83
2017,3,6,10,30,227.0,292.0,2.6,10.0,435.0,498.75,404.63
2017,3,6,10,45,554.0,199.5,2.65,10.0,567.5,686.38,556.2
2017,3,6,11,0,881.0,107.0,2.7,10.0,700.0,864.41,687.75
2017,3,6,11,15,887.0,108.0,2.7,10.0,718.5,871.1,690.12
2017,3,6,11,30,893.0,109.0,2.7,10.0,737.0,879.47,695.45
2017,3,6,11,45,652.0,206.0,2.7,10.0,668.0,785.9,626.35
2017,3,6,12,0,411.0,303.0,2.7,10.0,599.0,671.0,535.24
2017,3,6,12,15,228.0,307.5,2.65,10.0,472.0,517.97,415.78
2017,3,6,12,30,45.0,312.0,2.6,10.0,345.0,353.83,283.44
2017,3,6,12,45,96.5,329.5,2.6,10.0,398.5,411.83,331.2
2017,3,6,13,0,148.0,347.0,2.6,10.0,452.0,473.33,379.86
2017,3,6,13,15,148.5,339.5,2.6,10.0,443.5,460.59,369.85
2017,3,6,13,30,149.0,332.0,2.6,10.0,435.0,447.39,359.88
2017,3,6,13,45,81.5,281.0,2.6,10.0,337.0,337.16,272.42
2017,3,6,14,0,14.0,230.0,2.6,10.0,239.0,233.71,188.53
2017,3,6,14,15,7.0,156.5,2.55,10.0,161.0,156.35,125.74
2017,3,6,14,30,0.0,83.0,2.5,10.0,83.0,80.31,62.55
2017,3,6,14,45,72.5,165.5,2.45,10.0,205.5,203.97,166.89
2017,3,6,15,0,145.0,248.0,2.4,10.0,328.0,317.14,258.75
2017,3,6,15,15,203.5,224.0,2.35,10.0,327.0,312.97,254.88
2017,3,6,15,30,262.0,200.0,2.3,10.0,326.0,303.73,246.44
2017,3,6,15,45,229.0,183.0,2.25,10.0,285.0,259.98,209.88
2017,3,6,16,0,196.0,166.0,2.2,10.0,244.0,219.58,175.99
2017,3,6,16,15,433.5,117.0,2.1,9.5,260.5,223.98,171.49
2017,3,6,16,30,671.0,68.0,2.0,9.0,277.0,202.85,141.57
2017,3,6,16,45,613.0,62.0,1.95,9.0,227.0,149.01,95.22
2017,3,6,17,0,555.0,56.0,1.9,9.0,177.0,101.27,58.01
2017,3,6,17,15,464.5,47.0,1.85,8.5,130.0,55.84,30.31
2017,3,6,17,30,374.0,38.0,1.8,8.0,83.0,29.26,20.06
2017,3,6,17,45,187.0,25.5,1.75,8.0,48.0,19.85,7.75
2017,3,6,18,0,0.0,13.0,1.7,8.0,13.0,12.78,0.0
2017,3,6,18,15,0.0,6.5,1.65,8.0,6.5,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,45,5.5,12.5,1.1,9.0,13.0,13.56,0.0
2017,3,7,7,0,11.0,25.0,1.1,9.0,26.0,30.24,13.59
2017,3,7,7,15,45.0,44.5,1.1,9.0,52.0,69.0,51.05
2017,3,7,7,30,79.0,64.0,1.1,9.0,78.0,105.67,83.59
2017,3,7,7,45,99.5,85.5,1.15,9.5,108.5,142.02,115.6
2017,3,7,8,0,120.0,107.0,1.2,10.0,139.0,179.93,148.37
2017,3,7,8,15,133.0,127.0,1.2,10.0,169.5,213.54,177.07
2017,3,7,8,30,146.0,147.0,1.2,10.0,200.0,247.95,205.81
2017,3,7,8,45,103.5,165.0,1.2,10.0,205.0,246.52,203.69
2017,3,7,9,0,61.0,183.0,1.2,10.0,210.0,233.96,192.2
2017,3,7,9,15,97.0,206.5,1.2,10.0,255.0,285.68,234.62
2017,3,7,9,30,133.0,230.0,1.2,10.0,300.0,347.58,283.95
2017,3,7,9,45,110.5,245.0,1.2,10.5,306.0,341.31,276.94
2017,3,7,10,0,88.0,260.0,1.2,11.0,312.0,341.65,275.44
2017,3,7,10,15,44.0,191.5,1.2,11.0,217.5,231.44,186.78
2017,3,7,10,30,0.0,123.0,1.2,11.0,123.0,119.86,94.69
2017,3,7,10,45,21.5,205.0,1.2,11.5,220.0,220.79,177.41
2017,3,7,11,0,43.0,287.0,1.2,12.0,317.0,333.16,265.25
2017,3,7,11,15,54.5,304.0,1.2,12.0,342.5,360.39,285.59
2017,3,7,11,30,66.0,321.0,1.2,12.0,368.0,387.44,306.15
2017,3,7,11,45,40.5,286.0,1.2,12.0,315.0,326.83,258.58
2017,3,7,12,0,15.0,251.0,1.2,12.0,262.0,260.7,206.47
2017,3,7,12,15,88.5,303.0,1.15,12.0,368.0,382.39,303.39
2017,3,7,12,30,162.0,355.0,1.1,12.0,474.0,502.61,394.24
2017,3,7,12,45,207.5,348.0,1.05,12.0,498.5,527.6,412.6
2017,3,7,13,0,253.0,341.0,1.0,12.0,523.0,556.22,434.11
2017,3,7,13,15,323.0,317.5,1.0,12.0,545.0,577.5,451.32
2017,3,7,13,30,393.0,294.0,1.0,12.0,567.0,594.55,465.24
2017,3,7,13,45,298.0,302.5,1.0,12.0,506.0,521.67,409.63
2017,3,7,14,0,203.0,311.0,1.0,12.0,445.0,449.82,354.76
2017,3,7,14,15,394.0,247.0,1.0,12.0,493.0,502.81,399.09
2017,3,7,14,30,585.0,183.0,1.0,12.0,541.0,540.57,429.23
2017,3,7,14,45,464.0,204.5,1.0,12.0,478.0,467.1,371.3
2017,3,7,15,0,343.0,226.0,1.0,12.0,415.0,400.52,319.04
2017,3,7,15,15,395.0,197.0,1.0,12.0,399.0,379.14,302.18
2017,3,7,15,30,447.0,168.0,1.0,12.0,383.0,353.16,280.19
2017,3,7,15,45,422.5,154.0,1.05,12.0,342.0,305.85,240.95
2017,3,7,16,0,398.0,140.0,1.1,12.0,301.0,260.47,202.58
2017,3,7,16,15,500.0,109.5,1.1,11.5,285.0,235.77,177.05
2017,3,7,16,30,602.0,79.0,1.1,11.0,269.0,200.07,140.43
2017,3,7,16,45,545.0,71.0,1.1,11.0,220.5,148.17,96.58
2017,3,7,17,0,488.0,63.0,1.1,11.0,172.0,102.38,61.11
2017,3,7,17,15,398.5,52.5,1.1,10.5,126.0,59.26,34.26
2017,3,7,17,30,309.0,42.0,1.1,10.0,80.0,32.08,22.43
2017,3,7,17,45,180.0,26.5,1.1,9.5,46.0,20.6,9.03
2017,3,7,18,0,51.0,11.0,1.1,9.0,12.0,10.81,0.0
2017,3,7,18,15,25.5,5.5,1.1,9.0,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,6,45,101.0,14.5,0.85,8.5,22.0,37.98,0.0
2017,3,8,7,0,202.0,29.0,0.8,9.0,44.0,103.84,61.89
2017,3,8,7,15,314.5,41.5,0.8,9.5,87.0,167.96,127.3
2017,3,8,7,30,427.0,54.0,0.8,10.0,130.0,242.39,192.2
2017,3,8,7,45,496.0,63.0,0.8,10.5,178.5,304.65,246.6
2017,3,8,8,0,565.0,72.0,0.8,11.0,227.0,372.53,303.9
2017,3,8,8,15,612.0,78.5,0.8,11.5,276.0,430.97,351.81
2017,3,8,8,30,659.0,85.0,0.8,12.0,325.0,491.99,399.91
2017,3,8,8,45,693.5,89.5,0.85,12.5,372.5,545.11,440.67
2017,3,8,9,0,728.0,94.0,0.9,13.0,420.0,598.92,480.71
2017,3,8,9,15,751.5,98.0,0.85,13.0,463.0,644.81,513.59
2017,3,8,9,30,775.0,102.0,0.8,13.0,506.0,687.24,542.36
2017,3,8,9,45,803.0,100.5,0.8,13.5,546.5,728.45,568.81
2017,3,8,10,0,831.0,99.0,0.8,14.0,587.0,768.3,593.83
2017,3,8,10,15,842.5,101.0,0.8,14.0,619.0,797.21,612.06
2017,3,8,10,30,854.0,103.0,0.8,14.0,651.0,823.5,628.54
2017,3,8,10,45,865.5,103.0,0.8,14.5,676.5,844.72,640.4
2017,3,8,11,0,877.0,103.0,0.8,15.0,702.0,858.03,647.0
2017,3,8,11,15,882.0,104.0,0.85,15.0,720.0,868.8,654.17
2017,3,8,11,30,887.0,105.0,0.9,15.0,738.0,876.26,659.3
2017,3,8,11,45,890.0,105.5,1.0,15.5,748.0,878.09,660.45
2017,3,8,12,0,893.0,106.0,1.1,16.0,758.0,876.51,659.46
2017,3,8,12,15,893.5,106.0,1.15,16.0,759.5,868.86,654.98
2017,3,8,12,30,894.0,106.0,1.2,16.0,761.0,857.84,648.4
2017,3,8,12,45,897.0,103.5,1.3,16.5,756.0,842.9,638.73
2017,3,8,13,0,900.0,101.0,1.4,17.0,751.0,824.62,626.8
2017,3,8,13,15,896.0,100.0,1.45,17.0,737.0,799.21,610.53
2017,3,8,13,30,892.0,99.0,1.5,17.0,723.0,770.92,592.23
2017,3,8,13,45,888.0,96.5,1.6,17.0,702.0,738.32,571.24
2017,3,8,14,0,884.0,94.0,1.7,17.0,681.0,703.14,548.12
2017,3,8,14,15,874.0,92.5,1.75,16.5,652.0,662.66,519.95
2017,3,8,14,30,864.0,91.0,1.8,16.0,623.0,620.38,489.25
2017,3,8,14,45,853.0,88.0,1.9,16.0,588.0,574.67,454.4
2017,3,8,15,0,842.0,85.0,2.0,16.0,553.0,527.1,417.0
2017,3,8,15,15,823.5,82.0,2.1,16.0,512.0,474.97,374.82
2017,3,8,15,30,805.0,79.0,2.2,16.0,471.0,422.81,331.23
2017,3,8,15,45,782.5,75.0,2.3,16.0,425.5,368.43,284.55
2017,3,8,16,0,760.0,71.0,2.4,16.0,380.0,315.0,237.37
2017,3,8,16,15,724.5,67.0,2.4,15.5,331.5,259.32,188.15
2017,3,8,16,30,689.0,63.0,2.4,15.0,283.0,206.6,141.3
2017,3,8,16,45,635.5,57.5,2.45,14.5,233.5,151.05,94.23
2017,3,8,17,0,582.0,52.0,2.5,14.0,184.0,102.64,56.7
2017,3,8,17,15,497.5,44.0,2.5,13.5,136.5,56.42,28.44
2017,3,8,17,30,413.0,36.0,2.5,13.0,89.0,26.91,17.71
2017,3,8,17,45,262.0,24.0,2.5,13.0,52.0,18.4,7.86
2017,3,8,18,0,111.0,12.0,2.5,13.0,15.0,11.8,0.0
2017,3,8,18,15,55.5,6.0,2.5,12.5,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,9,6,45,135.5,14.0,1.35,11.5,25.0,46.11,0.0
2017,3,9,7,0,271.0,28.0,1.3,12.0,50.0,124.84,78.47
2017,3,9,7,15,381.5,38.5,1.3,12.0,94.5,189.28,143.04
2017,3,9,7,30,492.0,49.0,1.3,12.0,139.0,264.55,209.17
2017,3,9,7,45,556.5,56.5,1.3,12.5,188.0,326.38,263.5
2017,3,9,8,0,621.0,64.0,1.3,13.0,237.0,393.39,320.25
2017,3,9,8,15,665.0,69.5,1.3,13.5,286.5,451.64,368.13
2017,3,9,8,30,709.0,75.0,1.3,14.0,336.0,512.14,415.94
2017,3,9,8,45,671.5,91.5,1.3,14.5,365.0,536.43,433.75
2017,3,9,9,0,634.0,108.0,1.3,15.0,394.0,555.54,446.96
2017,3,9,9,15,636.5,120.0,1.3,15.5,431.5,592.62,473.38
2017,3,9,9,30,639.0,132.0,1.3,16.0,469.0,627.72,497.41
2017,3,9,9,45,636.5,145.0,1.35,16.5,501.5,658.02,517.72
2017,3,9,10,0,634.0,158.0,1.4,17.0,534.0,685.8,535.89
2017,3,9,10,15,594.5,183.0,1.4,17.0,550.5,694.02,539.59
2017,3,9,10,30,555.0,208.0,1.4,17.0,567.0,695.49,538.72
2017,3,9,10,45,524.5,229.5,1.45,17.5,579.5,700.32,539.88
2017,3,9,11,0,494.0,251.0,1.5,18.0,592.0,702.01,538.79
2017,3,9,11,15,512.5,251.0,1.55,18.0,612.5,719.81,551.59
2017,3,9,11,30,531.0,251.0,1.6,18.0,633.0,735.72,562.9
2017,3,9,11,45,529.5,256.0,1.65,18.0,641.0,737.69,564.04
2017,3,9,12,0,528.0,261.0,1.7,18.0,649.0,737.46,563.83
2017,3,9,12,15,530.0,261.0,1.8,18.0,651.5,732.79,561.18
2017,3,9,12,30,532.0,261.0,1.9,18.0,654.0,725.97,557.04
2017,3,9,12,45,543.5,254.5,2.0,18.0,653.0,718.06,552.45
2017,3,9,13,0,555.0,248.0,2.1,18.0,652.0,707.75,546.09
2017,3,9,13,15,532.5,250.5,2.15,17.5,632.0,677.88,525.57
2017,3,9,13,30,510.0,253.0,2.2,17.0,612.0,647.14,504.28
2017,3,9,13,45,513.0,243.0,2.3,17.0,595.0,621.61,486.46
2017,3,9,14,0,516.0,233.0,2.4,17.0,578.0,594.33,466.95
2017,3,9,14,15,501.5,228.0,2.45,16.5,551.0,558.95,441.33
2017,3,9,14,30,487.0,223.0,2.5,16.0,524.0,523.2,414.92
2017,3,9,14,45,427.5,224.0,2.55,16.0,477.5,467.55,371.55
2017,3,9,15,0,368.0,225.0,2.6,16.0,431.0,414.21,329.52
2017,3,9,15,15,473.5,180.5,2.6,15.5,425.5,403.85,321.62
2017,3,9,15,30,579.0,136.0,2.6,15.0,420.0,382.35,303.0
2017,3,9,15,45,395.5,153.0,2.65,15.0,338.5,296.54,233.71
2017,3,9,16,0,212.0,170.0,2.7,15.0,257.0,229.78,180.98
2017,3,9,16,15,193.0,152.0,2.7,14.5,224.0,194.66,151.83
2017,3,9,16,30,174.0,134.0,2.7,14.0,191.0,161.47,124.06
2017,3,9,16,45,158.5,112.5,2.7,14.0,157.5,127.88,95.79
2017,3,9,17,0,143.0,91.0,2.7,14.0,124.0,96.19,69.76
2017,3,9,17,15,114.5,70.0,2.65,13.5,92.0,66.33,47.08
2017,3,9,17,30,86.0,49.0,2.6,13.0,60.0,41.86,30.72
2017,3,9,17,45,43.0,30.0,2.55,13.0,35.5,26.26,14.3
2017,3,9,18,0,0.0,11.0,2.5,13.0,11.0,10.81,0.0
2017,3,9,18,15,0.0,5.5,2.45,13.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,45,50.0,16.5,2.65,11.5,20.5,28.35,0.0
2017,3,10,7,0,100.0,33.0,2.7,12.0,41.0,75.95,49.34
2017,3,10,7,15,155.5,52.0,2.7,12.0,76.0,121.46,92.69
2017,3,10,7,30,211.0,71.0,2.7,12.0,111.0,172.35,137.78
2017,3,10,7,45,244.5,90.5,2.7,12.0,149.5,219.18,179.35
2017,3,10,8,0,278.0,110.0,2.7,12.0,188.0,268.73,222.41
2017,3,10,8,15,316.5,122.0,2.65,12.0,227.0,314.54,261.57
2017,3,10,8,30,355.0,134.0,2.6,12.0,266.0,370.93,308.28
2017,3,10,8,45,284.0,164.0,2.6,12.5,279.0,366.45,303.02
2017,3,10,9,0,213.0,194.0,2.6,13.0,292.0,355.14,291.82
2017,3,10,9,15,231.0,212.5,2.5,13.0,328.0,394.46,322.85
2017,3,10,9,30,249.0,231.0,2.4,13.0,364.0,442.71,359.9
2017,3,10,9,45,235.5,251.5,2.35,13.5,384.5,452.53,365.48
2017,3,10,10,0,222.0,272.0,2.3,14.0,405.0,469.2,376.24
2017,3,10,10,15,159.0,286.5,2.2,14.0,384.5,437.61,349.21
2017,3,10,10,30,96.0,301.0,2.1,14.0,364.0,394.07,313.17
2017,3,10,10,45,90.5,311.0,2.05,14.5,372.5,400.19,316.71
2017,3,10,11,0,85.0,321.0,2.0,15.0,381.0,405.86,319.64
2017,3,10,11,15,110.0,335.5,1.9,15.5,414.5,442.19,346.64
2017,3,10,11,30,135.0,350.0,1.8,16.0,448.0,486.58,378.86
2017,3,10,11,45,97.0,341.5,1.7,16.5,412.5,434.72,337.67
2017,3,10,12,0,59.0,333.0,1.6,17.0,377.0,391.24,303.14
2017,3,10,12,15,49.5,323.5,1.55,17.0,360.5,371.32,287.93
2017,3,10,12,30,40.0,314.0,1.5,17.0,344.0,351.59,272.73
2017,3,10,12,45,222.0,312.5,1.5,17.5,475.5,503.71,391.33
2017,3,10,13,0,404.0,311.0,1.5,18.0,607.0,647.65,497.1
2017,3,10,13,15,643.5,208.5,1.45,18.0,669.0,724.79,555.88
2017,3,10,13,30,883.0,106.0,1.4,18.0,731.0,776.57,593.38
2017,3,10,13,45,880.5,102.5,1.4,18.5,710.0,744.11,569.8
2017,3,10,14,0,878.0,99.0,1.4,19.0,689.0,709.01,545.24
2017,3,10,14,15,868.5,97.0,1.35,19.0,660.0,668.36,515.87
2017,3,10,14,30,859.0,95.0,1.3,19.0,631.0,626.55,484.66
2017,3,10,14,45,851.5,90.5,1.3,19.0,596.5,580.71,450.25
2017,3,10,15,0,844.0,86.0,1.3,19.0,562.0,533.36,413.72
2017,3,10,15,15,826.5,83.5,1.3,19.0,521.0,481.91,372.94
2017,3,10,15,30,809.0,81.0,1.3,19.0,480.0,430.34,330.8
2017,3,10,15,45,790.0,76.0,1.3,19.0,435.5,375.89,285.18
2017,3,10,16,0,771.0,71.0,1.3,19.0,391.0,322.06,238.74
2017,3,10,16,15,737.0,67.0,1.3,18.5,342.0,265.96,190.3
2017,3,10,16,30,703.0,63.0,1.3,18.0,293.0,212.65,143.81
2017,3,10,16,45,656.0,57.0,1.35,17.5,243.0,158.39,98.18
2017,3,10,17,0,609.0,51.0,1.4,17.0,193.0,107.01,58.2
2017,3,10,17,15,528.0,43.5,1.55,16.5,145.0,59.47,28.92
2017,3,10,17,30,447.0,36.0,1.7,16.0,97.0,26.52,17.25
2017,3,10,17,45,308.5,24.5,1.9,15.5,58.0,18.53,8.69
2017,3,10,18,0,170.0,13.0,2.1,15.0,19.0,12.78,0.0
2017,3,10,18,15,85.0,6.5,2.2,14.5,9.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,6,45,53.0,16.5,2.8,12.0,21.5,34.33,0.0
2017,3,11,7,0,106.0,33.0,2.9,12.0,43.0,77.37,51.84
2017,3,11,7,15,154.0,52.0,2.9,12.5,76.5,120.98,92.57
2017,3,11,7,30,202.0,71.0,2.9,13.0,110.0,169.11,135.02
2017,3,11,7,45,230.0,90.5,2.9,13.5,147.5,213.19,173.77
2017,3,11,8,0,258.0,110.0,2.9,14.0,185.0,259.47,213.42
2017,3,11,8,15,284.5,126.0,2.8,14.0,222.5,302.75,250.03
2017,3,11,8,30,311.0,142.0,2.7,14.0,260.0,347.74,287.12
2017,3,11,8,45,379.0,150.0,2.6,14.5,312.5,419.26,344.33
2017,3,11,9,0,447.0,158.0,2.5,15.0,365.0,487.56,397.47
2017,3,11,9,15,401.0,186.5,2.5,15.0,385.5,501.8,406.58
2017,3,11,9,30,355.0,215.0,2.5,15.0,406.0,503.28,406.01
2017,3,11,9,45,390.5,224.0,2.55,15.5,447.5,549.34,440.5
2017,3,11,10,0,426.0,233.0,2.6,16.0,489.0,604.62,480.77
2017,3,11,10,15,458.0,235.5,2.6,16.0,524.0,641.64,507.85
2017,3,11,10,30,490.0,238.0,2.6,16.0,559.0,678.14,534.36
2017,3,11,10,45,701.5,168.0,2.65,16.5,647.0,790.37,618.34
2017,3,11,11,0,913.0,98.0,2.7,17.0,735.0,892.63,687.82
2017,3,11,11,15,918.5,98.5,2.7,17.0,753.0,903.46,693.65
2017,3,11,11,30,924.0,99.0,2.7,17.0,771.0,910.83,698.07
2017,3,11,11,45,928.5,99.0,2.75,17.0,781.5,913.28,699.66
2017,3,11,12,0,933.0,99.0,2.8,17.0,792.0,912.17,698.98
2017,3,11,12,15,933.5,99.0,2.85,17.0,794.0,904.06,693.62
2017,3,11,12,30,934.0,99.0,2.9,17.0,796.0,892.43,686.0
2017,3,11,12,45,933.0,98.5,2.95,17.0,790.0,875.56,674.84
2017,3,11,13,0,932.0,98.0,3.0,17.0,784.0,855.34,661.42
2017,3,11,13,15,928.5,97.0,3.0,17.0,769.5,829.38,643.67
2017,3,11,13,30,925.0,96.0,3.0,17.0,755.0,800.4,623.79
2017,3,11,13,45,919.0,95.0,3.05,17.0,733.0,766.72,600.76
2017,3,11,14,0,913.0,94.0,3.1,17.0,711.0,730.47,575.71
2017,3,11,14,15,737.0,146.0,3.1,16.5,630.5,635.58,504.17
2017,3,11,14,30,561.0,198.0,3.1,16.0,550.0,546.47,435.02
2017,3,11,14,45,716.0,141.5,3.15,16.0,564.5,555.72,443.57
2017,3,11,15,0,871.0,85.0,3.2,16.0,579.0,548.92,437.79
2017,3,11,15,15,721.5,113.0,3.2,15.5,502.5,461.47,367.77
2017,3,11,15,30,572.0,141.0,3.2,15.0,426.0,386.72,307.26
2017,3,11,15,45,680.0,106.5,3.25,15.0,414.0,363.88,285.05
2017,3,11,16,0,788.0,72.0,3.3,15.0,402.0,330.38,251.57
2017,3,11,16,15,753.5,68.0,3.25,14.5,352.0,273.11,200.41
2017,3,11,16,30,719.0,64.0,3.2,14.0,302.0,218.66,151.52
2017,3,11,16,45,667.0,58.5,3.2,14.0,250.5,163.02,103.43
2017,3,11,17,0,615.0,53.0,3.2,14.0,199.0,110.75,61.82
2017,3,11,17,15,533.0,45.5,3.2,13.5,150.0,62.61,31.39
2017,3,11,17,30,451.0,38.0,3.2,13.0,101.0,28.16,18.96
2017,3,11,17,45,300.5,26.5,3.2,12.5,61.0,20.23,10.49
2017,3,11,18,0,150.0,15.0,3.2,12.0,21.0,14.74,0.0
2017,3,11,18,15,75.0,7.5,3.2,12.0,10.5,7.37,0.0
2017,3,11,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,166.0,16.5,2.85,11.5,32.5,67.4,0.0
2017,3,12,7,0,332.0,33.0,2.9,12.0,65.0,152.17,106.2
2017,3,12,7,15,439.5,43.0,2.75,12.0,113.5,219.41,169.23
2017,3,12,7,30,547.0,53.0,2.6,12.0,162.0,297.38,238.2
2017,3,12,7,45,616.0,59.5,2.5,12.5,215.0,363.73,296.53
2017,3,12,8,0,685.0,66.0,2.4,13.0,268.0,435.5,357.26
2017,3,12,8,15,727.5,71.0,2.25,13.5,320.0,493.35,404.7
2017,3,12,8,30,770.0,76.0,2.1,14.0,372.0,555.74,453.57
2017,3,12,8,45,804.5,79.0,2.0,14.5,423.0,612.23,496.15
2017,3,12,9,0,839.0,82.0,1.9,15.0,474.0,669.03,537.34
2017,3,12,9,15,859.5,85.0,1.85,15.5,519.5,715.84,568.55
2017,3,12,9,30,880.0,88.0,1.8,16.0,565.0,761.24,597.89
2017,3,12,9,45,895.0,90.0,1.8,16.5,605.0,799.56,622.03
2017,3,12,10,0,910.0,92.0,1.8,17.0,645.0,830.77,640.91
2017,3,12,10,15,920.5,94.0,1.85,17.0,678.0,860.51,660.41
2017,3,12,10,30,931.0,96.0,1.9,17.0,711.0,887.33,677.88
2017,3,12,10,45,940.0,96.5,1.95,17.5,737.5,908.12,689.99
2017,3,12,11,0,949.0,97.0,2.0,18.0,764.0,925.61,699.96
2017,3,12,11,15,953.5,98.0,2.05,18.0,782.0,936.33,706.81
2017,3,12,11,30,958.0,99.0,2.1,18.0,800.0,943.45,711.44
2017,3,12,11,45,961.0,99.0,2.2,18.5,810.0,944.53,711.37
2017,3,12,12,0,964.0,99.0,2.3,19.0,820.0,941.92,708.99
2017,3,12,12,15,964.0,99.0,2.35,19.0,822.0,933.05,703.4
2017,3,12,12,30,964.0,99.0,2.4,19.0,824.0,920.56,695.52
2017,3,12,12,45,966.0,97.0,2.5,19.0,818.0,904.04,685.45
2017,3,12,13,0,968.0,95.0,2.6,19.0,812.0,883.96,672.96
2017,3,12,13,15,964.5,94.0,2.7,18.5,797.0,857.12,657.02
2017,3,12,13,30,961.0,93.0,2.8,18.0,782.0,827.13,638.73
2017,3,12,13,45,953.5,92.5,2.9,18.0,759.0,791.74,615.21
2017,3,12,14,0,946.0,92.0,3.0,18.0,736.0,753.76,589.58
2017,3,12,14,15,937.0,90.5,3.05,18.0,705.5,711.38,559.59
2017,3,12,14,30,928.0,89.0,3.1,18.0,675.0,666.94,526.07
2017,3,12,14,45,914.0,87.0,3.2,18.0,637.5,617.28,487.93
2017,3,12,15,0,900.0,85.0,3.3,18.0,600.0,566.47,447.79
2017,3,12,15,15,882.5,82.5,3.3,17.5,557.0,512.58,404.59
2017,3,12,15,30,865.0,80.0,3.3,17.0,514.0,457.54,359.06
2017,3,12,15,45,840.0,77.0,3.35,17.0,466.0,399.73,309.4
2017,3,12,16,0,815.0,74.0,3.4,17.0,418.0,343.04,259.39
2017,3,12,16,15,780.5,70.0,3.4,16.5,366.5,284.18,207.35
2017,3,12,16,30,746.0,66.0,3.4,16.0,315.0,228.13,157.37
2017,3,12,16,45,695.0,60.5,3.45,15.5,262.5,171.0,108.38
2017,3,12,17,0,644.0,55.0,3.5,15.0,210.0,117.01,65.5
2017,3,12,17,15,562.0,47.5,3.5,14.5,159.0,67.01,33.67
2017,3,12,17,30,480.0,40.0,3.5,14.0,108.0,29.82,20.36
2017,3,12,17,45,333.0,28.0,3.55,13.5,66.0,21.49,11.71
2017,3,12,18,0,186.0,16.0,3.6,13.0,24.0,12.54,0.0
2017,3,12,18,15,93.0,8.0,3.55,13.0,12.0,7.86,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,45,202.0,15.5,2.1,11.5,36.0,76.82,0.29
2017,3,13,7,0,404.0,31.0,2.0,12.0,72.0,173.69,123.11
2017,3,13,7,15,504.0,39.5,1.85,12.5,121.5,240.57,185.26
2017,3,13,7,30,604.0,48.0,1.7,13.0,171.0,317.4,252.52
2017,3,13,7,45,663.5,54.0,1.6,13.5,223.5,379.42,306.65
2017,3,13,8,0,723.0,60.0,1.5,14.0,276.0,448.45,364.05
2017,3,13,8,15,762.5,64.5,1.35,14.5,328.5,508.5,411.77
2017,3,13,8,30,802.0,69.0,1.2,15.0,381.0,570.1,458.32
2017,3,13,8,45,829.0,72.5,1.1,15.5,430.5,623.67,497.02
2017,3,13,9,0,856.0,76.0,1.0,16.0,480.0,676.96,533.48
2017,3,13,9,15,875.5,78.5,0.9,16.5,525.0,723.08,562.04
2017,3,13,9,30,895.0,81.0,0.8,17.0,570.0,763.2,585.51
2017,3,13,9,45,915.5,80.5,0.75,17.5,611.5,803.23,609.02
2017,3,13,10,0,936.0,80.0,0.7,18.0,653.0,841.26,630.64
2017,3,13,10,15,945.5,81.5,0.6,18.0,686.0,870.25,646.14
2017,3,13,10,30,955.0,83.0,0.5,18.0,719.0,896.19,659.48
2017,3,13,10,45,961.0,84.5,0.4,18.5,744.5,915.94,667.43
2017,3,13,11,0,967.0,86.0,0.3,19.0,770.0,932.23,673.22
2017,3,13,11,15,971.0,87.0,0.35,19.0,788.0,942.67,679.86
2017,3,13,11,30,975.0,88.0,0.4,19.0,806.0,949.43,684.46
2017,3,13,11,45,976.0,89.0,0.45,19.0,816.0,949.85,685.3
2017,3,13,12,0,977.0,90.0,0.5,19.0,826.0,946.54,684.03
2017,3,13,12,15,977.0,90.0,0.6,19.0,827.5,937.55,680.43
2017,3,13,12,30,977.0,90.0,0.7,19.0,829.0,924.9,674.58
2017,3,13,12,45,974.0,90.5,0.85,19.5,821.5,906.67,664.81
2017,3,13,13,0,971.0,91.0,1.0,20.0,814.0,885.0,652.61
2017,3,13,13,15,967.0,90.0,1.1,20.0,799.0,857.64,636.87
2017,3,13,13,30,963.0,89.0,1.2,20.0,784.0,827.16,618.84
2017,3,13,13,45,956.0,88.0,1.3,20.0,760.5,791.5,597.01
2017,3,13,14,0,949.0,87.0,1.4,20.0,737.0,753.22,573.0
2017,3,13,14,15,940.0,85.5,1.45,20.0,706.5,710.68,544.84
2017,3,13,14,30,931.0,84.0,1.5,20.0,676.0,666.08,512.83
2017,3,13,14,45,919.0,82.0,1.6,20.0,639.0,617.41,477.23
2017,3,13,15,0,907.0,80.0,1.7,20.0,602.0,567.4,439.38
2017,3,13,15,15,890.0,78.0,1.7,20.0,559.5,513.88,397.08
2017,3,13,15,30,873.0,76.0,1.7,20.0,517.0,460.01,353.17
2017,3,13,15,45,850.5,72.5,1.7,20.0,469.0,401.26,304.23
2017,3,13,16,0,828.0,69.0,1.7,20.0,421.0,344.32,255.29
2017,3,13,16,15,795.5,65.5,1.7,19.5,370.5,285.73,204.64
2017,3,13,16,30,763.0,62.0,1.7,19.0,320.0,229.68,155.6
2017,3,13,16,45,715.0,57.0,1.75,18.5,267.5,172.45,107.19
2017,3,13,17,0,667.0,52.0,1.8,18.0,215.0,120.15,66.12
2017,3,13,17,15,590.0,45.0,1.85,17.5,163.5,69.63,34.14
2017,3,13,17,30,513.0,38.0,1.9,17.0,112.0,27.79,18.39
2017,3,13,17,45,373.0,27.0,1.95,16.5,69.5,20.37,10.86
2017,3,13,18,0,233.0,16.0,2.0,16.0,27.0,12.39,0.0
2017,3,13,18,15,116.5,8.0,2.0,16.0,13.5,7.86,0.0
2017,3,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,189.5,16.5,1.3,13.5,37.0,76.33,15.9
2017,3,14,7,0,379.0,33.0,1.2,14.0,74.0,169.59,120.93
2017,3,14,7,15,474.5,42.0,1.15,14.5,122.0,234.62,179.7
2017,3,14,7,30,570.0,51.0,1.1,15.0,170.0,309.1,243.91
2017,3,14,7,45,628.5,57.5,1.05,15.5,221.5,372.13,297.65
2017,3,14,8,0,687.0,64.0,1.0,16.0,273.0,439.6,352.7
2017,3,14,8,15,726.0,69.0,0.95,16.0,324.5,496.18,397.93
2017,3,14,8,30,765.0,74.0,0.9,16.0,376.0,556.65,444.27
2017,3,14,8,45,705.0,93.5,0.9,16.5,398.5,573.4,455.2
2017,3,14,9,0,645.0,113.0,0.9,17.0,421.0,580.96,458.99
2017,3,14,9,15,631.5,130.0,0.9,17.5,455.0,612.37,480.14
2017,3,14,9,30,618.0,147.0,0.9,18.0,489.0,640.61,498.14
2017,3,14,9,45,581.0,173.0,0.95,18.5,511.5,653.65,505.02
2017,3,14,10,0,544.0,199.0,1.0,19.0,534.0,666.52,511.63
2017,3,14,10,15,613.0,186.5,0.95,19.0,582.5,723.88,551.6
2017,3,14,10,30,682.0,174.0,0.9,19.0,631.0,778.78,588.08
2017,3,14,10,45,809.0,133.0,0.85,19.5,695.0,848.02,630.95
2017,3,14,11,0,936.0,92.0,0.8,20.0,759.0,915.39,671.05
2017,3,14,11,15,941.0,93.0,0.7,20.0,777.0,926.4,674.48
2017,3,14,11,30,946.0,94.0,0.6,20.0,795.0,933.86,676.45
2017,3,14,11,45,948.5,94.5,0.5,20.5,805.0,934.97,673.23
2017,3,14,12,0,951.0,95.0,0.4,21.0,815.0,932.44,667.94
2017,3,14,12,15,951.5,95.0,0.3,21.0,817.0,924.0,660.48
2017,3,14,12,30,952.0,95.0,0.2,21.0,819.0,911.98,651.17
2017,3,14,12,45,940.0,100.0,0.15,21.0,810.0,891.3,637.7
2017,3,14,13,0,928.0,105.0,0.1,21.0,801.0,867.53,622.59
2017,3,14,13,15,924.0,104.0,0.2,21.0,786.0,841.0,608.03
2017,3,14,13,30,920.0,103.0,0.3,21.0,771.0,811.49,591.67
2017,3,14,13,45,912.5,102.0,0.4,21.0,748.0,776.58,571.65
2017,3,14,14,0,905.0,101.0,0.5,21.0,725.0,739.21,549.68
2017,3,14,14,15,895.5,99.5,0.65,20.5,695.0,697.75,525.39
2017,3,14,14,30,886.0,98.0,0.8,20.0,665.0,654.4,497.52
2017,3,14,14,45,871.5,96.0,0.95,20.0,628.0,606.19,463.86
2017,3,14,15,0,857.0,94.0,1.1,20.0,591.0,556.39,427.53
2017,3,14,15,15,838.5,91.0,1.25,19.5,548.5,502.93,387.65
2017,3,14,15,30,820.0,88.0,1.4,19.0,506.0,449.44,345.87
2017,3,14,15,45,794.5,85.0,1.55,19.0,458.5,393.47,299.83
2017,3,14,16,0,769.0,82.0,1.7,19.0,411.0,338.78,253.25
2017,3,14,16,15,734.0,77.0,1.8,18.0,361.0,281.06,204.11
2017,3,14,16,30,699.0,72.0,1.9,17.0,311.0,224.41,155.15
2017,3,14,16,45,646.5,66.5,2.0,16.5,259.5,169.16,108.4
2017,3,14,17,0,594.0,61.0,2.1,16.0,208.0,119.4,69.11
2017,3,14,17,15,514.0,52.5,2.2,15.5,158.0,71.11,37.7
2017,3,14,17,30,434.0,44.0,2.3,15.0,108.0,33.11,23.23
2017,3,14,17,45,297.5,31.0,2.4,14.5,67.0,23.97,14.13
2017,3,14,18,0,161.0,18.0,2.5,14.0,26.0,14.17,0.0
2017,3,14,18,15,80.5,9.0,2.45,13.5,13.0,8.85,0.0
2017,3,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
