Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,45,49.0,20.0,0.95,11.5,25.5,39.37,12.06
2017,3,15,7,0,98.0,40.0,1.0,12.0,51.0,83.83,60.6
2017,3,15,7,15,128.0,60.5,0.95,12.0,83.0,123.0,95.83
2017,3,15,7,30,158.0,81.0,0.9,12.0,115.0,164.77,132.56
2017,3,15,7,45,178.0,102.0,0.85,12.5,150.0,205.05,167.13
2017,3,15,8,0,198.0,123.0,0.8,13.0,185.0,246.8,201.86
2017,3,15,8,15,211.0,143.0,0.8,13.0,219.0,284.77,232.95
2017,3,15,8,30,224.0,163.0,0.8,13.0,253.0,323.31,263.7
2017,3,15,8,45,198.5,187.0,0.8,13.5,274.0,334.31,270.98
2017,3,15,9,0,173.0,211.0,0.8,14.0,295.0,349.92,281.51
2017,3,15,9,15,127.0,228.0,0.8,14.0,292.5,340.25,272.2
2017,3,15,9,30,81.0,245.0,0.8,14.0,290.0,318.77,253.78
2017,3,15,9,45,41.5,213.0,0.85,14.0,236.5,252.83,201.12
2017,3,15,10,0,2.0,181.0,0.9,14.0,183.0,180.54,142.48
2017,3,15,10,15,13.0,220.0,0.9,14.0,229.0,229.52,181.76
2017,3,15,10,30,24.0,259.0,0.9,14.0,275.0,279.04,220.23
2017,3,15,10,45,76.5,302.0,0.95,14.5,356.5,378.49,297.1
2017,3,15,11,0,129.0,345.0,1.0,15.0,438.0,479.23,371.86
2017,3,15,11,15,111.0,350.0,0.95,15.0,431.5,459.36,355.2
2017,3,15,11,30,93.0,355.0,0.9,15.0,425.0,447.69,345.56
2017,3,15,11,45,76.5,350.0,0.9,15.0,408.5,426.22,329.1
2017,3,15,12,0,60.0,345.0,0.9,15.0,392.0,404.71,312.64
2017,3,15,12,15,62.5,347.5,0.9,15.0,396.0,407.63,314.97
2017,3,15,12,30,65.0,350.0,0.9,15.0,400.0,410.24,316.92
2017,3,15,12,45,34.5,270.0,0.95,15.0,297.0,299.6,233.31
2017,3,15,13,0,4.0,190.0,1.0,15.0,194.0,188.62,147.02
2017,3,15,13,15,12.0,229.5,1.0,14.5,239.0,233.78,183.61
2017,3,15,13,30,20.0,269.0,1.0,14.0,284.0,278.43,218.82
2017,3,15,13,45,26.0,274.0,1.0,14.0,292.5,286.72,225.35
2017,3,15,14,0,32.0,279.0,1.0,14.0,301.0,297.58,234.07
2017,3,15,14,15,86.0,290.5,1.0,14.0,347.0,342.58,270.17
2017,3,15,14,30,140.0,302.0,1.0,14.0,393.0,385.16,303.45
2017,3,15,14,45,70.0,219.0,1.0,14.0,264.5,253.97,201.36
2017,3,15,15,0,0.0,136.0,1.0,14.0,136.0,131.47,103.3
2017,3,15,15,15,13.5,166.5,1.0,13.5,174.0,167.17,133.31
2017,3,15,15,30,27.0,197.0,1.0,13.0,212.0,200.92,161.02
2017,3,15,15,45,13.5,150.5,1.0,13.0,158.0,149.71,119.59
2017,3,15,16,0,0.0,104.0,1.0,13.0,104.0,100.13,79.15
2017,3,15,16,15,0.0,91.0,0.95,13.0,91.0,87.6,68.96
2017,3,15,16,30,0.0,78.0,0.9,13.0,78.0,75.12,58.59
2017,3,15,16,45,0.0,65.0,0.9,13.0,65.0,62.69,48.11
2017,3,15,17,0,0.0,52.0,0.9,13.0,52.0,50.24,37.44
2017,3,15,17,15,0.0,39.5,0.85,12.5,39.5,38.15,26.97
2017,3,15,17,30,0.0,27.0,0.8,12.0,27.0,26.06,17.43
2017,3,15,17,45,0.0,16.5,0.8,12.0,16.5,15.92,7.76
2017,3,15,18,0,0.0,6.0,0.8,12.0,6.0,5.78,0.0
2017,3,15,18,15,0.0,3.0,0.8,11.5,3.0,2.95,0.0
2017,3,15,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,45,15.5,20.5,2.35,11.5,22.5,25.25,8.6
2017,3,16,7,0,31.0,41.0,2.4,12.0,45.0,54.67,38.68
2017,3,16,7,15,52.0,63.0,2.35,12.0,73.0,88.21,68.2
2017,3,16,7,30,73.0,85.0,2.3,12.0,101.0,128.35,103.2
2017,3,16,7,45,88.5,107.5,2.25,12.5,132.0,163.65,133.58
2017,3,16,8,0,104.0,130.0,2.2,13.0,163.0,200.11,164.29
2017,3,16,8,15,116.5,150.0,2.2,13.0,193.0,232.99,191.71
2017,3,16,8,30,129.0,170.0,2.2,13.0,223.0,266.69,219.28
2017,3,16,8,45,145.0,192.0,2.2,13.5,258.0,305.68,250.21
2017,3,16,9,0,161.0,214.0,2.2,14.0,293.0,345.44,281.09
2017,3,16,9,15,203.0,231.0,2.25,14.0,339.5,398.89,323.45
2017,3,16,9,30,245.0,248.0,2.3,14.0,386.0,463.07,373.22
2017,3,16,9,45,229.0,268.5,2.35,14.5,404.5,470.21,376.64
2017,3,16,10,0,213.0,289.0,2.4,15.0,423.0,484.2,385.38
2017,3,16,10,15,201.5,306.5,2.4,15.0,438.0,496.97,393.83
2017,3,16,10,30,190.0,324.0,2.4,15.0,453.0,508.44,401.27
2017,3,16,10,45,299.5,314.5,2.45,15.5,526.5,602.27,472.98
2017,3,16,11,0,409.0,305.0,2.5,16.0,600.0,688.81,537.12
2017,3,16,11,15,448.5,294.0,2.5,16.0,624.5,720.7,559.91
2017,3,16,11,30,488.0,283.0,2.5,16.0,649.0,743.41,576.62
2017,3,16,11,45,490.5,285.5,2.5,16.0,657.5,745.81,577.8
2017,3,16,12,0,493.0,288.0,2.5,16.0,666.0,746.14,577.73
2017,3,16,12,15,495.0,288.5,2.6,16.0,668.5,741.89,575.11
2017,3,16,12,30,497.0,289.0,2.7,16.0,671.0,735.6,571.07
2017,3,16,12,45,491.5,288.5,2.8,16.5,663.5,719.98,559.16
2017,3,16,13,0,486.0,288.0,2.9,17.0,656.0,702.67,546.06
2017,3,16,13,15,665.0,214.5,3.0,16.5,708.5,758.28,592.52
2017,3,16,13,30,844.0,141.0,3.1,16.0,761.0,799.54,625.81
2017,3,16,13,45,635.5,212.0,3.25,16.0,671.0,691.4,544.67
2017,3,16,14,0,427.0,283.0,3.4,16.0,581.0,589.79,465.61
2017,3,16,14,15,446.5,262.5,3.4,15.5,562.5,564.32,448.29
2017,3,16,14,30,466.0,242.0,3.4,15.0,544.0,536.29,428.11
2017,3,16,14,45,463.5,228.0,3.45,15.0,514.5,499.01,399.25
2017,3,16,15,0,461.0,214.0,3.5,15.0,485.0,460.93,369.18
2017,3,16,15,15,472.0,194.0,3.5,14.5,454.0,423.1,339.25
2017,3,16,15,30,483.0,174.0,3.5,14.0,423.0,383.45,306.83
2017,3,16,15,45,412.0,169.5,3.5,14.0,368.5,324.18,257.74
2017,3,16,16,0,341.0,165.0,3.5,14.0,314.0,271.87,214.22
2017,3,16,16,15,308.5,152.5,3.45,13.5,275.5,230.34,179.15
2017,3,16,16,30,276.0,140.0,3.4,13.0,237.0,191.98,146.66
2017,3,16,16,45,258.5,119.0,3.35,13.0,198.5,152.18,112.55
2017,3,16,17,0,241.0,98.0,3.3,13.0,160.0,114.44,81.15
2017,3,16,17,15,298.0,75.0,3.2,12.5,134.0,79.54,51.94
2017,3,16,17,30,355.0,52.0,3.1,12.0,108.0,40.09,29.76
2017,3,16,17,45,242.5,36.5,3.05,12.0,68.0,28.12,18.13
2017,3,16,18,0,130.0,21.0,3.0,12.0,28.0,16.45,0.0
2017,3,16,18,15,65.0,10.5,2.9,11.5,14.0,10.32,0.0
2017,3,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,6,15,60.0,5.0,0.9,11.0,6.5,0.0,0.0
2017,3,17,6,30,120.0,10.0,0.8,11.0,13.0,35.9,0.0
2017,3,17,6,45,275.5,22.0,0.7,11.5,50.0,111.01,59.86
2017,3,17,7,0,431.0,34.0,0.6,12.0,87.0,192.01,141.53
2017,3,17,7,15,517.0,41.5,0.5,12.5,135.5,255.65,198.15
2017,3,17,7,30,603.0,49.0,0.4,13.0,184.0,327.64,259.56
2017,3,17,7,45,656.0,54.5,0.35,13.5,235.5,387.21,309.5
2017,3,17,8,0,709.0,60.0,0.3,14.0,287.0,452.73,361.75
2017,3,17,8,15,744.5,64.0,0.3,14.5,337.5,509.77,405.72
2017,3,17,8,30,780.0,68.0,0.3,15.0,388.0,568.05,448.83
2017,3,17,8,45,804.0,71.5,0.3,15.5,435.5,619.04,484.95
2017,3,17,9,0,828.0,75.0,0.3,16.0,483.0,669.57,518.54
2017,3,17,9,15,846.0,78.0,0.3,16.0,527.0,709.97,544.55
2017,3,17,9,30,864.0,81.0,0.3,16.0,571.0,753.06,572.1
2017,3,17,9,45,872.0,85.0,0.35,16.5,608.0,787.63,593.19
2017,3,17,10,0,880.0,89.0,0.4,17.0,645.0,819.6,612.48
2017,3,17,10,15,889.5,90.5,0.4,17.0,676.5,847.25,629.04
2017,3,17,10,30,899.0,92.0,0.4,17.0,708.0,872.04,643.74
2017,3,17,10,45,903.5,94.5,0.4,17.5,732.5,890.58,653.19
2017,3,17,11,0,908.0,97.0,0.4,18.0,757.0,905.82,660.64
2017,3,17,11,15,912.5,98.0,0.4,18.0,774.5,916.02,666.23
2017,3,17,11,30,917.0,99.0,0.4,18.0,792.0,922.77,669.83
2017,3,17,11,45,915.0,102.0,0.45,18.5,800.5,922.42,668.91
2017,3,17,12,0,913.0,105.0,0.5,19.0,809.0,918.54,666.0
2017,3,17,12,15,913.5,105.0,0.5,19.0,810.5,910.17,660.62
2017,3,17,12,30,914.0,105.0,0.5,19.0,812.0,898.35,653.24
2017,3,17,12,45,910.5,105.5,0.55,19.0,804.5,880.29,642.98
2017,3,17,13,0,907.0,106.0,0.6,19.0,797.0,859.05,630.75
2017,3,17,13,15,902.5,105.0,0.6,19.0,782.0,832.38,614.04
2017,3,17,13,30,898.0,104.0,0.6,19.0,767.0,802.84,595.47
2017,3,17,13,45,890.5,103.5,0.65,19.0,744.0,768.85,574.66
2017,3,17,14,0,883.0,103.0,0.7,19.0,721.0,732.48,551.99
2017,3,17,14,15,873.0,101.0,0.75,18.5,691.5,690.74,525.77
2017,3,17,14,30,863.0,99.0,0.8,18.0,662.0,647.22,496.26
2017,3,17,14,45,732.0,133.0,0.85,18.0,592.5,566.54,436.79
2017,3,17,15,0,601.0,167.0,0.9,18.0,523.0,493.92,382.23
2017,3,17,15,15,396.5,198.5,1.0,17.5,426.5,390.78,304.55
2017,3,17,15,30,192.0,230.0,1.1,17.0,330.0,305.93,239.71
2017,3,17,15,45,137.0,207.5,1.2,17.0,275.5,251.22,197.39
2017,3,17,16,0,82.0,185.0,1.3,17.0,221.0,202.79,159.57
2017,3,17,16,15,76.5,164.0,1.35,16.5,194.5,175.85,138.19
2017,3,17,16,30,71.0,143.0,1.4,16.0,168.0,149.6,116.94
2017,3,17,16,45,64.0,121.0,1.5,15.5,141.0,122.96,95.17
2017,3,17,17,0,57.0,99.0,1.6,15.0,114.0,97.32,74.13
2017,3,17,17,15,44.5,77.5,1.6,14.5,87.5,72.84,54.37
2017,3,17,17,30,32.0,56.0,1.6,14.0,61.0,50.24,38.44
2017,3,17,17,45,16.0,36.5,1.6,14.0,39.0,33.36,22.54
2017,3,17,18,0,0.0,17.0,1.6,14.0,17.0,16.41,0.16
2017,3,17,18,15,0.0,8.5,1.5,13.5,8.5,8.36,0.0
2017,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.0,0.75,12.0,2.0,0.0,0.0
2017,3,18,6,30,0.0,4.0,0.8,12.0,4.0,3.93,0.0
2017,3,18,6,45,0.0,13.5,0.9,12.0,13.5,13.02,3.5
2017,3,18,7,0,0.0,23.0,1.0,12.0,23.0,22.2,12.86
2017,3,18,7,15,0.0,36.5,1.05,12.0,36.5,35.25,24.4
2017,3,18,7,30,0.0,50.0,1.1,12.0,50.0,48.33,35.88
2017,3,18,7,45,0.0,64.0,1.2,12.5,64.0,62.31,47.9
2017,3,18,8,0,0.0,78.0,1.3,13.0,78.0,76.28,59.67
2017,3,18,8,15,0.0,92.0,1.35,13.0,92.0,90.24,71.34
2017,3,18,8,30,0.0,106.0,1.4,13.0,106.0,104.2,82.84
2017,3,18,8,45,1.0,133.0,1.5,13.5,133.5,132.4,105.86
2017,3,18,9,0,2.0,160.0,1.6,14.0,161.0,160.74,128.56
2017,3,18,9,15,1.0,139.5,1.6,14.0,140.0,138.03,109.54
2017,3,18,9,30,0.0,119.0,1.6,14.0,119.0,116.1,91.29
2017,3,18,9,45,3.0,158.0,1.65,14.5,160.0,157.87,125.08
2017,3,18,10,0,6.0,197.0,1.7,15.0,201.0,200.09,158.45
2017,3,18,10,15,35.0,252.5,1.7,15.0,277.0,289.99,229.93
2017,3,18,10,30,64.0,308.0,1.7,15.0,353.0,374.82,295.36
2017,3,18,10,45,56.0,313.0,1.75,15.0,353.0,372.72,292.66
2017,3,18,11,0,48.0,318.0,1.8,15.0,353.0,370.29,290.25
2017,3,18,11,15,26.5,257.0,1.8,15.0,276.5,285.21,224.07
2017,3,18,11,30,5.0,196.0,1.8,15.0,200.0,196.74,154.12
2017,3,18,11,45,47.5,283.0,1.85,15.0,320.5,329.54,259.62
2017,3,18,12,0,90.0,370.0,1.9,15.0,441.0,457.58,356.92
2017,3,18,12,15,120.0,377.0,1.9,15.0,471.0,496.05,385.51
2017,3,18,12,30,150.0,384.0,1.9,15.0,501.0,525.62,407.91
2017,3,18,12,45,87.0,338.5,1.9,15.5,406.0,414.4,322.83
2017,3,18,13,0,24.0,293.0,1.9,16.0,311.0,307.55,239.78
2017,3,18,13,15,19.0,271.5,1.85,16.0,286.0,281.05,219.75
2017,3,18,13,30,14.0,250.0,1.8,16.0,261.0,254.94,199.56
2017,3,18,13,45,7.0,176.0,1.8,16.0,181.5,176.24,137.77
2017,3,18,14,0,0.0,102.0,1.8,16.0,102.0,98.79,75.63
2017,3,18,14,15,17.0,183.5,1.75,16.0,195.0,189.44,149.35
2017,3,18,14,30,34.0,265.0,1.7,16.0,288.0,280.24,221.02
2017,3,18,14,45,32.0,249.5,1.65,16.0,270.0,261.35,206.12
2017,3,18,15,0,30.0,234.0,1.6,16.0,252.0,242.69,191.79
2017,3,18,15,15,29.0,218.5,1.55,16.0,234.5,224.76,177.95
2017,3,18,15,30,28.0,203.0,1.5,16.0,217.0,206.96,164.11
2017,3,18,15,45,128.5,193.5,1.45,16.0,251.5,235.18,186.26
2017,3,18,16,0,229.0,184.0,1.4,16.0,286.0,251.81,197.17
2017,3,18,16,15,219.5,164.0,1.3,15.5,252.5,215.92,167.33
2017,3,18,16,30,210.0,144.0,1.2,15.0,219.0,181.01,138.13
2017,3,18,16,45,194.5,122.5,1.2,14.5,183.5,144.78,108.05
2017,3,18,17,0,179.0,101.0,1.2,14.0,148.0,110.43,79.97
2017,3,18,17,15,156.0,80.0,1.15,13.5,114.5,78.01,55.02
2017,3,18,17,30,133.0,59.0,1.1,13.0,81.0,48.6,37.22
2017,3,18,17,45,80.0,40.5,1.05,13.0,52.0,35.0,24.2
2017,3,18,18,0,27.0,22.0,1.0,13.0,23.0,19.58,3.34
2017,3,18,18,15,13.5,11.0,0.95,12.5,11.5,10.81,0.0
2017,3,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.0,0.1,12.0,6.0,0.0,0.0
2017,3,19,6,30,0.0,12.0,0.1,12.0,12.0,11.8,0.0
2017,3,19,6,45,59.5,30.0,0.15,12.5,38.5,53.7,32.49
2017,3,19,7,0,119.0,48.0,0.2,13.0,65.0,100.96,75.49
2017,3,19,7,15,149.5,69.0,0.25,13.0,98.5,142.37,111.77
2017,3,19,7,30,180.0,90.0,0.3,13.0,132.0,186.46,149.82
2017,3,19,7,45,197.0,111.0,0.4,13.0,167.5,226.6,184.04
2017,3,19,8,0,214.0,132.0,0.5,13.0,203.0,267.9,218.39
2017,3,19,8,15,229.5,151.5,0.6,13.5,238.5,307.59,250.2
2017,3,19,8,30,245.0,171.0,0.7,14.0,274.0,348.05,281.8
2017,3,19,8,45,203.5,196.5,0.8,14.5,289.0,350.38,282.15
2017,3,19,9,0,162.0,222.0,0.9,15.0,304.0,356.17,284.93
2017,3,19,9,15,99.0,227.0,0.9,15.0,278.5,311.02,247.94
2017,3,19,9,30,36.0,232.0,0.9,15.0,253.0,269.58,213.48
2017,3,19,9,45,85.0,266.0,0.9,15.5,320.0,345.85,273.13
2017,3,19,10,0,134.0,300.0,0.9,16.0,387.0,433.14,338.4
2017,3,19,10,15,76.5,276.5,0.9,16.0,327.0,351.03,274.14
2017,3,19,10,30,19.0,253.0,0.9,16.0,267.0,268.27,209.15
2017,3,19,10,45,68.5,304.0,0.9,16.0,354.5,373.76,291.16
2017,3,19,11,0,118.0,355.0,0.9,16.0,442.0,481.03,370.42
2017,3,19,11,15,135.5,365.5,0.85,16.0,467.5,506.9,387.98
2017,3,19,11,30,153.0,376.0,0.8,16.0,493.0,532.27,405.72
2017,3,19,11,45,203.0,376.5,0.8,16.0,534.0,575.14,437.25
2017,3,19,12,0,253.0,377.0,0.8,16.0,575.0,624.5,472.56
2017,3,19,12,15,126.5,252.0,0.75,16.0,351.0,370.76,287.03
2017,3,19,12,30,0.0,127.0,0.7,16.0,127.0,123.4,94.13
2017,3,19,12,45,21.5,229.0,0.65,16.0,245.5,246.71,192.45
2017,3,19,13,0,43.0,331.0,0.6,16.0,364.0,367.35,283.13
2017,3,19,13,15,21.5,219.5,0.65,16.0,236.0,234.92,182.11
2017,3,19,13,30,0.0,108.0,0.7,16.0,108.0,104.68,79.78
2017,3,19,13,45,40.0,217.5,0.75,16.0,246.0,244.2,191.89
2017,3,19,14,0,80.0,327.0,0.8,16.0,384.0,379.36,294.78
2017,3,19,14,15,72.0,309.5,0.8,16.0,359.0,352.22,273.51
2017,3,19,14,30,64.0,292.0,0.8,16.0,334.0,325.67,253.8
2017,3,19,14,45,42.0,256.5,0.8,16.0,283.5,274.05,214.46
2017,3,19,15,0,20.0,221.0,0.8,16.0,233.0,224.1,175.95
2017,3,19,15,15,24.5,213.0,0.75,15.5,227.0,217.11,171.33
2017,3,19,15,30,29.0,205.0,0.7,15.0,221.0,209.31,165.75
2017,3,19,15,45,93.5,198.0,0.7,15.0,241.5,225.72,178.69
2017,3,19,16,0,158.0,191.0,0.7,15.0,262.0,234.42,184.24
2017,3,19,16,15,148.0,171.0,0.65,14.5,231.0,202.5,158.25
2017,3,19,16,30,138.0,151.0,0.6,14.0,200.0,171.65,133.02
2017,3,19,16,45,128.5,128.5,0.6,14.0,168.5,139.91,106.7
2017,3,19,17,0,119.0,106.0,0.6,14.0,137.0,109.43,81.61
2017,3,19,17,15,101.0,83.5,0.55,13.5,106.0,79.75,58.32
2017,3,19,17,30,83.0,61.0,0.5,13.0,75.0,52.63,40.81
2017,3,19,17,45,43.0,41.5,0.45,13.0,48.5,35.83,25.07
2017,3,19,18,0,3.0,22.0,0.4,13.0,22.0,20.88,5.64
2017,3,19,18,15,1.5,11.0,0.4,12.5,11.0,10.81,0.0
2017,3,19,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,2.5,3.25,12.0,2.5,2.46,0.0
2017,3,20,6,30,0.0,5.0,3.3,12.0,5.0,4.91,0.0
2017,3,20,6,45,0.0,14.0,3.4,12.5,14.0,13.5,4.63
2017,3,20,7,0,0.0,23.0,3.5,13.0,23.0,22.19,12.88
2017,3,20,7,15,0.0,35.0,3.6,13.0,35.0,33.79,23.09
2017,3,20,7,30,0.0,47.0,3.7,13.0,47.0,45.4,33.25
2017,3,20,7,45,0.0,59.5,3.85,13.0,59.5,57.5,43.7
2017,3,20,8,0,0.0,72.0,4.0,13.0,72.0,69.92,54.27
2017,3,20,8,15,0.0,84.5,4.05,13.0,84.5,82.33,64.69
2017,3,20,8,30,0.0,97.0,4.1,13.0,97.0,94.75,74.99
2017,3,20,8,45,0.0,102.0,4.15,13.0,102.0,99.51,78.74
2017,3,20,9,0,0.0,107.0,4.2,13.0,107.0,104.32,82.52
2017,3,20,9,15,0.0,87.5,4.2,13.0,87.5,84.65,65.84
2017,3,20,9,30,0.0,68.0,4.2,13.0,68.0,65.76,49.86
2017,3,20,9,45,0.0,98.5,4.25,13.5,98.5,95.47,74.38
2017,3,20,10,0,0.0,129.0,4.3,14.0,129.0,125.84,99.07
2017,3,20,10,15,8.0,187.5,4.3,14.0,193.5,191.6,152.75
2017,3,20,10,30,16.0,246.0,4.3,14.0,258.0,258.37,206.26
2017,3,20,10,45,8.0,161.0,4.3,14.0,167.0,164.58,130.25
2017,3,20,11,0,0.0,76.0,4.3,14.0,76.0,73.58,55.48
2017,3,20,11,15,4.5,150.0,4.2,14.0,153.5,150.4,118.54
2017,3,20,11,30,9.0,224.0,4.1,14.0,231.0,228.47,181.27
2017,3,20,11,45,7.5,212.5,4.05,14.0,219.0,215.28,170.4
2017,3,20,12,0,6.0,201.0,4.0,14.0,207.0,202.19,159.82
2017,3,20,12,15,3.0,172.5,3.95,14.0,175.5,170.99,134.63
2017,3,20,12,30,0.0,144.0,3.9,14.0,144.0,140.11,109.6
2017,3,20,12,45,0.0,143.0,3.85,14.0,143.0,139.06,108.81
2017,3,20,13,0,0.0,142.0,3.8,14.0,142.0,138.01,108.0
2017,3,20,13,15,0.0,133.0,3.8,14.0,133.0,129.13,100.86
2017,3,20,13,30,0.0,124.0,3.8,14.0,124.0,120.28,93.75
2017,3,20,13,45,0.0,78.5,3.8,14.0,78.5,76.0,57.52
2017,3,20,14,0,0.0,33.0,3.8,14.0,33.0,31.92,21.04
2017,3,20,14,15,0.0,94.0,3.8,14.0,94.0,91.01,70.17
2017,3,20,14,30,0.0,155.0,3.8,14.0,155.0,150.1,118.76
2017,3,20,14,45,0.0,137.5,3.85,14.0,137.5,133.03,104.96
2017,3,20,15,0,0.0,120.0,3.9,14.0,120.0,116.04,91.24
2017,3,20,15,15,0.0,80.0,3.9,14.0,80.0,77.39,59.4
2017,3,20,15,30,0.0,40.0,3.9,14.0,40.0,38.65,27.07
2017,3,20,15,45,0.0,51.5,3.9,14.0,51.5,49.77,36.57
2017,3,20,16,0,0.0,63.0,3.9,14.0,63.0,60.89,46.1
2017,3,20,16,15,0.0,34.0,3.95,14.0,34.0,32.83,22.39
2017,3,20,16,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2017,3,20,16,45,0.0,4.0,4.05,14.0,4.0,3.86,0.0
2017,3,20,17,0,0.0,3.0,4.1,14.0,3.0,2.89,0.0
2017,3,20,17,15,0.0,2.5,4.1,14.0,2.5,2.41,0.0
2017,3,20,17,30,0.0,2.0,4.1,14.0,2.0,1.93,0.0
2017,3,20,17,45,0.0,1.0,4.2,14.0,1.0,0.96,0.0
2017,3,20,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,11.5,2.1,13.0,11.5,11.3,0.0
2017,3,21,6,30,0.0,23.0,2.1,13.0,23.0,24.51,0.0
2017,3,21,6,45,191.0,34.0,2.1,13.0,62.0,106.16,71.88
2017,3,21,7,0,382.0,45.0,2.1,13.0,101.0,193.94,147.56
2017,3,21,7,15,466.5,54.5,2.05,13.0,150.0,258.53,205.09
2017,3,21,7,30,551.0,64.0,2.0,13.0,199.0,331.14,268.42
2017,3,21,7,45,605.5,71.0,1.95,13.0,251.0,393.58,322.22
2017,3,21,8,0,660.0,78.0,1.9,13.0,303.0,459.98,377.41
2017,3,21,8,15,368.5,129.0,1.85,13.0,258.0,372.43,306.38
2017,3,21,8,30,77.0,180.0,1.8,13.0,213.0,239.15,194.82
2017,3,21,8,45,141.0,202.5,1.75,13.0,271.5,316.21,258.25
2017,3,21,9,0,205.0,225.0,1.7,13.0,330.0,390.65,317.39
2017,3,21,9,15,297.5,229.0,1.75,13.0,396.0,477.65,385.91
2017,3,21,9,30,390.0,233.0,1.8,13.0,462.0,561.78,450.69
2017,3,21,9,45,406.0,246.0,1.85,13.5,498.0,598.78,476.5
2017,3,21,10,0,422.0,259.0,1.9,14.0,534.0,643.63,507.8
2017,3,21,10,15,363.5,289.5,1.95,14.0,534.5,626.74,492.92
2017,3,21,10,30,305.0,320.0,2.0,14.0,535.0,614.44,481.64
2017,3,21,10,45,343.0,322.0,2.15,14.0,571.5,652.55,510.77
2017,3,21,11,0,381.0,324.0,2.3,14.0,608.0,690.22,539.02
2017,3,21,11,15,288.5,352.5,2.4,14.0,570.5,638.73,498.44
2017,3,21,11,30,196.0,381.0,2.5,14.0,533.0,576.63,450.26
2017,3,21,11,45,318.5,352.0,2.6,14.5,601.5,661.23,515.88
2017,3,21,12,0,441.0,323.0,2.7,15.0,670.0,742.7,576.75
2017,3,21,12,15,443.0,321.0,2.75,15.0,670.5,735.98,571.47
2017,3,21,12,30,445.0,319.0,2.8,15.0,671.0,727.42,565.61
2017,3,21,12,45,491.0,298.0,2.9,15.0,683.0,735.23,573.18
2017,3,21,13,0,537.0,277.0,3.0,15.0,695.0,739.64,578.13
2017,3,21,13,15,534.0,272.5,3.05,15.0,682.0,717.35,562.17
2017,3,21,13,30,531.0,268.0,3.1,15.0,669.0,693.37,545.02
2017,3,21,13,45,715.5,187.0,3.15,15.0,710.0,733.75,579.48
2017,3,21,14,0,900.0,106.0,3.2,15.0,751.0,756.03,597.96
2017,3,21,14,15,890.0,104.5,3.25,14.5,720.0,713.85,568.89
2017,3,21,14,30,880.0,103.0,3.3,14.0,689.0,669.86,536.46
2017,3,21,14,45,861.5,102.5,3.35,14.0,651.0,620.35,497.9
2017,3,21,15,0,843.0,102.0,3.4,14.0,613.0,569.69,457.5
2017,3,21,15,15,629.0,150.5,3.4,14.0,517.0,466.49,374.24
2017,3,21,15,30,415.0,199.0,3.4,14.0,421.0,380.59,304.49
2017,3,21,15,45,364.5,188.5,3.4,14.0,370.5,326.53,260.14
2017,3,21,16,0,314.0,178.0,3.4,14.0,320.0,277.48,219.41
2017,3,21,16,15,495.5,130.0,3.3,13.5,325.0,267.51,205.21
2017,3,21,16,30,677.0,82.0,3.2,13.0,330.0,237.98,171.4
2017,3,21,16,45,624.5,76.5,3.15,13.0,278.0,183.09,123.42
2017,3,21,17,0,572.0,71.0,3.1,13.0,226.0,133.77,82.81
2017,3,21,17,15,496.5,62.0,3.0,12.5,176.0,85.46,48.95
2017,3,21,17,30,421.0,53.0,2.9,12.0,126.0,45.94,29.48
2017,3,21,17,45,300.0,40.0,2.85,12.0,83.0,31.2,21.35
2017,3,21,18,0,179.0,27.0,2.8,12.0,40.0,21.12,8.19
2017,3,21,18,15,89.5,13.5,2.7,12.0,20.0,13.27,0.0
2017,3,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,13.0,2.6,10.0,13.0,12.78,0.0
2017,3,22,6,30,0.0,26.0,2.6,10.0,26.0,28.21,0.0
2017,3,22,6,45,187.5,38.0,2.65,10.5,66.0,110.54,77.63
2017,3,22,7,0,375.0,50.0,2.7,11.0,106.0,198.1,152.99
2017,3,22,7,15,458.5,60.0,2.7,11.0,155.5,263.05,211.32
2017,3,22,7,30,542.0,70.0,2.7,11.0,205.0,335.81,275.44
2017,3,22,7,45,604.0,75.5,2.75,11.0,258.0,400.23,331.64
2017,3,22,8,0,666.0,81.0,2.8,11.0,311.0,469.21,389.99
2017,3,22,8,15,703.0,86.0,2.8,11.0,362.5,526.92,437.55
2017,3,22,8,30,740.0,91.0,2.8,11.0,414.0,586.04,484.85
2017,3,22,8,45,770.0,94.0,2.85,11.5,463.0,636.76,523.7
2017,3,22,9,0,800.0,97.0,2.9,12.0,512.0,690.04,562.62
2017,3,22,9,15,819.0,100.5,2.9,12.0,556.0,735.29,594.67
2017,3,22,9,30,838.0,104.0,2.9,12.0,600.0,779.09,625.26
2017,3,22,9,45,855.0,105.5,2.95,12.5,639.5,817.31,650.52
2017,3,22,10,0,872.0,107.0,3.0,13.0,679.0,853.41,674.02
2017,3,22,10,15,882.5,109.0,3.05,13.0,711.0,882.15,693.35
2017,3,22,10,30,893.0,111.0,3.1,13.0,743.0,902.75,706.96
2017,3,22,10,45,902.0,111.5,3.15,13.0,768.5,922.61,720.18
2017,3,22,11,0,911.0,112.0,3.2,13.0,794.0,939.29,731.26
2017,3,22,11,15,915.5,113.0,3.2,13.0,811.5,949.15,737.31
2017,3,22,11,30,920.0,114.0,3.2,13.0,829.0,955.53,741.12
2017,3,22,11,45,923.0,114.0,3.25,13.0,838.5,955.96,741.34
2017,3,22,12,0,926.0,114.0,3.3,13.0,848.0,952.85,739.28
2017,3,22,12,15,926.5,114.0,3.35,13.0,849.5,943.97,733.34
2017,3,22,12,30,927.0,114.0,3.4,13.0,851.0,931.6,725.11
2017,3,22,12,45,923.5,114.5,3.5,13.0,843.0,912.89,712.84
2017,3,22,13,0,920.0,115.0,3.6,13.0,835.0,890.94,698.32
2017,3,22,13,15,916.0,114.5,3.65,13.0,820.0,864.47,680.25
2017,3,22,13,30,912.0,114.0,3.7,13.0,805.0,835.04,660.04
2017,3,22,13,45,906.5,112.0,3.75,13.0,782.0,800.18,635.78
2017,3,22,14,0,901.0,110.0,3.8,13.0,759.0,762.79,609.51
2017,3,22,14,15,891.5,108.0,3.8,12.5,728.5,720.32,580.01
2017,3,22,14,30,882.0,106.0,3.8,12.0,698.0,676.61,547.18
2017,3,22,14,45,870.5,103.5,3.85,12.0,661.0,628.55,509.36
2017,3,22,15,0,859.0,101.0,3.9,12.0,624.0,579.31,469.63
2017,3,22,15,15,841.5,98.0,3.9,12.0,581.0,525.59,425.19
2017,3,22,15,30,824.0,95.0,3.9,12.0,538.0,471.77,379.46
2017,3,22,15,45,802.0,91.0,3.95,12.0,490.5,415.34,330.48
2017,3,22,16,0,780.0,87.0,4.0,12.0,443.0,359.87,280.99
2017,3,22,16,15,747.5,82.5,4.0,11.5,392.0,302.02,229.22
2017,3,22,16,30,715.0,78.0,4.0,11.0,341.0,244.82,177.48
2017,3,22,16,45,668.0,72.0,4.0,11.0,289.0,188.26,127.18
2017,3,22,17,0,621.0,66.0,4.0,11.0,237.0,136.59,83.73
2017,3,22,17,15,549.0,58.0,3.95,10.5,185.5,86.45,48.02
2017,3,22,17,30,477.0,50.0,3.9,10.0,134.0,44.63,27.43
2017,3,22,17,45,359.0,38.5,3.85,10.0,89.5,29.5,20.14
2017,3,22,18,0,241.0,27.0,3.8,10.0,45.0,21.62,9.49
2017,3,22,18,15,120.5,13.5,3.75,9.5,22.5,13.27,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,6,15,42.0,10.5,1.45,7.5,12.5,18.22,0.0
2017,3,23,6,30,84.0,21.0,1.4,8.0,25.0,47.34,1.5
2017,3,23,6,45,169.5,38.5,1.35,8.5,60.5,106.16,76.29
2017,3,23,7,0,255.0,56.0,1.3,9.0,96.0,164.31,128.38
2017,3,23,7,15,307.5,73.0,1.25,9.0,139.0,217.62,176.17
2017,3,23,7,30,360.0,90.0,1.2,9.0,182.0,276.01,227.34
2017,3,23,7,45,418.5,96.5,1.2,9.5,226.0,330.11,273.58
2017,3,23,8,0,477.0,103.0,1.2,10.0,270.0,389.08,322.4
2017,3,23,8,15,459.5,125.0,1.2,10.5,306.0,424.76,350.36
2017,3,23,8,30,442.0,147.0,1.2,11.0,342.0,457.51,374.98
2017,3,23,8,45,427.5,170.0,1.2,11.5,375.5,490.54,398.91
2017,3,23,9,0,413.0,193.0,1.2,12.0,409.0,520.98,420.1
2017,3,23,9,15,584.5,155.0,1.2,12.0,489.0,625.14,500.89
2017,3,23,9,30,756.0,117.0,1.2,12.0,569.0,732.23,578.62
2017,3,23,9,45,760.0,126.5,1.25,12.5,605.0,769.41,601.96
2017,3,23,10,0,764.0,136.0,1.3,13.0,641.0,801.28,622.14
2017,3,23,10,15,815.0,134.0,1.35,13.0,695.5,854.78,658.36
2017,3,23,10,30,866.0,132.0,1.4,13.0,750.0,910.41,695.3
2017,3,23,10,45,855.5,143.5,1.5,13.0,771.0,924.4,704.5
2017,3,23,11,0,845.0,155.0,1.6,13.0,792.0,934.68,711.84
2017,3,23,11,15,849.5,156.0,1.7,13.0,808.5,943.82,718.56
2017,3,23,11,30,854.0,157.0,1.8,13.0,825.0,949.66,723.16
2017,3,23,11,45,856.5,157.5,1.9,13.0,834.0,949.82,724.06
2017,3,23,12,0,859.0,158.0,2.0,13.0,843.0,946.61,722.83
2017,3,23,12,15,540.5,275.5,2.05,12.5,706.5,777.6,603.08
2017,3,23,12,30,222.0,393.0,2.1,12.0,570.0,598.78,466.95
2017,3,23,12,45,225.0,389.5,2.15,12.0,568.0,591.82,463.54
2017,3,23,13,0,228.0,386.0,2.2,12.0,566.0,583.92,458.14
2017,3,23,13,15,557.0,257.5,2.2,12.0,684.5,723.19,570.02
2017,3,23,13,30,886.0,129.0,2.2,12.0,803.0,834.57,653.4
2017,3,23,13,45,892.0,120.0,2.2,12.0,782.0,799.32,627.87
2017,3,23,14,0,898.0,111.0,2.2,12.0,761.0,763.62,603.31
2017,3,23,14,15,626.5,199.5,2.15,12.0,644.5,633.24,503.59
2017,3,23,14,30,355.0,288.0,2.1,12.0,528.0,513.65,408.88
2017,3,23,14,45,192.0,263.5,2.1,12.0,392.5,372.75,299.0
2017,3,23,15,0,29.0,239.0,2.1,12.0,257.0,246.91,197.87
2017,3,23,15,15,25.0,220.5,2.05,12.0,235.5,224.61,180.65
2017,3,23,15,30,21.0,202.0,2.0,12.0,214.0,203.25,163.71
2017,3,23,15,45,15.5,181.5,2.0,12.0,190.0,179.86,145.01
2017,3,23,16,0,10.0,161.0,2.0,12.0,166.0,157.14,126.71
2017,3,23,16,15,5.0,125.5,2.0,11.5,128.0,121.43,97.6
2017,3,23,16,30,0.0,90.0,2.0,11.0,90.0,86.45,68.63
2017,3,23,16,45,0.0,75.5,2.05,11.0,75.5,72.6,56.97
2017,3,23,17,0,0.0,61.0,2.1,11.0,61.0,58.81,45.15
2017,3,23,17,15,0.0,47.5,2.05,10.5,47.5,45.89,33.97
2017,3,23,17,30,0.0,34.0,2.0,10.0,34.0,32.83,22.5
2017,3,23,17,45,0.0,22.5,2.0,10.0,22.5,21.71,13.42
2017,3,23,18,0,0.0,11.0,2.0,10.0,11.0,10.61,2.13
2017,3,23,18,15,0.0,5.5,1.95,10.0,5.5,5.41,0.0
2017,3,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,4.0,5.15,11.0,4.0,3.93,0.0
2017,3,24,6,30,0.0,8.0,5.0,11.0,8.0,7.71,0.0
2017,3,24,6,45,0.0,19.5,4.9,11.0,19.5,18.81,9.71
2017,3,24,7,0,0.0,31.0,4.8,11.0,31.0,29.93,19.74
2017,3,24,7,15,0.0,45.0,4.55,11.0,45.0,43.47,31.71
2017,3,24,7,30,0.0,59.0,4.3,11.0,59.0,57.31,43.83
2017,3,24,7,45,0.0,73.5,4.05,11.0,73.5,71.79,56.32
2017,3,24,8,0,0.0,88.0,3.8,11.0,88.0,86.25,68.61
2017,3,24,8,15,61.0,139.5,3.65,11.0,166.5,181.93,150.49
2017,3,24,8,30,122.0,191.0,3.5,11.0,245.0,287.78,238.69
2017,3,24,8,45,61.0,109.5,3.35,11.5,136.5,158.09,129.74
2017,3,24,9,0,0.0,28.0,3.2,12.0,28.0,27.04,17.42
2017,3,24,9,15,0.0,41.5,3.05,12.0,41.5,40.11,28.48
2017,3,24,9,30,0.0,55.0,2.9,12.0,55.0,53.18,39.43
2017,3,24,9,45,0.0,73.5,2.8,12.0,73.5,71.11,54.35
2017,3,24,10,0,0.0,92.0,2.7,12.0,92.0,89.06,69.16
2017,3,24,10,15,0.0,76.5,2.55,12.0,76.5,74.04,56.52
2017,3,24,10,30,0.0,61.0,2.4,12.0,61.0,59.03,43.94
2017,3,24,10,45,4.0,139.0,2.3,12.0,142.0,139.08,110.12
2017,3,24,11,0,8.0,217.0,2.2,12.0,223.0,220.89,175.98
2017,3,24,11,15,8.0,218.5,2.1,12.0,224.5,222.18,176.53
2017,3,24,11,30,8.0,220.0,2.0,12.0,226.0,223.45,177.35
2017,3,24,11,45,20.0,273.5,1.95,12.0,289.5,288.02,228.6
2017,3,24,12,0,32.0,327.0,1.9,12.0,353.0,360.36,284.59
2017,3,24,12,15,44.5,345.0,1.85,12.0,380.5,388.79,306.26
2017,3,24,12,30,57.0,363.0,1.8,12.0,408.0,416.58,327.47
2017,3,24,12,45,80.0,373.0,1.75,12.5,436.0,444.32,348.3
2017,3,24,13,0,103.0,383.0,1.7,13.0,464.0,470.75,367.87
2017,3,24,13,15,171.5,376.0,1.65,13.0,508.5,520.26,406.53
2017,3,24,13,30,240.0,369.0,1.6,13.0,553.0,560.25,437.38
2017,3,24,13,45,294.5,345.0,1.6,13.0,564.0,571.61,447.04
2017,3,24,14,0,349.0,321.0,1.6,13.0,575.0,574.57,450.62
2017,3,24,14,15,338.0,309.0,1.45,13.0,547.0,539.72,423.93
2017,3,24,14,30,327.0,297.0,1.3,13.0,519.0,504.87,397.32
2017,3,24,14,45,372.5,268.5,1.2,13.0,508.0,488.42,385.41
2017,3,24,15,0,418.0,240.0,1.1,13.0,497.0,468.59,370.17
2017,3,24,15,15,298.5,241.5,0.95,13.0,419.0,385.56,304.89
2017,3,24,15,30,179.0,243.0,0.8,13.0,341.0,314.26,248.84
2017,3,24,15,45,202.5,219.0,0.65,13.0,320.0,290.31,229.52
2017,3,24,16,0,226.0,195.0,0.5,13.0,299.0,263.84,207.14
2017,3,24,16,15,152.0,173.5,0.4,12.5,240.5,207.37,162.71
2017,3,24,16,30,78.0,152.0,0.3,12.0,182.0,160.48,126.51
2017,3,24,16,45,69.0,131.0,0.25,12.0,154.5,133.81,104.72
2017,3,24,17,0,60.0,110.0,0.2,12.0,127.0,108.3,83.76
2017,3,24,17,15,47.5,88.0,0.2,11.5,100.0,82.97,63.35
2017,3,24,17,30,35.0,66.0,0.2,11.0,73.0,59.49,44.54
2017,3,24,17,45,17.5,45.5,0.25,11.0,49.0,41.06,30.35
2017,3,24,18,0,0.0,25.0,0.3,11.0,25.0,23.81,12.42
2017,3,24,18,15,0.0,12.5,0.3,11.0,12.5,12.29,0.0
2017,3,24,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,6,15,96.0,12.0,1.4,9.0,18.5,30.54,0.0
2017,3,25,6,30,192.0,24.0,1.3,9.0,37.0,83.16,32.84
2017,3,25,6,45,313.5,37.0,1.25,9.5,79.5,149.36,109.16
2017,3,25,7,0,435.0,50.0,1.2,10.0,122.0,224.4,175.11
2017,3,25,7,15,510.5,58.5,1.2,10.0,172.5,288.37,232.25
2017,3,25,7,30,586.0,67.0,1.2,10.0,223.0,359.26,293.85
2017,3,25,7,45,641.5,72.0,1.2,10.5,276.0,422.42,346.98
2017,3,25,8,0,697.0,77.0,1.2,11.0,329.0,489.51,401.2
