Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,8,15,731.0,81.5,1.15,11.5,380.0,546.48,445.22
2017,3,25,8,30,765.0,86.0,1.1,12.0,431.0,602.44,486.83
2017,3,25,8,45,791.5,89.5,1.05,12.5,480.0,655.0,524.24
2017,3,25,9,0,818.0,93.0,1.0,13.0,529.0,707.23,558.58
2017,3,25,9,15,836.0,96.0,1.05,13.0,573.0,751.79,588.77
2017,3,25,9,30,854.0,99.0,1.1,13.0,617.0,794.78,617.59
2017,3,25,9,45,862.0,103.5,1.2,13.5,654.0,829.44,639.88
2017,3,25,10,0,870.0,108.0,1.3,14.0,691.0,861.47,660.3
2017,3,25,10,15,880.0,110.0,1.4,14.0,723.0,884.38,675.69
2017,3,25,10,30,890.0,112.0,1.5,14.0,755.0,909.62,692.81
2017,3,25,10,45,900.5,111.5,1.65,14.0,780.5,929.57,707.05
2017,3,25,11,0,911.0,111.0,1.8,14.0,806.0,946.38,719.28
2017,3,25,11,15,915.5,111.5,1.85,14.0,823.0,955.53,725.21
2017,3,25,11,30,920.0,112.0,1.9,14.0,840.0,961.21,729.03
2017,3,25,11,45,925.5,111.0,1.95,14.5,849.5,962.68,728.83
2017,3,25,12,0,931.0,110.0,2.0,15.0,859.0,960.59,726.42
2017,3,25,12,15,739.5,200.0,2.1,15.0,796.0,881.92,673.95
2017,3,25,12,30,548.0,290.0,2.2,15.0,733.0,792.3,609.03
2017,3,25,12,45,563.0,281.5,2.3,15.0,732.5,784.84,605.78
2017,3,25,13,0,578.0,273.0,2.4,15.0,732.0,774.79,599.86
2017,3,25,13,15,586.5,262.5,2.45,14.5,721.0,754.72,587.46
2017,3,25,13,30,595.0,252.0,2.5,14.0,710.0,732.28,573.21
2017,3,25,13,45,736.5,185.5,2.6,14.0,735.5,754.28,593.42
2017,3,25,14,0,878.0,119.0,2.7,14.0,761.0,762.54,601.52
2017,3,25,14,15,868.5,117.0,2.7,14.0,730.5,720.21,571.22
2017,3,25,14,30,859.0,115.0,2.7,14.0,700.0,676.12,538.0
2017,3,25,14,45,853.5,109.0,2.75,14.0,664.0,628.96,502.04
2017,3,25,15,0,848.0,103.0,2.8,14.0,628.0,580.2,463.83
2017,3,25,15,15,681.0,140.0,2.75,13.5,543.5,487.75,390.45
2017,3,25,15,30,514.0,177.0,2.7,13.0,459.0,408.74,326.94
2017,3,25,15,45,644.5,132.0,2.7,13.0,454.0,392.5,311.16
2017,3,25,16,0,775.0,87.0,2.7,13.0,449.0,362.45,281.38
2017,3,25,16,15,743.0,83.0,2.6,12.5,398.5,305.28,230.69
2017,3,25,16,30,711.0,79.0,2.5,12.0,348.0,248.7,180.01
2017,3,25,16,45,668.0,72.5,2.45,12.0,296.0,192.4,130.17
2017,3,25,17,0,625.0,66.0,2.4,12.0,244.0,140.56,86.41
2017,3,25,17,15,556.5,58.5,2.3,11.5,193.0,90.51,50.25
2017,3,25,17,30,488.0,51.0,2.2,11.0,142.0,48.37,28.43
2017,3,25,17,45,383.0,40.0,2.15,10.5,97.0,30.28,20.99
2017,3,25,18,0,278.0,29.0,2.1,10.0,52.0,22.99,12.29
2017,3,25,18,15,139.0,14.5,2.1,10.0,26.0,14.25,0.0
2017,3,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,6,15,28.0,12.5,1.7,10.0,14.5,17.86,0.0
2017,3,26,6,30,56.0,25.0,1.8,10.0,29.0,43.88,19.57
2017,3,26,6,45,112.0,44.5,1.9,10.0,61.0,91.69,67.64
2017,3,26,7,0,168.0,64.0,2.0,10.0,93.0,139.31,109.88
2017,3,26,7,15,205.5,84.0,2.15,10.0,131.5,185.51,151.11
2017,3,26,7,30,243.0,104.0,2.3,10.0,170.0,235.22,194.82
2017,3,26,7,45,281.5,119.0,2.45,10.5,210.5,282.82,235.69
2017,3,26,8,0,320.0,134.0,2.6,11.0,251.0,333.68,278.31
2017,3,26,8,15,198.5,162.5,2.65,11.0,238.5,298.49,248.12
2017,3,26,8,30,77.0,191.0,2.7,11.0,226.0,251.49,207.06
2017,3,26,8,45,67.0,208.5,2.8,11.5,241.5,265.35,217.44
2017,3,26,9,0,57.0,226.0,2.9,12.0,257.0,278.29,226.66
2017,3,26,9,15,29.5,201.0,2.95,12.0,217.0,229.94,186.27
2017,3,26,9,30,2.0,176.0,3.0,12.0,177.0,175.44,140.63
2017,3,26,9,45,1.0,163.5,3.05,12.0,164.0,161.51,128.98
2017,3,26,10,0,0.0,151.0,3.1,12.0,151.0,147.81,117.49
2017,3,26,10,15,0.0,154.5,3.15,12.0,154.5,151.18,120.05
2017,3,26,10,30,0.0,158.0,3.2,12.0,158.0,154.56,122.61
2017,3,26,10,45,3.5,182.0,3.25,12.5,185.0,181.64,144.33
2017,3,26,11,0,7.0,206.0,3.3,13.0,212.0,208.82,165.85
2017,3,26,11,15,4.0,181.0,3.3,13.0,184.5,180.84,143.04
2017,3,26,11,30,1.0,156.0,3.3,13.0,157.0,153.11,120.46
2017,3,26,11,45,0.5,145.5,3.35,13.0,146.0,142.2,111.58
2017,3,26,12,0,0.0,135.0,3.4,13.0,135.0,131.33,102.71
2017,3,26,12,15,0.0,112.5,3.4,13.0,112.5,109.21,84.68
2017,3,26,12,30,0.0,90.0,3.4,13.0,90.0,87.21,66.67
2017,3,26,12,45,2.0,133.0,3.4,13.0,135.0,130.95,102.6
2017,3,26,13,0,4.0,176.0,3.4,13.0,180.0,174.73,138.13
2017,3,26,13,15,3.5,175.0,3.35,13.0,178.5,173.11,136.8
2017,3,26,13,30,3.0,174.0,3.3,13.0,177.0,171.5,135.59
2017,3,26,13,45,1.5,143.0,3.25,13.0,144.5,139.87,110.02
2017,3,26,14,0,0.0,112.0,3.2,13.0,112.0,108.51,84.5
2017,3,26,14,15,0.0,110.5,3.05,12.5,110.5,107.02,83.6
2017,3,26,14,30,0.0,109.0,2.9,12.0,109.0,105.53,82.68
2017,3,26,14,45,1.0,142.0,2.8,12.0,143.0,137.96,109.64
2017,3,26,15,0,2.0,175.0,2.7,12.0,177.0,170.02,136.14
2017,3,26,15,15,1.0,149.0,2.6,12.0,150.0,144.23,115.2
2017,3,26,15,30,0.0,123.0,2.5,12.0,123.0,118.66,94.37
2017,3,26,15,45,0.0,109.5,2.4,12.0,109.5,105.63,83.8
2017,3,26,16,0,0.0,96.0,2.3,12.0,96.0,92.64,73.17
2017,3,26,16,15,0.0,55.0,2.25,12.0,55.0,53.14,39.92
2017,3,26,16,30,0.0,14.0,2.2,12.0,14.0,13.51,6.01
2017,3,26,16,45,0.0,11.5,2.2,12.0,11.5,11.09,3.95
2017,3,26,17,0,0.0,9.0,2.2,12.0,9.0,8.68,1.86
2017,3,26,17,15,0.0,7.0,2.2,12.0,7.0,6.75,0.17
2017,3,26,17,30,0.0,5.0,2.2,12.0,5.0,4.82,0.0
2017,3,26,17,45,0.0,3.5,2.25,12.0,3.5,3.37,0.0
2017,3,26,18,0,0.0,2.0,2.3,12.0,2.0,1.93,0.0
2017,3,26,18,15,0.0,1.0,2.4,12.0,1.0,0.98,0.0
2017,3,26,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,6,15,102.5,14.0,2.95,9.0,21.5,34.54,0.0
2017,3,27,6,30,205.0,28.0,2.9,9.0,43.0,94.5,52.54
2017,3,27,6,45,327.5,40.5,2.9,9.5,87.5,159.81,119.35
2017,3,27,7,0,450.0,53.0,2.9,10.0,132.0,236.53,187.01
2017,3,27,7,15,524.5,61.0,2.95,10.5,183.5,300.93,244.86
2017,3,27,7,30,599.0,69.0,3.0,11.0,235.0,372.08,307.03
2017,3,27,7,45,654.0,74.0,3.05,11.5,289.0,436.0,361.69
2017,3,27,8,0,709.0,79.0,3.1,12.0,343.0,503.76,417.63
2017,3,27,8,15,742.0,83.5,3.1,12.0,394.5,560.84,464.02
2017,3,27,8,30,775.0,88.0,3.1,12.0,446.0,616.77,508.28
2017,3,27,8,45,803.5,90.0,3.15,12.5,495.0,669.53,547.82
2017,3,27,9,0,832.0,92.0,3.2,13.0,544.0,722.05,584.77
2017,3,27,9,15,849.0,95.0,3.3,13.0,588.0,766.31,616.26
2017,3,27,9,30,866.0,98.0,3.4,13.0,632.0,808.9,646.27
2017,3,27,9,45,867.0,105.5,3.55,13.5,667.5,841.42,667.77
2017,3,27,10,0,868.0,113.0,3.7,14.0,703.0,870.88,687.01
2017,3,27,10,15,877.5,115.0,3.8,14.0,734.5,898.49,705.91
2017,3,27,10,30,887.0,117.0,3.9,14.0,766.0,917.77,718.9
2017,3,27,10,45,893.0,119.0,4.0,14.0,790.5,936.24,731.48
2017,3,27,11,0,899.0,121.0,4.1,14.0,815.0,951.47,741.87
2017,3,27,11,15,903.5,122.0,4.05,14.0,831.5,960.91,747.43
2017,3,27,11,30,908.0,123.0,4.0,14.0,848.0,966.92,750.75
2017,3,27,11,45,907.5,125.0,4.0,14.0,856.5,965.92,749.62
2017,3,27,12,0,907.0,127.0,4.0,14.0,865.0,961.44,746.24
2017,3,27,12,15,907.0,127.0,4.0,14.0,865.5,951.87,739.45
2017,3,27,12,30,907.0,127.0,4.0,14.0,866.0,938.91,730.44
2017,3,27,12,45,904.0,127.0,4.0,14.5,857.5,920.01,716.01
2017,3,27,13,0,901.0,127.0,4.0,15.0,849.0,897.94,699.5
2017,3,27,13,15,896.0,126.0,4.05,15.0,833.0,870.18,680.57
2017,3,27,13,30,891.0,125.0,4.1,15.0,817.0,839.62,659.59
2017,3,27,13,45,765.5,171.5,4.2,15.0,753.5,765.3,606.68
2017,3,27,14,0,640.0,218.0,4.3,15.0,690.0,691.59,549.93
2017,3,27,14,15,748.5,168.0,4.3,14.5,698.5,691.52,553.4
2017,3,27,14,30,857.0,118.0,4.3,14.0,707.0,681.16,548.01
2017,3,27,14,45,841.0,116.5,4.35,14.0,669.5,632.03,509.48
2017,3,27,15,0,825.0,115.0,4.4,14.0,632.0,582.19,469.65
2017,3,27,15,15,806.5,111.5,4.4,14.0,588.5,528.68,425.79
2017,3,27,15,30,788.0,108.0,4.4,14.0,545.0,475.29,380.88
2017,3,27,15,45,763.5,104.0,4.4,14.0,497.5,417.75,331.57
2017,3,27,16,0,739.0,100.0,4.4,14.0,450.0,362.82,283.17
2017,3,27,16,15,705.0,95.0,4.35,13.5,399.0,305.59,232.6
2017,3,27,16,30,671.0,90.0,4.3,13.0,348.0,251.29,183.93
2017,3,27,16,45,622.0,83.5,4.3,13.0,295.5,195.86,135.1
2017,3,27,17,0,573.0,77.0,4.3,13.0,243.0,145.65,92.87
2017,3,27,17,15,501.5,68.0,4.35,12.5,192.5,96.77,57.16
2017,3,27,17,30,430.0,59.0,4.4,12.0,142.0,56.25,34.87
2017,3,27,17,45,314.0,46.5,4.45,11.5,97.0,35.24,25.33
2017,3,27,18,0,198.0,34.0,4.5,11.0,52.0,26.47,15.73
2017,3,27,18,15,99.0,17.0,4.45,10.5,26.0,13.38,0.0
2017,3,27,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,28,6,15,89.5,15.0,3.15,9.5,22.0,33.22,0.0
2017,3,28,6,30,179.0,30.0,3.2,10.0,44.0,91.85,55.24
2017,3,28,6,45,299.5,43.0,3.3,10.5,88.0,154.27,115.78
2017,3,28,7,0,420.0,56.0,3.4,11.0,132.0,230.32,182.39
2017,3,28,7,15,492.5,65.0,3.4,11.5,182.5,293.74,239.04
2017,3,28,7,30,565.0,74.0,3.4,12.0,233.0,363.75,299.94
2017,3,28,7,45,616.5,80.5,3.45,12.5,285.5,426.13,353.12
2017,3,28,8,0,668.0,87.0,3.5,13.0,338.0,492.07,407.47
2017,3,28,8,15,702.0,92.0,3.4,13.5,389.0,548.64,452.36
2017,3,28,8,30,736.0,97.0,3.3,14.0,440.0,606.33,496.61
2017,3,28,8,45,758.5,102.0,3.25,14.5,487.5,656.73,533.94
2017,3,28,9,0,781.0,107.0,3.2,15.0,535.0,704.08,566.91
2017,3,28,9,15,799.5,110.0,3.15,15.0,578.5,747.81,597.26
2017,3,28,9,30,818.0,113.0,3.1,15.0,622.0,790.09,626.13
2017,3,28,9,45,831.0,116.0,3.05,15.5,659.5,826.08,648.89
2017,3,28,10,0,844.0,119.0,3.0,16.0,697.0,859.79,669.74
2017,3,28,10,15,854.0,121.0,3.0,16.0,728.5,887.3,687.64
2017,3,28,10,30,864.0,123.0,3.0,16.0,760.0,911.99,703.59
2017,3,28,10,45,871.5,124.5,3.0,16.5,784.0,930.91,714.22
2017,3,28,11,0,879.0,126.0,3.0,17.0,808.0,941.1,718.93
2017,3,28,11,15,883.5,127.0,3.0,17.0,824.5,950.34,724.53
2017,3,28,11,30,888.0,128.0,3.0,17.0,841.0,956.22,727.95
2017,3,28,11,45,890.5,128.0,3.0,17.0,849.5,955.81,727.25
2017,3,28,12,0,893.0,128.0,3.0,17.0,858.0,951.98,724.41
2017,3,28,12,15,893.0,128.0,3.0,17.0,858.5,942.48,717.85
2017,3,28,12,30,893.0,128.0,3.0,17.0,859.0,929.64,709.17
2017,3,28,12,45,899.0,123.0,3.0,17.5,853.0,913.61,697.1
2017,3,28,13,0,905.0,118.0,3.0,18.0,847.0,894.15,682.83
2017,3,28,13,15,900.5,117.0,3.0,18.0,831.0,866.7,664.37
2017,3,28,13,30,896.0,116.0,3.0,18.0,815.0,836.42,643.97
2017,3,28,13,45,889.0,115.0,3.05,18.0,791.5,801.52,620.54
2017,3,28,14,0,882.0,114.0,3.1,18.0,768.0,764.27,595.25
2017,3,28,14,15,872.5,112.0,3.1,18.0,737.5,722.11,565.94
2017,3,28,14,30,863.0,110.0,3.1,18.0,707.0,678.74,533.85
2017,3,28,14,45,849.0,108.0,3.1,18.0,669.5,630.08,496.81
2017,3,28,15,0,835.0,106.0,3.1,18.0,632.0,580.54,458.19
2017,3,28,15,15,818.0,103.0,3.15,17.5,589.5,527.83,417.05
2017,3,28,15,30,801.0,100.0,3.2,17.0,547.0,475.06,374.48
2017,3,28,15,45,775.0,97.0,3.25,17.0,499.0,418.73,327.14
2017,3,28,16,0,749.0,94.0,3.3,17.0,451.0,362.12,278.39
2017,3,28,16,15,676.0,93.0,3.35,16.5,388.5,295.91,222.42
2017,3,28,16,30,603.0,92.0,3.4,16.0,326.0,236.92,172.14
2017,3,28,16,45,594.5,83.0,3.5,15.5,286.0,191.01,130.87
2017,3,28,17,0,586.0,74.0,3.6,15.0,246.0,145.72,91.6
2017,3,28,17,15,518.5,65.5,3.6,14.5,195.5,96.75,55.83
2017,3,28,17,30,451.0,57.0,3.6,14.0,145.0,55.62,33.21
2017,3,28,17,45,337.5,45.5,3.65,14.0,100.0,34.88,24.8
2017,3,28,18,0,224.0,34.0,3.7,14.0,55.0,26.39,15.74
2017,3,28,18,15,112.0,17.0,3.65,13.5,27.5,13.33,0.0
2017,3,28,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,6,15,87.0,16.0,3.0,11.0,23.5,34.02,0.0
2017,3,29,6,30,174.0,32.0,3.0,11.0,47.0,94.43,59.93
2017,3,29,6,45,270.5,47.5,3.05,11.5,89.5,151.35,114.15
2017,3,29,7,0,367.0,63.0,3.1,12.0,132.0,218.99,173.48
2017,3,29,7,15,438.5,74.0,3.05,12.0,181.5,280.72,228.41
2017,3,29,7,30,510.0,85.0,3.0,12.0,231.0,351.34,289.69
2017,3,29,7,45,552.0,95.0,3.0,12.5,281.5,410.18,339.43
2017,3,29,8,0,594.0,105.0,3.0,13.0,332.0,471.78,389.75
2017,3,29,8,15,630.0,112.0,2.95,13.0,382.0,528.79,435.58
2017,3,29,8,30,666.0,119.0,2.9,13.0,432.0,587.21,481.22
2017,3,29,8,45,686.0,126.5,2.9,13.5,478.0,635.97,517.37
2017,3,29,9,0,706.0,134.0,2.9,14.0,524.0,684.17,552.15
2017,3,29,9,15,726.0,138.5,2.95,14.0,567.0,728.21,583.91
2017,3,29,9,30,746.0,143.0,3.0,14.0,610.0,771.09,613.96
2017,3,29,9,45,778.5,138.0,3.05,14.5,650.5,812.34,641.34
2017,3,29,10,0,811.0,133.0,3.1,15.0,691.0,849.46,665.45
2017,3,29,10,15,821.0,135.0,3.15,15.0,721.5,876.25,683.31
2017,3,29,10,30,831.0,137.0,3.2,15.0,752.0,900.32,699.35
2017,3,29,10,45,748.5,181.5,3.25,15.5,749.0,887.3,688.09
2017,3,29,11,0,666.0,226.0,3.3,16.0,746.0,864.9,670.48
2017,3,29,11,15,761.0,183.0,3.35,16.0,789.0,909.01,701.58
2017,3,29,11,30,856.0,140.0,3.4,16.0,832.0,947.25,727.68
2017,3,29,11,45,696.0,221.0,3.5,16.5,787.0,886.02,683.59
2017,3,29,12,0,536.0,302.0,3.6,17.0,742.0,815.78,628.99
2017,3,29,12,15,695.0,223.0,3.6,17.0,794.0,872.47,674.1
2017,3,29,12,30,854.0,144.0,3.6,17.0,846.0,917.99,705.62
2017,3,29,12,45,857.5,139.5,3.6,17.0,839.0,900.37,693.14
2017,3,29,13,0,861.0,135.0,3.6,17.0,832.0,879.54,678.97
2017,3,29,13,15,714.0,202.0,3.5,17.0,773.0,805.59,626.54
2017,3,29,13,30,567.0,269.0,3.4,17.0,714.0,731.5,569.26
2017,3,29,13,45,686.0,207.5,3.3,17.0,730.0,743.16,580.97
2017,3,29,14,0,805.0,146.0,3.2,17.0,746.0,743.02,582.92
2017,3,29,14,15,794.5,143.5,3.1,16.5,716.0,701.79,553.12
2017,3,29,14,30,784.0,141.0,3.0,16.0,686.0,659.12,521.67
2017,3,29,14,45,764.5,140.5,2.9,16.0,648.5,611.19,484.56
2017,3,29,15,0,745.0,140.0,2.8,16.0,611.0,563.21,446.69
2017,3,29,15,15,536.0,185.5,2.8,15.5,512.5,459.44,365.18
2017,3,29,15,30,327.0,231.0,2.8,15.0,414.0,374.26,297.61
2017,3,29,15,45,416.0,190.5,2.85,15.0,403.0,354.72,280.98
2017,3,29,16,0,505.0,150.0,2.9,15.0,392.0,325.53,254.49
2017,3,29,16,15,503.0,132.0,2.7,14.5,351.0,278.67,213.71
2017,3,29,16,30,501.0,114.0,2.5,14.0,310.0,231.66,172.05
2017,3,29,16,45,446.5,107.5,2.4,14.0,264.0,184.29,131.69
2017,3,29,17,0,392.0,101.0,2.3,14.0,218.0,142.73,97.79
2017,3,29,17,15,340.5,85.5,2.25,13.5,173.0,99.64,65.37
2017,3,29,17,30,289.0,70.0,2.2,13.0,128.0,62.54,41.84
2017,3,29,17,45,211.5,53.0,2.2,13.0,88.5,40.29,29.7
2017,3,29,18,0,134.0,36.0,2.2,13.0,49.0,29.68,18.78
2017,3,29,18,15,67.0,18.0,2.25,13.0,24.5,15.23,0.0
2017,3,29,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,141.0,16.0,4.9,10.0,29.0,45.91,0.0
2017,3,30,6,30,282.0,32.0,4.9,10.0,58.0,123.65,81.78
2017,3,30,6,45,397.5,43.5,4.95,10.5,106.0,189.53,144.21
2017,3,30,7,0,513.0,55.0,5.0,11.0,154.0,267.79,213.82
2017,3,30,7,15,582.5,63.0,5.0,11.0,207.5,334.11,274.21
2017,3,30,7,30,652.0,71.0,5.0,11.0,261.0,406.58,338.49
2017,3,30,7,45,698.5,76.5,5.05,11.5,315.5,469.68,392.93
2017,3,30,8,0,745.0,82.0,5.1,12.0,370.0,535.69,448.0
2017,3,30,8,15,776.5,86.5,5.05,12.0,422.5,591.46,493.88
2017,3,30,8,30,808.0,91.0,5.0,12.0,475.0,650.28,540.83
2017,3,30,8,45,830.0,95.0,4.95,12.5,524.5,702.13,579.25
2017,3,30,9,0,852.0,99.0,4.9,13.0,574.0,753.17,615.17
2017,3,30,9,15,868.5,101.5,4.75,13.0,618.0,797.14,645.7
2017,3,30,9,30,885.0,104.0,4.6,13.0,662.0,839.33,674.37
2017,3,30,9,45,901.5,104.5,4.5,13.5,701.5,872.17,694.74
2017,3,30,10,0,918.0,105.0,4.4,14.0,741.0,907.64,716.75
2017,3,30,10,15,926.0,107.0,4.35,14.0,772.5,934.76,734.26
2017,3,30,10,30,934.0,109.0,4.3,14.0,804.0,958.79,749.57
2017,3,30,10,45,939.0,110.5,4.3,14.5,828.0,976.32,759.32
2017,3,30,11,0,944.0,112.0,4.3,15.0,852.0,990.41,766.75
2017,3,30,11,15,947.5,112.5,4.3,15.0,868.5,998.52,771.61
2017,3,30,11,30,951.0,113.0,4.3,15.0,885.0,1003.03,774.15
2017,3,30,11,45,954.5,112.0,4.35,15.0,893.5,1002.32,773.72
2017,3,30,12,0,958.0,111.0,4.4,15.0,902.0,997.95,770.93
2017,3,30,12,15,957.0,111.0,4.5,15.0,901.5,986.9,764.08
2017,3,30,12,30,956.0,111.0,4.6,15.0,901.0,972.29,754.84
2017,3,30,12,45,941.5,117.0,4.7,15.0,889.0,948.58,739.19
2017,3,30,13,0,927.0,123.0,4.8,15.0,877.0,921.92,721.44
2017,3,30,13,15,922.0,122.0,4.85,15.0,860.0,893.36,701.91
2017,3,30,13,30,917.0,121.0,4.9,15.0,843.0,861.94,680.24
2017,3,30,13,45,904.0,122.5,5.0,15.0,817.0,824.11,654.04
2017,3,30,14,0,891.0,124.0,5.1,15.0,791.0,785.86,627.3
2017,3,30,14,15,880.5,122.0,5.15,15.0,759.0,742.03,595.86
2017,3,30,14,30,870.0,120.0,5.2,15.0,727.0,696.51,561.03
2017,3,30,14,45,846.5,121.5,5.3,15.0,687.0,644.96,520.65
2017,3,30,15,0,823.0,123.0,5.4,15.0,647.0,593.33,479.24
2017,3,30,15,15,804.0,119.5,5.45,14.5,603.0,539.46,435.87
2017,3,30,15,30,785.0,116.0,5.5,14.0,559.0,484.39,390.28
2017,3,30,15,45,752.5,114.0,5.55,14.0,509.5,426.59,340.55
2017,3,30,16,0,720.0,112.0,5.6,14.0,460.0,370.95,291.54
2017,3,30,16,15,685.5,106.5,5.6,13.5,409.0,313.87,241.07
2017,3,30,16,30,651.0,101.0,5.6,13.0,358.0,259.84,192.63
2017,3,30,16,45,594.5,95.0,5.65,13.0,304.5,204.22,143.82
2017,3,30,17,0,538.0,89.0,5.7,13.0,251.0,154.78,102.3
2017,3,30,17,15,468.0,79.0,5.65,12.5,200.0,105.92,65.83
2017,3,30,17,30,398.0,69.0,5.6,12.0,149.0,65.53,42.05
2017,3,30,17,45,295.0,54.0,5.6,11.5,104.0,41.04,30.56
2017,3,30,18,0,192.0,39.0,5.6,11.0,59.0,30.38,19.75
2017,3,30,18,15,96.0,19.5,5.55,11.0,29.5,15.3,0.0
2017,3,30,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,6,15,163.5,16.0,3.35,8.5,31.5,58.99,0.0
2017,3,31,6,30,327.0,32.0,3.4,9.0,63.0,137.13,93.42
2017,3,31,6,45,430.0,42.5,3.5,9.5,111.0,200.71,153.66
2017,3,31,7,0,533.0,53.0,3.6,10.0,159.0,275.25,220.37
2017,3,31,7,15,598.5,60.5,3.65,10.5,212.0,340.45,279.11
2017,3,31,7,30,664.0,68.0,3.7,11.0,265.0,411.41,340.99
2017,3,31,7,45,702.0,75.0,3.75,11.5,318.0,472.34,392.88
2017,3,31,8,0,740.0,82.0,3.8,12.0,371.0,535.41,444.66
2017,3,31,8,15,770.5,86.5,3.85,12.0,423.5,590.45,489.42
2017,3,31,8,30,801.0,91.0,3.9,12.0,476.0,648.38,535.2
2017,3,31,8,45,825.5,93.5,3.95,12.5,525.0,700.06,573.1
2017,3,31,9,0,850.0,96.0,4.0,13.0,574.0,751.13,608.9
2017,3,31,9,15,866.0,99.0,4.0,13.5,618.0,795.18,638.65
2017,3,31,9,30,882.0,102.0,4.0,14.0,662.0,837.43,666.64
2017,3,31,9,45,894.5,104.0,4.0,14.5,700.5,868.5,686.17
2017,3,31,10,0,907.0,106.0,4.0,15.0,739.0,901.99,707.34
2017,3,31,10,15,915.5,107.5,4.0,15.0,770.0,928.73,724.86
2017,3,31,10,30,924.0,109.0,4.0,15.0,801.0,952.44,740.29
2017,3,31,10,45,929.0,110.5,4.0,15.5,825.0,969.77,749.9
2017,3,31,11,0,934.0,112.0,4.0,16.0,849.0,983.71,757.24
2017,3,31,11,15,937.5,113.0,3.95,16.0,865.0,992.24,762.05
2017,3,31,11,30,941.0,114.0,3.9,16.0,881.0,997.2,764.57
2017,3,31,11,45,941.5,115.0,3.9,16.0,889.0,995.78,763.17
2017,3,31,12,0,942.0,116.0,3.9,16.0,897.0,990.76,759.5
2017,3,31,12,15,941.0,116.0,3.9,16.0,896.5,979.76,751.85
2017,3,31,12,30,940.0,116.0,3.9,16.0,896.0,965.28,741.95
2017,3,31,12,45,937.5,115.5,3.95,16.5,887.5,945.54,727.45
2017,3,31,13,0,935.0,115.0,4.0,17.0,879.0,922.53,710.78
2017,3,31,13,15,930.5,114.5,4.0,17.0,862.5,894.7,691.84
2017,3,31,13,30,926.0,114.0,4.0,17.0,846.0,863.94,670.83
2017,3,31,13,45,918.0,113.0,4.05,17.0,821.5,827.19,645.71
2017,3,31,14,0,910.0,112.0,4.1,17.0,797.0,788.06,618.71
2017,3,31,14,15,900.5,110.5,4.1,17.0,765.0,745.22,588.57
2017,3,31,14,30,891.0,109.0,4.1,17.0,733.0,700.54,555.62
2017,3,31,14,45,880.0,105.5,4.1,17.0,695.5,651.38,517.83
2017,3,31,15,0,869.0,102.0,4.1,17.0,658.0,600.57,477.86
2017,3,31,15,15,852.5,99.5,4.1,16.5,614.5,546.88,435.42
2017,3,31,15,30,836.0,97.0,4.1,16.0,571.0,493.02,391.48
2017,3,31,15,45,815.5,92.5,4.1,16.0,523.0,435.64,342.76
2017,3,31,16,0,795.0,88.0,4.1,16.0,475.0,379.09,293.39
2017,3,31,16,15,765.0,84.0,4.05,15.5,423.5,321.09,242.41
2017,3,31,16,30,735.0,80.0,4.0,15.0,372.0,263.44,190.98
2017,3,31,16,45,691.0,74.5,3.95,15.0,318.5,206.07,140.22
2017,3,31,17,0,647.0,69.0,3.9,15.0,265.0,153.24,95.31
2017,3,31,17,15,583.0,62.0,3.8,14.5,213.0,102.08,57.23
2017,3,31,17,30,519.0,55.0,3.7,14.0,161.0,58.29,32.64
2017,3,31,17,45,413.5,44.5,3.65,13.5,113.5,33.26,23.57
2017,3,31,18,0,308.0,34.0,3.6,13.0,66.0,26.66,16.68
2017,3,31,18,15,154.0,17.0,3.5,12.5,33.0,13.02,0.0
2017,3,31,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,6,15,111.0,18.5,2.35,11.0,30.0,50.58,0.0
2017,4,1,6,30,222.0,37.0,2.3,11.0,60.0,114.67,79.58
2017,4,1,6,45,328.5,49.5,2.25,11.5,105.0,175.28,134.06
2017,4,1,7,0,435.0,62.0,2.2,12.0,150.0,248.96,198.19
2017,4,1,7,15,501.0,71.0,2.1,12.5,200.5,311.39,252.89
2017,4,1,7,30,567.0,80.0,2.0,13.0,251.0,379.68,310.77
2017,4,1,7,45,453.5,112.0,1.9,13.5,265.0,379.51,311.36
2017,4,1,8,0,340.0,144.0,1.8,14.0,279.0,362.54,297.03
2017,4,1,8,15,538.0,122.0,1.8,14.5,368.0,488.21,398.01
2017,4,1,8,30,736.0,100.0,1.8,15.0,457.0,619.79,499.09
2017,4,1,8,45,759.0,104.0,1.8,15.5,504.0,669.49,533.84
2017,4,1,9,0,782.0,108.0,1.8,16.0,551.0,716.27,564.93
2017,4,1,9,15,799.5,111.5,1.85,16.0,594.0,759.79,594.6
2017,4,1,9,30,817.0,115.0,1.9,16.0,637.0,801.77,622.88
2017,4,1,9,45,833.5,115.5,1.95,16.5,675.0,837.8,645.56
2017,4,1,10,0,850.0,116.0,2.0,17.0,713.0,871.71,666.6
2017,4,1,10,15,859.0,118.0,2.0,17.0,743.5,898.29,683.26
2017,4,1,10,30,868.0,120.0,2.0,17.0,774.0,916.49,694.3
2017,4,1,10,45,747.0,185.5,2.05,17.5,760.5,896.18,678.67
2017,4,1,11,0,626.0,251.0,2.1,18.0,747.0,858.94,650.52
2017,4,1,11,15,757.0,188.0,2.2,18.0,800.0,916.32,691.79
2017,4,1,11,30,888.0,125.0,2.3,18.0,853.0,961.9,722.39
2017,4,1,11,45,889.0,126.0,2.4,18.5,860.5,960.93,720.56
2017,4,1,12,0,890.0,127.0,2.5,19.0,868.0,956.55,717.03
2017,4,1,12,15,889.5,127.0,2.6,19.0,868.0,946.38,711.09
2017,4,1,12,30,889.0,127.0,2.7,19.0,868.0,932.91,703.02
2017,4,1,12,45,887.5,126.0,2.85,19.5,859.5,914.29,690.57
2017,4,1,13,0,886.0,125.0,3.0,20.0,851.0,892.55,675.99
2017,4,1,13,15,881.5,124.0,3.05,20.0,835.0,865.28,658.16
2017,4,1,13,30,877.0,123.0,3.1,20.0,819.0,835.26,638.39
2017,4,1,13,45,869.5,122.0,3.2,20.0,795.5,800.31,615.31
2017,4,1,14,0,862.0,121.0,3.3,20.0,772.0,764.63,591.5
2017,4,1,14,15,852.5,119.0,3.3,19.5,741.5,722.5,563.42
2017,4,1,14,30,843.0,117.0,3.3,19.0,711.0,678.7,532.23
2017,4,1,14,45,824.0,117.0,3.35,19.0,672.5,629.52,495.04
2017,4,1,15,0,805.0,117.0,3.4,19.0,634.0,579.94,456.65
2017,4,1,15,15,787.5,114.0,3.4,19.0,592.0,528.14,415.52
2017,4,1,15,30,770.0,111.0,3.4,19.0,550.0,476.42,373.34
2017,4,1,15,45,734.0,111.0,3.45,19.0,501.5,418.36,325.31
2017,4,1,16,0,698.0,111.0,3.5,19.0,453.0,364.18,279.25
2017,4,1,16,15,665.5,105.5,3.5,18.5,403.5,308.84,231.85
2017,4,1,16,30,633.0,100.0,3.5,18.0,354.0,256.34,186.11
2017,4,1,16,45,580.0,94.5,3.55,17.5,302.0,202.75,140.44
2017,4,1,17,0,527.0,89.0,3.6,17.0,250.0,154.93,101.14
2017,4,1,17,15,462.0,78.5,3.65,16.5,200.5,106.68,65.34
2017,4,1,17,30,397.0,68.0,3.7,16.0,151.0,66.22,41.22
2017,4,1,17,45,301.0,54.0,3.75,15.5,106.5,40.8,29.95
2017,4,1,18,0,205.0,40.0,3.8,15.0,62.0,31.01,20.3
2017,4,1,18,15,102.5,20.0,3.8,14.5,31.0,15.6,0.0
2017,4,1,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,2,6,15,116.0,19.0,2.05,11.5,31.5,53.19,4.02
2017,4,2,6,30,232.0,38.0,1.9,12.0,63.0,119.16,83.71
2017,4,2,6,45,333.0,51.0,1.8,12.5,108.5,179.58,137.36
2017,4,2,7,0,434.0,64.0,1.7,13.0,154.0,252.3,200.24
2017,4,2,7,15,499.5,73.5,1.65,13.5,205.0,315.25,254.78
2017,4,2,7,30,565.0,83.0,1.6,14.0,256.0,383.99,312.36
2017,4,2,7,45,411.5,120.5,1.55,14.5,258.5,367.77,299.8
2017,4,2,8,0,258.0,158.0,1.5,15.0,261.0,331.26,269.42
2017,4,2,8,15,489.0,133.0,1.45,15.0,360.5,467.9,379.88
2017,4,2,8,30,720.0,108.0,1.4,15.0,460.0,620.47,496.84
2017,4,2,8,45,742.0,113.0,1.4,15.5,507.0,670.01,530.78
2017,4,2,9,0,764.0,118.0,1.4,16.0,554.0,718.98,563.28
2017,4,2,9,15,782.0,121.5,1.35,16.5,597.0,759.43,588.31
2017,4,2,9,30,800.0,125.0,1.3,17.0,640.0,801.29,613.84
2017,4,2,9,45,829.5,120.0,1.3,17.5,681.0,841.82,638.54
2017,4,2,10,0,859.0,115.0,1.3,18.0,722.0,880.82,661.83
2017,4,2,10,15,868.5,117.0,1.3,18.0,753.0,907.97,678.25
2017,4,2,10,30,878.0,119.0,1.3,18.0,784.0,926.77,689.28
2017,4,2,10,45,886.5,119.5,1.3,18.5,808.5,945.46,699.09
2017,4,2,11,0,895.0,120.0,1.3,19.0,833.0,961.0,706.86
2017,4,2,11,15,899.5,120.5,1.35,19.0,849.5,969.55,712.36
2017,4,2,11,30,904.0,121.0,1.4,19.0,866.0,974.68,715.88
2017,4,2,11,45,907.0,121.5,1.5,19.5,874.5,974.96,715.82
2017,4,2,12,0,910.0,122.0,1.6,20.0,883.0,971.77,713.64
2017,4,2,12,15,911.0,122.0,1.8,20.0,884.0,962.74,710.4
2017,4,2,12,30,912.0,122.0,2.0,20.0,885.0,950.3,704.8
2017,4,2,12,45,913.0,120.0,2.2,20.0,878.0,932.43,695.43
2017,4,2,13,0,914.0,118.0,2.4,20.0,871.0,911.28,683.66
2017,4,2,13,15,911.0,117.0,2.55,20.0,856.0,884.58,667.49
2017,4,2,13,30,908.0,116.0,2.7,20.0,841.0,854.94,649.13
2017,4,2,13,45,904.0,114.5,2.9,20.0,818.5,821.24,628.0
2017,4,2,14,0,900.0,113.0,3.1,20.0,796.0,784.96,604.68
2017,4,2,14,15,893.0,111.0,3.1,19.5,766.0,743.66,577.51
2017,4,2,14,30,886.0,109.0,3.1,19.0,736.0,700.37,547.56
2017,4,2,14,45,875.0,107.0,3.15,19.0,699.5,652.79,511.88
2017,4,2,15,0,864.0,105.0,3.2,19.0,663.0,603.59,474.06
2017,4,2,15,15,849.5,102.5,3.25,18.5,620.5,551.11,433.48
2017,4,2,15,30,835.0,100.0,3.3,18.0,578.0,498.27,391.24
2017,4,2,15,45,816.0,96.0,3.4,18.0,531.0,441.97,344.3
2017,4,2,16,0,797.0,92.0,3.5,18.0,484.0,386.35,296.5
2017,4,2,16,15,769.0,87.5,3.5,17.5,433.0,328.31,246.15
2017,4,2,16,30,741.0,83.0,3.5,17.0,382.0,270.3,195.0
2017,4,2,16,45,702.0,77.5,3.55,16.5,329.5,213.48,145.23
2017,4,2,17,0,663.0,72.0,3.6,16.0,277.0,160.65,100.42
2017,4,2,17,15,601.0,64.5,3.65,15.5,224.0,108.1,60.98
2017,4,2,17,30,539.0,57.0,3.7,15.0,171.0,62.69,34.77
2017,4,2,17,45,436.5,47.0,3.75,14.5,122.0,35.19,25.23
2017,4,2,18,0,334.0,37.0,3.8,14.0,73.0,29.22,19.03
2017,4,2,18,15,167.0,18.5,3.85,13.5,36.5,14.16,0.0
2017,4,2,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,3,6,15,188.0,18.5,3.5,8.5,39.5,71.3,19.29
2017,4,3,6,30,376.0,37.0,3.3,9.0,79.0,159.87,114.79
2017,4,3,6,45,488.5,45.5,3.15,9.5,130.5,228.66,177.39
2017,4,3,7,0,601.0,54.0,3.0,10.0,182.0,309.04,248.63
2017,4,3,7,15,661.5,60.5,2.8,10.5,237.0,375.07,307.36
2017,4,3,7,30,722.0,67.0,2.6,11.0,292.0,444.04,366.39
2017,4,3,7,45,765.5,71.0,2.45,11.5,348.0,507.88,419.07
2017,4,3,8,0,809.0,75.0,2.3,12.0,404.0,574.1,471.35
2017,4,3,8,15,836.0,79.0,2.25,12.5,457.0,631.78,515.31
2017,4,3,8,30,863.0,83.0,2.2,13.0,510.0,689.6,557.55
2017,4,3,8,45,881.0,86.5,2.2,13.5,559.0,740.17,591.71
2017,4,3,9,0,899.0,90.0,2.2,14.0,608.0,785.06,621.06
2017,4,3,9,15,913.5,92.5,2.15,14.0,652.0,828.74,649.81
2017,4,3,9,30,928.0,95.0,2.1,14.0,696.0,870.4,676.69
2017,4,3,9,45,934.5,98.5,2.05,14.5,733.5,904.12,696.41
2017,4,3,10,0,941.0,102.0,2.0,15.0,771.0,934.92,713.91
2017,4,3,10,15,949.0,103.5,2.0,15.0,802.5,961.76,730.52
2017,4,3,10,30,957.0,105.0,2.0,15.0,834.0,985.44,745.02
2017,4,3,10,45,962.5,106.0,2.0,15.5,858.0,1002.95,754.06
2017,4,3,11,0,968.0,107.0,2.0,16.0,882.0,1016.96,760.91
2017,4,3,11,15,970.5,108.0,2.0,16.0,898.0,1024.56,765.1
2017,4,3,11,30,973.0,109.0,2.0,16.0,914.0,1028.48,767.07
2017,4,3,11,45,975.5,108.5,2.05,16.5,922.0,1027.09,764.98
2017,4,3,12,0,978.0,108.0,2.1,17.0,930.0,1021.98,760.63
2017,4,3,12,15,977.5,108.0,2.1,17.0,929.5,1010.94,753.36
2017,4,3,12,30,977.0,108.0,2.1,17.0,929.0,996.27,743.87
2017,4,3,12,45,974.5,107.5,2.15,17.0,920.0,975.75,731.22
2017,4,3,13,0,972.0,107.0,2.2,17.0,911.0,951.85,716.36
2017,4,3,13,15,967.5,106.0,2.25,17.0,894.0,922.49,697.79
2017,4,3,13,30,963.0,105.0,2.3,17.0,877.0,890.09,677.08
2017,4,3,13,45,956.5,104.0,2.4,17.0,852.0,853.25,653.57
2017,4,3,14,0,950.0,103.0,2.5,17.0,827.0,813.84,627.95
2017,4,3,14,15,941.5,101.5,2.55,17.0,795.0,770.14,598.6
2017,4,3,14,30,933.0,100.0,2.6,17.0,763.0,724.42,567.02
2017,4,3,14,45,821.5,125.0,2.65,17.0,686.5,638.58,502.31
2017,4,3,15,0,710.0,150.0,2.7,17.0,610.0,558.8,440.98
2017,4,3,15,15,794.0,120.5,2.8,16.5,603.5,540.49,427.37
2017,4,3,15,30,878.0,91.0,2.9,16.0,597.0,511.66,403.7
2017,4,3,15,45,631.0,137.5,3.05,16.0,485.5,401.54,315.76
2017,4,3,16,0,384.0,184.0,3.2,16.0,374.0,316.1,247.88
2017,4,3,16,15,439.5,152.5,3.2,15.5,348.0,280.97,216.87
2017,4,3,16,30,495.0,121.0,3.2,15.0,322.0,240.57,179.7
2017,4,3,16,45,448.5,113.5,3.25,14.5,276.5,193.85,139.88
2017,4,3,17,0,402.0,106.0,3.3,14.0,231.0,152.07,105.39
2017,4,3,17,15,361.0,90.5,3.3,13.5,187.0,109.0,72.02
2017,4,3,17,30,320.0,75.0,3.3,13.0,143.0,70.7,46.69
2017,4,3,17,45,258.5,57.5,3.3,12.5,102.5,43.39,32.71
2017,4,3,18,0,197.0,40.0,3.3,12.0,62.0,30.8,20.69
2017,4,3,18,15,98.5,20.0,3.3,11.5,31.0,15.48,1.45
2017,4,3,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,4,6,15,120.5,20.5,2.15,10.5,35.0,57.96,21.85
2017,4,4,6,30,241.0,41.0,2.2,11.0,70.0,126.48,91.49
2017,4,4,6,45,328.5,54.5,2.25,11.5,114.5,184.22,142.86
2017,4,4,7,0,416.0,68.0,2.3,12.0,159.0,251.42,201.74
2017,4,4,7,15,474.5,78.5,2.3,12.0,208.0,312.95,255.91
2017,4,4,7,30,533.0,89.0,2.3,12.0,257.0,378.45,312.05
2017,4,4,7,45,605.5,85.0,2.3,12.5,308.0,440.46,363.64
2017,4,4,8,0,678.0,81.0,2.3,13.0,359.0,507.39,417.62
2017,4,4,8,15,707.5,91.5,2.25,13.5,414.5,568.32,464.34
2017,4,4,8,30,737.0,102.0,2.2,14.0,470.0,629.92,509.93
2017,4,4,8,45,710.5,117.5,2.15,14.5,500.0,656.99,527.7
2017,4,4,9,0,684.0,133.0,2.1,15.0,530.0,679.78,541.92
2017,4,4,9,15,755.0,122.5,2.05,15.0,590.5,746.65,588.72
2017,4,4,9,30,826.0,112.0,2.0,15.0,651.0,813.11,633.68
2017,4,4,9,45,838.0,115.0,1.95,15.5,688.0,848.25,654.58
2017,4,4,10,0,850.0,118.0,1.9,16.0,725.0,881.04,673.82
