Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,10,15,859.0,120.0,1.85,16.0,756.0,907.47,689.79
2017,4,4,10,30,868.0,122.0,1.8,16.0,787.0,925.47,700.06
2017,4,4,10,45,865.5,128.5,1.75,16.5,808.5,945.9,710.71
2017,4,4,11,0,863.0,135.0,1.7,17.0,830.0,957.32,715.31
2017,4,4,11,15,718.0,214.5,1.7,17.0,800.5,913.23,685.25
2017,4,4,11,30,573.0,294.0,1.7,17.0,771.0,857.48,644.41
2017,4,4,11,45,493.0,327.0,1.7,17.0,740.5,813.59,612.49
2017,4,4,12,0,413.0,360.0,1.7,17.0,710.0,767.72,578.78
2017,4,4,12,15,439.0,348.5,1.8,16.5,720.0,773.03,585.6
2017,4,4,12,30,465.0,337.0,1.9,16.0,730.0,776.04,590.34
2017,4,4,12,45,392.0,363.5,2.0,16.0,692.5,722.28,551.38
2017,4,4,13,0,319.0,390.0,2.1,16.0,655.0,675.2,516.9
2017,4,4,13,15,348.0,373.0,2.15,15.5,657.0,671.72,517.14
2017,4,4,13,30,377.0,356.0,2.2,15.0,659.0,665.73,515.15
2017,4,4,13,45,377.0,344.5,2.3,15.0,640.0,639.81,497.24
2017,4,4,14,0,377.0,333.0,2.4,15.0,621.0,612.83,478.41
2017,4,4,14,15,447.0,291.0,2.35,14.5,619.5,606.94,476.82
2017,4,4,14,30,517.0,249.0,2.3,14.0,618.0,592.47,468.29
2017,4,4,14,45,372.5,274.0,2.25,14.0,533.0,499.85,395.97
2017,4,4,15,0,228.0,299.0,2.2,14.0,448.0,419.67,332.73
2017,4,4,15,15,189.5,280.5,2.1,14.0,399.0,368.58,293.0
2017,4,4,15,30,151.0,262.0,2.0,14.0,350.0,320.99,255.53
2017,4,4,15,45,160.0,239.5,1.9,14.0,325.5,294.06,234.1
2017,4,4,16,0,169.0,217.0,1.8,14.0,301.0,266.15,211.29
2017,4,4,16,15,144.5,194.0,1.7,14.0,260.5,225.95,178.69
2017,4,4,16,30,120.0,171.0,1.6,14.0,220.0,188.53,148.27
2017,4,4,16,45,109.0,149.5,1.55,14.0,190.0,158.11,123.16
2017,4,4,17,0,98.0,128.0,1.5,14.0,160.0,129.08,99.21
2017,4,4,17,15,85.5,105.5,1.45,13.5,129.5,100.56,76.22
2017,4,4,17,30,73.0,83.0,1.4,13.0,99.0,73.82,55.27
2017,4,4,17,45,53.0,61.5,1.35,12.5,71.0,54.3,42.36
2017,4,4,18,0,33.0,40.0,1.3,12.0,43.0,36.27,25.51
2017,4,4,18,15,16.5,20.0,1.3,12.0,21.5,18.91,4.49
2017,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,0.2,10.5,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,0.2,11.0,8.0,7.86,0.0
2017,4,5,6,15,88.0,26.0,0.25,11.0,37.0,54.49,25.33
2017,4,5,6,30,176.0,44.0,0.3,11.0,66.0,111.67,81.58
2017,4,5,6,45,230.5,63.0,0.35,11.5,105.5,161.11,125.01
2017,4,5,7,0,285.0,82.0,0.4,12.0,145.0,216.27,172.55
2017,4,5,7,15,321.0,100.0,0.4,12.0,188.5,267.33,216.22
2017,4,5,7,30,357.0,118.0,0.4,12.0,232.0,321.56,261.18
2017,4,5,7,45,403.5,125.5,0.45,12.5,276.0,372.85,302.47
2017,4,5,8,0,450.0,133.0,0.5,13.0,320.0,427.7,345.37
2017,4,5,8,15,375.5,168.5,0.5,13.0,338.0,431.06,346.39
2017,4,5,8,30,301.0,204.0,0.5,13.0,356.0,434.6,347.15
2017,4,5,8,45,393.5,202.5,0.55,13.5,421.0,518.89,411.05
2017,4,5,9,0,486.0,201.0,0.6,14.0,486.0,601.71,471.29
2017,4,5,9,15,450.0,230.5,0.6,14.0,509.0,620.86,482.04
2017,4,5,9,30,414.0,260.0,0.6,14.0,532.0,635.9,490.41
2017,4,5,9,45,433.5,268.5,0.65,14.0,567.5,672.08,515.83
2017,4,5,10,0,453.0,277.0,0.7,14.0,603.0,707.57,540.25
2017,4,5,10,15,416.0,305.5,0.7,14.0,614.5,712.7,541.19
2017,4,5,10,30,379.0,334.0,0.7,14.0,626.0,707.05,535.3
2017,4,5,10,45,456.5,314.0,0.7,14.5,676.0,768.54,577.84
2017,4,5,11,0,534.0,294.0,0.7,15.0,726.0,822.24,613.5
2017,4,5,11,15,435.5,340.0,0.7,15.0,697.0,778.94,580.19
2017,4,5,11,30,337.0,386.0,0.7,15.0,668.0,726.41,541.8
2017,4,5,11,45,426.0,355.0,0.75,15.0,714.5,780.6,582.21
2017,4,5,12,0,515.0,324.0,0.8,15.0,761.0,826.37,615.26
2017,4,5,12,15,478.0,336.5,0.8,15.0,742.0,797.39,594.11
2017,4,5,12,30,441.0,349.0,0.8,15.0,723.0,767.18,573.05
2017,4,5,12,45,489.5,329.0,0.8,15.0,740.5,779.47,583.17
2017,4,5,13,0,538.0,309.0,0.8,15.0,758.0,788.22,590.28
2017,4,5,13,15,446.0,337.0,0.75,15.0,704.5,722.45,542.5
2017,4,5,13,30,354.0,365.0,0.7,15.0,651.0,656.47,494.96
2017,4,5,13,45,477.0,306.5,0.7,15.0,679.5,684.13,518.47
2017,4,5,14,0,600.0,248.0,0.7,15.0,708.0,699.59,531.94
2017,4,5,14,15,563.0,247.5,0.65,15.0,666.0,647.82,494.32
2017,4,5,14,30,526.0,247.0,0.6,15.0,624.0,597.3,457.88
2017,4,5,14,45,519.5,234.5,0.6,15.0,591.0,556.09,428.57
2017,4,5,15,0,513.0,222.0,0.6,15.0,558.0,514.32,398.03
2017,4,5,15,15,391.0,237.5,0.55,14.5,484.0,436.4,339.28
2017,4,5,15,30,269.0,253.0,0.5,14.0,410.0,369.77,288.64
2017,4,5,15,45,279.0,229.0,0.45,14.0,380.0,335.56,262.04
2017,4,5,16,0,289.0,205.0,0.4,14.0,350.0,300.14,233.44
2017,4,5,16,15,197.5,188.5,0.35,13.5,283.0,238.65,185.8
2017,4,5,16,30,106.0,172.0,0.3,13.0,216.0,185.83,145.55
2017,4,5,16,45,92.0,151.0,0.3,13.0,185.5,157.98,123.24
2017,4,5,17,0,78.0,130.0,0.3,13.0,155.0,130.04,100.71
2017,4,5,17,15,65.5,107.0,0.3,12.5,125.5,102.44,78.64
2017,4,5,17,30,53.0,84.0,0.3,12.0,96.0,76.63,58.25
2017,4,5,17,45,34.5,62.0,0.35,12.0,69.0,54.79,42.94
2017,4,5,18,0,16.0,40.0,0.4,12.0,42.0,36.38,25.77
2017,4,5,18,15,8.0,20.0,0.45,12.0,21.0,18.98,5.73
2017,4,5,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.0,2.55,11.0,4.0,0.0,0.0
2017,4,6,6,0,0.0,8.0,2.6,11.0,8.0,7.86,0.0
2017,4,6,6,15,48.0,27.0,2.65,11.0,33.0,43.42,22.13
2017,4,6,6,30,96.0,46.0,2.7,11.0,58.0,86.01,63.26
2017,4,6,6,45,133.0,66.5,2.75,11.5,92.0,126.71,99.28
2017,4,6,7,0,170.0,87.0,2.8,12.0,126.0,171.1,138.22
2017,4,6,7,15,193.5,108.5,2.85,12.0,163.5,214.1,175.88
2017,4,6,7,30,217.0,130.0,2.9,12.0,201.0,259.11,214.48
2017,4,6,7,45,237.5,148.5,3.0,12.0,238.5,300.86,249.65
2017,4,6,8,0,258.0,167.0,3.1,12.0,276.0,344.05,285.3
2017,4,6,8,15,136.0,173.5,3.15,12.0,231.5,275.29,227.19
2017,4,6,8,30,14.0,180.0,3.2,12.0,187.0,189.49,153.6
2017,4,6,8,45,7.0,133.5,3.25,12.5,137.0,135.97,108.81
2017,4,6,9,0,0.0,87.0,3.3,13.0,87.0,84.18,65.18
2017,4,6,9,15,6.0,154.5,3.35,13.0,158.5,156.4,124.91
2017,4,6,9,30,12.0,222.0,3.4,13.0,230.0,230.35,184.63
2017,4,6,9,45,6.0,170.0,3.5,13.0,174.0,171.95,136.76
2017,4,6,10,0,0.0,118.0,3.6,13.0,118.0,114.71,89.65
2017,4,6,10,15,5.5,178.0,3.6,13.0,182.5,179.44,142.52
2017,4,6,10,30,11.0,238.0,3.6,13.0,247.0,244.97,194.93
2017,4,6,10,45,13.0,255.5,3.65,13.0,266.0,264.38,210.02
2017,4,6,11,0,15.0,273.0,3.7,13.0,285.0,283.75,225.13
2017,4,6,11,15,16.0,281.5,3.75,13.0,295.0,292.97,232.19
2017,4,6,11,30,17.0,290.0,3.8,13.0,305.0,302.11,239.24
2017,4,6,11,45,17.5,292.0,3.85,13.0,307.5,304.12,240.73
2017,4,6,12,0,18.0,294.0,3.9,13.0,310.0,306.05,242.21
2017,4,6,12,15,33.0,335.5,4.0,13.0,364.0,367.65,290.77
2017,4,6,12,30,48.0,377.0,4.1,13.0,418.0,422.18,333.18
2017,4,6,12,45,26.0,276.0,4.2,13.0,299.0,297.76,236.06
2017,4,6,13,0,4.0,175.0,4.3,13.0,180.0,173.72,136.92
2017,4,6,13,15,7.0,205.0,4.4,12.5,211.5,205.4,163.13
2017,4,6,13,30,10.0,235.0,4.5,12.0,243.0,236.79,188.87
2017,4,6,13,45,5.0,128.5,4.6,12.0,132.5,128.5,101.12
2017,4,6,14,0,0.0,22.0,4.7,12.0,22.0,21.28,12.21
2017,4,6,14,15,0.0,71.5,4.75,12.0,71.5,69.22,52.36
2017,4,6,14,30,0.0,121.0,4.8,12.0,121.0,117.13,92.19
2017,4,6,14,45,0.0,115.0,4.85,12.0,115.0,111.28,87.5
2017,4,6,15,0,0.0,109.0,4.9,12.0,109.0,105.44,82.86
2017,4,6,15,15,0.0,77.5,4.95,12.0,77.5,74.98,57.63
2017,4,6,15,30,0.0,46.0,5.0,12.0,46.0,44.46,32.08
2017,4,6,15,45,0.0,39.0,5.05,12.0,39.0,37.68,26.45
2017,4,6,16,0,0.0,32.0,5.1,12.0,32.0,30.91,20.77
2017,4,6,16,15,0.0,21.0,5.2,11.5,21.0,20.27,11.77
2017,4,6,16,30,0.0,10.0,5.3,11.0,10.0,9.65,2.68
2017,4,6,16,45,0.0,8.5,5.45,11.0,8.5,8.2,1.44
2017,4,6,17,0,0.0,7.0,5.6,11.0,7.0,6.75,0.2
2017,4,6,17,15,0.0,5.5,5.8,11.0,5.5,5.3,0.0
2017,4,6,17,30,0.0,4.0,6.0,11.0,4.0,3.85,0.0
2017,4,6,17,45,0.0,3.0,6.25,11.0,3.0,2.89,0.0
2017,4,6,18,0,0.0,2.0,6.5,11.0,2.0,1.93,0.0
2017,4,6,18,15,0.0,1.0,6.7,11.0,1.0,0.96,0.0
2017,4,6,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,1.65,11.0,1.5,0.0,0.0
2017,4,7,6,0,0.0,3.0,1.6,11.0,3.0,2.95,0.0
2017,4,7,6,15,0.0,13.0,1.55,11.0,13.0,12.54,3.31
2017,4,7,6,30,0.0,23.0,1.5,11.0,23.0,22.19,12.94
2017,4,7,6,45,0.0,37.0,1.5,11.5,37.0,35.73,24.87
2017,4,7,7,0,0.0,51.0,1.5,12.0,51.0,49.33,36.74
2017,4,7,7,15,0.0,66.0,1.5,12.0,66.0,64.29,49.68
2017,4,7,7,30,0.0,81.0,1.5,12.0,81.0,79.23,62.4
2017,4,7,7,45,0.0,96.5,1.55,12.0,96.5,94.68,75.34
2017,4,7,8,0,0.0,112.0,1.6,12.0,112.0,110.12,88.09
2017,4,7,8,15,8.0,148.0,1.65,12.0,152.5,152.15,122.97
2017,4,7,8,30,16.0,184.0,1.7,12.0,193.0,195.02,157.88
2017,4,7,8,45,22.0,206.5,1.75,12.5,220.0,222.74,179.64
2017,4,7,9,0,28.0,229.0,1.8,13.0,247.0,258.49,207.51
2017,4,7,9,15,38.5,255.5,1.85,13.0,281.0,295.54,236.52
2017,4,7,9,30,49.0,282.0,1.9,13.0,315.0,333.05,265.54
2017,4,7,9,45,38.0,282.0,1.95,13.5,308.5,323.56,256.64
2017,4,7,10,0,27.0,282.0,2.0,14.0,302.0,313.59,247.65
2017,4,7,10,15,30.5,300.0,2.0,14.0,324.0,335.53,264.33
2017,4,7,10,30,34.0,318.0,2.0,14.0,346.0,357.4,280.72
2017,4,7,10,45,31.5,321.5,2.05,14.0,348.0,358.12,280.8
2017,4,7,11,0,29.0,325.0,2.1,14.0,350.0,358.69,280.91
2017,4,7,11,15,37.0,347.0,2.1,14.0,378.5,388.49,303.59
2017,4,7,11,30,45.0,369.0,2.1,14.0,407.0,418.01,325.76
2017,4,7,11,45,42.0,367.0,2.1,14.0,403.0,411.66,320.56
2017,4,7,12,0,39.0,365.0,2.1,14.0,399.0,405.21,315.51
2017,4,7,12,15,32.0,347.5,2.1,14.0,375.0,379.0,295.48
2017,4,7,12,30,25.0,330.0,2.1,14.0,351.0,347.06,271.11
2017,4,7,12,45,27.5,334.0,2.15,14.0,357.0,357.77,279.64
2017,4,7,13,0,30.0,338.0,2.2,14.0,363.0,362.19,283.23
2017,4,7,13,15,141.5,366.5,2.25,14.0,482.0,487.5,381.91
2017,4,7,13,30,253.0,395.0,2.3,14.0,601.0,604.57,470.65
2017,4,7,13,45,227.5,386.0,2.35,14.0,567.5,561.52,438.06
2017,4,7,14,0,202.0,377.0,2.4,14.0,534.0,523.19,409.69
2017,4,7,14,15,262.5,350.0,2.45,13.5,545.5,532.09,419.32
2017,4,7,14,30,323.0,323.0,2.5,13.0,557.0,533.42,422.67
2017,4,7,14,45,257.5,315.5,2.55,13.0,496.0,468.27,372.24
2017,4,7,15,0,192.0,308.0,2.6,13.0,435.0,407.83,325.16
2017,4,7,15,15,154.5,287.0,2.6,13.0,385.0,356.43,284.99
2017,4,7,15,30,117.0,266.0,2.6,13.0,335.0,308.56,247.2
2017,4,7,15,45,106.5,242.5,2.65,13.0,301.5,274.91,220.56
2017,4,7,16,0,96.0,219.0,2.7,13.0,268.0,241.89,194.05
2017,4,7,16,15,48.0,170.0,2.75,12.5,194.5,175.15,140.62
2017,4,7,16,30,0.0,121.0,2.8,12.0,121.0,115.38,92.53
2017,4,7,16,45,0.0,104.0,2.85,12.0,104.0,99.11,79.13
2017,4,7,17,0,0.0,87.0,2.9,12.0,87.0,82.93,65.54
2017,4,7,17,15,0.0,70.5,2.95,11.5,70.5,67.31,52.32
2017,4,7,17,30,0.0,54.0,3.0,11.0,54.0,51.81,38.94
2017,4,7,17,45,0.0,39.0,3.05,11.0,39.0,37.67,28.0
2017,4,7,18,0,0.0,24.0,3.1,11.0,24.0,23.16,14.53
2017,4,7,18,15,0.0,13.5,3.1,11.0,13.5,13.02,3.33
2017,4,7,18,30,0.0,3.0,3.1,11.0,3.0,2.95,0.0
2017,4,7,18,45,0.0,1.5,3.1,11.0,1.5,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,1.5,2.3,7.5,1.5,0.0,0.0
2017,4,8,6,0,0.0,3.0,2.3,8.0,3.0,2.95,0.0
2017,4,8,6,15,0.0,10.0,2.3,8.0,10.0,9.64,1.62
2017,4,8,6,30,0.0,17.0,2.3,8.0,17.0,16.39,8.27
2017,4,8,6,45,0.0,26.0,2.35,8.5,26.0,25.09,16.05
2017,4,8,7,0,0.0,35.0,2.4,9.0,35.0,33.79,23.76
2017,4,8,7,15,0.0,45.5,2.4,8.5,45.5,43.94,32.75
2017,4,8,7,30,0.0,56.0,2.4,8.0,56.0,54.11,41.65
2017,4,8,7,45,0.0,66.5,2.4,8.0,66.5,64.28,50.37
2017,4,8,8,0,0.0,77.0,2.4,8.0,77.0,74.46,58.97
2017,4,8,8,15,12.0,136.0,2.4,8.0,142.0,142.15,116.71
2017,4,8,8,30,24.0,195.0,2.4,8.0,207.0,212.17,174.98
2017,4,8,8,45,350.0,168.0,2.4,8.5,376.0,452.33,377.38
2017,4,8,9,0,676.0,141.0,2.4,9.0,545.0,690.34,564.75
2017,4,8,9,15,647.0,165.5,2.4,9.0,575.0,715.78,579.98
2017,4,8,9,30,618.0,190.0,2.4,9.0,605.0,736.82,593.46
2017,4,8,9,45,317.0,221.5,2.45,9.0,434.5,514.8,418.93
2017,4,8,10,0,16.0,253.0,2.5,9.0,264.0,265.17,213.16
2017,4,8,10,15,244.0,276.0,2.55,9.0,466.0,519.84,421.88
2017,4,8,10,30,472.0,299.0,2.6,9.0,668.0,765.51,608.82
2017,4,8,10,45,678.5,219.0,2.7,9.0,766.5,880.42,695.43
2017,4,8,11,0,885.0,139.0,2.8,9.0,865.0,990.09,771.79
2017,4,8,11,15,889.5,140.0,2.85,9.0,881.0,992.75,772.35
2017,4,8,11,30,894.0,141.0,2.9,9.0,897.0,997.94,775.91
2017,4,8,11,45,900.5,139.0,2.95,9.5,906.0,998.5,774.95
2017,4,8,12,0,907.0,137.0,3.0,10.0,915.0,995.61,771.78
2017,4,8,12,15,907.5,136.5,3.0,10.0,915.0,985.21,764.53
2017,4,8,12,30,908.0,136.0,3.0,10.0,915.0,971.45,755.13
2017,4,8,12,45,891.0,145.0,3.05,10.0,903.0,948.29,739.69
2017,4,8,13,0,874.0,154.0,3.1,10.0,891.0,926.49,725.27
2017,4,8,13,15,870.0,152.5,3.1,10.0,874.5,898.44,706.03
2017,4,8,13,30,866.0,151.0,3.1,10.0,858.0,867.67,684.86
2017,4,8,13,45,869.0,143.5,3.15,10.0,836.0,833.86,661.73
2017,4,8,14,0,872.0,136.0,3.2,10.0,814.0,797.21,636.37
2017,4,8,14,15,863.0,134.0,3.2,10.0,783.0,754.7,606.19
2017,4,8,14,30,854.0,132.0,3.2,10.0,752.0,710.48,573.05
2017,4,8,14,45,848.5,126.0,3.25,10.5,715.5,663.08,535.72
2017,4,8,15,0,843.0,120.0,3.3,11.0,679.0,614.14,496.38
2017,4,8,15,15,826.5,117.0,3.25,11.0,635.5,560.84,453.15
2017,4,8,15,30,810.0,114.0,3.2,11.0,592.0,507.47,408.74
2017,4,8,15,45,790.5,109.0,3.2,11.0,544.5,451.08,360.85
2017,4,8,16,0,771.0,104.0,3.2,11.0,497.0,393.54,310.77
2017,4,8,16,15,741.5,99.0,3.15,10.5,445.5,335.45,259.61
2017,4,8,16,30,712.0,94.0,3.1,10.0,394.0,279.79,209.56
2017,4,8,16,45,669.5,88.0,3.05,10.0,340.5,223.05,158.69
2017,4,8,17,0,627.0,82.0,3.0,10.0,287.0,170.77,113.08
2017,4,8,17,15,566.5,74.0,2.9,9.5,234.0,119.48,72.82
2017,4,8,17,30,506.0,66.0,2.8,9.0,181.0,75.21,44.63
2017,4,8,17,45,410.5,55.0,2.75,9.0,132.5,41.41,31.62
2017,4,8,18,0,315.0,44.0,2.7,9.0,84.0,33.66,23.94
2017,4,8,18,15,181.0,28.0,2.7,8.5,48.5,21.82,10.24
2017,4,8,18,30,47.0,12.0,2.7,8.0,13.0,11.8,0.0
2017,4,8,18,45,23.5,6.0,2.7,8.0,6.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.0,1.5,5.5,8.0,7.86,0.0
2017,4,9,6,0,0.0,16.0,1.4,6.0,16.0,15.73,0.0
2017,4,9,6,15,124.5,35.0,1.3,6.5,52.5,77.3,50.83
2017,4,9,6,30,249.0,54.0,1.2,7.0,89.0,147.31,112.65
2017,4,9,6,45,330.5,69.5,1.2,7.5,137.0,207.26,165.63
2017,4,9,7,0,412.0,85.0,1.2,8.0,185.0,275.82,225.4
2017,4,9,7,15,471.0,97.0,1.1,8.5,237.0,338.02,278.62
2017,4,9,7,30,530.0,109.0,1.0,9.0,289.0,405.52,334.18
2017,4,9,7,45,576.0,117.5,0.9,9.5,342.0,468.79,384.16
2017,4,9,8,0,622.0,126.0,0.8,10.0,395.0,533.59,433.19
2017,4,9,8,15,654.0,133.0,0.75,10.0,446.5,590.11,475.2
2017,4,9,8,30,686.0,140.0,0.7,10.0,498.0,647.53,516.52
2017,4,9,8,45,712.5,145.0,0.65,10.5,546.0,699.28,551.42
2017,4,9,9,0,739.0,150.0,0.6,11.0,594.0,750.78,584.74
2017,4,9,9,15,757.0,154.0,0.7,11.0,637.0,793.76,614.01
2017,4,9,9,30,775.0,158.0,0.8,11.0,680.0,835.31,642.21
2017,4,9,9,45,787.0,162.5,0.9,11.5,717.0,870.52,664.74
2017,4,9,10,0,799.0,167.0,1.0,12.0,754.0,903.49,685.7
2017,4,9,10,15,809.0,170.0,1.1,12.0,784.5,930.56,703.93
2017,4,9,10,30,819.0,173.0,1.2,12.0,815.0,950.82,717.75
2017,4,9,10,45,832.0,171.0,1.3,12.5,840.0,969.94,729.64
2017,4,9,11,0,845.0,169.0,1.4,13.0,865.0,986.09,739.6
2017,4,9,11,15,849.5,170.5,1.45,13.0,881.0,994.73,745.29
2017,4,9,11,30,854.0,172.0,1.5,13.0,897.0,1000.07,749.02
2017,4,9,11,45,862.5,168.5,1.6,13.0,906.0,1000.67,750.58
2017,4,9,12,0,871.0,165.0,1.7,13.0,915.0,997.87,750.03
2017,4,9,12,15,871.0,165.0,1.7,13.0,915.0,987.36,743.04
2017,4,9,12,30,871.0,165.0,1.7,13.0,915.0,973.57,734.08
2017,4,9,12,45,862.5,168.0,1.75,13.0,904.5,952.0,720.71
2017,4,9,13,0,854.0,171.0,1.8,13.0,894.0,927.62,705.49
2017,4,9,13,15,849.5,169.5,1.8,13.0,877.5,899.49,687.1
2017,4,9,13,30,845.0,168.0,1.8,13.0,861.0,868.75,666.89
2017,4,9,13,45,842.0,163.5,1.8,13.0,837.5,833.76,643.66
2017,4,9,14,0,839.0,159.0,1.8,13.0,814.0,796.39,618.62
2017,4,9,14,15,829.0,156.5,1.8,13.0,782.0,753.73,589.07
2017,4,9,14,30,819.0,154.0,1.8,13.0,750.0,709.55,557.0
2017,4,9,14,45,808.5,149.0,1.85,13.0,713.0,661.34,521.64
2017,4,9,15,0,798.0,144.0,1.9,13.0,676.0,611.19,483.87
2017,4,9,15,15,780.5,139.5,1.9,12.5,632.0,557.56,442.85
2017,4,9,15,30,763.0,135.0,1.9,12.0,588.0,504.09,400.6
2017,4,9,15,45,743.5,128.5,1.95,12.0,540.5,448.27,354.63
2017,4,9,16,0,724.0,122.0,2.0,12.0,493.0,393.36,307.97
2017,4,9,16,15,692.0,116.0,1.95,11.5,441.5,335.93,258.58
2017,4,9,16,30,660.0,110.0,1.9,11.0,390.0,281.3,210.59
2017,4,9,16,45,616.0,102.0,1.9,11.0,336.5,225.25,161.42
2017,4,9,17,0,572.0,94.0,1.9,11.0,283.0,173.91,117.42
2017,4,9,17,15,511.0,84.0,1.8,10.5,230.5,123.86,78.43
2017,4,9,17,30,450.0,74.0,1.7,10.0,178.0,79.93,49.75
2017,4,9,17,45,363.0,60.0,1.65,9.5,130.0,44.75,34.59
2017,4,9,18,0,276.0,46.0,1.6,9.0,82.0,35.19,25.37
2017,4,9,18,15,163.0,28.5,1.55,9.0,47.0,22.15,11.06
2017,4,9,18,30,50.0,11.0,1.5,9.0,12.0,10.81,0.0
2017,4,9,18,45,25.0,5.5,1.45,9.0,6.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,2.0,1.3,9.5,2.0,1.97,0.0
2017,4,10,6,0,0.0,4.0,1.3,10.0,4.0,3.85,0.0
2017,4,10,6,15,0.0,11.0,1.3,10.0,11.0,10.6,2.73
2017,4,10,6,30,0.0,18.0,1.3,10.0,18.0,17.36,9.08
2017,4,10,6,45,0.0,27.5,1.3,10.5,27.5,26.54,17.21
2017,4,10,7,0,0.0,37.0,1.3,11.0,37.0,35.72,25.27
2017,4,10,7,15,0.0,47.0,1.3,11.0,47.0,45.39,33.69
2017,4,10,7,30,0.0,57.0,1.3,11.0,57.0,55.08,41.99
2017,4,10,7,45,5.0,104.5,1.3,11.0,107.0,105.61,84.96
2017,4,10,8,0,10.0,152.0,1.3,11.0,157.0,158.02,128.5
2017,4,10,8,15,18.5,176.0,1.2,11.5,185.5,188.39,152.83
2017,4,10,8,30,27.0,200.0,1.1,12.0,214.0,219.41,177.25
2017,4,10,8,45,61.0,235.5,1.05,12.5,271.0,290.2,233.47
2017,4,10,9,0,95.0,271.0,1.0,13.0,328.0,356.51,284.34
2017,4,10,9,15,236.0,275.5,0.95,13.0,432.0,494.06,391.08
2017,4,10,9,30,377.0,280.0,0.9,13.0,536.0,623.19,486.43
2017,4,10,9,45,345.5,306.5,0.85,13.5,550.5,633.72,489.07
2017,4,10,10,0,314.0,333.0,0.8,14.0,565.0,641.26,490.85
2017,4,10,10,15,358.5,333.5,0.85,14.0,608.5,686.88,523.78
2017,4,10,10,30,403.0,334.0,0.9,14.0,652.0,732.72,556.04
2017,4,10,10,45,377.5,354.5,0.95,14.0,659.0,734.23,555.52
2017,4,10,11,0,352.0,375.0,1.0,14.0,666.0,733.49,554.05
2017,4,10,11,15,432.5,350.0,1.1,14.0,714.5,790.32,596.16
2017,4,10,11,30,513.0,325.0,1.2,14.0,763.0,839.21,631.93
2017,4,10,11,45,517.5,328.0,1.3,14.5,773.0,842.88,633.7
2017,4,10,12,0,522.0,331.0,1.4,15.0,783.0,844.35,634.54
2017,4,10,12,15,496.5,337.5,1.5,15.0,767.0,819.26,617.89
2017,4,10,12,30,471.0,344.0,1.6,15.0,751.0,792.71,600.33
2017,4,10,12,45,493.5,333.5,1.7,15.0,756.5,791.07,601.16
2017,4,10,13,0,516.0,323.0,1.8,15.0,762.0,786.81,599.85
2017,4,10,13,15,686.0,237.5,1.85,14.5,809.0,831.72,637.81
2017,4,10,13,30,856.0,152.0,1.9,14.0,856.0,863.1,662.24
2017,4,10,13,45,696.5,214.0,1.95,14.0,776.0,771.0,597.34
2017,4,10,14,0,537.0,276.0,2.0,14.0,696.0,683.46,532.07
2017,4,10,14,15,538.5,261.5,2.0,13.5,669.0,647.6,507.91
2017,4,10,14,30,540.0,247.0,2.0,13.0,642.0,610.29,481.66
2017,4,10,14,45,672.0,190.5,2.05,13.0,657.0,615.23,487.7
2017,4,10,15,0,804.0,134.0,2.1,13.0,672.0,607.17,482.59
2017,4,10,15,15,787.0,130.0,2.05,12.5,629.0,554.37,441.4
2017,4,10,15,30,770.0,126.0,2.0,12.0,586.0,500.1,398.18
2017,4,10,15,45,698.0,126.0,2.0,12.0,517.0,426.89,338.63
2017,4,10,16,0,626.0,126.0,2.0,12.0,448.0,360.07,283.13
2017,4,10,16,15,554.5,128.0,1.9,11.5,392.5,302.19,234.41
2017,4,10,16,30,483.0,130.0,1.8,11.0,337.0,250.86,190.94
2017,4,10,16,45,437.0,123.5,1.75,11.0,292.0,205.32,151.66
2017,4,10,17,0,391.0,117.0,1.7,11.0,247.0,164.65,117.51
2017,4,10,17,15,353.5,100.5,1.65,11.0,202.5,121.31,82.83
2017,4,10,17,30,316.0,84.0,1.6,11.0,158.0,82.34,55.35
2017,4,10,17,45,261.0,66.0,1.55,11.0,117.0,49.42,38.55
2017,4,10,18,0,206.0,48.0,1.5,11.0,76.0,36.7,26.54
2017,4,10,18,15,103.0,30.5,1.45,10.5,44.5,25.32,13.89
2017,4,10,18,30,0.0,13.0,1.4,10.0,13.0,12.78,0.0
2017,4,10,18,45,0.0,6.5,1.4,10.0,6.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,4.0,2.45,10.0,4.0,3.93,0.0
2017,4,11,6,0,0.0,8.0,2.6,10.0,8.0,7.71,0.0
2017,4,11,6,15,0.0,23.0,2.7,10.0,23.0,22.2,12.14
2017,4,11,6,30,0.0,38.0,2.8,10.0,38.0,37.0,25.72
2017,4,11,6,45,0.0,57.5,2.95,10.5,57.5,56.88,43.17
2017,4,11,7,0,0.0,77.0,3.1,11.0,77.0,76.61,60.3
2017,4,11,7,15,1.0,97.5,3.15,11.0,97.5,97.8,78.52
2017,4,11,7,30,2.0,118.0,3.2,11.0,118.0,119.03,96.48
2017,4,11,7,45,1.0,67.5,3.25,11.5,67.5,65.82,50.92
2017,4,11,8,0,0.0,17.0,3.3,12.0,17.0,16.41,8.46
2017,4,11,8,15,16.0,111.5,3.4,12.0,120.5,119.55,96.31
2017,4,11,8,30,32.0,206.0,3.5,12.0,224.0,236.24,192.58
2017,4,11,8,45,16.0,175.5,3.6,12.5,184.5,185.6,149.74
2017,4,11,9,0,0.0,145.0,3.7,13.0,145.0,142.06,112.92
2017,4,11,9,15,11.5,200.0,3.75,13.0,208.0,207.19,166.23
2017,4,11,9,30,23.0,255.0,3.8,13.0,271.0,273.51,219.35
2017,4,11,9,45,12.5,212.0,3.85,13.5,221.0,220.09,175.37
2017,4,11,10,0,2.0,169.0,3.9,14.0,171.0,167.27,131.93
2017,4,11,10,15,5.0,190.5,3.95,14.0,194.5,191.48,151.42
2017,4,11,10,30,8.0,212.0,4.0,14.0,218.0,215.77,170.74
2017,4,11,10,45,7.5,204.5,4.05,14.0,210.5,207.67,164.02
2017,4,11,11,0,7.0,197.0,4.1,14.0,203.0,199.59,157.43
2017,4,11,11,15,4.0,173.5,4.1,14.0,177.5,173.27,136.1
2017,4,11,11,30,1.0,150.0,4.1,14.0,152.0,147.11,114.86
2017,4,11,11,45,3.5,169.0,4.2,14.0,172.5,168.17,131.93
2017,4,11,12,0,6.0,188.0,4.3,14.0,193.0,189.16,148.83
2017,4,11,12,15,3.0,153.5,4.3,14.0,156.0,152.21,119.0
2017,4,11,12,30,0.0,119.0,4.3,14.0,119.0,115.57,89.27
2017,4,11,12,45,0.0,130.5,4.35,14.0,130.5,126.76,98.42
2017,4,11,13,0,0.0,142.0,4.4,14.0,142.0,137.93,107.51
2017,4,11,13,15,0.0,91.0,4.4,14.0,91.0,88.2,67.11
2017,4,11,13,30,0.0,40.0,4.4,14.0,40.0,38.73,26.49
2017,4,11,13,45,0.0,61.5,4.4,14.0,61.5,59.56,43.76
2017,4,11,14,0,0.0,83.0,4.4,14.0,83.0,80.39,60.98
2017,4,11,14,15,0.0,82.5,4.35,13.5,82.5,79.89,60.77
2017,4,11,14,30,0.0,82.0,4.3,13.0,82.0,79.39,60.59
2017,4,11,14,45,0.0,68.0,4.25,13.0,68.0,65.81,49.44
2017,4,11,15,0,0.0,54.0,4.2,13.0,54.0,52.23,38.23
2017,4,11,15,15,0.0,67.5,4.15,13.0,67.5,65.3,49.28
2017,4,11,15,30,0.0,81.0,4.1,13.0,81.0,78.37,60.35
2017,4,11,15,45,0.0,80.0,4.05,13.0,80.0,77.39,59.7
2017,4,11,16,0,0.0,79.0,4.0,13.0,79.0,76.41,59.08
2017,4,11,16,15,0.0,61.0,3.9,13.0,61.0,58.96,44.54
2017,4,11,16,30,0.0,43.0,3.8,13.0,43.0,41.53,29.88
2017,4,11,16,45,0.0,37.0,3.7,13.0,37.0,35.73,25.02
2017,4,11,17,0,0.0,31.0,3.6,13.0,31.0,29.92,20.1
2017,4,11,17,15,0.0,25.0,3.45,13.0,25.0,24.12,15.12
2017,4,11,17,30,0.0,19.0,3.3,13.0,19.0,18.32,10.09
2017,4,11,17,45,0.0,14.0,3.2,13.0,14.0,13.5,6.39
2017,4,11,18,0,0.0,9.0,3.1,13.0,9.0,8.67,1.93
2017,4,11,18,15,0.0,5.0,2.95,13.0,5.0,4.82,0.0
2017,4,11,18,30,0.0,1.0,2.8,13.0,1.0,0.98,0.0
2017,4,11,18,45,0.0,0.5,2.7,13.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,5.5,1.75,11.0,5.5,5.41,0.0
2017,4,12,6,0,0.0,11.0,1.8,11.0,11.0,10.61,0.0
2017,4,12,6,15,0.0,28.0,1.9,11.0,28.0,27.28,16.4
2017,4,12,6,30,0.0,45.0,2.0,11.0,45.0,44.58,32.08
2017,4,12,6,45,0.0,66.0,2.1,11.0,66.0,66.09,50.97
2017,4,12,7,0,0.0,87.0,2.2,11.0,87.0,87.4,69.5
2017,4,12,7,15,7.5,107.0,2.25,11.0,109.5,111.09,89.79
2017,4,12,7,30,15.0,127.0,2.3,11.0,132.0,135.47,110.41
2017,4,12,7,45,7.5,115.0,2.35,11.5,117.5,117.87,95.08
2017,4,12,8,0,0.0,103.0,2.4,12.0,103.0,100.58,79.98
2017,4,12,8,15,45.5,167.5,2.45,12.0,191.5,202.77,165.8
2017,4,12,8,30,91.0,232.0,2.5,12.0,280.0,306.86,250.47
2017,4,12,8,45,54.0,226.0,2.55,12.0,255.5,274.34,222.46
2017,4,12,9,0,17.0,220.0,2.6,12.0,231.0,232.47,187.15
2017,4,12,9,15,22.5,243.5,2.65,12.0,258.5,261.2,210.06
2017,4,12,9,30,28.0,267.0,2.7,12.0,286.0,298.56,239.37
2017,4,12,9,45,95.0,313.5,2.75,12.5,383.5,406.82,325.34
2017,4,12,10,0,162.0,360.0,2.8,13.0,481.0,526.95,417.09
2017,4,12,10,15,302.0,339.5,2.8,13.0,576.0,643.03,506.86
2017,4,12,10,30,442.0,319.0,2.8,13.0,671.0,762.37,596.21
2017,4,12,10,45,662.0,224.0,2.8,13.0,767.5,875.67,682.17
2017,4,12,11,0,882.0,129.0,2.8,13.0,864.0,978.07,751.73
2017,4,12,11,15,479.5,269.0,2.8,13.0,670.0,751.85,586.95
2017,4,12,11,30,77.0,409.0,2.8,13.0,476.0,490.11,381.61
2017,4,12,11,45,69.0,405.5,2.8,13.0,465.5,477.06,372.76
2017,4,12,12,0,61.0,402.0,2.8,13.0,455.0,463.88,362.51
2017,4,12,12,15,37.0,333.0,2.8,13.0,365.5,368.41,289.41
2017,4,12,12,30,13.0,264.0,2.8,13.0,276.0,270.24,212.85
2017,4,12,12,45,161.0,335.0,2.8,13.0,473.5,484.03,383.27
2017,4,12,13,0,309.0,406.0,2.8,13.0,671.0,685.17,534.21
2017,4,12,13,15,184.5,392.0,2.85,13.0,549.5,550.03,430.59
2017,4,12,13,30,60.0,378.0,2.9,13.0,428.0,422.14,331.37
2017,4,12,13,45,61.0,366.5,3.0,13.5,416.0,408.02,321.07
2017,4,12,14,0,62.0,355.0,3.1,14.0,404.0,393.75,310.12
2017,4,12,14,15,40.5,310.5,3.15,14.0,342.0,331.08,261.66
2017,4,12,14,30,19.0,266.0,3.2,14.0,280.0,269.79,213.71
2017,4,12,14,45,17.0,249.5,3.3,14.0,261.5,251.27,199.57
2017,4,12,15,0,15.0,233.0,3.4,14.0,243.0,232.96,185.4
2017,4,12,15,15,7.5,166.5,3.45,13.5,171.5,164.44,130.74
2017,4,12,15,30,0.0,100.0,3.5,13.0,100.0,96.7,75.51
2017,4,12,15,45,0.0,67.5,3.55,13.0,67.5,65.27,49.52
2017,4,12,16,0,0.0,35.0,3.6,13.0,35.0,33.81,23.11
2017,4,12,16,15,0.0,25.5,3.55,13.0,25.5,24.62,15.39
2017,4,12,16,30,0.0,16.0,3.5,13.0,16.0,15.44,7.59
2017,4,12,16,45,0.0,14.0,3.45,13.0,14.0,13.51,5.97
2017,4,12,17,0,0.0,12.0,3.4,13.0,12.0,11.57,4.32
2017,4,12,17,15,0.0,9.5,3.35,12.5,9.5,9.16,2.26
2017,4,12,17,30,0.0,7.0,3.3,12.0,7.0,6.75,0.16
2017,4,12,17,45,0.0,5.0,3.3,12.0,5.0,4.82,0.0
2017,4,12,18,0,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2017,4,12,18,15,0.0,1.5,3.25,12.0,1.5,1.44,0.0
2017,4,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,45,79.0,11.0,1.85,10.5,15.5,23.25,0.0
2017,4,13,6,0,158.0,22.0,1.9,11.0,31.0,63.43,13.52
2017,4,13,6,15,284.5,34.5,2.05,11.0,72.0,124.74,86.99
2017,4,13,6,30,411.0,47.0,2.2,11.0,113.0,195.16,148.78
2017,4,13,6,45,489.5,56.0,2.4,11.0,163.0,257.5,204.98
2017,4,13,7,0,568.0,65.0,2.6,11.0,213.0,327.66,267.25
2017,4,13,7,15,620.0,71.5,2.75,11.0,266.0,389.67,321.86
2017,4,13,7,30,672.0,78.0,2.9,11.0,319.0,455.83,378.41
2017,4,13,7,45,701.0,85.5,3.1,11.5,370.5,513.56,425.97
2017,4,13,8,0,730.0,93.0,3.3,12.0,422.0,572.46,473.03
2017,4,13,8,15,757.0,97.5,3.4,12.0,473.0,625.29,514.85
2017,4,13,8,30,784.0,102.0,3.5,12.0,524.0,680.59,557.13
2017,4,13,8,45,796.5,109.0,3.6,12.0,570.0,727.67,591.23
2017,4,13,9,0,809.0,116.0,3.7,12.0,616.0,773.27,623.88
2017,4,13,9,15,612.0,196.0,3.75,11.5,589.0,727.73,587.53
2017,4,13,9,30,415.0,276.0,3.8,11.0,562.0,661.41,532.54
2017,4,13,9,45,207.5,176.0,3.9,11.0,319.0,372.85,306.14
2017,4,13,10,0,0.0,76.0,4.0,11.0,76.0,73.58,55.96
2017,4,13,10,15,437.5,105.5,4.0,11.0,455.5,525.71,434.79
2017,4,13,10,30,875.0,135.0,4.0,11.0,835.0,969.55,764.54
2017,4,13,10,45,882.0,136.0,4.05,11.0,858.5,980.83,768.32
2017,4,13,11,0,889.0,137.0,4.1,11.0,882.0,994.81,777.67
2017,4,13,11,15,893.5,138.0,4.1,11.0,897.5,1003.12,782.81
2017,4,13,11,30,898.0,139.0,4.1,11.0,913.0,1008.07,785.74
2017,4,13,11,45,904.0,137.0,4.2,11.0,921.5,1007.93,785.91
2017,4,13,12,0,910.0,135.0,4.3,11.0,930.0,1004.36,784.23
2017,4,13,12,15,910.0,135.0,4.3,11.0,929.5,993.74,776.73
2017,4,13,12,30,910.0,135.0,4.3,11.0,929.0,979.78,767.03
2017,4,13,12,45,904.0,137.0,4.35,11.5,919.5,959.13,751.74
2017,4,13,13,0,898.0,139.0,4.4,12.0,910.0,935.49,734.42
2017,4,13,13,15,894.0,138.0,4.4,12.0,893.5,907.75,715.18
2017,4,13,13,30,890.0,137.0,4.4,12.0,877.0,877.25,693.94
2017,4,13,13,45,887.0,133.5,4.4,12.0,853.5,842.47,669.53
2017,4,13,14,0,884.0,130.0,4.4,12.0,830.0,805.18,643.16
2017,4,13,14,15,875.5,128.0,4.4,12.0,799.0,764.01,613.73
2017,4,13,14,30,867.0,126.0,4.4,12.0,768.0,719.58,580.85
2017,4,13,14,45,857.0,123.0,4.45,12.0,731.0,671.68,543.82
2017,4,13,15,0,847.0,120.0,4.5,12.0,694.0,622.61,504.97
2017,4,13,15,15,831.5,117.0,4.45,11.5,650.5,569.59,462.52
2017,4,13,15,30,816.0,114.0,4.4,11.0,607.0,516.42,418.71
2017,4,13,15,45,796.0,110.0,4.4,11.0,559.5,460.4,370.74
2017,4,13,16,0,776.0,106.0,4.4,11.0,512.0,403.22,320.62
2017,4,13,16,15,747.5,101.0,4.3,11.0,460.5,345.09,268.59
2017,4,13,16,30,719.0,96.0,4.2,11.0,409.0,289.28,217.8
2017,4,13,16,45,677.0,91.0,4.15,11.0,355.5,232.97,167.12
2017,4,13,17,0,635.0,86.0,4.1,11.0,302.0,181.05,121.47
2017,4,13,17,15,577.0,78.0,3.95,10.5,249.0,129.21,79.99
2017,4,13,17,30,519.0,70.0,3.8,10.0,196.0,84.08,49.88
2017,4,13,17,45,422.5,60.0,3.65,10.0,146.5,44.97,34.82
2017,4,13,18,0,326.0,50.0,3.5,10.0,97.0,38.08,28.02
2017,4,13,18,15,198.0,34.0,3.4,9.5,58.5,26.43,15.96
2017,4,13,18,30,70.0,18.0,3.3,9.0,20.0,15.2,0.0
2017,4,13,18,45,35.0,9.0,3.2,9.0,10.0,8.85,0.0
2017,4,13,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,14,5,45,50.5,12.5,3.15,6.5,16.0,20.4,0.0
2017,4,14,6,0,101.0,25.0,3.2,7.0,32.0,52.89,17.74
2017,4,14,6,15,215.0,42.0,3.25,7.5,72.5,114.82,82.97
2017,4,14,6,30,329.0,59.0,3.3,8.0,113.0,182.25,142.14
2017,4,14,6,45,405.0,71.5,3.35,8.5,162.5,242.53,196.31
2017,4,14,7,0,481.0,84.0,3.4,9.0,212.0,310.66,256.54
2017,4,14,7,15,537.0,93.0,3.4,9.5,264.5,374.57,312.1
2017,4,14,7,30,593.0,102.0,3.4,10.0,317.0,441.88,368.86
2017,4,14,7,45,631.0,110.0,3.45,10.5,369.5,501.83,418.05
2017,4,14,8,0,669.0,118.0,3.5,11.0,422.0,563.87,467.4
2017,4,14,8,15,698.5,123.5,3.45,11.0,473.0,619.17,510.73
2017,4,14,8,30,728.0,129.0,3.4,11.0,524.0,675.06,553.42
2017,4,14,8,45,751.0,133.0,3.35,11.5,571.5,724.63,588.85
2017,4,14,9,0,774.0,137.0,3.3,12.0,619.0,773.61,622.12
2017,4,14,9,15,790.0,141.0,3.25,12.0,661.5,815.94,651.05
2017,4,14,9,30,806.0,145.0,3.2,12.0,704.0,853.3,676.06
2017,4,14,9,45,826.0,144.0,3.2,12.5,742.0,890.26,699.6
2017,4,14,10,0,846.0,143.0,3.2,13.0,780.0,925.2,721.46
2017,4,14,10,15,854.5,145.0,3.15,13.0,810.0,950.56,737.41
2017,4,14,10,30,863.0,147.0,3.1,13.0,840.0,973.02,751.39
2017,4,14,10,45,866.5,150.0,3.1,13.5,862.5,988.78,759.79
2017,4,14,11,0,870.0,153.0,3.1,14.0,885.0,1001.28,766.06
2017,4,14,11,15,874.0,154.0,3.15,14.0,900.0,1008.82,770.92
2017,4,14,11,30,878.0,155.0,3.2,14.0,915.0,1013.0,773.67
2017,4,14,11,45,877.0,157.5,3.25,14.0,921.5,1010.57,772.07
2017,4,14,12,0,876.0,160.0,3.3,14.0,928.0,1004.76,768.35
2017,4,14,12,15,875.5,160.0,3.4,14.0,927.0,993.51,761.43
2017,4,14,12,30,875.0,160.0,3.5,14.0,926.0,979.01,752.36
2017,4,14,12,45,869.0,161.0,3.6,14.0,916.0,957.37,738.38
2017,4,14,13,0,863.0,162.0,3.7,14.0,906.0,932.85,722.41
2017,4,14,13,15,858.0,161.0,3.75,14.0,889.0,904.45,703.37
2017,4,14,13,30,853.0,160.0,3.8,14.0,872.0,873.46,682.42
2017,4,14,13,45,840.0,161.5,3.9,14.0,846.0,836.11,657.04
2017,4,14,14,0,827.0,163.0,4.0,14.0,820.0,797.01,630.16
2017,4,14,14,15,817.0,160.0,4.05,14.0,788.0,754.19,599.62
