Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,14,30,807.0,157.0,4.1,14.0,756.0,709.91,566.49
2017,4,14,14,45,792.5,154.0,4.15,14.0,718.0,660.88,529.02
2017,4,14,15,0,778.0,151.0,4.2,14.0,680.0,611.51,490.56
2017,4,14,15,15,759.5,147.0,4.2,13.5,636.5,558.64,449.1
2017,4,14,15,30,741.0,143.0,4.2,13.0,593.0,506.09,406.67
2017,4,14,15,45,718.5,137.0,4.25,13.0,545.5,450.43,360.0
2017,4,14,16,0,696.0,131.0,4.3,13.0,498.0,396.06,313.17
2017,4,14,16,15,664.5,125.0,4.25,12.5,447.0,340.16,264.61
2017,4,14,16,30,633.0,119.0,4.2,12.0,396.0,287.07,217.59
2017,4,14,16,45,589.5,111.0,4.2,12.0,343.5,232.43,169.3
2017,4,14,17,0,546.0,103.0,4.2,12.0,291.0,182.49,126.08
2017,4,14,17,15,486.0,93.0,4.15,11.5,239.5,132.74,86.6
2017,4,14,17,30,426.0,83.0,4.1,11.0,188.0,90.33,57.77
2017,4,14,17,45,340.0,69.0,4.05,11.0,140.0,51.43,40.46
2017,4,14,18,0,254.0,55.0,4.0,11.0,92.0,42.06,31.45
2017,4,14,18,15,147.5,36.0,3.95,10.5,55.5,29.67,18.81
2017,4,14,18,30,41.0,17.0,3.9,10.0,19.0,14.42,0.0
2017,4,14,18,45,20.5,8.5,3.9,10.0,9.5,8.36,0.0
2017,4,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,10.0,2.65,7.5,10.0,9.83,0.0
2017,4,15,6,0,0.0,20.0,2.6,8.0,20.0,19.42,5.58
2017,4,15,6,15,16.5,40.5,2.6,8.5,43.0,47.56,33.46
2017,4,15,6,30,33.0,61.0,2.6,9.0,66.0,75.6,58.27
2017,4,15,6,45,46.0,83.5,2.6,9.5,94.0,106.12,85.11
2017,4,15,7,0,59.0,106.0,2.6,10.0,122.0,137.75,112.6
2017,4,15,7,15,74.5,127.0,2.5,10.5,151.5,170.0,140.12
2017,4,15,7,30,90.0,148.0,2.4,11.0,181.0,203.67,168.27
2017,4,15,7,45,199.0,163.0,2.35,11.5,250.5,292.82,242.79
2017,4,15,8,0,308.0,178.0,2.3,12.0,320.0,393.15,324.22
2017,4,15,8,15,390.0,182.0,2.2,12.0,382.0,473.2,387.66
2017,4,15,8,30,472.0,186.0,2.1,12.0,444.0,552.19,448.83
2017,4,15,8,45,407.0,223.0,2.05,12.5,459.0,561.07,451.55
2017,4,15,9,0,342.0,260.0,2.0,13.0,474.0,556.02,444.09
2017,4,15,9,15,464.5,236.0,1.9,13.5,548.0,649.4,514.4
2017,4,15,9,30,587.0,212.0,1.8,14.0,622.0,743.8,582.25
2017,4,15,9,45,550.0,240.5,1.75,14.5,639.5,753.75,584.74
2017,4,15,10,0,513.0,269.0,1.7,15.0,657.0,762.58,587.1
2017,4,15,10,15,523.5,279.0,1.6,15.0,688.5,791.66,605.58
2017,4,15,10,30,534.0,289.0,1.5,15.0,720.0,819.0,622.33
2017,4,15,10,45,536.0,300.0,1.4,15.0,743.0,837.44,632.58
2017,4,15,11,0,538.0,311.0,1.3,15.0,766.0,853.66,641.26
2017,4,15,11,15,516.0,325.5,1.25,15.0,767.5,848.23,635.49
2017,4,15,11,30,494.0,340.0,1.2,15.0,769.0,840.38,628.45
2017,4,15,11,45,502.0,342.0,1.15,15.5,781.5,846.21,630.44
2017,4,15,12,0,510.0,344.0,1.1,16.0,794.0,849.87,630.83
2017,4,15,12,15,549.0,328.5,1.15,16.0,812.0,862.6,641.01
2017,4,15,12,30,588.0,313.0,1.2,16.0,830.0,872.33,649.08
2017,4,15,12,45,740.0,230.5,1.3,16.0,874.5,914.86,682.47
2017,4,15,13,0,892.0,148.0,1.4,16.0,919.0,941.67,701.42
2017,4,15,13,15,723.5,225.0,1.45,16.0,842.5,856.0,645.08
2017,4,15,13,30,555.0,302.0,1.5,16.0,766.0,768.16,582.16
2017,4,15,13,45,455.0,328.5,1.6,16.0,702.0,693.64,529.7
2017,4,15,14,0,355.0,355.0,1.7,16.0,638.0,622.03,477.83
2017,4,15,14,15,349.5,341.5,1.8,15.5,611.0,588.81,456.02
2017,4,15,14,30,344.0,328.0,1.9,15.0,584.0,555.21,433.04
2017,4,15,14,45,352.5,307.5,2.0,15.0,559.0,523.7,410.58
2017,4,15,15,0,361.0,287.0,2.1,15.0,534.0,490.84,386.5
2017,4,15,15,15,366.5,265.5,2.1,15.0,502.5,454.07,358.47
2017,4,15,15,30,372.0,244.0,2.1,15.0,471.0,416.29,328.98
2017,4,15,15,45,414.5,212.5,2.15,15.0,447.5,384.16,303.17
2017,4,15,16,0,457.0,181.0,2.2,15.0,424.0,347.8,272.65
2017,4,15,16,15,454.0,161.5,2.15,14.5,382.5,301.94,234.08
2017,4,15,16,30,451.0,142.0,2.1,14.0,341.0,256.13,194.62
2017,4,15,16,45,410.0,133.5,2.1,14.0,297.0,211.42,156.47
2017,4,15,17,0,369.0,125.0,2.1,14.0,253.0,171.08,122.73
2017,4,15,17,15,338.0,107.5,2.1,13.5,209.5,128.65,88.7
2017,4,15,17,30,307.0,90.0,2.1,13.0,166.0,89.87,60.61
2017,4,15,17,45,254.0,72.0,2.1,12.5,125.0,54.33,42.82
2017,4,15,18,0,201.0,54.0,2.1,12.0,84.0,43.65,32.78
2017,4,15,18,15,100.5,37.0,2.05,12.0,52.0,30.44,19.59
2017,4,15,18,30,0.0,20.0,2.0,12.0,20.0,18.75,0.0
2017,4,15,18,45,0.0,10.0,2.0,12.0,10.0,9.83,0.0
2017,4,15,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.5,1.9,9.5,10.5,10.32,0.0
2017,4,16,6,0,0.0,21.0,1.9,10.0,21.0,20.41,7.45
2017,4,16,6,15,13.5,41.0,1.95,10.0,43.5,47.03,33.11
2017,4,16,6,30,27.0,61.0,2.0,10.0,66.0,73.35,56.36
2017,4,16,6,45,38.0,83.0,2.1,10.5,92.5,102.23,81.63
2017,4,16,7,0,49.0,105.0,2.2,11.0,119.0,132.03,107.36
2017,4,16,7,15,59.0,126.5,2.3,11.0,146.0,161.72,132.8
2017,4,16,7,30,69.0,148.0,2.4,11.0,173.0,192.28,158.54
2017,4,16,7,45,34.5,124.0,2.55,11.5,136.5,146.91,119.83
2017,4,16,8,0,0.0,100.0,2.7,12.0,100.0,97.4,77.18
2017,4,16,8,15,0.0,99.0,2.8,12.0,99.0,96.17,75.96
2017,4,16,8,30,0.0,98.0,2.9,12.0,98.0,95.05,74.77
2017,4,16,8,45,4.0,149.5,3.05,12.0,152.0,149.75,120.08
2017,4,16,9,0,8.0,201.0,3.2,12.0,206.0,205.38,165.27
2017,4,16,9,15,8.5,208.5,3.25,11.5,214.5,213.23,171.44
2017,4,16,9,30,9.0,216.0,3.3,11.0,223.0,221.12,177.77
2017,4,16,9,45,12.0,236.5,3.4,11.0,246.0,244.52,196.38
2017,4,16,10,0,15.0,257.0,3.5,11.0,269.0,268.01,214.92
2017,4,16,10,15,16.0,268.0,3.55,11.0,281.0,279.99,224.11
2017,4,16,10,30,17.0,279.0,3.6,11.0,293.0,291.93,233.3
2017,4,16,10,45,13.0,247.5,3.65,11.0,258.0,256.03,204.39
2017,4,16,11,0,9.0,216.0,3.7,11.0,223.0,220.44,175.7
2017,4,16,11,15,14.0,261.0,3.7,11.0,273.0,270.15,215.5
2017,4,16,11,30,19.0,306.0,3.7,11.0,323.0,319.87,254.63
2017,4,16,11,45,14.5,265.5,3.75,11.0,278.5,274.49,218.5
2017,4,16,12,0,10.0,225.0,3.8,11.0,234.0,229.55,182.67
2017,4,16,12,15,9.5,222.0,3.75,11.0,230.5,225.8,179.71
2017,4,16,12,30,9.0,219.0,3.7,11.0,227.0,222.03,176.67
2017,4,16,12,45,6.5,192.5,3.65,11.0,198.0,193.35,153.58
2017,4,16,13,0,4.0,166.0,3.6,11.0,169.0,164.9,130.59
2017,4,16,13,15,6.0,190.5,3.55,11.0,195.5,190.32,151.36
2017,4,16,13,30,8.0,215.0,3.5,11.0,222.0,215.53,171.79
2017,4,16,13,45,7.5,210.5,3.45,11.0,217.0,210.25,167.62
2017,4,16,14,0,7.0,206.0,3.4,11.0,212.0,204.98,163.56
2017,4,16,14,15,7.0,205.0,3.3,11.0,210.5,203.49,162.55
2017,4,16,14,30,7.0,204.0,3.2,11.0,209.0,201.95,161.54
2017,4,16,14,45,3.5,155.5,3.15,11.0,158.0,152.52,121.48
2017,4,16,15,0,0.0,107.0,3.1,11.0,107.0,103.53,81.29
2017,4,16,15,15,0.0,113.0,2.95,11.0,113.0,109.23,86.29
2017,4,16,15,30,0.0,119.0,2.8,11.0,119.0,114.88,91.21
2017,4,16,15,45,0.0,93.0,2.7,11.5,93.0,89.96,70.49
2017,4,16,16,0,0.0,67.0,2.6,12.0,67.0,64.78,49.43
2017,4,16,16,15,0.0,93.5,2.45,12.0,93.5,90.26,71.12
2017,4,16,16,30,0.0,120.0,2.3,12.0,120.0,114.65,91.84
2017,4,16,16,45,0.0,105.0,2.2,12.0,105.0,100.27,79.96
2017,4,16,17,0,0.0,90.0,2.1,12.0,90.0,85.94,68.03
2017,4,16,17,15,0.0,74.5,1.95,11.5,74.5,71.24,55.7
2017,4,16,17,30,0.0,59.0,1.8,11.0,59.0,56.64,43.21
2017,4,16,17,45,0.0,44.5,1.7,11.0,44.5,42.99,33.02
2017,4,16,18,0,0.0,30.0,1.6,11.0,30.0,28.96,20.04
2017,4,16,18,15,0.0,18.5,1.5,11.0,18.5,17.85,9.36
2017,4,16,18,30,0.0,7.0,1.4,11.0,7.0,6.75,0.0
2017,4,16,18,45,0.0,3.5,1.3,11.0,3.5,3.44,0.0
2017,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,11.0,0.65,11.0,11.0,10.81,0.0
2017,4,17,6,0,0.0,22.0,0.7,11.0,22.0,21.4,9.12
2017,4,17,6,15,12.0,43.0,0.75,11.0,45.5,48.79,34.68
2017,4,17,6,30,24.0,64.0,0.8,11.0,69.0,75.73,58.29
2017,4,17,6,45,37.0,87.0,0.85,11.0,96.5,106.39,84.94
2017,4,17,7,0,50.0,110.0,0.9,11.0,124.0,138.17,112.26
2017,4,17,7,15,66.5,130.5,1.0,11.0,153.0,169.93,139.21
2017,4,17,7,30,83.0,151.0,1.1,11.0,182.0,203.25,167.04
2017,4,17,7,45,41.5,132.0,1.2,11.5,147.5,159.73,130.14
2017,4,17,8,0,0.0,113.0,1.3,12.0,113.0,110.58,88.02
2017,4,17,8,15,202.5,160.0,1.35,12.0,272.0,315.02,259.68
2017,4,17,8,30,405.0,207.0,1.4,12.0,431.0,528.75,427.41
2017,4,17,8,45,369.0,236.5,1.45,12.5,454.0,540.75,432.48
2017,4,17,9,0,333.0,266.0,1.5,13.0,477.0,556.7,441.8
2017,4,17,9,15,173.5,251.5,1.5,13.0,362.0,410.11,327.02
2017,4,17,9,30,14.0,237.0,1.5,13.0,247.0,246.9,195.25
2017,4,17,9,45,39.5,290.5,1.55,13.5,320.5,333.1,263.25
2017,4,17,10,0,65.0,344.0,1.6,14.0,394.0,413.47,323.81
2017,4,17,10,15,103.0,371.5,1.6,14.0,454.0,478.05,372.32
2017,4,17,10,30,141.0,399.0,1.6,14.0,514.0,552.24,426.84
2017,4,17,10,45,136.5,410.0,1.6,14.0,524.0,559.69,430.93
2017,4,17,11,0,132.0,421.0,1.6,14.0,534.0,566.39,435.05
2017,4,17,11,15,73.5,350.0,1.6,14.0,413.0,425.88,330.26
2017,4,17,11,30,15.0,279.0,1.6,14.0,292.0,288.85,225.0
2017,4,17,11,45,18.5,303.0,1.6,14.0,319.0,315.85,246.35
2017,4,17,12,0,22.0,327.0,1.6,14.0,346.0,342.66,266.66
2017,4,17,12,15,42.5,369.0,1.6,14.0,406.5,410.08,317.96
2017,4,17,12,30,63.0,411.0,1.6,14.0,467.0,469.95,362.52
2017,4,17,12,45,50.5,389.0,1.65,14.5,434.0,433.5,334.42
2017,4,17,13,0,38.0,367.0,1.7,15.0,401.0,397.66,307.24
2017,4,17,13,15,45.5,372.0,1.7,15.0,411.5,406.71,314.63
2017,4,17,13,30,53.0,377.0,1.7,15.0,422.0,415.07,321.26
2017,4,17,13,45,45.0,355.0,1.75,15.0,392.0,383.71,297.91
2017,4,17,14,0,37.0,333.0,1.8,15.0,362.0,353.0,275.05
2017,4,17,14,15,25.5,291.5,1.8,15.0,311.5,301.62,235.96
2017,4,17,14,30,14.0,250.0,1.8,15.0,261.0,250.99,196.94
2017,4,17,14,45,8.0,214.0,1.8,15.0,220.5,211.53,166.3
2017,4,17,15,0,2.0,178.0,1.8,15.0,180.0,172.79,135.79
2017,4,17,15,15,4.0,185.0,1.75,14.5,188.0,180.12,142.37
2017,4,17,15,30,6.0,192.0,1.7,14.0,196.0,187.06,148.55
2017,4,17,15,45,3.0,152.5,1.7,14.0,154.5,147.75,117.07
2017,4,17,16,0,0.0,113.0,1.7,14.0,113.0,108.86,85.57
2017,4,17,16,15,0.0,72.0,1.65,13.5,72.0,69.62,53.32
2017,4,17,16,30,0.0,31.0,1.6,13.0,31.0,29.93,19.98
2017,4,17,16,45,0.0,27.0,1.6,13.0,27.0,26.06,16.76
2017,4,17,17,0,0.0,23.0,1.6,13.0,23.0,22.19,13.48
2017,4,17,17,15,0.0,19.0,1.5,12.5,19.0,18.33,10.2
2017,4,17,17,30,0.0,15.0,1.4,12.0,15.0,14.46,6.86
2017,4,17,17,45,0.0,11.0,1.35,12.0,11.0,10.6,3.9
2017,4,17,18,0,0.0,7.0,1.3,12.0,7.0,6.74,0.33
2017,4,17,18,15,0.0,4.0,1.25,12.0,4.0,3.85,0.0
2017,4,17,18,30,0.0,1.0,1.2,12.0,1.0,0.96,0.0
2017,4,17,18,45,0.0,0.5,1.15,12.0,0.5,0.49,0.0
2017,4,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,11.5,1.35,11.5,11.5,11.3,0.0
2017,4,18,6,0,0.0,23.0,1.4,12.0,23.0,22.39,10.51
2017,4,18,6,15,10.0,43.5,1.4,12.0,45.0,46.66,32.93
2017,4,18,6,30,20.0,64.0,1.4,12.0,67.0,74.11,56.87
2017,4,18,6,45,32.5,86.0,1.4,12.0,94.0,103.21,82.12
2017,4,18,7,0,45.0,108.0,1.4,12.0,121.0,133.43,108.07
2017,4,18,7,15,56.0,129.5,1.3,12.0,148.5,163.46,133.43
2017,4,18,7,30,67.0,151.0,1.2,12.0,176.0,194.46,159.09
2017,4,18,7,45,114.5,176.0,1.15,12.5,227.0,258.26,211.09
2017,4,18,8,0,162.0,201.0,1.1,13.0,278.0,320.43,260.35
2017,4,18,8,15,237.5,215.0,1.0,13.0,341.0,400.55,323.17
2017,4,18,8,30,313.0,229.0,0.9,13.0,404.0,479.48,383.07
2017,4,18,8,45,354.0,240.5,0.85,13.5,454.0,534.42,422.28
2017,4,18,9,0,395.0,252.0,0.8,14.0,504.0,591.32,461.97
2017,4,18,9,15,370.0,278.5,0.75,14.0,526.5,611.38,473.45
2017,4,18,9,30,345.0,305.0,0.7,14.0,549.0,628.54,483.02
2017,4,18,9,45,596.0,221.0,0.7,14.5,668.0,779.58,592.91
2017,4,18,10,0,847.0,137.0,0.7,15.0,787.0,926.45,687.74
2017,4,18,10,15,856.5,139.0,0.7,15.0,817.5,952.55,701.23
2017,4,18,10,30,866.0,141.0,0.7,15.0,848.0,975.8,714.77
2017,4,18,10,45,876.5,140.0,0.75,15.5,872.5,993.78,724.78
2017,4,18,11,0,887.0,139.0,0.8,16.0,897.0,1002.73,729.23
2017,4,18,11,15,891.5,140.0,0.9,16.0,912.5,1010.78,735.77
2017,4,18,11,30,896.0,141.0,1.0,16.0,928.0,1015.48,740.28
2017,4,18,11,45,899.5,140.5,1.1,16.0,935.5,1014.28,741.15
2017,4,18,12,0,903.0,140.0,1.2,16.0,943.0,1009.69,739.97
2017,4,18,12,15,903.0,140.5,1.3,16.0,942.5,999.42,735.2
2017,4,18,12,30,903.0,141.0,1.4,16.0,942.0,985.85,728.33
2017,4,18,12,45,891.5,146.5,1.5,16.0,931.0,963.55,715.73
2017,4,18,13,0,880.0,152.0,1.6,16.0,920.0,942.4,703.84
2017,4,18,13,15,876.0,151.0,1.7,16.0,903.5,914.4,687.21
2017,4,18,13,30,872.0,150.0,1.8,16.0,887.0,883.72,668.6
2017,4,18,13,45,625.5,251.5,1.9,16.0,772.5,757.47,580.42
2017,4,18,14,0,379.0,353.0,2.0,16.0,658.0,639.45,491.98
2017,4,18,14,15,612.5,246.5,2.0,15.5,717.5,692.8,538.14
2017,4,18,14,30,846.0,140.0,2.0,15.0,777.0,724.44,566.06
2017,4,18,14,45,749.0,162.5,2.05,15.0,706.0,644.92,506.2
2017,4,18,15,0,652.0,185.0,2.1,15.0,635.0,572.09,450.88
2017,4,18,15,15,723.0,155.5,2.1,14.5,625.5,550.46,435.26
2017,4,18,15,30,794.0,126.0,2.1,14.0,616.0,522.46,413.02
2017,4,18,15,45,774.0,121.0,2.1,14.0,568.5,464.64,365.65
2017,4,18,16,0,754.0,116.0,2.1,14.0,521.0,409.37,319.05
2017,4,18,16,15,725.5,111.0,2.05,13.5,470.0,352.32,270.35
2017,4,18,16,30,697.0,106.0,2.0,13.0,419.0,297.63,222.53
2017,4,18,16,45,658.5,99.5,1.95,13.0,366.0,241.84,173.4
2017,4,18,17,0,620.0,93.0,1.9,13.0,313.0,190.05,128.47
2017,4,18,17,15,564.5,85.0,1.8,12.5,260.5,139.07,87.69
2017,4,18,17,30,509.0,77.0,1.7,12.0,208.0,94.53,57.12
2017,4,18,17,45,428.5,65.5,1.65,12.0,158.5,53.11,41.9
2017,4,18,18,0,348.0,54.0,1.6,12.0,109.0,40.82,30.46
2017,4,18,18,15,229.0,38.0,1.55,11.5,68.5,29.33,19.27
2017,4,18,18,30,110.0,22.0,1.5,11.0,28.0,17.25,0.0
2017,4,18,18,45,55.0,11.0,1.45,10.5,14.0,10.81,0.0
2017,4,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,5,45,84.0,16.5,1.6,9.5,23.5,31.03,0.0
2017,4,19,6,0,168.0,33.0,1.6,10.0,47.0,85.31,53.0
2017,4,19,6,15,270.0,48.0,1.65,10.5,90.0,139.81,103.42
2017,4,19,6,30,372.0,63.0,1.7,11.0,133.0,205.83,160.65
2017,4,19,6,45,433.0,76.0,1.8,11.5,182.0,264.27,212.37
2017,4,19,7,0,494.0,89.0,1.9,12.0,231.0,328.8,268.11
2017,4,19,7,15,402.0,114.5,1.9,12.0,245.0,336.4,276.66
2017,4,19,7,30,310.0,140.0,1.9,12.0,259.0,327.31,270.09
2017,4,19,7,45,155.0,127.5,1.9,12.5,187.0,228.29,188.16
2017,4,19,8,0,0.0,115.0,1.9,13.0,115.0,112.53,89.23
2017,4,19,8,15,106.0,180.5,1.9,13.0,240.5,265.03,216.71
2017,4,19,8,30,212.0,246.0,1.9,13.0,366.0,417.76,338.29
2017,4,19,8,45,287.5,254.0,1.9,13.5,430.0,499.1,400.14
2017,4,19,9,0,363.0,262.0,1.9,14.0,494.0,577.41,458.57
2017,4,19,9,15,215.5,289.5,1.95,14.0,429.5,486.91,385.86
2017,4,19,9,30,68.0,317.0,2.0,14.0,365.0,386.31,304.53
2017,4,19,9,45,62.5,329.0,2.05,14.5,375.0,394.8,310.24
2017,4,19,10,0,57.0,341.0,2.1,15.0,385.0,402.81,315.0
2017,4,19,10,15,294.5,318.5,2.15,15.0,558.5,616.29,481.57
2017,4,19,10,30,532.0,296.0,2.2,15.0,732.0,827.91,636.31
2017,4,19,10,45,506.0,315.0,2.25,15.0,738.5,827.82,632.99
2017,4,19,11,0,480.0,334.0,2.3,15.0,745.0,824.97,629.87
2017,4,19,11,15,505.5,335.0,2.3,15.0,774.0,850.73,647.84
2017,4,19,11,30,531.0,336.0,2.3,15.0,803.0,874.49,664.09
2017,4,19,11,45,528.5,340.5,2.35,15.0,809.0,872.62,662.57
2017,4,19,12,0,526.0,345.0,2.4,15.0,815.0,868.55,659.86
2017,4,19,12,15,427.0,382.0,2.45,15.0,763.0,803.96,612.37
2017,4,19,12,30,328.0,419.0,2.5,15.0,711.0,735.7,562.13
2017,4,19,12,45,330.0,413.5,2.55,15.0,705.0,723.07,554.2
2017,4,19,13,0,332.0,408.0,2.6,15.0,699.0,709.2,544.91
2017,4,19,13,15,398.5,371.0,2.6,15.0,713.5,718.52,554.13
2017,4,19,13,30,465.0,334.0,2.6,15.0,728.0,726.57,562.03
2017,4,19,13,45,456.0,327.0,2.65,15.0,704.0,694.7,539.36
2017,4,19,14,0,447.0,320.0,2.7,15.0,680.0,662.1,516.17
2017,4,19,14,15,417.0,319.5,2.65,15.0,646.0,619.74,484.59
2017,4,19,14,30,387.0,319.0,2.6,15.0,612.0,577.65,452.96
2017,4,19,14,45,315.5,318.5,2.6,15.0,549.5,511.46,402.46
2017,4,19,15,0,244.0,318.0,2.6,15.0,487.0,450.75,355.62
2017,4,19,15,15,289.5,287.5,2.55,14.5,476.5,433.27,343.58
2017,4,19,15,30,335.0,257.0,2.5,14.0,466.0,411.28,327.04
2017,4,19,15,45,232.0,247.0,2.45,14.0,386.5,336.72,267.8
2017,4,19,16,0,129.0,237.0,2.4,14.0,307.0,271.4,216.11
2017,4,19,16,15,80.5,204.5,2.4,14.0,247.0,218.12,173.85
2017,4,19,16,30,32.0,172.0,2.4,14.0,187.0,168.84,134.82
2017,4,19,16,45,26.5,152.0,2.4,14.0,163.5,146.31,116.64
2017,4,19,17,0,21.0,132.0,2.4,14.0,140.0,127.03,100.97
2017,4,19,17,15,14.0,111.5,2.35,13.5,116.5,105.39,83.42
2017,4,19,17,30,7.0,91.0,2.3,13.0,93.0,84.71,66.41
2017,4,19,17,45,3.5,70.0,2.25,13.0,71.0,64.71,49.38
2017,4,19,18,0,0.0,49.0,2.2,13.0,49.0,45.93,34.84
2017,4,19,18,15,0.0,31.0,2.1,12.5,31.0,29.58,19.52
2017,4,19,18,30,0.0,13.0,2.0,12.0,13.0,12.54,0.0
2017,4,19,18,45,0.0,6.5,1.95,12.0,6.5,6.39,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,20,5,45,123.5,16.0,2.15,10.5,27.5,42.69,0.0
2017,4,20,6,0,247.0,32.0,2.2,11.0,55.0,102.76,65.14
2017,4,20,6,15,356.5,44.0,2.25,11.0,100.0,161.71,119.43
2017,4,20,6,30,466.0,56.0,2.3,11.0,145.0,232.67,181.71
2017,4,20,6,45,539.0,64.0,2.35,11.5,197.5,296.35,238.34
2017,4,20,7,0,612.0,72.0,2.4,12.0,250.0,367.02,299.56
2017,4,20,7,15,658.5,78.0,2.4,12.0,303.5,428.77,352.59
2017,4,20,7,30,705.0,84.0,2.4,12.0,357.0,493.97,406.74
2017,4,20,7,45,740.5,88.0,2.4,12.5,411.0,553.38,453.88
2017,4,20,8,0,776.0,92.0,2.4,13.0,465.0,612.56,499.3
2017,4,20,8,15,799.5,96.0,2.35,13.0,515.5,666.63,540.01
2017,4,20,8,30,823.0,100.0,2.3,13.0,566.0,720.53,577.93
2017,4,20,8,45,842.0,103.0,2.3,13.5,613.0,769.39,610.44
2017,4,20,9,0,861.0,106.0,2.3,14.0,660.0,817.11,641.51
2017,4,20,9,15,873.5,108.5,2.25,14.0,702.0,857.43,667.61
2017,4,20,9,30,886.0,111.0,2.2,14.0,744.0,890.61,688.45
2017,4,20,9,45,891.0,115.5,2.2,14.5,778.5,921.86,707.02
2017,4,20,10,0,896.0,120.0,2.2,15.0,813.0,950.23,723.48
2017,4,20,10,15,903.0,122.0,2.15,15.0,842.5,974.78,738.1
2017,4,20,10,30,910.0,124.0,2.1,15.0,872.0,996.29,750.66
2017,4,20,10,45,916.0,124.5,2.1,15.5,894.5,1012.08,758.66
2017,4,20,11,0,922.0,125.0,2.1,16.0,917.0,1024.58,764.6
2017,4,20,11,15,924.5,125.5,2.1,16.0,931.0,1030.31,767.65
2017,4,20,11,30,927.0,126.0,2.1,16.0,945.0,1032.57,768.64
2017,4,20,11,45,927.5,126.5,2.15,16.5,951.0,1029.42,765.45
2017,4,20,12,0,928.0,127.0,2.2,17.0,957.0,1022.8,760.17
2017,4,20,12,15,927.0,127.0,2.3,17.0,955.0,1010.82,753.49
2017,4,20,12,30,926.0,127.0,2.4,17.0,953.0,995.49,744.67
2017,4,20,12,45,923.5,126.0,2.55,17.0,943.5,974.52,732.58
2017,4,20,13,0,921.0,125.0,2.7,17.0,934.0,950.43,718.29
2017,4,20,13,15,916.5,124.0,2.8,17.0,916.5,921.61,700.19
2017,4,20,13,30,912.0,123.0,2.9,17.0,899.0,890.02,680.06
2017,4,20,13,45,906.0,121.5,3.0,17.0,874.0,854.11,656.71
2017,4,20,14,0,900.0,120.0,3.1,17.0,849.0,815.83,631.45
2017,4,20,14,15,891.0,118.0,3.15,17.0,817.0,772.7,602.13
2017,4,20,14,30,882.0,116.0,3.2,17.0,785.0,727.83,571.21
2017,4,20,14,45,870.5,113.5,3.25,17.0,747.0,679.32,535.3
2017,4,20,15,0,859.0,111.0,3.3,17.0,709.0,629.05,496.99
2017,4,20,15,15,843.5,108.5,3.35,16.5,665.5,576.01,456.37
2017,4,20,15,30,828.0,106.0,3.4,16.0,622.0,522.81,414.26
2017,4,20,15,45,807.5,102.5,3.45,16.0,574.0,466.47,367.64
2017,4,20,16,0,787.0,99.0,3.5,16.0,526.0,411.03,320.4
2017,4,20,16,15,760.5,95.0,3.5,15.5,475.0,354.19,271.4
2017,4,20,16,30,734.0,91.0,3.5,15.0,424.0,297.04,221.11
2017,4,20,16,45,694.5,86.5,3.5,15.0,371.0,240.78,171.16
2017,4,20,17,0,655.0,82.0,3.5,15.0,318.0,188.56,125.49
2017,4,20,17,15,603.5,75.0,3.5,14.5,265.5,136.86,83.64
2017,4,20,17,30,552.0,68.0,3.5,14.0,213.0,91.03,51.72
2017,4,20,17,45,468.0,59.5,3.5,13.5,163.5,49.49,32.17
2017,4,20,18,0,384.0,51.0,3.5,13.0,114.0,38.79,28.61
2017,4,20,18,15,265.0,37.5,3.45,12.5,73.5,28.75,18.91
2017,4,20,18,30,146.0,24.0,3.4,12.0,33.0,18.8,3.57
2017,4,20,18,45,73.0,12.0,3.4,12.0,16.5,11.8,0.0
2017,4,20,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,5,45,108.0,17.0,1.85,11.5,27.0,41.69,0.0
2017,4,21,6,0,216.0,34.0,1.8,12.0,54.0,98.27,63.86
2017,4,21,6,15,320.0,47.0,1.8,12.5,98.5,154.49,114.17
2017,4,21,6,30,424.0,60.0,1.8,13.0,143.0,223.54,173.78
2017,4,21,6,45,496.5,69.0,1.8,13.5,194.5,286.12,228.48
2017,4,21,7,0,569.0,78.0,1.8,14.0,246.0,355.67,287.67
2017,4,21,7,15,616.5,85.5,1.75,14.0,299.0,417.54,339.65
2017,4,21,7,30,664.0,93.0,1.7,14.0,352.0,483.03,392.76
2017,4,21,7,45,701.5,97.5,1.7,14.5,405.5,542.39,438.87
2017,4,21,8,0,739.0,102.0,1.7,15.0,459.0,603.6,484.81
2017,4,21,8,15,764.5,106.5,1.65,15.0,509.5,658.01,524.73
2017,4,21,8,30,790.0,111.0,1.6,15.0,560.0,710.26,561.07
2017,4,21,8,45,812.0,113.0,1.55,15.5,607.5,759.11,592.37
2017,4,21,9,0,834.0,115.0,1.5,16.0,655.0,807.09,622.29
2017,4,21,9,15,848.0,118.0,1.45,16.5,697.0,848.32,646.87
2017,4,21,9,30,862.0,121.0,1.4,17.0,739.0,887.61,669.69
2017,4,21,9,45,880.5,119.0,1.35,17.5,777.5,917.92,686.12
2017,4,21,10,0,899.0,117.0,1.3,18.0,816.0,951.32,704.42
2017,4,21,10,15,906.5,119.0,1.25,18.0,845.5,976.36,718.33
2017,4,21,10,30,914.0,121.0,1.2,18.0,875.0,998.37,730.31
2017,4,21,10,45,919.0,122.0,1.2,18.5,897.5,1013.74,737.6
2017,4,21,11,0,924.0,123.0,1.2,19.0,920.0,1025.79,742.93
2017,4,21,11,15,927.5,124.0,1.2,19.0,935.0,1032.98,746.74
2017,4,21,11,30,931.0,125.0,1.2,19.0,950.0,1036.7,748.56
2017,4,21,11,45,929.5,127.0,1.2,19.0,956.0,1033.11,745.97
2017,4,21,12,0,928.0,129.0,1.2,19.0,962.0,1026.06,741.43
2017,4,21,12,15,927.5,129.0,1.2,19.0,960.5,1014.5,734.23
2017,4,21,12,30,927.0,129.0,1.2,19.0,959.0,999.59,725.06
2017,4,21,12,45,921.5,131.0,1.3,19.0,949.0,978.83,713.97
2017,4,21,13,0,916.0,133.0,1.4,19.0,939.0,955.05,700.85
2017,4,21,13,15,912.0,132.0,1.45,19.0,922.0,926.73,683.9
2017,4,21,13,30,908.0,131.0,1.5,19.0,905.0,895.63,665.02
2017,4,21,13,45,898.0,131.5,1.55,19.0,879.5,858.51,641.95
2017,4,21,14,0,888.0,132.0,1.6,19.0,854.0,819.3,617.23
2017,4,21,14,15,879.5,130.0,1.6,19.0,822.5,777.82,590.12
2017,4,21,14,30,871.0,128.0,1.6,19.0,791.0,733.2,560.32
2017,4,21,14,45,762.5,157.5,1.65,19.0,717.0,651.59,501.04
2017,4,21,15,0,654.0,187.0,1.7,19.0,643.0,577.51,446.09
2017,4,21,15,15,736.0,151.5,1.7,18.5,635.5,556.66,431.73
2017,4,21,15,30,818.0,116.0,1.7,18.0,628.0,528.37,409.96
2017,4,21,15,45,803.0,110.0,1.75,18.0,581.0,472.65,365.34
2017,4,21,16,0,788.0,104.0,1.8,18.0,534.0,417.3,319.69
2017,4,21,16,15,762.0,99.5,1.8,17.5,482.5,357.85,270.01
2017,4,21,16,30,736.0,95.0,1.8,17.0,431.0,302.42,222.24
2017,4,21,16,45,701.5,89.0,1.8,16.5,378.5,245.86,173.23
2017,4,21,17,0,667.0,83.0,1.8,16.0,326.0,192.79,127.56
2017,4,21,17,15,616.0,76.5,1.85,15.5,273.0,140.88,85.85
2017,4,21,17,30,565.0,70.0,1.9,15.0,220.0,94.78,53.85
2017,4,21,17,45,480.0,61.0,1.95,14.5,169.0,51.93,33.29
2017,4,21,18,0,395.0,52.0,2.0,14.0,118.0,39.54,29.19
2017,4,21,18,15,276.0,38.5,2.1,13.5,76.5,29.49,19.57
2017,4,21,18,30,157.0,25.0,2.2,13.0,35.0,19.57,5.26
2017,4,21,18,45,78.5,12.5,2.35,12.5,17.5,12.29,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,5,45,19.5,17.0,1.15,10.5,19.0,22.08,0.0
2017,4,22,6,0,39.0,34.0,1.1,11.0,38.0,48.41,31.63
2017,4,22,6,15,72.0,55.0,1.05,11.5,67.5,83.18,62.35
2017,4,22,6,30,105.0,76.0,1.0,12.0,97.0,121.1,95.19
2017,4,22,6,45,125.5,98.5,1.0,12.5,130.5,159.03,127.98
2017,4,22,7,0,146.0,121.0,1.0,13.0,164.0,198.86,161.68
2017,4,22,7,15,169.5,140.0,1.0,13.0,200.0,238.02,194.42
2017,4,22,7,30,193.0,159.0,1.0,13.0,236.0,279.28,228.18
2017,4,22,7,45,234.0,178.0,1.0,13.5,283.5,339.61,275.93
2017,4,22,8,0,275.0,197.0,1.0,14.0,331.0,397.11,320.18
2017,4,22,8,15,157.0,212.5,1.05,14.0,291.0,335.99,269.91
2017,4,22,8,30,39.0,228.0,1.1,14.0,251.0,264.21,210.43
2017,4,22,8,45,101.5,264.5,1.2,14.5,329.5,352.51,280.54
2017,4,22,9,0,164.0,301.0,1.3,15.0,408.0,453.15,356.94
2017,4,22,9,15,315.0,284.0,1.45,15.0,506.0,573.59,449.72
2017,4,22,9,30,466.0,267.0,1.6,15.0,604.0,702.77,545.76
2017,4,22,9,45,443.5,292.5,1.8,15.5,625.0,720.93,556.08
2017,4,22,10,0,421.0,318.0,2.0,16.0,646.0,736.15,565.29
2017,4,22,10,15,351.0,355.5,2.15,16.0,636.0,709.69,544.46
2017,4,22,10,30,281.0,393.0,2.3,16.0,626.0,687.2,526.36
2017,4,22,10,45,248.0,411.0,2.5,16.0,620.5,676.13,517.91
2017,4,22,11,0,215.0,429.0,2.7,16.0,615.0,654.98,502.17
2017,4,22,11,15,270.0,424.0,2.8,16.0,661.5,709.99,543.42
2017,4,22,11,30,325.0,419.0,2.9,16.0,708.0,755.89,577.44
2017,4,22,11,45,324.0,422.5,3.0,16.0,712.5,754.98,576.65
2017,4,22,12,0,323.0,426.0,3.1,16.0,717.0,752.68,575.27
2017,4,22,12,15,259.5,439.0,3.05,15.5,672.5,699.46,536.08
2017,4,22,12,30,196.0,452.0,3.0,15.0,628.0,641.17,493.14
2017,4,22,12,45,228.5,442.0,2.95,15.0,645.5,654.68,504.31
2017,4,22,13,0,261.0,432.0,2.9,15.0,663.0,670.37,516.46
2017,4,22,13,15,238.5,427.0,2.85,15.0,635.0,632.5,488.38
2017,4,22,13,30,216.0,422.0,2.8,15.0,607.0,599.25,463.8
2017,4,22,13,45,236.5,406.0,2.8,15.0,603.5,590.71,458.7
2017,4,22,14,0,257.0,390.0,2.8,15.0,600.0,582.09,453.27
2017,4,22,14,15,240.5,376.5,2.8,14.5,567.5,542.92,425.07
2017,4,22,14,30,224.0,363.0,2.8,14.0,535.0,506.31,398.53
2017,4,22,14,45,201.0,346.0,2.8,14.0,494.5,463.07,365.79
2017,4,22,15,0,178.0,329.0,2.8,14.0,454.0,421.52,334.01
2017,4,22,15,15,138.5,305.5,2.75,14.0,399.5,366.64,291.31
2017,4,22,15,30,99.0,282.0,2.7,14.0,345.0,316.58,252.08
2017,4,22,15,45,83.0,256.5,2.65,14.0,306.5,278.9,222.51
2017,4,22,16,0,67.0,231.0,2.6,14.0,268.0,243.01,194.09
2017,4,22,16,15,215.5,199.0,2.6,13.5,301.0,259.59,205.85
2017,4,22,16,30,364.0,167.0,2.6,13.0,334.0,259.38,201.14
2017,4,22,16,45,507.0,128.0,2.6,13.0,330.5,234.77,173.72
2017,4,22,17,0,650.0,89.0,2.6,13.0,327.0,196.17,132.93
2017,4,22,17,15,599.0,81.5,2.55,12.5,274.0,144.27,90.54
2017,4,22,17,30,548.0,74.0,2.5,12.0,221.0,98.23,57.82
2017,4,22,17,45,489.0,62.5,2.45,12.0,172.0,54.37,34.92
2017,4,22,18,0,430.0,51.0,2.4,12.0,123.0,38.35,28.42
2017,4,22,18,15,310.0,38.5,2.35,11.5,81.0,29.99,20.27
2017,4,22,18,30,190.0,26.0,2.3,11.0,39.0,20.35,6.91
2017,4,22,18,45,95.0,13.0,2.3,11.0,19.5,12.78,0.0
2017,4,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,5,45,142.0,17.5,3.55,10.5,32.0,49.91,0.0
2017,4,23,6,0,284.0,35.0,3.6,11.0,64.0,117.07,78.92
2017,4,23,6,15,387.5,46.0,3.6,11.0,110.0,176.22,132.15
2017,4,23,6,30,491.0,57.0,3.6,11.0,156.0,246.59,194.51
2017,4,23,6,45,551.0,65.5,3.65,11.5,207.5,307.31,249.13
2017,4,23,7,0,611.0,74.0,3.7,12.0,259.0,373.65,307.16
2017,4,23,7,15,656.0,80.0,3.65,12.0,312.5,434.8,359.97
2017,4,23,7,30,701.0,86.0,3.6,12.0,366.0,499.23,413.86
2017,4,23,7,45,728.0,92.5,3.6,12.5,418.0,556.21,459.45
2017,4,23,8,0,755.0,99.0,3.6,13.0,470.0,614.04,504.23
2017,4,23,8,15,778.5,103.5,3.55,13.0,520.0,665.66,543.84
2017,4,23,8,30,802.0,108.0,3.5,13.0,570.0,719.23,582.54
2017,4,23,8,45,814.0,114.0,3.5,13.5,615.0,765.09,613.62
2017,4,23,9,0,826.0,120.0,3.5,14.0,660.0,809.37,643.05
2017,4,23,9,15,750.5,155.0,3.45,14.0,669.0,812.87,643.46
2017,4,23,9,30,675.0,190.0,3.4,14.0,678.0,806.08,636.84
2017,4,23,9,45,757.5,169.5,3.4,14.5,742.0,874.33,683.48
2017,4,23,10,0,840.0,149.0,3.4,15.0,806.0,940.29,726.9
2017,4,23,10,15,847.5,151.0,3.45,15.0,835.0,964.14,742.18
2017,4,23,10,30,855.0,153.0,3.5,15.0,864.0,985.11,755.87
2017,4,23,10,45,863.0,153.0,3.55,15.5,886.0,1001.41,765.01
2017,4,23,11,0,871.0,153.0,3.6,16.0,908.0,1014.6,772.12
2017,4,23,11,15,874.0,153.5,3.6,16.0,922.0,1020.22,775.28
2017,4,23,11,30,877.0,154.0,3.6,16.0,936.0,1022.51,776.37
2017,4,23,11,45,881.5,152.0,3.65,16.0,943.0,1014.53,771.0
2017,4,23,12,0,886.0,150.0,3.7,16.0,950.0,1009.3,767.71
2017,4,23,12,15,885.5,150.0,3.7,16.0,948.0,998.02,760.01
2017,4,23,12,30,885.0,150.0,3.7,16.0,946.0,983.55,750.29
2017,4,23,12,45,892.0,143.0,3.7,16.0,939.0,965.89,738.48
2017,4,23,13,0,899.0,136.0,3.7,16.0,932.0,944.92,724.46
2017,4,23,13,15,894.5,135.0,3.75,15.5,914.5,916.55,706.96
2017,4,23,13,30,890.0,134.0,3.8,15.0,897.0,885.5,687.47
2017,4,23,13,45,881.0,134.0,3.9,15.0,872.0,849.24,663.08
2017,4,23,14,0,872.0,134.0,4.0,15.0,847.0,810.89,636.97
2017,4,23,14,15,863.5,132.0,4.1,15.0,815.5,770.02,608.74
2017,4,23,14,30,855.0,130.0,4.2,15.0,784.0,726.05,577.61
2017,4,23,14,45,840.0,129.0,4.3,15.0,745.5,677.34,540.92
2017,4,23,15,0,825.0,128.0,4.4,15.0,707.0,627.96,502.78
2017,4,23,15,15,809.0,125.0,4.4,14.5,664.0,575.71,461.97
2017,4,23,15,30,793.0,122.0,4.4,14.0,621.0,523.44,419.92
2017,4,23,15,45,720.5,125.5,4.4,14.0,553.0,449.44,358.99
2017,4,23,16,0,648.0,129.0,4.4,14.0,485.0,383.41,303.51
2017,4,23,16,15,502.0,149.5,4.35,13.5,409.5,313.42,245.83
2017,4,23,16,30,356.0,170.0,4.3,13.0,334.0,260.17,202.79
2017,4,23,16,45,336.5,151.0,4.25,13.0,291.5,216.59,165.14
2017,4,23,17,0,317.0,132.0,4.2,13.0,249.0,175.18,129.55
2017,4,23,17,15,406.5,106.0,4.1,12.5,231.5,141.29,96.7
2017,4,23,17,30,496.0,80.0,4.0,12.0,214.0,100.88,61.86
2017,4,23,17,45,430.0,68.0,3.95,12.0,166.5,58.79,38.78
2017,4,23,18,0,364.0,56.0,3.9,12.0,119.0,41.91,31.58
2017,4,23,18,15,251.5,42.0,3.85,11.5,78.5,32.18,22.23
2017,4,23,18,30,139.0,28.0,3.8,11.0,38.0,21.95,8.87
2017,4,23,18,45,69.5,14.0,3.75,11.0,19.0,13.76,0.0
2017,4,23,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,15.0,2.45,11.0,15.0,14.48,0.0
2017,4,24,6,0,0.0,30.0,2.5,11.0,30.0,29.4,18.23
2017,4,24,6,15,4.5,51.0,2.55,11.0,52.0,52.43,38.6
2017,4,24,6,30,9.0,72.0,2.6,11.0,74.0,75.65,58.97
2017,4,24,6,45,19.5,93.0,2.7,11.5,98.5,101.63,81.37
2017,4,24,7,0,30.0,114.0,2.8,12.0,123.0,132.56,107.65
2017,4,24,7,15,38.0,135.5,2.85,12.0,149.0,160.43,131.16
2017,4,24,7,30,46.0,157.0,2.9,12.0,175.0,189.0,154.91
2017,4,24,7,45,26.5,161.0,2.95,12.5,172.0,182.04,148.16
2017,4,24,8,0,7.0,165.0,3.0,13.0,169.0,168.45,135.81
2017,4,24,8,15,5.0,169.5,2.95,13.0,172.5,171.25,137.64
2017,4,24,8,30,3.0,174.0,2.9,13.0,176.0,174.0,139.38
2017,4,24,8,45,13.5,210.0,2.9,13.0,219.0,218.8,175.67
2017,4,24,9,0,24.0,246.0,2.9,13.0,262.0,264.4,211.97
2017,4,24,9,15,21.5,254.0,2.9,13.0,269.0,270.59,216.16
2017,4,24,9,30,19.0,262.0,2.9,13.0,276.0,276.62,220.34
2017,4,24,9,45,23.0,282.5,2.9,13.0,300.5,301.17,239.36
2017,4,24,10,0,27.0,303.0,2.9,13.0,325.0,334.31,264.85
2017,4,24,10,15,22.0,295.5,2.95,13.0,314.0,313.35,247.9
2017,4,24,10,30,17.0,288.0,3.0,13.0,303.0,300.8,237.7
2017,4,24,10,45,20.0,306.5,3.05,13.5,324.0,322.21,253.82
2017,4,24,11,0,23.0,325.0,3.1,14.0,345.0,343.56,269.66
2017,4,24,11,15,21.5,323.0,3.15,14.0,342.5,339.67,266.38
2017,4,24,11,30,20.0,321.0,3.2,14.0,340.0,335.72,263.18
2017,4,24,11,45,54.5,380.5,3.25,14.5,430.5,436.36,340.66
2017,4,24,12,0,89.0,440.0,3.3,15.0,521.0,529.11,409.82
2017,4,24,12,15,175.5,442.0,3.3,15.0,601.0,616.87,476.94
2017,4,24,12,30,262.0,444.0,3.3,15.0,681.0,700.27,539.45
2017,4,24,12,45,309.0,426.0,3.35,15.0,703.0,717.38,553.11
2017,4,24,13,0,356.0,408.0,3.4,15.0,725.0,731.72,565.15
2017,4,24,13,15,284.5,416.5,3.45,14.5,667.0,665.89,516.7
2017,4,24,13,30,213.0,425.0,3.5,14.0,609.0,599.84,467.74
