Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,13,45,127.5,386.5,3.55,14.0,495.5,483.55,379.43
2017,4,24,14,0,42.0,348.0,3.6,14.0,382.0,371.13,291.94
2017,4,24,14,15,42.5,336.0,3.6,14.0,369.5,356.77,281.61
2017,4,24,14,30,43.0,324.0,3.6,14.0,357.0,342.34,270.84
2017,4,24,14,45,58.5,320.0,3.6,14.0,362.5,345.21,273.88
2017,4,24,15,0,74.0,316.0,3.6,14.0,368.0,346.46,275.49
2017,4,24,15,15,181.0,295.0,3.65,14.0,412.5,381.19,304.58
2017,4,24,15,30,288.0,274.0,3.7,14.0,457.0,404.58,323.4
2017,4,24,15,45,327.0,243.5,3.75,14.0,436.0,377.58,301.46
2017,4,24,16,0,366.0,213.0,3.8,14.0,415.0,346.46,275.34
2017,4,24,16,15,251.5,205.0,3.8,13.5,338.0,276.21,219.13
2017,4,24,16,30,137.0,197.0,3.8,13.0,261.0,220.29,175.26
2017,4,24,16,45,116.5,173.0,3.8,13.0,223.0,184.27,145.67
2017,4,24,17,0,96.0,149.0,3.8,13.0,185.0,150.75,118.18
2017,4,24,17,15,80.5,128.0,3.7,12.5,155.0,125.72,97.98
2017,4,24,17,30,65.0,107.0,3.6,12.0,125.0,99.96,77.43
2017,4,24,17,45,50.0,85.0,3.55,12.0,97.0,75.51,58.14
2017,4,24,18,0,35.0,63.0,3.5,12.0,69.0,55.75,43.85
2017,4,24,18,15,17.5,42.5,3.5,11.5,45.5,38.5,27.77
2017,4,24,18,30,0.0,22.0,3.5,11.0,22.0,21.11,9.08
2017,4,24,18,45,0.0,11.0,3.55,11.0,11.0,10.81,0.0
2017,4,24,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,12.5,1.9,10.5,12.5,12.06,0.0
2017,4,25,6,0,0.0,25.0,1.9,11.0,25.0,24.14,14.11
2017,4,25,6,15,0.0,41.5,1.95,11.0,41.5,40.48,28.71
2017,4,25,6,30,0.0,58.0,2.0,11.0,58.0,57.01,43.3
2017,4,25,6,45,0.0,77.0,2.05,11.5,77.0,76.12,59.8
2017,4,25,7,0,0.0,96.0,2.1,12.0,96.0,95.16,75.94
2017,4,25,7,15,0.5,114.5,2.2,12.0,115.0,113.9,91.66
2017,4,25,7,30,1.0,133.0,2.3,12.0,134.0,132.67,107.16
2017,4,25,7,45,42.0,171.5,2.4,12.5,192.5,203.02,165.7
2017,4,25,8,0,83.0,210.0,2.5,13.0,251.0,272.92,222.5
2017,4,25,8,15,68.0,226.0,2.55,13.0,262.0,281.94,228.61
2017,4,25,8,30,53.0,242.0,2.6,13.0,273.0,289.61,233.68
2017,4,25,8,45,38.0,244.5,2.65,13.5,268.0,281.29,225.59
2017,4,25,9,0,23.0,247.0,2.7,14.0,263.0,264.57,210.92
2017,4,25,9,15,17.5,241.5,2.65,14.0,254.0,254.26,202.1
2017,4,25,9,30,12.0,236.0,2.6,14.0,245.0,243.79,193.17
2017,4,25,9,45,107.0,308.5,2.6,14.5,393.0,420.83,333.4
2017,4,25,10,0,202.0,381.0,2.6,15.0,541.0,587.38,458.25
2017,4,25,10,15,354.5,347.0,2.6,15.0,639.5,704.92,546.96
2017,4,25,10,30,507.0,313.0,2.6,15.0,738.0,826.16,635.71
2017,4,25,10,45,461.0,340.5,2.6,15.5,734.0,814.75,623.22
2017,4,25,11,0,415.0,368.0,2.6,16.0,730.0,800.24,609.82
2017,4,25,11,15,437.5,366.0,2.65,16.0,753.0,819.71,624.06
2017,4,25,11,30,460.0,364.0,2.7,16.0,776.0,837.41,636.79
2017,4,25,11,45,420.0,384.5,2.75,16.0,763.0,815.28,619.92
2017,4,25,12,0,380.0,405.0,2.8,16.0,750.0,786.52,598.84
2017,4,25,12,15,276.0,431.0,2.85,15.5,681.5,707.26,540.98
2017,4,25,12,30,172.0,457.0,2.9,15.0,613.0,623.85,479.17
2017,4,25,12,45,194.5,450.5,2.95,15.0,625.0,632.23,486.84
2017,4,25,13,0,217.0,444.0,3.0,15.0,637.0,639.04,492.79
2017,4,25,13,15,247.0,429.0,2.95,15.0,645.0,645.66,498.53
2017,4,25,13,30,277.0,414.0,2.9,15.0,653.0,645.98,499.72
2017,4,25,13,45,206.5,408.0,2.9,15.0,584.0,568.65,441.58
2017,4,25,14,0,136.0,402.0,2.9,15.0,515.0,498.23,388.06
2017,4,25,14,15,186.0,383.5,2.85,15.0,531.0,509.75,398.67
2017,4,25,14,30,236.0,365.0,2.8,15.0,547.0,517.09,405.44
2017,4,25,14,45,276.5,337.5,2.8,15.0,541.0,505.34,397.66
2017,4,25,15,0,317.0,310.0,2.8,15.0,535.0,489.1,386.18
2017,4,25,15,15,330.5,286.5,2.75,15.0,508.0,457.25,361.82
2017,4,25,15,30,344.0,263.0,2.7,15.0,481.0,423.73,335.66
2017,4,25,15,45,232.0,253.5,2.7,15.0,396.0,344.37,273.01
2017,4,25,16,0,120.0,244.0,2.7,15.0,311.0,274.91,218.27
2017,4,25,16,15,96.0,218.0,2.6,14.5,268.5,236.37,188.01
2017,4,25,16,30,72.0,192.0,2.5,14.0,226.0,198.8,158.25
2017,4,25,16,45,189.0,164.0,2.45,14.0,238.0,194.95,151.25
2017,4,25,17,0,306.0,136.0,2.4,14.0,250.0,177.59,131.24
2017,4,25,17,15,277.0,118.5,2.25,13.5,210.0,138.97,99.84
2017,4,25,17,30,248.0,101.0,2.1,13.0,170.0,103.73,73.11
2017,4,25,17,45,311.5,77.5,2.0,13.0,145.0,65.6,45.24
2017,4,25,18,0,375.0,54.0,1.9,13.0,120.0,40.52,30.31
2017,4,25,18,15,269.0,41.0,1.8,12.5,80.5,31.19,21.44
2017,4,25,18,30,163.0,28.0,1.7,12.0,41.0,21.8,10.17
2017,4,25,18,45,81.5,14.0,1.6,12.0,20.5,13.76,0.0
2017,4,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,26,5,45,27.5,20.0,2.05,12.5,23.0,27.39,7.98
2017,4,26,6,0,55.0,40.0,2.1,13.0,46.0,59.1,40.81
2017,4,26,6,15,85.0,60.5,2.05,13.0,75.5,93.4,70.79
2017,4,26,6,30,115.0,81.0,2.0,13.0,105.0,130.63,103.27
2017,4,26,6,45,132.5,102.5,2.0,13.0,138.0,166.84,134.89
2017,4,26,7,0,150.0,124.0,2.0,13.0,171.0,204.65,167.31
2017,4,26,7,15,164.5,145.5,2.0,13.0,205.5,242.42,199.03
2017,4,26,7,30,179.0,167.0,2.0,13.0,240.0,281.33,231.0
2017,4,26,7,45,95.0,169.5,2.05,13.5,209.0,239.48,195.23
2017,4,26,8,0,11.0,172.0,2.1,14.0,178.0,178.25,142.97
2017,4,26,8,15,13.0,188.5,2.15,14.0,196.5,196.48,157.55
2017,4,26,8,30,15.0,205.0,2.2,14.0,215.0,214.84,171.92
2017,4,26,8,45,25.5,235.5,2.25,14.0,252.5,254.53,203.44
2017,4,26,9,0,36.0,266.0,2.3,14.0,290.0,302.98,241.34
2017,4,26,9,15,58.5,300.5,2.35,14.0,342.0,359.27,285.19
2017,4,26,9,30,81.0,335.0,2.4,14.0,394.0,416.64,329.13
2017,4,26,9,45,103.0,358.5,2.5,14.0,437.5,462.47,363.88
2017,4,26,10,0,125.0,382.0,2.6,14.0,481.0,517.63,405.2
2017,4,26,10,15,122.0,396.0,2.6,14.0,495.5,530.65,413.78
2017,4,26,10,30,119.0,410.0,2.6,14.0,510.0,543.0,422.11
2017,4,26,10,45,123.0,422.5,2.65,14.5,528.0,559.83,433.4
2017,4,26,11,0,127.0,435.0,2.7,15.0,546.0,576.1,444.2
2017,4,26,11,15,72.5,373.5,2.75,15.0,437.5,449.16,348.73
2017,4,26,11,30,18.0,312.0,2.8,15.0,329.0,324.67,252.82
2017,4,26,11,45,28.5,350.5,2.85,15.0,377.0,380.09,295.86
2017,4,26,12,0,39.0,389.0,2.9,15.0,425.0,428.31,332.32
2017,4,26,12,15,71.0,418.5,2.95,15.0,483.5,487.12,377.29
2017,4,26,12,30,103.0,448.0,3.0,15.0,542.0,544.47,420.52
2017,4,26,12,45,74.0,419.5,3.1,15.0,487.0,485.23,375.81
2017,4,26,13,0,45.0,391.0,3.2,15.0,432.0,427.3,332.01
2017,4,26,13,15,66.5,403.0,3.25,15.0,461.5,455.26,354.31
2017,4,26,13,30,88.0,415.0,3.3,15.0,491.0,481.6,374.92
2017,4,26,13,45,149.5,408.5,3.35,15.0,533.5,522.85,408.0
2017,4,26,14,0,211.0,402.0,3.4,15.0,576.0,556.66,435.07
2017,4,26,14,15,154.0,383.0,3.4,15.0,507.5,485.63,380.62
2017,4,26,14,30,97.0,364.0,3.4,15.0,439.0,418.22,328.7
2017,4,26,14,45,62.5,319.5,3.4,15.0,367.0,347.4,274.16
2017,4,26,15,0,28.0,275.0,3.4,15.0,295.0,280.0,221.45
2017,4,26,15,15,77.5,283.0,3.4,15.0,333.5,312.56,248.41
2017,4,26,15,30,127.0,291.0,3.4,15.0,372.0,338.5,269.26
2017,4,26,15,45,129.0,268.5,3.4,15.0,345.5,310.04,246.77
2017,4,26,16,0,131.0,246.0,3.4,15.0,319.0,281.39,223.93
2017,4,26,16,15,95.5,218.0,3.4,14.5,269.0,236.36,188.37
2017,4,26,16,30,60.0,190.0,3.4,14.0,219.0,193.58,154.54
2017,4,26,16,45,141.5,168.5,3.45,14.0,225.0,187.23,146.75
2017,4,26,17,0,223.0,147.0,3.5,14.0,231.0,171.28,129.64
2017,4,26,17,15,196.5,129.0,3.5,13.5,194.5,137.03,101.92
2017,4,26,17,30,170.0,111.0,3.5,13.0,158.0,109.03,80.62
2017,4,26,17,45,285.5,83.5,3.5,13.0,143.5,70.53,49.52
2017,4,26,18,0,401.0,56.0,3.5,13.0,129.0,42.23,31.83
2017,4,26,18,15,292.5,43.0,3.5,12.5,87.0,32.74,22.83
2017,4,26,18,30,184.0,30.0,3.5,12.0,45.0,23.4,11.88
2017,4,26,18,45,92.0,15.0,3.5,12.0,22.5,14.74,0.0
2017,4,26,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,5.0,3.7,9.0,5.0,0.0,0.0
2017,4,27,5,30,0.0,10.0,3.7,9.0,10.0,9.83,0.0
2017,4,27,5,45,136.5,25.5,3.7,9.5,41.5,61.42,27.27
2017,4,27,6,0,273.0,41.0,3.7,10.0,73.0,123.26,87.36
2017,4,27,6,15,359.0,53.5,3.7,10.5,118.0,178.41,136.44
2017,4,27,6,30,445.0,66.0,3.7,11.0,163.0,244.39,194.77
2017,4,27,6,45,504.5,75.0,3.7,11.5,213.0,303.61,247.51
2017,4,27,7,0,564.0,84.0,3.7,12.0,263.0,368.35,303.63
2017,4,27,7,15,639.5,77.0,3.7,12.5,314.5,428.96,355.31
2017,4,27,7,30,715.0,70.0,3.7,13.0,366.0,494.09,409.36
2017,4,27,7,45,534.0,130.5,3.7,13.5,367.5,481.19,396.69
2017,4,27,8,0,353.0,191.0,3.7,14.0,369.0,444.18,363.71
2017,4,27,8,15,519.0,161.0,3.65,14.0,452.0,550.62,450.08
2017,4,27,8,30,685.0,131.0,3.6,14.0,535.0,666.03,540.5
2017,4,27,8,45,742.5,130.0,3.6,14.5,598.5,735.26,589.49
2017,4,27,9,0,800.0,129.0,3.6,15.0,662.0,803.78,636.76
2017,4,27,9,15,813.0,132.0,3.6,15.0,702.0,842.86,663.04
2017,4,27,9,30,826.0,135.0,3.6,15.0,742.0,880.03,687.94
2017,4,27,9,45,849.0,129.5,3.6,15.5,779.5,914.91,709.72
2017,4,27,10,0,872.0,124.0,3.6,16.0,817.0,942.34,726.11
2017,4,27,10,15,879.0,126.0,3.65,16.0,845.5,966.09,741.64
2017,4,27,10,30,886.0,128.0,3.7,16.0,874.0,986.9,755.21
2017,4,27,10,45,885.5,132.0,3.75,16.5,894.0,999.48,761.79
2017,4,27,11,0,885.0,136.0,3.8,17.0,914.0,1008.73,766.24
2017,4,27,11,15,888.0,137.0,3.9,17.0,927.5,1014.97,770.56
2017,4,27,11,30,891.0,138.0,4.0,17.0,941.0,1017.89,772.77
2017,4,27,11,45,888.5,141.0,4.1,17.0,946.5,1014.17,770.58
2017,4,27,12,0,886.0,144.0,4.2,17.0,952.0,1007.15,766.29
2017,4,27,12,15,885.0,143.5,4.25,17.0,950.0,994.84,758.17
2017,4,27,12,30,884.0,143.0,4.3,17.0,948.0,979.39,748.01
2017,4,27,12,45,890.0,137.0,4.35,17.0,940.0,961.85,736.53
2017,4,27,13,0,896.0,131.0,4.4,17.0,932.0,941.06,722.98
2017,4,27,13,15,892.0,130.0,4.4,17.0,915.0,913.22,704.08
2017,4,27,13,30,888.0,129.0,4.4,17.0,898.0,882.7,683.31
2017,4,27,13,45,877.0,130.5,4.45,17.0,872.5,846.37,658.67
2017,4,27,14,0,866.0,132.0,4.5,17.0,847.0,808.09,632.45
2017,4,27,14,15,857.5,130.5,4.55,16.5,816.5,767.89,605.74
2017,4,27,14,30,849.0,129.0,4.6,16.0,786.0,724.73,576.41
2017,4,27,14,45,832.5,129.0,4.65,16.0,748.0,676.3,539.57
2017,4,27,15,0,816.0,129.0,4.7,16.0,710.0,627.36,501.5
2017,4,27,15,15,703.0,156.0,4.7,15.5,635.0,547.57,438.63
2017,4,27,15,30,590.0,183.0,4.7,15.0,560.0,477.95,382.75
2017,4,27,15,45,672.5,147.5,4.75,15.0,546.5,451.37,360.05
2017,4,27,16,0,755.0,112.0,4.8,15.0,533.0,415.73,328.1
2017,4,27,16,15,663.5,118.0,4.75,14.5,463.0,345.98,269.41
2017,4,27,16,30,572.0,124.0,4.7,14.0,393.0,285.43,218.13
2017,4,27,16,45,608.0,106.0,4.7,14.0,362.5,244.59,179.25
2017,4,27,17,0,644.0,88.0,4.7,14.0,332.0,199.61,136.56
2017,4,27,17,15,596.5,81.0,4.65,13.5,280.5,148.78,94.29
2017,4,27,17,30,549.0,74.0,4.6,13.0,229.0,103.35,60.83
2017,4,27,17,45,485.0,64.5,4.6,13.0,180.5,60.77,37.22
2017,4,27,18,0,421.0,55.0,4.6,13.0,132.0,41.05,30.81
2017,4,27,18,15,316.0,42.5,4.55,12.5,90.0,32.84,22.96
2017,4,27,18,30,211.0,30.0,4.5,12.0,48.0,23.33,12.28
2017,4,27,18,45,105.5,15.0,4.45,12.0,24.0,14.74,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.0,3.35,8.5,6.0,0.0,0.0
2017,4,28,5,30,0.0,12.0,3.4,9.0,12.0,11.8,0.0
2017,4,28,5,45,153.0,27.0,3.45,9.5,46.0,67.33,33.54
2017,4,28,6,0,306.0,42.0,3.5,10.0,80.0,133.45,95.15
2017,4,28,6,15,393.5,54.0,3.45,10.5,126.5,191.52,146.81
2017,4,28,6,30,481.0,66.0,3.4,11.0,173.0,258.73,206.28
2017,4,28,6,45,547.5,73.0,3.4,11.5,225.0,320.78,261.31
2017,4,28,7,0,614.0,80.0,3.4,12.0,277.0,388.96,320.13
2017,4,28,7,15,694.5,70.0,3.35,12.0,330.0,449.8,372.52
2017,4,28,7,30,775.0,60.0,3.3,12.0,383.0,518.57,429.99
2017,4,28,7,45,786.5,78.5,3.3,12.5,442.5,582.97,480.45
2017,4,28,8,0,798.0,97.0,3.3,13.0,502.0,646.26,528.26
2017,4,28,8,15,820.0,101.0,3.2,13.5,552.5,700.07,567.01
2017,4,28,8,30,842.0,105.0,3.1,14.0,603.0,753.52,603.2
2017,4,28,8,45,859.5,107.5,3.05,14.5,650.0,801.11,634.51
2017,4,28,9,0,877.0,110.0,3.0,15.0,697.0,847.4,664.27
2017,4,28,9,15,889.0,112.5,2.9,15.0,738.5,882.54,686.54
2017,4,28,9,30,901.0,115.0,2.8,15.0,780.0,920.21,710.36
2017,4,28,9,45,904.0,120.5,2.75,15.5,814.0,950.61,727.9
2017,4,28,10,0,907.0,126.0,2.7,16.0,848.0,978.0,743.25
2017,4,28,10,15,913.5,127.5,2.7,16.0,877.0,1001.33,757.67
2017,4,28,10,30,920.0,129.0,2.7,16.0,906.0,1021.59,770.08
2017,4,28,10,45,929.5,127.0,2.7,16.5,929.0,1037.88,778.46
2017,4,28,11,0,939.0,125.0,2.7,17.0,952.0,1050.94,784.79
2017,4,28,11,15,941.5,125.5,2.7,17.0,965.5,1056.4,787.71
2017,4,28,11,30,944.0,126.0,2.7,17.0,979.0,1058.36,788.53
2017,4,28,11,45,949.0,123.5,2.7,17.0,986.0,1056.17,786.79
2017,4,28,12,0,954.0,121.0,2.7,17.0,993.0,1050.46,782.91
2017,4,28,12,15,953.0,121.0,2.75,17.0,991.0,1038.02,775.25
2017,4,28,12,30,952.0,121.0,2.8,17.0,989.0,1022.19,765.47
2017,4,28,12,45,774.5,218.0,2.85,17.5,919.5,944.33,712.59
2017,4,28,13,0,597.0,315.0,2.9,18.0,850.0,860.95,651.86
2017,4,28,13,15,770.0,215.5,2.95,18.0,892.0,897.02,681.97
2017,4,28,13,30,943.0,116.0,3.0,18.0,934.0,917.43,696.6
2017,4,28,13,45,937.0,114.5,3.05,18.0,909.0,880.6,672.09
2017,4,28,14,0,931.0,113.0,3.1,18.0,884.0,841.36,646.16
2017,4,28,14,15,922.5,111.5,3.1,17.5,852.0,798.05,617.97
2017,4,28,14,30,914.0,110.0,3.1,17.0,820.0,752.9,588.07
2017,4,28,14,45,903.5,108.0,3.1,17.0,781.5,704.33,553.11
2017,4,28,15,0,893.0,106.0,3.1,17.0,743.0,654.55,515.35
2017,4,28,15,15,878.5,103.5,3.05,17.0,699.0,601.05,473.63
2017,4,28,15,30,864.0,101.0,3.0,17.0,655.0,545.53,429.34
2017,4,28,15,45,847.5,97.0,3.0,17.0,607.5,488.93,383.08
2017,4,28,16,0,831.0,93.0,3.0,17.0,560.0,432.77,335.78
2017,4,28,16,15,807.0,89.5,3.0,16.5,508.5,375.04,286.58
2017,4,28,16,30,783.0,86.0,3.0,16.0,457.0,319.07,237.53
2017,4,28,16,45,752.5,81.0,3.0,16.0,404.0,262.07,186.81
2017,4,28,17,0,722.0,76.0,3.0,16.0,351.0,208.08,139.04
2017,4,28,17,15,676.5,70.5,2.95,15.5,297.5,151.83,92.41
2017,4,28,17,30,631.0,65.0,2.9,15.0,244.0,103.31,56.81
2017,4,28,17,45,563.0,57.5,2.9,14.5,193.0,57.66,32.29
2017,4,28,18,0,495.0,50.0,2.9,14.0,142.0,36.23,26.47
2017,4,28,18,15,386.0,39.5,2.9,13.5,97.5,29.76,20.26
2017,4,28,18,30,277.0,29.0,2.9,13.0,53.0,22.84,12.24
2017,4,28,18,45,138.5,14.5,2.95,12.5,26.5,14.25,0.0
2017,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,5,15,47.5,6.0,1.8,10.5,7.5,0.0,0.0
2017,4,29,5,30,95.0,12.0,1.8,11.0,15.0,26.17,0.0
2017,4,29,5,45,242.0,25.0,1.8,11.5,51.0,84.88,44.81
2017,4,29,6,0,389.0,38.0,1.8,12.0,87.0,152.13,107.34
2017,4,29,6,15,478.0,47.0,1.8,12.5,135.5,211.9,160.35
2017,4,29,6,30,567.0,56.0,1.8,13.0,184.0,281.07,220.98
2017,4,29,6,45,626.5,62.0,1.85,13.5,237.0,343.43,275.67
2017,4,29,7,0,686.0,68.0,1.9,14.0,290.0,411.2,333.14
2017,4,29,7,15,724.5,73.0,1.85,14.5,344.0,470.34,381.73
2017,4,29,7,30,763.0,78.0,1.8,15.0,398.0,533.54,431.52
2017,4,29,7,45,791.5,81.5,1.75,15.5,451.0,590.97,475.01
2017,4,29,8,0,820.0,85.0,1.7,16.0,504.0,649.22,517.46
2017,4,29,8,15,840.0,88.5,1.7,16.0,554.0,701.91,554.47
2017,4,29,8,30,860.0,92.0,1.7,16.0,604.0,754.05,589.73
2017,4,29,8,45,875.0,94.5,1.75,16.5,650.0,796.04,616.55
2017,4,29,9,0,890.0,97.0,1.8,17.0,696.0,840.56,644.83
2017,4,29,9,15,901.5,99.5,1.8,17.0,737.0,880.37,670.15
2017,4,29,9,30,913.0,102.0,1.8,17.0,778.0,917.98,693.76
2017,4,29,9,45,922.0,103.5,1.8,17.5,813.5,949.82,712.01
2017,4,29,10,0,931.0,105.0,1.8,18.0,849.0,978.93,728.34
2017,4,29,10,15,937.0,106.0,1.8,18.0,877.5,1001.76,741.88
2017,4,29,10,30,943.0,107.0,1.8,18.0,906.0,1021.43,753.46
2017,4,29,10,45,946.5,108.5,1.85,18.5,927.5,1035.93,761.07
2017,4,29,11,0,950.0,110.0,1.9,19.0,949.0,1047.0,766.6
2017,4,29,11,15,952.5,111.0,1.95,19.0,963.0,1053.08,770.53
2017,4,29,11,30,955.0,112.0,2.0,19.0,977.0,1055.63,772.38
2017,4,29,11,45,954.5,113.0,2.1,19.5,982.5,1051.69,769.42
2017,4,29,12,0,954.0,114.0,2.2,20.0,988.0,1044.25,764.34
2017,4,29,12,15,953.5,114.0,2.3,20.0,986.0,1032.32,757.89
2017,4,29,12,30,953.0,114.0,2.4,20.0,984.0,1016.98,749.29
2017,4,29,12,45,951.0,113.0,2.5,20.0,974.0,995.93,736.94
2017,4,29,13,0,949.0,112.0,2.6,20.0,964.0,971.7,722.46
2017,4,29,13,15,945.0,111.5,2.65,19.5,946.5,943.14,705.9
2017,4,29,13,30,941.0,111.0,2.7,19.0,929.0,911.73,687.29
2017,4,29,13,45,935.0,109.5,2.8,19.0,904.0,875.01,663.92
2017,4,29,14,0,929.0,108.0,2.9,19.0,879.0,835.89,638.62
2017,4,29,14,15,921.0,106.5,2.95,19.0,847.5,793.07,610.08
2017,4,29,14,30,913.0,105.0,3.0,19.0,816.0,748.39,579.88
2017,4,29,14,45,902.0,103.5,3.05,19.0,778.0,700.07,545.81
2017,4,29,15,0,891.0,102.0,3.1,19.0,740.0,650.59,508.72
2017,4,29,15,15,877.5,99.5,3.1,18.5,696.5,597.81,468.88
2017,4,29,15,30,864.0,97.0,3.1,18.0,653.0,544.59,427.41
2017,4,29,15,45,846.0,94.0,3.15,18.0,605.5,486.54,380.3
2017,4,29,16,0,828.0,91.0,3.2,18.0,558.0,430.81,333.53
2017,4,29,16,15,804.5,87.5,3.2,17.5,507.0,373.46,284.72
2017,4,29,16,30,781.0,84.0,3.2,17.0,456.0,317.81,236.04
2017,4,29,16,45,748.5,80.0,3.25,16.5,403.0,261.36,186.31
2017,4,29,17,0,716.0,76.0,3.3,16.0,350.0,205.49,137.37
2017,4,29,17,15,671.5,70.5,3.3,15.5,297.0,152.35,93.11
2017,4,29,17,30,627.0,65.0,3.3,15.0,244.0,104.17,57.49
2017,4,29,17,45,557.0,58.0,3.35,14.5,193.0,59.04,32.97
2017,4,29,18,0,487.0,51.0,3.4,14.0,142.0,36.95,27.12
2017,4,29,18,15,381.0,40.5,3.4,13.5,98.0,30.52,20.96
2017,4,29,18,30,275.0,30.0,3.4,13.0,54.0,23.64,13.18
2017,4,29,18,45,137.5,15.0,3.4,13.0,27.0,11.64,0.0
2017,4,29,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,5,15,42.5,6.5,2.85,10.5,8.0,0.0,0.0
2017,4,30,5,30,85.0,13.0,2.8,11.0,16.0,25.85,0.0
2017,4,30,5,45,217.5,26.5,2.8,11.5,51.0,82.56,46.25
2017,4,30,6,0,350.0,40.0,2.8,12.0,86.0,144.87,103.25
2017,4,30,6,15,436.0,49.5,2.7,12.5,132.5,202.34,154.2
2017,4,30,6,30,522.0,59.0,2.6,13.0,179.0,268.89,212.71
2017,4,30,6,45,580.0,65.5,2.55,13.5,230.0,328.92,265.54
2017,4,30,7,0,638.0,72.0,2.5,14.0,281.0,394.24,321.18
2017,4,30,7,15,677.0,77.5,2.4,14.5,333.5,453.33,369.99
2017,4,30,7,30,716.0,83.0,2.3,15.0,386.0,515.05,419.01
2017,4,30,7,45,746.5,86.5,2.25,15.5,437.5,569.95,461.24
2017,4,30,8,0,777.0,90.0,2.2,16.0,489.0,627.54,503.99
2017,4,30,8,15,798.0,93.5,2.15,16.0,538.0,679.11,540.91
2017,4,30,8,30,819.0,97.0,2.1,16.0,587.0,730.31,575.89
2017,4,30,8,45,837.0,99.0,2.1,16.5,632.5,776.79,606.05
2017,4,30,9,0,855.0,101.0,2.1,17.0,678.0,817.57,631.67
2017,4,30,9,15,867.0,103.0,2.1,17.5,718.5,856.1,655.37
2017,4,30,9,30,879.0,105.0,2.1,18.0,759.0,892.58,677.35
2017,4,30,9,45,892.5,104.5,2.1,18.5,795.0,925.42,696.63
2017,4,30,10,0,906.0,104.0,2.1,19.0,831.0,955.87,714.14
2017,4,30,10,15,912.5,105.5,2.15,19.0,859.0,979.22,728.8
2017,4,30,10,30,919.0,107.0,2.2,19.0,887.0,999.51,741.57
2017,4,30,10,45,924.0,107.5,2.25,19.5,909.0,1014.11,749.28
2017,4,30,11,0,929.0,108.0,2.3,20.0,931.0,1025.4,754.98
2017,4,30,11,15,932.0,108.5,2.35,20.0,944.5,1031.36,758.77
2017,4,30,11,30,935.0,109.0,2.4,20.0,958.0,1033.87,760.51
2017,4,30,11,45,936.5,109.5,2.5,20.5,964.5,1031.44,758.29
2017,4,30,12,0,938.0,110.0,2.6,21.0,971.0,1025.56,753.94
2017,4,30,12,15,938.0,110.0,2.7,21.0,969.5,1014.3,747.63
2017,4,30,12,30,938.0,110.0,2.8,21.0,968.0,999.69,739.18
2017,4,30,12,45,927.5,114.5,2.95,21.0,956.5,976.6,725.57
2017,4,30,13,0,917.0,119.0,3.1,21.0,945.0,950.69,709.98
2017,4,30,13,15,913.5,118.5,3.2,20.5,928.5,923.33,694.25
2017,4,30,13,30,910.0,118.0,3.3,20.0,912.0,893.22,676.43
2017,4,30,13,45,904.0,117.5,3.45,20.0,887.5,858.43,654.16
2017,4,30,14,0,898.0,117.0,3.6,20.0,863.0,821.32,630.01
2017,4,30,14,15,890.5,115.0,3.7,20.0,832.5,779.52,601.95
2017,4,30,14,30,883.0,113.0,3.8,20.0,802.0,735.91,572.25
2017,4,30,14,45,872.5,111.0,3.95,20.0,765.0,688.7,538.56
2017,4,30,15,0,862.0,109.0,4.1,20.0,728.0,640.35,502.2
2017,4,30,15,15,848.5,106.5,4.1,19.5,685.5,587.62,462.08
2017,4,30,15,30,835.0,104.0,4.1,19.0,643.0,535.45,421.13
2017,4,30,15,45,817.5,101.0,4.2,18.5,596.5,480.83,377.13
2017,4,30,16,0,800.0,98.0,4.3,18.0,550.0,426.79,332.22
2017,4,30,16,15,776.5,94.0,4.25,17.5,500.0,370.46,283.94
2017,4,30,16,30,753.0,90.0,4.2,17.0,450.0,315.87,235.97
2017,4,30,16,45,722.0,85.0,4.2,17.0,398.5,257.86,184.55
2017,4,30,17,0,691.0,80.0,4.2,17.0,347.0,205.23,137.96
2017,4,30,17,15,646.0,74.0,4.15,16.5,294.5,152.94,94.46
2017,4,30,17,30,601.0,68.0,4.1,16.0,242.0,105.68,59.39
2017,4,30,17,45,534.0,60.5,4.1,15.5,192.0,61.59,34.9
2017,4,30,18,0,467.0,53.0,4.1,15.0,142.0,38.57,28.45
2017,4,30,18,15,361.5,42.0,4.05,14.5,98.5,31.74,21.97
2017,4,30,18,30,256.0,31.0,4.0,14.0,55.0,24.44,14.01
2017,4,30,18,45,128.0,15.5,4.0,14.0,27.5,12.08,0.0
2017,4,30,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,9.5,2.45,12.0,9.5,9.34,0.0
2017,5,1,5,30,0.0,19.0,2.4,12.0,19.0,18.68,0.0
2017,5,1,5,45,202.5,28.5,2.4,12.5,56.0,81.99,47.88
2017,5,1,6,0,405.0,38.0,2.4,13.0,93.0,158.25,112.47
2017,5,1,6,15,488.0,46.5,2.35,13.5,140.5,216.77,164.49
2017,5,1,6,30,571.0,55.0,2.3,14.0,188.0,284.01,223.59
2017,5,1,6,45,628.5,60.0,2.25,14.5,240.0,344.74,276.8
2017,5,1,7,0,686.0,65.0,2.2,15.0,292.0,409.31,331.52
2017,5,1,7,15,722.5,69.5,2.1,15.5,345.0,468.43,379.92
2017,5,1,7,30,759.0,74.0,2.0,16.0,398.0,529.81,428.13
2017,5,1,7,45,787.0,77.5,1.95,16.5,450.0,586.68,471.24
2017,5,1,8,0,815.0,81.0,1.9,17.0,502.0,644.34,513.34
2017,5,1,8,15,834.5,83.5,1.85,17.0,551.0,695.27,548.5
2017,5,1,8,30,854.0,86.0,1.8,17.0,600.0,741.7,579.41
2017,5,1,8,45,868.0,89.0,1.8,17.5,645.0,787.2,608.4
2017,5,1,9,0,882.0,92.0,1.8,18.0,690.0,831.16,635.78
2017,5,1,9,15,893.0,94.0,1.8,18.5,730.0,869.68,658.98
2017,5,1,9,30,904.0,96.0,1.8,19.0,770.0,906.01,680.43
2017,5,1,9,45,917.0,94.5,1.8,19.5,806.0,937.93,698.71
2017,5,1,10,0,930.0,93.0,1.8,20.0,842.0,967.35,715.2
2017,5,1,10,15,935.0,94.5,1.85,20.0,869.5,989.74,729.07
2017,5,1,10,30,940.0,96.0,1.9,20.0,897.0,1008.95,741.02
2017,5,1,10,45,944.0,96.5,1.95,20.5,917.5,1022.84,748.21
2017,5,1,11,0,948.0,97.0,2.0,21.0,938.0,1033.33,753.36
2017,5,1,11,15,949.0,97.5,2.15,21.0,950.5,1037.43,757.26
2017,5,1,11,30,950.0,98.0,2.3,21.0,963.0,1038.03,759.0
2017,5,1,11,45,950.0,98.0,2.45,21.0,968.0,1033.61,757.58
2017,5,1,12,0,950.0,98.0,2.6,21.0,973.0,1025.72,753.95
2017,5,1,12,15,949.0,98.0,2.7,21.0,971.0,1013.44,746.98
2017,5,1,12,30,948.0,98.0,2.8,21.0,969.0,997.79,737.86
2017,5,1,12,45,933.5,105.5,2.9,21.0,955.5,973.94,723.32
2017,5,1,13,0,919.0,113.0,3.0,21.0,942.0,947.35,706.93
2017,5,1,13,15,915.0,112.0,3.05,21.0,925.0,919.06,688.92
2017,5,1,13,30,911.0,111.0,3.1,21.0,908.0,888.03,668.96
2017,5,1,13,45,906.0,109.5,3.2,21.0,884.0,853.11,646.5
2017,5,1,14,0,901.0,108.0,3.3,21.0,860.0,815.82,622.17
2017,5,1,14,15,894.0,106.5,3.35,21.0,829.5,774.83,594.7
2017,5,1,14,30,887.0,105.0,3.4,21.0,799.0,732.0,565.62
2017,5,1,14,45,879.0,102.0,3.45,21.0,762.5,685.4,532.73
2017,5,1,15,0,871.0,99.0,3.5,21.0,726.0,637.45,496.78
2017,5,1,15,15,859.0,96.5,3.55,20.5,684.5,586.55,458.49
2017,5,1,15,30,847.0,94.0,3.6,20.0,643.0,535.12,418.53
2017,5,1,15,45,832.5,90.5,3.65,20.0,597.0,479.13,373.07
2017,5,1,16,0,818.0,87.0,3.7,20.0,551.0,425.2,327.81
2017,5,1,16,15,796.0,83.5,3.7,19.5,501.5,369.0,280.1
2017,5,1,16,30,774.0,80.0,3.7,19.0,452.0,314.35,232.41
2017,5,1,16,45,744.0,76.0,3.7,19.0,400.5,258.95,183.32
2017,5,1,17,0,714.0,72.0,3.7,19.0,349.0,206.47,137.04
2017,5,1,17,15,671.0,67.0,3.7,18.5,297.5,151.67,91.59
2017,5,1,17,30,628.0,62.0,3.7,18.0,246.0,104.05,56.28
2017,5,1,17,45,561.0,55.5,3.7,17.5,195.5,59.23,31.49
2017,5,1,18,0,494.0,49.0,3.7,17.0,145.0,34.81,24.93
2017,5,1,18,15,392.5,39.5,3.65,16.5,101.0,29.22,19.64
2017,5,1,18,30,291.0,30.0,3.6,16.0,57.0,23.27,13.16
2017,5,1,18,45,145.5,15.0,3.6,16.0,28.5,11.4,0.0
2017,5,1,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,2,5,15,51.0,7.5,2.85,13.5,9.5,7.37,0.0
2017,5,2,5,30,102.0,15.0,2.8,14.0,19.0,30.93,0.0
2017,5,2,5,45,232.0,27.5,2.75,14.5,54.5,88.36,52.58
2017,5,2,6,0,362.0,40.0,2.7,15.0,90.0,149.74,106.45
2017,5,2,6,15,444.5,49.0,2.65,15.5,136.0,206.51,156.31
2017,5,2,6,30,527.0,58.0,2.6,16.0,182.0,271.95,213.31
2017,5,2,6,45,586.0,63.5,2.6,16.5,233.0,331.69,265.27
2017,5,2,7,0,645.0,69.0,2.6,17.0,284.0,396.8,320.12
2017,5,2,7,15,682.5,74.0,2.55,17.0,336.0,454.9,368.39
2017,5,2,7,30,720.0,79.0,2.5,17.0,388.0,514.11,416.04
2017,5,2,7,45,750.5,82.0,2.45,17.5,439.0,570.2,458.96
2017,5,2,8,0,781.0,85.0,2.4,18.0,490.0,627.37,501.21
2017,5,2,8,15,801.5,88.0,2.35,18.5,538.5,678.12,536.02
2017,5,2,8,30,822.0,91.0,2.3,19.0,587.0,728.45,569.17
2017,5,2,8,45,840.0,92.5,2.3,19.5,632.5,770.23,595.83
2017,5,2,9,0,858.0,94.0,2.3,20.0,678.0,814.83,624.06
2017,5,2,9,15,869.5,96.0,2.25,20.0,718.0,852.98,648.17
2017,5,2,9,30,881.0,98.0,2.2,20.0,758.0,889.04,670.6
2017,5,2,9,45,890.0,99.5,2.2,20.5,792.5,919.98,688.54
2017,5,2,10,0,899.0,101.0,2.2,21.0,827.0,948.3,704.63
2017,5,2,10,15,905.5,102.5,2.2,21.0,855.0,971.46,718.6
2017,5,2,10,30,912.0,104.0,2.2,21.0,883.0,991.6,730.66
2017,5,2,10,45,917.0,104.5,2.2,21.5,904.0,1006.07,737.69
2017,5,2,11,0,922.0,105.0,2.2,22.0,925.0,1017.28,742.72
2017,5,2,11,15,925.0,105.5,2.2,22.0,939.0,1023.17,745.89
2017,5,2,11,30,928.0,106.0,2.2,22.0,953.0,1025.65,747.05
2017,5,2,11,45,929.5,106.0,2.25,22.0,959.0,1022.72,745.46
2017,5,2,12,0,931.0,106.0,2.3,22.0,965.0,1016.37,741.84
2017,5,2,12,15,931.0,106.0,2.35,22.0,963.5,1005.2,735.21
2017,5,2,12,30,931.0,106.0,2.4,22.0,962.0,990.71,726.54
2017,5,2,12,45,917.5,113.0,2.5,22.5,950.0,967.49,711.34
2017,5,2,13,0,904.0,120.0,2.6,23.0,938.0,941.57,694.37
2017,5,2,13,15,900.0,119.5,2.65,22.5,921.0,914.12,678.56
2017,5,2,13,30,896.0,119.0,2.7,22.0,904.0,883.98,660.79
2017,5,2,13,45,891.0,117.0,2.8,22.0,880.0,849.01,638.64
2017,5,2,14,0,886.0,115.0,2.9,22.0,856.0,811.74,614.65
2017,5,2,14,15,878.5,113.5,2.95,22.0,825.5,770.93,587.61
2017,5,2,14,30,871.0,112.0,3.0,22.0,795.0,728.34,559.02
2017,5,2,14,45,861.0,109.5,3.1,22.0,758.5,681.56,526.27
2017,5,2,15,0,851.0,107.0,3.2,22.0,722.0,633.64,490.85
2017,5,2,15,15,837.5,104.5,3.25,21.5,680.0,581.44,451.99
2017,5,2,15,30,824.0,102.0,3.3,21.0,638.0,529.89,412.31
2017,5,2,15,45,806.5,99.0,3.35,21.0,592.0,475.9,368.73
2017,5,2,16,0,789.0,96.0,3.4,21.0,546.0,422.51,324.35
2017,5,2,16,15,765.5,92.0,3.4,20.5,496.5,366.82,277.55
2017,5,2,16,30,742.0,88.0,3.4,20.0,447.0,312.87,230.99
2017,5,2,16,45,710.0,83.5,3.45,19.5,395.5,255.77,181.5
2017,5,2,17,0,678.0,79.0,3.5,19.0,344.0,204.06,136.54
2017,5,2,17,15,633.5,73.5,3.55,18.5,293.0,152.98,94.28
2017,5,2,17,30,589.0,68.0,3.6,18.0,242.0,106.85,59.99
2017,5,2,17,45,523.0,60.5,3.65,17.5,192.5,63.3,35.24
2017,5,2,18,0,457.0,53.0,3.7,17.0,143.0,38.18,27.91
2017,5,2,18,15,356.0,42.5,3.7,16.5,100.0,31.83,21.92
2017,5,2,18,30,255.0,32.0,3.7,16.0,57.0,25.04,14.79
2017,5,2,18,45,127.5,16.0,3.75,16.0,28.5,12.41,0.0
2017,5,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,66.5,8.0,1.3,15.5,11.0,15.15,0.0
2017,5,3,5,30,133.0,16.0,1.3,16.0,22.0,41.19,0.0
2017,5,3,5,45,264.5,28.0,1.3,16.5,58.5,96.36,58.16
2017,5,3,6,0,396.0,40.0,1.3,17.0,95.0,159.74,112.73
2017,5,3,6,15,477.0,48.0,1.25,17.0,142.5,216.94,162.71
2017,5,3,6,30,558.0,56.0,1.2,17.0,190.0,282.59,219.41
2017,5,3,6,45,611.0,62.0,1.2,17.5,241.0,341.97,270.13
2017,5,3,7,0,664.0,68.0,1.2,18.0,292.0,406.09,322.9
2017,5,3,7,15,700.5,73.0,1.1,18.0,344.0,463.29,368.78
2017,5,3,7,30,737.0,78.0,1.0,18.0,396.0,524.2,415.57
2017,5,3,7,45,763.5,82.0,0.95,18.5,447.0,579.67,455.99
2017,5,3,8,0,790.0,86.0,0.9,19.0,498.0,635.82,495.3
2017,5,3,8,15,809.5,89.0,0.9,19.5,546.5,686.21,528.29
2017,5,3,8,30,829.0,92.0,0.9,20.0,595.0,736.08,559.72
2017,5,3,8,45,844.0,95.0,0.95,20.5,640.0,777.34,585.28
2017,5,3,9,0,859.0,98.0,1.0,21.0,685.0,821.21,612.3
2017,5,3,9,15,870.5,100.0,1.0,21.0,724.5,859.33,635.56
2017,5,3,9,30,882.0,102.0,1.0,21.0,764.0,895.36,657.27
2017,5,3,9,45,891.0,103.5,1.05,21.5,798.5,926.26,675.08
2017,5,3,10,0,900.0,105.0,1.1,22.0,833.0,954.55,691.17
2017,5,3,10,15,906.5,106.5,1.1,22.0,861.0,977.67,704.43
2017,5,3,10,30,913.0,108.0,1.1,22.0,889.0,997.76,715.87
2017,5,3,10,45,918.0,108.5,1.1,22.5,910.5,1012.19,722.46
2017,5,3,11,0,923.0,109.0,1.1,23.0,932.0,1023.34,727.16
2017,5,3,11,15,925.5,109.5,1.15,23.0,945.5,1028.7,730.76
2017,5,3,11,30,928.0,110.0,1.2,23.0,959.0,1030.64,732.44
2017,5,3,11,45,929.5,110.0,1.25,23.0,965.0,1027.66,731.23
2017,5,3,12,0,931.0,110.0,1.3,23.0,971.0,1021.28,728.07
2017,5,3,12,15,931.0,109.5,1.35,23.0,969.0,1009.56,721.68
2017,5,3,12,30,931.0,109.0,1.4,23.0,967.0,994.54,713.33
2017,5,3,12,45,928.5,109.0,1.5,23.0,957.5,974.46,702.58
2017,5,3,13,0,926.0,109.0,1.6,23.0,948.0,951.32,689.78
2017,5,3,13,15,922.5,108.5,1.7,23.0,931.5,923.83,674.03
2017,5,3,13,30,919.0,108.0,1.8,23.0,915.0,893.57,656.27
2017,5,3,13,45,914.5,106.0,1.9,23.0,891.0,858.37,634.99
2017,5,3,14,0,910.0,104.0,2.0,23.0,867.0,820.76,611.79
2017,5,3,14,15,902.5,102.5,2.05,22.5,836.0,779.15,586.21
2017,5,3,14,30,895.0,101.0,2.1,22.0,805.0,735.7,558.91
2017,5,3,14,45,886.5,99.0,2.2,22.0,768.5,689.48,527.92
2017,5,3,15,0,878.0,97.0,2.3,22.0,732.0,641.94,493.5
2017,5,3,15,15,865.5,94.5,2.35,21.5,690.0,590.51,455.82
2017,5,3,15,30,853.0,92.0,2.4,21.0,648.0,538.58,416.43
2017,5,3,15,45,837.5,89.0,2.45,21.0,602.0,484.51,373.28
2017,5,3,16,0,822.0,86.0,2.5,21.0,556.0,428.26,327.15
2017,5,3,16,15,800.5,82.5,2.5,20.5,506.5,372.1,280.22
2017,5,3,16,30,779.0,79.0,2.5,20.0,457.0,317.42,233.15
2017,5,3,16,45,750.5,75.0,2.55,19.5,406.0,262.17,185.06
2017,5,3,17,0,722.0,71.0,2.6,19.0,355.0,209.66,139.24
2017,5,3,17,15,681.0,66.0,2.6,18.5,303.0,157.33,95.7
2017,5,3,17,30,640.0,61.0,2.6,18.0,251.0,106.73,57.6
2017,5,3,17,45,579.5,54.5,2.6,17.5,201.0,61.35,31.72
2017,5,3,18,0,519.0,48.0,2.6,17.0,151.0,33.63,23.94
2017,5,3,18,15,422.5,39.0,2.55,16.5,107.0,28.45,19.05
2017,5,3,18,30,326.0,30.0,2.5,16.0,63.0,22.93,13.24
2017,5,3,18,45,163.0,15.0,2.5,16.0,31.5,11.19,0.0
2017,5,3,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,5,15,72.5,8.5,1.6,14.0,12.0,16.45,0.0
2017,5,4,5,30,145.0,17.0,1.6,14.0,24.0,45.42,0.0
2017,5,4,5,45,273.0,28.5,1.6,14.5,61.0,99.28,61.6
2017,5,4,6,0,401.0,40.0,1.6,15.0,98.0,161.96,115.71
2017,5,4,6,15,480.0,48.0,1.55,15.0,145.0,218.91,166.01
2017,5,4,6,30,559.0,56.0,1.5,15.0,192.0,284.09,222.96
2017,5,4,6,45,295.5,91.0,1.45,15.5,164.5,235.69,189.15
2017,5,4,7,0,32.0,126.0,1.4,16.0,137.0,145.73,116.36
2017,5,4,7,15,38.0,147.5,1.4,16.0,163.0,172.74,138.7
2017,5,4,7,30,44.0,169.0,1.4,16.0,189.0,200.24,160.76
2017,5,4,7,45,70.0,197.0,1.4,16.5,232.5,247.99,198.66
2017,5,4,8,0,96.0,225.0,1.4,17.0,276.0,297.9,237.38
2017,5,4,8,15,144.5,249.0,1.4,17.0,333.5,368.59,292.27
2017,5,4,8,30,193.0,273.0,1.4,17.0,391.0,436.1,343.47
2017,5,4,8,45,189.5,296.0,1.4,17.0,418.5,464.35,363.12
2017,5,4,9,0,186.0,319.0,1.4,17.0,446.0,491.72,382.12
2017,5,4,9,15,150.0,337.5,1.4,17.0,444.0,485.42,375.32
2017,5,4,9,30,114.0,356.0,1.4,17.0,442.0,476.45,366.77
2017,5,4,9,45,156.0,375.5,1.4,17.5,499.0,537.21,410.87
2017,5,4,10,0,198.0,395.0,1.4,18.0,556.0,599.22,454.32
2017,5,4,10,15,552.5,252.5,1.4,18.0,722.5,806.18,608.44
2017,5,4,10,30,907.0,110.0,1.4,18.0,889.0,995.0,732.47
2017,5,4,10,45,746.5,213.5,1.45,18.0,865.0,966.18,711.39
2017,5,4,11,0,586.0,317.0,1.5,18.0,841.0,918.06,677.1
2017,5,4,11,15,589.5,322.0,1.55,18.0,856.0,926.89,683.68
2017,5,4,11,30,593.0,327.0,1.6,18.0,871.0,933.31,688.05
2017,5,4,11,45,619.5,305.5,1.65,18.5,877.0,933.23,688.15
2017,5,4,12,0,646.0,284.0,1.7,19.0,883.0,930.56,686.68
2017,5,4,12,15,541.0,335.0,1.75,18.5,836.0,870.69,645.57
