Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,12,30,436.0,386.0,1.8,18.0,789.0,811.33,604.52
2017,5,4,12,45,359.0,413.0,1.85,18.0,743.0,751.93,562.77
2017,5,4,13,0,282.0,440.0,1.9,18.0,697.0,698.15,524.1
2017,5,4,13,15,358.5,400.5,1.9,18.0,720.5,716.37,540.04
2017,5,4,13,30,435.0,361.0,1.9,18.0,744.0,732.2,553.44
2017,5,4,13,45,259.5,379.0,1.95,18.0,605.5,586.69,446.88
2017,5,4,14,0,84.0,397.0,2.0,18.0,467.0,451.14,344.79
2017,5,4,14,15,152.0,387.5,2.0,17.5,509.0,488.82,376.24
2017,5,4,14,30,220.0,378.0,2.0,17.0,551.0,519.46,401.07
2017,5,4,14,45,229.0,357.5,2.05,17.0,530.5,494.3,382.99
2017,5,4,15,0,238.0,337.0,2.1,17.0,510.0,468.05,364.12
2017,5,4,15,15,141.5,303.5,2.1,16.5,405.0,367.94,288.15
2017,5,4,15,30,45.0,270.0,2.1,16.0,300.0,278.47,219.08
2017,5,4,15,45,91.0,262.5,2.15,16.0,317.5,289.43,228.58
2017,5,4,16,0,137.0,255.0,2.2,16.0,335.0,293.3,231.5
2017,5,4,16,15,68.5,196.5,2.25,15.5,236.5,208.77,165.23
2017,5,4,16,30,0.0,138.0,2.3,15.0,138.0,131.52,104.2
2017,5,4,16,45,4.0,136.5,2.4,15.0,138.5,130.38,103.63
2017,5,4,17,0,8.0,135.0,2.5,15.0,139.0,128.41,102.14
2017,5,4,17,15,4.0,116.0,2.55,14.5,118.0,109.24,86.71
2017,5,4,17,30,0.0,97.0,2.6,14.0,97.0,90.64,71.51
2017,5,4,17,45,0.0,77.5,2.7,13.5,77.5,72.41,56.12
2017,5,4,18,0,0.0,58.0,2.8,13.0,58.0,54.55,42.97
2017,5,4,18,15,0.0,40.5,2.85,12.5,40.5,38.64,28.39
2017,5,4,18,30,0.0,23.0,2.9,12.0,23.0,22.2,13.03
2017,5,4,18,45,0.0,11.5,2.95,12.0,11.5,11.09,0.0
2017,5,4,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,12.0,3.3,11.0,12.0,11.8,0.0
2017,5,5,5,30,0.0,24.0,3.4,11.0,24.0,24.38,0.0
2017,5,5,5,45,164.0,36.0,3.55,11.5,60.5,83.44,54.59
2017,5,5,6,0,328.0,48.0,3.7,12.0,97.0,150.29,110.22
2017,5,5,6,15,409.5,58.5,3.85,12.0,143.5,207.78,161.29
2017,5,5,6,30,491.0,69.0,4.0,12.0,190.0,273.13,219.34
2017,5,5,6,45,541.0,78.0,4.15,12.5,240.0,331.3,270.9
2017,5,5,7,0,591.0,87.0,4.3,13.0,290.0,393.91,324.9
2017,5,5,7,15,632.0,93.5,4.35,13.0,342.0,453.1,375.29
2017,5,5,7,30,673.0,100.0,4.4,13.0,394.0,515.11,426.69
2017,5,5,7,45,699.0,106.5,4.45,13.5,445.0,570.13,470.34
2017,5,5,8,0,725.0,113.0,4.5,14.0,496.0,625.92,513.37
2017,5,5,8,15,748.5,117.5,4.5,14.0,545.0,678.16,553.44
2017,5,5,8,30,772.0,122.0,4.5,14.0,594.0,727.97,589.56
2017,5,5,8,45,787.5,127.0,4.5,14.5,639.0,773.9,620.95
2017,5,5,9,0,803.0,132.0,4.5,15.0,684.0,818.57,650.91
2017,5,5,9,15,817.5,135.0,4.5,15.0,725.0,858.72,678.43
2017,5,5,9,30,832.0,138.0,4.5,15.0,766.0,897.05,704.43
2017,5,5,9,45,849.5,136.5,4.55,15.5,803.5,931.23,726.3
2017,5,5,10,0,867.0,135.0,4.6,16.0,841.0,963.26,746.51
2017,5,5,10,15,875.5,137.0,4.6,16.0,870.5,982.25,758.56
2017,5,5,10,30,884.0,139.0,4.6,16.0,900.0,1004.11,772.75
2017,5,5,10,45,884.0,144.5,4.6,16.0,921.0,1018.29,781.63
2017,5,5,11,0,884.0,150.0,4.6,16.0,942.0,1029.15,788.38
2017,5,5,11,15,888.5,151.0,4.6,16.0,957.0,1036.55,792.87
2017,5,5,11,30,893.0,152.0,4.6,16.0,972.0,1040.68,795.26
2017,5,5,11,45,886.5,158.5,4.7,16.0,977.0,1036.22,792.83
2017,5,5,12,0,880.0,165.0,4.8,16.0,982.0,1034.37,792.37
2017,5,5,12,15,880.5,165.5,4.85,16.0,981.5,1024.02,785.65
2017,5,5,12,30,881.0,166.0,4.9,16.0,981.0,1010.47,776.85
2017,5,5,12,45,697.5,263.0,4.95,16.0,904.5,921.85,714.97
2017,5,5,13,0,514.0,360.0,5.0,16.0,828.0,832.86,646.14
2017,5,5,13,15,693.5,260.5,5.05,15.5,879.5,878.07,686.85
2017,5,5,13,30,873.0,161.0,5.1,15.0,931.0,910.35,712.96
2017,5,5,13,45,857.5,165.0,5.15,15.0,904.5,872.62,686.5
2017,5,5,14,0,842.0,169.0,5.2,15.0,878.0,833.3,659.1
2017,5,5,14,15,832.5,166.5,5.2,14.5,846.0,790.92,630.14
2017,5,5,14,30,823.0,164.0,5.2,14.0,814.0,747.09,598.74
2017,5,5,14,45,729.0,185.0,5.25,14.0,741.0,667.07,536.43
2017,5,5,15,0,635.0,206.0,5.3,14.0,668.0,593.62,478.26
2017,5,5,15,15,684.5,185.0,5.3,13.5,657.0,570.69,460.96
2017,5,5,15,30,734.0,164.0,5.3,13.0,646.0,541.95,437.84
2017,5,5,15,45,546.0,195.5,5.35,13.0,539.5,441.81,355.94
2017,5,5,16,0,358.0,227.0,5.4,13.0,433.0,361.01,289.77
2017,5,5,16,15,510.5,165.0,5.4,12.5,430.5,339.21,269.3
2017,5,5,16,30,663.0,103.0,5.4,12.0,428.0,302.3,233.07
2017,5,5,16,45,577.5,108.5,5.4,12.0,369.0,246.57,184.48
2017,5,5,17,0,492.0,114.0,5.4,12.0,310.0,199.99,144.84
2017,5,5,17,15,391.5,121.0,5.4,11.5,263.0,160.77,114.38
2017,5,5,17,30,291.0,128.0,5.4,11.0,216.0,134.82,97.68
2017,5,5,17,45,231.5,109.0,5.45,11.0,171.0,97.24,71.63
2017,5,5,18,0,172.0,90.0,5.5,11.0,126.0,70.03,57.14
2017,5,5,18,15,114.0,66.5,5.55,10.5,87.5,55.01,43.11
2017,5,5,18,30,56.0,43.0,5.6,10.0,49.0,36.61,25.5
2017,5,5,18,45,28.0,21.5,5.65,10.0,24.5,19.1,0.57
2017,5,5,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,6,5,15,28.0,10.5,5.85,8.0,12.0,13.57,0.0
2017,5,6,5,30,56.0,21.0,5.8,8.0,24.0,33.65,0.0
2017,5,6,5,45,163.0,38.5,5.8,8.5,60.5,86.26,58.16
2017,5,6,6,0,270.0,56.0,5.8,9.0,97.0,143.8,108.15
2017,5,6,6,15,353.0,69.0,5.7,9.5,143.5,200.15,158.18
2017,5,6,6,30,436.0,82.0,5.6,10.0,190.0,265.33,216.05
2017,5,6,6,45,492.5,91.5,5.6,10.5,241.0,323.49,267.89
2017,5,6,7,0,549.0,101.0,5.6,11.0,292.0,389.16,324.84
2017,5,6,7,15,591.0,109.0,5.5,11.0,344.0,448.61,375.91
2017,5,6,7,30,633.0,117.0,5.4,11.0,396.0,511.02,428.11
2017,5,6,7,45,659.0,124.5,5.3,11.5,446.0,565.37,471.55
2017,5,6,8,0,685.0,132.0,5.2,12.0,496.0,620.54,514.35
2017,5,6,8,15,709.0,137.5,5.15,12.0,544.5,672.64,554.79
2017,5,6,8,30,733.0,143.0,5.1,12.0,593.0,724.77,594.26
2017,5,6,8,45,745.5,150.0,5.05,12.5,636.5,769.11,624.84
2017,5,6,9,0,758.0,157.0,5.0,13.0,680.0,812.08,653.9
2017,5,6,9,15,772.5,160.5,4.95,13.0,720.5,851.39,681.08
2017,5,6,9,30,787.0,164.0,4.9,13.0,761.0,889.01,706.76
2017,5,6,9,45,795.5,168.5,4.9,13.5,794.5,916.64,723.96
2017,5,6,10,0,804.0,173.0,4.9,14.0,828.0,945.45,741.96
2017,5,6,10,15,812.0,175.0,4.9,14.0,856.0,968.6,757.26
2017,5,6,10,30,820.0,177.0,4.9,14.0,884.0,989.02,770.69
2017,5,6,10,45,823.5,180.0,4.95,14.0,904.5,1003.22,780.2
2017,5,6,11,0,827.0,183.0,5.0,14.0,925.0,1014.36,787.72
2017,5,6,11,15,830.5,184.5,5.05,14.0,939.0,1020.85,792.1
2017,5,6,11,30,834.0,186.0,5.1,14.0,953.0,1024.2,794.43
2017,5,6,11,45,835.5,186.5,5.2,14.5,959.0,1021.4,791.46
2017,5,6,12,0,837.0,187.0,5.3,15.0,965.0,1015.46,786.43
2017,5,6,12,15,836.5,186.5,5.35,15.0,963.0,1003.48,778.39
2017,5,6,12,30,836.0,186.0,5.4,15.0,961.0,988.51,768.35
2017,5,6,12,45,837.0,183.0,5.5,15.0,952.5,969.52,755.86
2017,5,6,13,0,838.0,180.0,5.6,15.0,944.0,947.65,741.31
2017,5,6,13,15,833.5,178.5,5.6,15.0,927.0,919.6,721.69
2017,5,6,13,30,829.0,177.0,5.6,15.0,910.0,889.13,700.3
2017,5,6,13,45,584.5,280.5,5.65,15.0,790.5,761.39,603.17
2017,5,6,14,0,340.0,384.0,5.7,15.0,671.0,643.46,508.51
2017,5,6,14,15,570.5,274.5,5.7,15.0,735.5,697.94,556.61
2017,5,6,14,30,801.0,165.0,5.7,15.0,800.0,733.16,588.23
2017,5,6,14,45,789.0,161.5,5.75,15.0,762.5,686.42,551.95
2017,5,6,15,0,777.0,158.0,5.8,15.0,725.0,637.74,513.82
2017,5,6,15,15,760.5,154.0,5.75,15.0,682.5,586.3,472.43
2017,5,6,15,30,744.0,150.0,5.7,15.0,640.0,535.03,430.31
2017,5,6,15,45,384.5,183.5,5.7,15.0,436.0,353.93,284.29
2017,5,6,16,0,25.0,217.0,5.7,15.0,232.0,216.37,172.95
2017,5,6,16,15,16.0,190.0,5.65,14.5,199.5,185.91,148.99
2017,5,6,16,30,7.0,163.0,5.6,14.0,167.0,156.58,125.61
2017,5,6,16,45,287.0,139.5,5.6,14.0,255.0,200.87,154.43
2017,5,6,17,0,567.0,116.0,5.6,14.0,343.0,218.65,156.54
2017,5,6,17,15,517.5,107.0,5.55,13.5,292.0,169.19,115.11
2017,5,6,17,30,468.0,98.0,5.5,13.0,241.0,125.39,81.47
2017,5,6,17,45,401.0,86.0,5.45,13.0,192.5,83.87,54.88
2017,5,6,18,0,334.0,74.0,5.4,13.0,144.0,54.88,43.3
2017,5,6,18,15,243.5,58.5,5.4,12.5,102.0,44.43,33.53
2017,5,6,18,30,153.0,43.0,5.4,12.0,60.0,35.11,24.16
2017,5,6,18,45,76.5,21.5,5.45,11.5,30.0,18.1,1.94
2017,5,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,5,15,55.5,11.0,4.15,9.0,14.0,17.35,0.0
2017,5,7,5,30,111.0,22.0,4.1,9.0,28.0,46.39,4.77
2017,5,7,5,45,230.5,36.0,4.1,9.5,66.0,98.65,66.06
2017,5,7,6,0,350.0,50.0,4.1,10.0,104.0,159.79,118.93
2017,5,7,6,15,430.5,60.0,4.0,10.5,151.5,217.95,170.78
2017,5,7,6,30,511.0,70.0,3.9,11.0,199.0,283.78,229.07
2017,5,7,6,45,564.5,78.0,3.8,11.5,250.5,343.56,281.82
2017,5,7,7,0,618.0,86.0,3.7,12.0,302.0,408.1,337.02
2017,5,7,7,15,657.0,92.0,3.6,12.0,354.0,467.02,386.75
2017,5,7,7,30,696.0,98.0,3.5,12.0,406.0,528.52,437.07
2017,5,7,7,45,721.5,104.0,3.45,12.5,457.0,583.69,480.14
2017,5,7,8,0,747.0,110.0,3.4,13.0,508.0,639.54,522.38
2017,5,7,8,15,768.0,114.0,3.3,13.5,556.0,688.15,557.45
2017,5,7,8,30,789.0,118.0,3.2,14.0,604.0,738.57,591.67
2017,5,7,8,45,802.5,122.5,3.15,14.5,648.0,782.91,620.89
2017,5,7,9,0,816.0,127.0,3.1,15.0,692.0,825.81,648.57
2017,5,7,9,15,828.0,130.0,2.95,15.0,731.5,864.14,673.1
2017,5,7,9,30,840.0,133.0,2.8,15.0,771.0,900.47,695.83
2017,5,7,9,45,849.5,135.0,2.7,15.5,805.0,931.25,713.43
2017,5,7,10,0,859.0,137.0,2.6,16.0,839.0,959.51,729.09
2017,5,7,10,15,865.0,138.5,2.5,16.5,866.5,975.36,736.17
2017,5,7,10,30,871.0,140.0,2.4,17.0,894.0,994.07,745.23
2017,5,7,10,45,872.0,143.5,2.3,17.5,913.0,1006.95,750.32
2017,5,7,11,0,873.0,147.0,2.2,18.0,932.0,1016.63,753.34
2017,5,7,11,15,876.0,148.0,2.15,18.0,945.5,1022.49,755.96
2017,5,7,11,30,879.0,149.0,2.1,18.0,959.0,1025.14,756.63
2017,5,7,11,45,875.0,152.0,2.05,18.0,963.0,1019.67,752.16
2017,5,7,12,0,871.0,155.0,2.0,18.0,967.0,1011.04,745.85
2017,5,7,12,15,870.0,155.0,2.05,18.0,965.0,999.24,738.87
2017,5,7,12,30,869.0,155.0,2.1,18.0,963.0,984.41,729.98
2017,5,7,12,45,864.5,156.0,2.2,18.5,953.0,964.33,716.88
2017,5,7,13,0,860.0,157.0,2.3,19.0,943.0,945.38,704.54
2017,5,7,13,15,856.0,156.0,2.35,19.0,926.0,917.88,687.26
2017,5,7,13,30,852.0,155.0,2.4,19.0,909.0,887.85,668.26
2017,5,7,13,45,846.5,152.5,2.5,19.0,885.0,852.73,646.03
2017,5,7,14,0,841.0,150.0,2.6,19.0,861.0,815.5,622.07
2017,5,7,14,15,832.0,148.0,2.7,18.5,830.5,774.18,596.03
2017,5,7,14,30,823.0,146.0,2.8,18.0,800.0,731.37,568.17
2017,5,7,14,45,812.5,143.0,2.9,18.0,763.5,685.3,534.86
2017,5,7,15,0,802.0,140.0,3.0,18.0,727.0,638.31,499.98
2017,5,7,15,15,787.0,136.5,3.1,17.5,685.0,587.53,462.16
2017,5,7,15,30,772.0,133.0,3.2,17.0,643.0,536.72,423.04
2017,5,7,15,45,681.5,145.0,3.3,17.0,571.5,462.0,363.52
2017,5,7,16,0,591.0,157.0,3.4,17.0,500.0,397.2,310.9
2017,5,7,16,15,584.5,143.0,3.45,16.5,457.5,348.75,270.37
2017,5,7,16,30,578.0,129.0,3.5,16.0,415.0,300.54,228.8
2017,5,7,16,45,353.5,147.0,3.55,16.0,316.0,222.62,168.27
2017,5,7,17,0,129.0,165.0,3.6,16.0,217.0,173.98,134.66
2017,5,7,17,15,112.5,144.5,3.55,15.5,185.0,144.23,110.76
2017,5,7,17,30,96.0,124.0,3.5,15.0,153.0,116.47,88.81
2017,5,7,17,45,80.5,101.5,3.5,14.5,123.0,89.35,67.9
2017,5,7,18,0,65.0,79.0,3.5,14.0,93.0,68.8,55.43
2017,5,7,18,15,42.5,58.0,3.45,13.5,66.5,51.5,39.63
2017,5,7,18,30,20.0,37.0,3.4,13.0,40.0,33.83,23.13
2017,5,7,18,45,10.0,18.5,3.4,12.5,20.0,17.63,3.09
2017,5,7,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,5,15,38.0,11.5,2.75,10.5,14.0,15.85,0.0
2017,5,8,5,30,76.0,23.0,2.7,11.0,28.0,39.88,7.57
2017,5,8,5,45,177.0,40.0,2.7,11.5,64.5,91.44,62.09
2017,5,8,6,0,278.0,57.0,2.7,12.0,101.0,147.97,110.36
2017,5,8,6,15,356.0,69.5,2.65,12.0,147.0,202.84,158.57
2017,5,8,6,30,434.0,82.0,2.6,12.0,193.0,265.96,213.87
2017,5,8,6,45,493.0,91.0,2.55,12.5,243.5,324.72,264.72
2017,5,8,7,0,552.0,100.0,2.5,13.0,294.0,391.41,320.65
2017,5,8,7,15,593.0,107.5,2.4,13.5,345.5,449.94,368.35
2017,5,8,7,30,634.0,115.0,2.3,14.0,397.0,511.33,416.65
2017,5,8,7,45,666.0,120.0,2.2,14.5,448.0,566.81,458.75
2017,5,8,8,0,698.0,125.0,2.1,15.0,499.0,623.61,500.39
2017,5,8,8,15,721.5,130.0,2.0,15.0,547.5,675.26,537.71
2017,5,8,8,30,745.0,135.0,1.9,15.0,596.0,726.89,573.3
2017,5,8,8,45,766.5,137.0,1.85,15.5,641.5,773.29,602.98
2017,5,8,9,0,788.0,139.0,1.8,16.0,687.0,816.19,629.57
2017,5,8,9,15,801.5,142.0,1.75,16.5,727.0,854.93,652.78
2017,5,8,9,30,815.0,145.0,1.7,17.0,767.0,891.84,674.34
2017,5,8,9,45,828.0,146.5,1.65,17.5,802.0,924.64,692.8
2017,5,8,10,0,841.0,148.0,1.6,18.0,837.0,955.15,709.49
2017,5,8,10,15,848.5,149.5,1.65,18.0,865.0,977.93,723.74
2017,5,8,10,30,856.0,151.0,1.7,18.0,893.0,997.87,736.28
2017,5,8,10,45,861.5,152.5,1.75,18.5,914.0,1012.88,744.32
2017,5,8,11,0,867.0,154.0,1.8,19.0,935.0,1024.79,750.48
2017,5,8,11,15,870.0,155.0,1.9,19.0,948.5,1024.28,750.89
2017,5,8,11,30,873.0,156.0,2.0,19.0,962.0,1026.87,753.53
2017,5,8,11,45,873.0,157.0,2.1,19.5,968.0,1023.3,750.78
2017,5,8,12,0,873.0,158.0,2.2,20.0,974.0,1016.55,746.1
2017,5,8,12,15,872.5,158.0,2.25,20.0,972.0,1005.2,739.37
2017,5,8,12,30,872.0,158.0,2.3,20.0,970.0,990.8,730.75
2017,5,8,12,45,875.0,154.0,2.4,20.0,961.5,972.77,720.31
2017,5,8,13,0,878.0,150.0,2.5,20.0,953.0,951.7,707.84
2017,5,8,13,15,873.5,149.0,2.55,19.5,936.0,923.9,691.69
2017,5,8,13,30,869.0,148.0,2.6,19.0,919.0,893.57,673.69
2017,5,8,13,45,858.5,149.0,2.7,19.0,893.5,859.89,652.34
2017,5,8,14,0,848.0,150.0,2.8,19.0,868.0,821.77,627.65
2017,5,8,14,15,839.0,148.0,2.85,19.0,837.0,780.22,599.94
2017,5,8,14,30,830.0,146.0,2.9,19.0,806.0,737.16,570.67
2017,5,8,14,45,812.0,147.0,3.0,19.0,768.0,689.63,536.24
2017,5,8,15,0,794.0,148.0,3.1,19.0,730.0,641.78,500.72
2017,5,8,15,15,778.5,144.5,3.15,18.5,688.0,591.08,462.98
2017,5,8,15,30,763.0,141.0,3.2,18.0,646.0,538.54,422.7
2017,5,8,15,45,741.5,137.0,3.3,18.0,599.5,484.43,379.3
2017,5,8,16,0,720.0,133.0,3.4,18.0,553.0,431.45,335.57
2017,5,8,16,15,694.0,127.5,3.35,17.5,503.5,376.78,289.84
2017,5,8,16,30,668.0,122.0,3.3,17.0,454.0,324.23,244.77
2017,5,8,16,45,648.0,111.5,3.25,17.0,405.0,271.1,198.06
2017,5,8,17,0,628.0,101.0,3.2,17.0,356.0,219.92,152.95
2017,5,8,17,15,582.5,93.5,3.25,16.5,304.5,169.5,110.99
2017,5,8,17,30,537.0,86.0,3.3,16.0,253.0,124.2,76.27
2017,5,8,17,45,488.5,75.0,3.35,15.5,205.0,80.84,48.57
2017,5,8,18,0,440.0,64.0,3.4,15.0,157.0,47.14,36.17
2017,5,8,18,15,346.0,52.0,3.5,14.5,113.0,38.98,28.59
2017,5,8,18,30,252.0,40.0,3.6,14.0,69.0,30.76,20.54
2017,5,8,18,45,126.0,24.5,3.75,13.5,39.0,19.14,5.0
2017,5,8,19,0,0.0,9.0,3.9,13.0,9.0,8.85,0.0
2017,5,8,19,15,0.0,4.5,3.95,12.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,5,15,55.0,12.0,3.15,11.5,15.5,18.48,0.0
2017,5,9,5,30,110.0,24.0,3.1,12.0,31.0,49.45,14.24
2017,5,9,5,45,223.0,39.0,3.1,12.5,69.5,100.97,68.33
2017,5,9,6,0,336.0,54.0,3.1,13.0,108.0,161.44,119.72
2017,5,9,6,15,414.5,64.5,3.0,13.5,155.0,217.54,169.0
2017,5,9,6,30,493.0,75.0,2.9,14.0,202.0,283.71,226.48
2017,5,9,6,45,550.0,82.5,2.85,14.5,254.0,343.76,278.32
2017,5,9,7,0,607.0,90.0,2.8,15.0,306.0,408.89,332.82
2017,5,9,7,15,646.0,96.5,2.75,15.0,358.0,467.86,381.53
2017,5,9,7,30,685.0,103.0,2.7,15.0,410.0,529.44,430.82
2017,5,9,7,45,715.5,107.5,2.65,15.5,461.5,585.63,473.67
2017,5,9,8,0,746.0,112.0,2.6,16.0,513.0,642.94,515.98
2017,5,9,8,15,767.5,116.0,2.5,16.5,561.5,693.96,551.73
2017,5,9,8,30,789.0,120.0,2.4,17.0,610.0,742.52,583.45
2017,5,9,8,45,807.0,122.5,2.35,17.5,655.0,788.24,612.7
2017,5,9,9,0,825.0,125.0,2.3,18.0,700.0,832.82,640.55
2017,5,9,9,15,837.5,128.0,2.25,18.0,740.0,871.78,665.24
2017,5,9,9,30,850.0,131.0,2.2,18.0,780.0,908.76,688.31
2017,5,9,9,45,860.5,132.0,2.15,18.5,814.5,939.55,705.63
2017,5,9,10,0,871.0,133.0,2.1,19.0,849.0,962.21,717.39
2017,5,9,10,15,878.0,135.0,2.1,19.0,877.0,985.48,731.51
2017,5,9,10,30,885.0,137.0,2.1,19.0,905.0,1005.83,743.72
2017,5,9,10,45,889.5,138.5,2.15,19.5,926.0,1020.19,751.28
2017,5,9,11,0,894.0,140.0,2.2,20.0,947.0,1031.38,756.91
2017,5,9,11,15,896.5,140.5,2.25,20.0,960.5,1036.32,760.09
2017,5,9,11,30,899.0,141.0,2.3,20.0,974.0,1037.99,761.33
2017,5,9,11,45,898.0,143.0,2.35,20.5,979.0,1034.43,757.88
2017,5,9,12,0,897.0,145.0,2.4,21.0,984.0,1027.61,752.49
2017,5,9,12,15,896.5,145.0,2.5,21.0,982.0,1016.08,746.14
2017,5,9,12,30,896.0,145.0,2.6,21.0,980.0,1001.42,737.8
2017,5,9,12,45,889.5,146.5,2.75,21.0,969.0,979.55,725.18
2017,5,9,13,0,883.0,148.0,2.9,21.0,958.0,954.93,710.64
2017,5,9,13,15,879.0,147.0,3.0,20.5,941.0,927.49,695.0
2017,5,9,13,30,875.0,146.0,3.1,20.0,924.0,897.47,677.4
2017,5,9,13,45,866.0,146.0,3.25,20.0,899.0,863.84,656.13
2017,5,9,14,0,857.0,146.0,3.4,20.0,874.0,825.72,631.44
2017,5,9,14,15,848.5,144.0,3.45,19.5,843.0,784.27,604.73
2017,5,9,14,30,840.0,142.0,3.5,19.0,812.0,741.26,576.48
2017,5,9,14,45,828.0,140.0,3.6,19.0,775.0,694.52,542.46
2017,5,9,15,0,816.0,138.0,3.7,19.0,738.0,646.95,506.89
2017,5,9,15,15,801.5,134.5,3.7,18.5,696.0,595.89,468.43
2017,5,9,15,30,787.0,131.0,3.7,18.0,654.0,544.72,428.74
2017,5,9,15,45,767.5,127.5,3.75,18.0,607.5,489.17,383.88
2017,5,9,16,0,748.0,124.0,3.8,18.0,561.0,436.26,339.83
2017,5,9,16,15,723.0,119.0,3.75,17.5,512.0,381.01,293.37
2017,5,9,16,30,698.0,114.0,3.7,17.0,463.0,327.74,247.41
2017,5,9,16,45,664.5,108.5,3.7,16.5,411.5,273.9,200.57
2017,5,9,17,0,631.0,103.0,3.7,16.0,360.0,223.44,156.55
2017,5,9,17,15,586.0,95.5,3.7,15.5,308.5,172.9,114.2
2017,5,9,17,30,541.0,88.0,3.7,15.0,257.0,127.45,79.04
2017,5,9,17,45,479.0,78.5,3.7,14.5,207.5,84.55,51.81
2017,5,9,18,0,417.0,69.0,3.7,14.0,158.0,50.6,39.41
2017,5,9,18,15,325.5,56.0,3.65,13.5,114.0,42.11,31.49
2017,5,9,18,30,234.0,43.0,3.6,13.0,70.0,33.16,22.77
2017,5,9,18,45,126.5,26.0,3.6,13.0,39.5,20.34,6.73
2017,5,9,19,0,19.0,9.0,3.6,13.0,9.0,8.85,0.0
2017,5,9,19,15,9.5,4.5,3.55,12.5,4.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,4.5,3.45,10.0,4.5,4.42,0.0
2017,5,10,5,30,0.0,9.0,3.4,10.0,9.0,8.68,0.0
2017,5,10,5,45,0.0,19.5,3.35,10.5,19.5,18.81,9.83
2017,5,10,6,0,0.0,30.0,3.3,11.0,30.0,28.96,18.96
2017,5,10,6,15,0.0,43.0,3.25,11.5,43.0,41.53,30.0
2017,5,10,6,30,0.0,56.0,3.2,12.0,56.0,54.16,40.96
2017,5,10,6,45,0.0,70.0,3.15,12.5,70.0,68.0,52.76
2017,5,10,7,0,0.0,84.0,3.1,13.0,84.0,81.83,64.33
2017,5,10,7,15,0.0,72.5,3.05,13.0,72.5,70.09,54.22
2017,5,10,7,30,0.0,61.0,3.0,13.0,61.0,58.96,44.63
2017,5,10,7,45,68.5,148.5,2.95,13.5,185.5,194.38,158.73
2017,5,10,8,0,137.0,236.0,2.9,14.0,310.0,344.49,279.72
2017,5,10,8,15,68.5,197.0,2.85,14.0,234.0,250.39,202.21
2017,5,10,8,30,0.0,158.0,2.8,14.0,158.0,154.85,122.57
2017,5,10,8,45,0.5,162.0,2.8,14.5,162.5,159.05,125.59
2017,5,10,9,0,1.0,166.0,2.8,15.0,167.0,163.32,128.49
2017,5,10,9,15,10.0,219.0,2.8,15.0,227.0,224.35,177.3
2017,5,10,9,30,19.0,272.0,2.8,15.0,287.0,286.21,225.73
2017,5,10,9,45,13.0,236.5,2.8,15.0,247.0,244.73,192.48
2017,5,10,10,0,7.0,201.0,2.8,15.0,207.0,203.52,159.57
2017,5,10,10,15,12.0,248.5,2.8,15.0,259.5,255.84,200.8
2017,5,10,10,30,17.0,296.0,2.8,15.0,312.0,308.41,241.37
2017,5,10,10,45,23.5,329.0,2.8,15.0,351.0,347.89,271.47
2017,5,10,11,0,30.0,362.0,2.8,15.0,390.0,395.5,307.43
2017,5,10,11,15,25.0,346.5,2.8,15.0,370.0,373.69,290.35
2017,5,10,11,30,20.0,331.0,2.8,15.0,350.0,345.33,268.56
2017,5,10,11,45,18.5,321.5,2.8,15.0,339.5,333.85,259.77
2017,5,10,12,0,17.0,312.0,2.8,15.0,329.0,322.37,250.93
2017,5,10,12,15,24.5,347.0,2.75,15.0,370.5,369.06,286.74
2017,5,10,12,30,32.0,382.0,2.7,15.0,412.0,409.82,317.46
2017,5,10,12,45,33.0,381.0,2.7,15.0,412.0,407.76,315.85
2017,5,10,13,0,34.0,380.0,2.7,15.0,412.0,405.52,314.33
2017,5,10,13,15,53.5,399.0,2.6,15.0,448.0,439.19,340.29
2017,5,10,13,30,73.0,418.0,2.5,15.0,484.0,471.33,364.66
2017,5,10,13,45,52.5,380.0,2.45,15.0,427.0,413.28,320.75
2017,5,10,14,0,32.0,342.0,2.4,15.0,370.0,356.91,277.99
2017,5,10,14,15,29.0,323.5,2.35,14.5,348.0,334.27,261.61
2017,5,10,14,30,26.0,305.0,2.3,14.0,326.0,311.96,245.19
2017,5,10,14,45,36.5,308.0,2.3,14.0,336.0,319.35,251.64
2017,5,10,15,0,47.0,311.0,2.3,14.0,346.0,325.53,256.98
2017,5,10,15,15,81.5,307.5,2.25,13.5,364.0,338.42,268.35
2017,5,10,15,30,116.0,304.0,2.2,13.0,382.0,346.1,275.33
2017,5,10,15,45,105.0,280.5,2.15,13.0,347.0,313.1,249.43
2017,5,10,16,0,94.0,257.0,2.1,13.0,312.0,279.69,223.17
2017,5,10,16,15,47.0,200.5,2.0,12.5,228.0,204.85,163.97
2017,5,10,16,30,0.0,144.0,1.9,12.0,144.0,137.14,109.87
2017,5,10,16,45,26.5,152.0,1.8,12.0,163.0,148.2,118.79
2017,5,10,17,0,53.0,160.0,1.7,12.0,182.0,157.13,125.29
2017,5,10,17,15,43.5,139.5,1.6,11.5,156.0,133.0,105.76
2017,5,10,17,30,34.0,119.0,1.5,11.0,130.0,110.11,87.26
2017,5,10,17,45,25.0,97.5,1.4,11.0,105.0,87.77,68.98
2017,5,10,18,0,16.0,76.0,1.3,11.0,80.0,69.5,56.78
2017,5,10,18,15,8.0,55.5,1.2,10.5,57.5,51.47,40.24
2017,5,10,18,30,0.0,35.0,1.1,10.0,35.0,33.2,23.24
2017,5,10,18,45,0.0,20.0,1.05,10.0,20.0,19.31,7.09
2017,5,10,19,0,0.0,5.0,1.0,10.0,5.0,4.91,0.0
2017,5,10,19,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,7.5,1.75,11.0,7.5,7.37,0.0
2017,5,11,5,30,0.0,15.0,1.8,11.0,15.0,14.47,2.72
2017,5,11,5,45,0.0,31.5,1.9,11.0,31.5,30.71,19.67
2017,5,11,6,0,0.0,48.0,2.0,11.0,48.0,47.26,34.49
2017,5,11,6,15,1.0,68.0,2.0,11.0,68.5,67.79,52.49
2017,5,11,6,30,2.0,88.0,2.0,11.0,89.0,88.32,70.3
2017,5,11,6,45,8.5,107.5,2.05,11.5,110.5,110.82,89.34
2017,5,11,7,0,15.0,127.0,2.1,12.0,132.0,133.94,108.59
2017,5,11,7,15,7.5,123.5,2.05,12.0,126.0,125.93,101.56
2017,5,11,7,30,0.0,120.0,2.0,12.0,120.0,117.64,94.19
2017,5,11,7,45,47.5,176.5,2.0,12.5,202.5,210.91,171.74
2017,5,11,8,0,95.0,233.0,2.0,13.0,285.0,305.76,247.9
2017,5,11,8,15,137.0,257.5,1.95,13.0,339.5,372.55,300.37
2017,5,11,8,30,179.0,282.0,1.9,13.0,394.0,435.66,349.04
2017,5,11,8,45,114.0,288.5,1.9,13.0,362.0,395.99,315.62
2017,5,11,9,0,49.0,295.0,1.9,13.0,330.0,343.61,272.55
2017,5,11,9,15,132.0,329.5,1.85,13.0,429.5,461.07,364.65
2017,5,11,9,30,215.0,364.0,1.8,13.0,529.0,574.82,449.92
2017,5,11,9,45,125.5,351.0,1.8,13.5,448.5,482.81,376.98
2017,5,11,10,0,36.0,338.0,1.8,14.0,368.0,378.21,294.61
2017,5,11,10,15,60.0,376.0,1.8,14.0,427.5,440.88,342.7
2017,5,11,10,30,84.0,414.0,1.8,14.0,487.0,503.93,389.25
2017,5,11,10,45,51.0,360.5,1.8,14.0,405.5,415.22,321.83
2017,5,11,11,0,18.0,307.0,1.8,14.0,324.0,320.02,248.93
2017,5,11,11,15,72.5,386.0,1.8,14.0,453.5,461.42,357.65
2017,5,11,11,30,127.0,465.0,1.8,14.0,583.0,602.94,460.83
2017,5,11,11,45,131.0,464.0,1.85,14.0,586.5,603.2,460.15
2017,5,11,12,0,135.0,463.0,1.9,14.0,590.0,602.82,460.2
2017,5,11,12,15,70.5,321.5,1.95,14.0,388.0,387.83,301.51
2017,5,11,12,30,6.0,180.0,2.0,14.0,186.0,180.89,140.58
2017,5,11,12,45,8.0,200.0,2.05,14.0,207.5,202.06,157.99
2017,5,11,13,0,10.0,220.0,2.1,14.0,229.0,223.04,174.6
2017,5,11,13,15,8.0,202.0,2.1,14.0,209.5,203.26,158.99
2017,5,11,13,30,6.0,184.0,2.1,14.0,190.0,183.63,143.56
2017,5,11,13,45,5.5,179.0,2.15,14.0,184.5,178.02,139.28
2017,5,11,14,0,5.0,174.0,2.2,14.0,179.0,172.43,135.0
2017,5,11,14,15,13.0,232.5,2.2,14.0,244.0,234.46,184.62
2017,5,11,14,30,21.0,291.0,2.2,14.0,309.0,295.2,232.34
2017,5,11,14,45,31.5,299.0,2.25,14.0,323.5,307.51,242.34
2017,5,11,15,0,42.0,307.0,2.3,14.0,338.0,318.68,251.59
2017,5,11,15,15,29.0,269.5,2.3,14.0,290.5,272.77,215.88
2017,5,11,15,30,16.0,232.0,2.3,14.0,243.0,230.1,182.53
2017,5,11,15,45,15.5,218.0,2.35,14.0,228.0,215.21,171.19
2017,5,11,16,0,15.0,204.0,2.4,14.0,213.0,200.37,159.71
2017,5,11,16,15,61.5,209.0,2.45,13.5,241.0,218.0,174.28
2017,5,11,16,30,108.0,214.0,2.5,13.0,269.0,229.42,182.97
2017,5,11,16,45,135.0,191.0,2.55,13.0,251.5,208.55,164.83
2017,5,11,17,0,162.0,168.0,2.6,13.0,234.0,184.88,143.83
2017,5,11,17,15,145.0,148.0,2.55,12.5,201.0,153.58,118.28
2017,5,11,17,30,128.0,128.0,2.5,12.0,168.0,124.29,94.88
2017,5,11,17,45,290.5,96.5,2.45,12.0,166.0,94.5,66.03
2017,5,11,18,0,453.0,65.0,2.4,12.0,164.0,47.43,36.94
2017,5,11,18,15,362.0,53.5,2.25,11.5,119.5,39.92,29.91
2017,5,11,18,30,271.0,42.0,2.1,11.0,75.0,32.17,22.31
2017,5,11,18,45,155.0,26.5,2.0,11.0,43.5,20.63,8.6
2017,5,11,19,0,39.0,11.0,1.9,11.0,12.0,10.81,0.0
2017,5,11,19,15,19.5,5.5,1.85,10.5,6.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,5,15,71.5,14.0,2.4,9.0,19.0,22.84,0.0
2017,5,12,5,30,143.0,28.0,2.5,9.0,38.0,61.39,28.27
2017,5,12,5,45,264.0,41.0,2.65,9.5,78.5,113.62,79.08
2017,5,12,6,0,385.0,54.0,2.8,10.0,119.0,177.74,133.95
2017,5,12,6,15,462.5,63.5,2.9,10.0,167.5,236.23,186.42
2017,5,12,6,30,540.0,73.0,3.0,10.0,216.0,302.56,245.45
2017,5,12,6,45,600.0,78.5,3.15,10.5,269.5,364.33,299.71
2017,5,12,7,0,660.0,84.0,3.3,11.0,323.0,431.37,356.94
2017,5,12,7,15,697.0,89.0,3.3,11.0,376.0,490.17,406.47
2017,5,12,7,30,734.0,94.0,3.3,11.0,429.0,551.28,456.43
2017,5,12,7,45,766.5,96.5,3.3,11.5,481.5,607.02,500.04
2017,5,12,8,0,799.0,99.0,3.3,12.0,534.0,665.68,544.52
2017,5,12,8,15,819.0,102.5,3.3,12.0,583.0,717.13,581.83
2017,5,12,8,30,839.0,106.0,3.3,12.0,632.0,768.05,617.82
2017,5,12,8,45,856.5,108.0,3.3,12.5,678.0,814.49,648.78
2017,5,12,9,0,874.0,110.0,3.3,13.0,724.0,855.07,675.02
2017,5,12,9,15,885.0,112.0,3.25,13.0,764.0,892.85,699.9
2017,5,12,9,30,896.0,114.0,3.2,13.0,804.0,928.47,723.02
2017,5,12,9,45,902.5,117.0,3.2,13.5,838.0,958.66,741.17
2017,5,12,10,0,909.0,120.0,3.2,14.0,872.0,986.08,757.31
2017,5,12,10,15,915.5,121.5,3.2,14.0,900.0,1009.01,771.75
2017,5,12,10,30,922.0,123.0,3.2,14.0,928.0,1028.9,784.19
2017,5,12,10,45,923.0,126.5,3.25,14.0,948.0,1042.33,792.76
2017,5,12,11,0,924.0,130.0,3.3,14.0,968.0,1052.39,799.23
2017,5,12,11,15,926.5,130.5,3.35,14.0,981.5,1057.47,802.48
2017,5,12,11,30,929.0,131.0,3.4,14.0,995.0,1059.18,803.63
2017,5,12,11,45,928.0,132.5,3.5,14.5,1000.5,1055.06,799.91
2017,5,12,12,0,927.0,134.0,3.6,15.0,1006.0,1047.59,794.09
2017,5,12,12,15,926.5,134.0,3.65,14.5,1004.0,1035.82,788.03
2017,5,12,12,30,926.0,134.0,3.7,14.0,1002.0,1020.83,779.84
2017,5,12,12,45,926.5,131.5,3.75,14.0,992.5,1001.14,767.05
2017,5,12,13,0,927.0,129.0,3.8,14.0,983.0,978.35,752.15
2017,5,12,13,15,923.0,128.5,3.85,14.0,966.0,950.49,733.73
2017,5,12,13,30,919.0,128.0,3.9,14.0,949.0,919.92,713.35
2017,5,12,13,45,914.0,126.0,3.95,14.0,924.5,884.49,689.44
2017,5,12,14,0,909.0,124.0,4.0,14.0,900.0,846.72,663.69
2017,5,12,14,15,901.5,122.5,4.0,14.0,869.0,805.36,634.9
2017,5,12,14,30,894.0,121.0,4.0,14.0,838.0,762.2,604.54
2017,5,12,14,45,885.0,118.0,4.05,14.0,801.0,714.99,570.43
2017,5,12,15,0,876.0,115.0,4.1,14.0,764.0,666.54,533.26
2017,5,12,15,15,862.5,112.5,4.1,13.5,721.5,613.52,492.46
2017,5,12,15,30,849.0,110.0,4.1,13.0,679.0,561.12,450.87
2017,5,12,15,45,833.0,106.5,4.15,13.0,632.5,506.46,405.64
2017,5,12,16,0,817.0,103.0,4.2,13.0,586.0,452.21,359.42
2017,5,12,16,15,794.5,99.0,4.2,13.0,535.5,395.66,310.08
2017,5,12,16,30,772.0,95.0,4.2,13.0,485.0,340.71,260.98
2017,5,12,16,45,741.5,91.0,4.2,13.0,433.0,282.71,208.95
2017,5,12,17,0,711.0,87.0,4.2,13.0,381.0,230.06,161.42
2017,5,12,17,15,669.5,81.0,4.15,12.5,328.5,176.97,115.57
2017,5,12,17,30,628.0,75.0,4.1,12.0,276.0,128.45,76.79
2017,5,12,17,45,567.5,68.0,4.05,12.0,225.0,82.73,46.88
2017,5,12,18,0,507.0,61.0,4.0,12.0,174.0,43.99,33.88
2017,5,12,18,15,415.5,51.0,3.95,11.5,128.0,37.98,28.19
2017,5,12,18,30,324.0,41.0,3.9,11.0,82.0,32.0,22.21
2017,5,12,18,45,189.0,27.0,3.85,10.5,48.5,20.99,9.46
2017,5,12,19,0,54.0,13.0,3.8,10.0,15.0,12.78,0.0
2017,5,12,19,15,27.0,6.5,3.8,10.0,7.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,5,15,90.0,14.0,3.45,8.0,20.5,25.35,0.0
2017,5,13,5,30,180.0,28.0,3.5,8.0,41.0,68.64,33.85
2017,5,13,5,45,301.0,40.0,3.55,8.5,82.5,122.08,85.42
2017,5,13,6,0,422.0,52.0,3.6,9.0,124.0,187.13,141.66
2017,5,13,6,15,497.0,60.5,3.55,9.5,173.0,245.69,194.47
2017,5,13,6,30,572.0,69.0,3.5,10.0,222.0,311.81,253.28
2017,5,13,6,45,626.0,74.5,3.5,10.5,275.0,372.48,306.76
2017,5,13,7,0,680.0,80.0,3.5,11.0,328.0,437.81,362.55
2017,5,13,7,15,715.0,85.0,3.4,11.0,381.0,496.45,411.83
2017,5,13,7,30,750.0,90.0,3.3,11.0,434.0,555.63,460.08
2017,5,13,7,45,775.5,94.5,3.25,11.5,485.5,611.48,503.42
2017,5,13,8,0,801.0,99.0,3.2,12.0,537.0,667.86,545.76
2017,5,13,8,15,820.5,102.5,3.15,12.0,586.0,719.0,582.47
2017,5,13,8,30,840.0,106.0,3.1,12.0,635.0,769.56,617.82
2017,5,13,8,45,853.5,109.5,3.1,12.5,679.5,814.44,647.52
2017,5,13,9,0,867.0,113.0,3.1,13.0,724.0,857.77,675.64
2017,5,13,9,15,878.5,115.0,3.1,13.0,764.0,891.09,697.54
2017,5,13,9,30,890.0,117.0,3.1,13.0,804.0,926.94,721.16
2017,5,13,9,45,898.0,119.0,3.1,13.5,838.0,957.26,739.37
2017,5,13,10,0,906.0,121.0,3.1,14.0,872.0,984.9,755.64
2017,5,13,10,15,912.0,122.5,3.15,14.0,899.5,1007.27,770.09
2017,5,13,10,30,918.0,124.0,3.2,14.0,927.0,1026.61,782.58
2017,5,13,10,45,922.0,125.5,3.25,14.0,947.5,1040.84,791.71
2017,5,13,11,0,926.0,127.0,3.3,14.0,968.0,1051.79,798.77
2017,5,13,11,15,928.0,127.5,3.35,14.0,981.5,1056.39,801.7
2017,5,13,11,30,930.0,128.0,3.4,14.0,995.0,1057.62,802.53
2017,5,13,11,45,929.5,129.0,3.45,14.5,1000.0,1053.51,798.41
2017,5,13,12,0,929.0,130.0,3.5,15.0,1005.0,1046.05,792.21
2017,5,13,12,15,928.5,130.0,3.55,15.0,1003.0,1034.3,784.71
2017,5,13,12,30,928.0,130.0,3.6,15.0,1001.0,1019.32,775.13
2017,5,13,12,45,925.5,129.5,3.65,15.0,991.0,998.81,761.84
2017,5,13,13,0,923.0,129.0,3.7,15.0,981.0,975.31,746.55
2017,5,13,13,15,919.5,128.0,3.75,14.5,964.0,947.53,729.64
2017,5,13,13,30,916.0,127.0,3.8,14.0,947.0,917.04,710.71
2017,5,13,13,45,911.5,125.0,3.85,14.0,922.5,882.17,687.22
2017,5,13,14,0,907.0,123.0,3.9,14.0,898.0,844.93,661.87
2017,5,13,14,15,899.0,121.5,3.95,14.0,867.0,803.31,633.14
2017,5,13,14,30,891.0,120.0,4.0,14.0,836.0,759.94,602.83
2017,5,13,14,45,881.0,117.5,4.05,14.0,799.0,712.71,568.73
2017,5,13,15,0,871.0,115.0,4.1,14.0,762.0,664.32,531.6
2017,5,13,15,15,857.5,112.5,4.1,14.0,719.5,611.57,490.1
2017,5,13,15,30,844.0,110.0,4.1,14.0,677.0,559.45,448.0
2017,5,13,15,45,825.5,107.5,4.15,14.0,630.0,504.79,402.91
2017,5,13,16,0,807.0,105.0,4.2,14.0,583.0,450.8,357.12
2017,5,13,16,15,784.5,101.0,4.2,13.5,533.5,394.8,309.07
2017,5,13,16,30,762.0,97.0,4.2,13.0,484.0,340.42,261.09
2017,5,13,16,45,731.0,92.5,4.2,13.0,432.0,282.31,209.09
2017,5,13,17,0,700.0,88.0,4.2,13.0,380.0,229.69,161.66
2017,5,13,17,15,658.5,82.5,4.15,12.5,327.5,177.63,116.67
2017,5,13,17,30,617.0,77.0,4.1,12.0,275.0,130.14,78.6
2017,5,13,17,45,557.0,69.5,4.1,12.0,224.5,84.55,48.4
2017,5,13,18,0,497.0,62.0,4.1,12.0,174.0,45.88,35.58
2017,5,13,18,15,407.5,52.0,4.05,11.5,128.5,38.73,28.88
2017,5,13,18,30,318.0,42.0,4.0,11.0,83.0,32.79,22.96
2017,5,13,18,45,189.5,28.0,4.0,11.0,49.5,21.76,10.5
2017,5,13,19,0,61.0,14.0,4.0,11.0,16.0,13.76,0.0
2017,5,13,19,15,30.5,7.0,4.0,10.5,8.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,5,15,93.5,14.0,3.6,8.5,21.0,25.95,0.0
2017,5,14,5,30,187.0,28.0,3.6,9.0,42.0,70.48,36.4
2017,5,14,5,45,298.0,40.0,3.65,9.5,82.5,121.85,85.31
2017,5,14,6,0,409.0,52.0,3.7,10.0,123.0,183.97,139.11
2017,5,14,6,15,481.5,60.5,3.65,10.0,171.0,241.02,190.76
2017,5,14,6,30,554.0,69.0,3.6,10.0,219.0,305.38,248.4
2017,5,14,6,45,605.0,75.0,3.6,10.5,270.5,364.33,300.42
2017,5,14,7,0,656.0,81.0,3.6,11.0,322.0,427.67,354.59
2017,5,14,7,15,691.5,86.5,3.55,11.5,374.0,485.95,402.99
2017,5,14,7,30,727.0,92.0,3.5,12.0,426.0,546.43,451.52
2017,5,14,7,45,753.5,96.0,3.45,12.5,477.0,599.69,492.93
2017,5,14,8,0,780.0,100.0,3.4,13.0,528.0,655.24,534.76
2017,5,14,8,15,799.5,103.5,3.35,13.0,576.5,705.49,571.05
2017,5,14,8,30,819.0,107.0,3.3,13.0,625.0,755.21,605.96
2017,5,14,8,45,834.0,110.5,3.3,13.5,669.5,800.51,636.13
2017,5,14,9,0,849.0,114.0,3.3,14.0,714.0,844.41,664.82
2017,5,14,9,15,861.0,116.0,3.25,14.0,753.5,877.58,686.41
2017,5,14,9,30,873.0,118.0,3.2,14.0,793.0,913.37,709.73
2017,5,14,9,45,872.5,125.5,3.15,14.0,825.0,941.26,727.31
2017,5,14,10,0,872.0,133.0,3.1,14.0,857.0,966.09,742.76
2017,5,14,10,15,879.0,135.0,3.05,14.0,885.0,989.27,757.04
2017,5,14,10,30,886.0,137.0,3.0,14.0,913.0,1009.55,769.34
2017,5,14,10,45,891.5,137.5,3.0,14.5,934.0,1023.8,776.6
2017,5,14,11,0,897.0,138.0,3.0,15.0,955.0,1034.91,781.86
2017,5,14,11,15,899.5,139.0,3.0,15.0,968.5,1040.35,784.9
2017,5,14,11,30,902.0,140.0,3.0,15.0,982.0,1042.52,785.92
2017,5,14,11,45,904.0,140.0,3.0,15.0,988.0,1039.91,783.9
