Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,12,0,906.0,140.0,3.0,15.0,994.0,1034.03,779.86
2017,5,14,12,15,905.5,140.0,3.05,15.0,992.0,1022.49,772.6
2017,5,14,12,30,905.0,140.0,3.1,15.0,990.0,1007.8,763.35
2017,5,14,12,45,902.5,139.5,3.2,15.0,980.5,987.68,750.88
2017,5,14,13,0,900.0,139.0,3.3,15.0,971.0,964.64,736.41
2017,5,14,13,15,896.0,138.0,3.4,15.0,954.0,936.98,718.69
2017,5,14,13,30,892.0,137.0,3.5,15.0,937.0,906.69,699.03
2017,5,14,13,45,886.5,135.5,3.6,15.0,912.5,872.21,676.25
2017,5,14,14,0,881.0,134.0,3.7,15.0,888.0,835.49,651.68
2017,5,14,14,15,873.0,132.0,3.75,15.0,857.5,794.34,623.4
2017,5,14,14,30,865.0,130.0,3.8,15.0,827.0,751.5,593.62
2017,5,14,14,45,854.5,127.5,3.9,15.0,790.0,704.67,559.75
2017,5,14,15,0,844.0,125.0,4.0,15.0,753.0,656.68,523.28
2017,5,14,15,15,830.5,122.0,4.0,14.5,711.0,605.65,484.19
2017,5,14,15,30,817.0,119.0,4.0,14.0,669.0,554.36,443.73
2017,5,14,15,45,801.0,115.0,4.0,14.0,623.0,500.86,399.59
2017,5,14,16,0,785.0,111.0,4.0,14.0,577.0,447.83,354.63
2017,5,14,16,15,762.0,107.0,3.95,13.5,528.0,392.8,307.51
2017,5,14,16,30,739.0,103.0,3.9,13.0,479.0,336.8,258.49
2017,5,14,16,45,709.5,97.5,3.9,13.0,427.5,281.93,209.35
2017,5,14,17,0,680.0,92.0,3.9,13.0,376.0,229.92,162.6
2017,5,14,17,15,638.0,86.0,3.85,12.5,324.5,178.41,118.2
2017,5,14,17,30,596.0,80.0,3.8,12.0,273.0,131.53,80.59
2017,5,14,17,45,536.5,72.5,3.8,12.0,223.0,87.08,50.88
2017,5,14,18,0,477.0,65.0,3.8,12.0,173.0,49.5,38.83
2017,5,14,18,15,388.5,54.5,3.85,11.5,128.0,40.9,30.84
2017,5,14,18,30,300.0,44.0,3.9,11.0,83.0,33.57,23.7
2017,5,14,18,45,177.0,29.5,3.95,11.0,50.0,22.94,11.83
2017,5,14,19,0,54.0,15.0,4.0,11.0,17.0,14.74,0.0
2017,5,14,19,15,27.0,7.5,4.0,10.5,8.5,7.37,0.0
2017,5,14,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,5,15,88.0,14.5,3.8,8.5,21.5,25.86,0.0
2017,5,15,5,30,176.0,29.0,3.8,9.0,43.0,70.17,37.95
2017,5,15,5,45,287.0,41.5,3.85,9.5,83.5,120.54,84.89
2017,5,15,6,0,398.0,54.0,3.9,10.0,124.0,183.35,139.11
2017,5,15,6,15,470.0,63.0,3.9,10.5,171.5,240.29,190.25
2017,5,15,6,30,542.0,72.0,3.9,11.0,219.0,304.47,247.15
2017,5,15,6,45,593.0,78.5,3.95,11.5,270.5,363.41,298.98
2017,5,15,7,0,644.0,85.0,4.0,12.0,322.0,426.74,353.03
2017,5,15,7,15,680.0,90.5,4.0,12.0,374.0,484.75,401.93
2017,5,15,7,30,716.0,96.0,4.0,12.0,426.0,544.99,451.29
2017,5,15,7,45,741.5,100.5,4.05,12.5,476.5,599.25,493.86
2017,5,15,8,0,767.0,105.0,4.1,13.0,527.0,652.37,534.44
2017,5,15,8,15,787.0,109.0,4.1,13.5,575.5,702.99,570.77
2017,5,15,8,30,807.0,113.0,4.1,14.0,624.0,753.14,605.45
2017,5,15,8,45,822.5,116.0,4.1,14.5,668.5,797.84,635.47
2017,5,15,9,0,838.0,119.0,4.1,15.0,713.0,841.21,664.08
2017,5,15,9,15,850.0,121.5,4.1,15.0,752.5,879.41,689.86
2017,5,15,9,30,862.0,124.0,4.1,15.0,792.0,910.43,710.36
2017,5,15,9,45,871.0,126.0,4.2,15.0,826.0,940.91,731.0
2017,5,15,10,0,880.0,128.0,4.3,15.0,860.0,968.85,749.89
2017,5,15,10,15,887.0,129.5,4.35,15.0,888.0,991.66,765.04
2017,5,15,10,30,894.0,131.0,4.4,15.0,916.0,1011.55,778.27
2017,5,15,10,45,900.0,131.5,4.5,15.5,937.0,1026.4,787.07
2017,5,15,11,0,906.0,132.0,4.6,16.0,958.0,1038.1,793.81
2017,5,15,11,15,909.0,133.0,4.6,16.0,972.0,1044.1,797.34
2017,5,15,11,30,912.0,134.0,4.6,16.0,986.0,1046.81,798.77
2017,5,15,11,45,914.5,133.5,4.65,16.0,992.5,1044.19,797.17
2017,5,15,12,0,917.0,133.0,4.7,16.0,999.0,1038.28,793.47
2017,5,15,12,15,917.0,133.0,4.7,16.0,997.5,1027.16,785.84
2017,5,15,12,30,917.0,133.0,4.7,16.0,996.0,1012.85,776.14
2017,5,15,12,45,920.0,129.0,4.75,16.0,988.0,994.28,764.02
2017,5,15,13,0,923.0,125.0,4.8,16.0,980.0,972.56,749.73
2017,5,15,13,15,920.0,124.5,4.8,16.0,963.5,945.81,731.53
2017,5,15,13,30,917.0,124.0,4.8,16.0,947.0,916.31,711.4
2017,5,15,13,45,914.5,121.0,4.8,16.0,924.0,882.2,687.92
2017,5,15,14,0,912.0,118.0,4.8,16.0,901.0,845.61,662.55
2017,5,15,14,15,905.0,116.5,4.8,15.5,870.5,804.69,635.1
2017,5,15,14,30,898.0,115.0,4.8,15.0,840.0,761.92,605.95
2017,5,15,14,45,890.0,112.5,4.8,15.0,803.5,715.88,572.6
2017,5,15,15,0,882.0,110.0,4.8,15.0,767.0,668.5,535.83
2017,5,15,15,15,869.5,107.5,4.7,14.5,725.5,617.32,495.87
2017,5,15,15,30,857.0,105.0,4.6,14.0,684.0,563.82,453.09
2017,5,15,15,45,841.5,102.0,4.6,14.0,638.0,509.63,408.01
2017,5,15,16,0,826.0,99.0,4.6,14.0,592.0,455.79,361.97
2017,5,15,16,15,804.5,95.5,4.55,13.5,542.0,399.73,313.56
2017,5,15,16,30,783.0,92.0,4.5,13.0,492.0,345.15,265.13
2017,5,15,16,45,754.5,87.5,4.45,13.0,440.5,289.38,214.69
2017,5,15,17,0,726.0,83.0,4.4,13.0,389.0,233.56,164.28
2017,5,15,17,15,687.0,78.0,4.3,12.5,336.5,180.93,118.39
2017,5,15,17,30,648.0,73.0,4.2,12.0,284.0,132.55,79.14
2017,5,15,17,45,588.0,66.5,4.15,12.0,233.0,86.0,47.87
2017,5,15,18,0,528.0,60.0,4.1,12.0,182.0,46.31,35.99
2017,5,15,18,15,441.5,51.0,4.0,11.5,135.5,37.44,27.79
2017,5,15,18,30,355.0,42.0,3.9,11.0,89.0,32.4,22.73
2017,5,15,18,45,177.5,30.5,3.85,11.0,54.0,23.71,12.8
2017,5,15,19,0,0.0,19.0,3.8,11.0,19.0,18.68,0.0
2017,5,15,19,15,0.0,9.5,3.75,10.5,9.5,9.34,0.0
2017,5,15,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,8.5,3.4,9.5,8.5,8.36,0.0
2017,5,16,5,30,0.0,17.0,3.4,10.0,17.0,16.4,6.25
2017,5,16,5,45,0.0,32.5,3.45,10.5,32.5,31.49,20.67
2017,5,16,6,0,0.0,48.0,3.5,11.0,48.0,46.94,34.37
2017,5,16,6,15,0.0,66.5,3.55,11.0,66.5,65.48,50.64
2017,5,16,6,30,0.0,85.0,3.6,11.0,85.0,83.97,66.68
2017,5,16,6,45,1.5,104.0,3.65,11.5,104.5,103.61,83.31
2017,5,16,7,0,3.0,123.0,3.7,12.0,124.0,123.39,99.72
2017,5,16,7,15,74.0,158.5,3.7,12.0,193.0,203.79,167.68
2017,5,16,7,30,145.0,194.0,3.7,12.0,262.0,293.23,241.91
2017,5,16,7,45,90.0,204.5,3.7,12.0,248.0,268.5,220.13
2017,5,16,8,0,35.0,215.0,3.7,12.0,234.0,244.57,198.78
2017,5,16,8,15,102.5,251.0,3.7,12.0,315.0,333.16,271.59
2017,5,16,8,30,170.0,287.0,3.7,12.0,396.0,434.19,352.24
2017,5,16,8,45,225.0,302.0,3.7,12.5,456.0,499.86,402.94
2017,5,16,9,0,280.0,317.0,3.7,13.0,516.0,576.67,461.03
2017,5,16,9,15,365.0,306.5,3.65,13.0,581.0,647.01,515.19
2017,5,16,9,30,450.0,296.0,3.6,13.0,646.0,729.2,576.87
2017,5,16,9,45,363.5,343.5,3.55,13.0,634.0,702.12,552.52
2017,5,16,10,0,277.0,391.0,3.5,13.0,622.0,677.57,530.45
2017,5,16,10,15,249.0,411.0,3.4,13.0,624.0,675.34,526.83
2017,5,16,10,30,221.0,431.0,3.3,13.0,626.0,663.04,515.89
2017,5,16,10,45,306.5,413.5,3.25,13.0,690.0,737.42,572.16
2017,5,16,11,0,392.0,396.0,3.2,13.0,754.0,804.14,621.49
2017,5,16,11,15,383.0,406.5,3.2,13.0,761.0,805.51,621.11
2017,5,16,11,30,374.0,417.0,3.2,13.0,768.0,805.18,620.11
2017,5,16,11,45,330.5,438.5,3.25,13.0,749.5,780.38,600.88
2017,5,16,12,0,287.0,460.0,3.3,13.0,731.0,754.42,580.95
2017,5,16,12,15,298.0,455.5,3.35,13.0,737.0,754.41,581.71
2017,5,16,12,30,309.0,451.0,3.4,13.0,743.0,752.99,581.31
2017,5,16,12,45,348.5,428.0,3.5,13.5,754.0,758.41,586.17
2017,5,16,13,0,388.0,405.0,3.6,14.0,765.0,761.35,589.16
2017,5,16,13,15,338.0,417.5,3.65,13.5,727.0,716.51,556.61
2017,5,16,13,30,288.0,430.0,3.7,13.0,689.0,672.96,524.88
2017,5,16,13,45,245.5,426.0,3.75,13.0,643.0,621.56,486.5
2017,5,16,14,0,203.0,422.0,3.8,13.0,597.0,571.28,448.56
2017,5,16,14,15,208.5,405.0,3.75,13.0,579.0,549.16,432.66
2017,5,16,14,30,214.0,388.0,3.7,13.0,561.0,526.26,415.86
2017,5,16,14,45,273.0,357.0,3.7,13.0,567.5,525.48,417.07
2017,5,16,15,0,332.0,326.0,3.7,13.0,574.0,519.49,413.74
2017,5,16,15,15,561.0,221.0,3.65,13.0,612.5,539.32,432.39
2017,5,16,15,30,790.0,116.0,3.6,13.0,651.0,538.81,433.03
2017,5,16,15,45,772.0,113.0,3.55,13.0,606.0,486.7,389.59
2017,5,16,16,0,754.0,110.0,3.5,13.0,561.0,435.29,345.88
2017,5,16,16,15,516.5,158.5,3.4,12.5,455.5,343.77,271.76
2017,5,16,16,30,279.0,207.0,3.3,12.0,350.0,279.25,221.11
2017,5,16,16,45,200.5,190.5,3.2,12.0,287.5,228.05,179.85
2017,5,16,17,0,122.0,174.0,3.1,12.0,225.0,182.4,143.93
2017,5,16,17,15,111.5,152.0,3.05,11.5,194.5,152.72,119.56
2017,5,16,17,30,101.0,130.0,3.0,11.0,164.0,124.44,96.51
2017,5,16,17,45,266.0,99.0,2.95,11.0,166.0,98.2,69.41
2017,5,16,18,0,431.0,68.0,2.9,11.0,168.0,53.71,42.8
2017,5,16,18,15,348.5,57.0,2.9,11.0,125.0,42.27,32.18
2017,5,16,18,30,266.0,46.0,2.9,11.0,82.0,35.03,25.09
2017,5,16,18,45,133.0,32.0,2.95,11.0,50.0,26.52,15.36
2017,5,16,19,0,0.0,18.0,3.0,11.0,18.0,16.88,0.0
2017,5,16,19,15,0.0,9.0,3.0,11.0,9.0,8.85,0.0
2017,5,16,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,5,15,92.5,16.0,3.25,8.5,23.5,28.21,0.0
2017,5,17,5,30,185.0,32.0,3.3,9.0,47.0,76.38,44.31
2017,5,17,5,45,291.0,45.5,3.35,9.5,88.5,126.63,90.2
2017,5,17,6,0,397.0,59.0,3.4,10.0,130.0,188.46,143.67
2017,5,17,6,15,470.0,68.5,3.35,10.0,179.0,247.11,196.35
2017,5,17,6,30,543.0,78.0,3.3,10.0,228.0,312.43,254.41
2017,5,17,6,45,598.5,84.0,3.25,10.5,280.5,373.09,307.35
2017,5,17,7,0,654.0,90.0,3.2,11.0,333.0,438.53,362.69
2017,5,17,7,15,690.0,95.5,3.05,11.5,385.5,497.06,410.59
2017,5,17,7,30,726.0,101.0,2.9,12.0,438.0,557.8,458.49
2017,5,17,7,45,751.5,106.0,2.8,12.5,489.5,613.05,500.55
2017,5,17,8,0,777.0,111.0,2.7,13.0,541.0,666.93,540.22
2017,5,17,8,15,796.5,114.5,2.6,13.0,589.0,717.03,575.83
2017,5,17,8,30,816.0,118.0,2.5,13.0,637.0,766.59,609.61
2017,5,17,8,45,833.5,120.0,2.4,13.5,682.0,812.11,638.58
2017,5,17,9,0,851.0,122.0,2.3,14.0,727.0,856.39,666.01
2017,5,17,9,15,862.0,124.5,2.25,14.0,766.0,894.07,689.96
2017,5,17,9,30,873.0,127.0,2.2,14.0,805.0,929.63,712.23
2017,5,17,9,45,897.0,119.5,2.15,14.5,843.0,958.9,728.65
2017,5,17,10,0,921.0,112.0,2.1,15.0,881.0,991.47,747.12
2017,5,17,10,15,927.0,113.5,2.1,15.0,908.5,1014.08,760.78
2017,5,17,10,30,933.0,115.0,2.1,15.0,936.0,1033.64,772.54
2017,5,17,10,45,937.0,116.0,2.15,15.5,957.0,1047.53,779.86
2017,5,17,11,0,941.0,117.0,2.2,16.0,978.0,1058.11,785.17
2017,5,17,11,15,944.0,117.5,2.2,16.0,991.5,1063.82,788.26
2017,5,17,11,30,947.0,118.0,2.2,16.0,1005.0,1066.12,789.31
2017,5,17,11,45,947.0,119.5,2.25,16.5,1011.0,1063.04,786.2
2017,5,17,12,0,947.0,121.0,2.3,17.0,1017.0,1056.57,781.04
2017,5,17,12,15,946.5,121.0,2.35,17.0,1015.5,1044.74,774.0
2017,5,17,12,30,946.0,121.0,2.4,17.0,1014.0,1029.65,764.93
2017,5,17,12,45,943.0,121.0,2.5,17.0,1004.0,1009.01,752.79
2017,5,17,13,0,940.0,121.0,2.6,17.0,994.0,985.34,738.61
2017,5,17,13,15,936.5,120.5,2.7,17.0,977.0,957.82,721.75
2017,5,17,13,30,933.0,120.0,2.8,17.0,960.0,927.55,702.87
2017,5,17,13,45,929.5,117.5,2.9,17.0,936.0,892.7,680.67
2017,5,17,14,0,926.0,115.0,3.0,17.0,912.0,855.4,656.51
2017,5,17,14,15,918.5,113.5,3.1,17.0,881.0,813.69,628.94
2017,5,17,14,30,911.0,112.0,3.2,17.0,850.0,770.15,599.69
2017,5,17,14,45,901.0,110.0,3.3,17.0,812.5,722.8,567.2
2017,5,17,15,0,891.0,108.0,3.4,17.0,775.0,674.25,531.04
2017,5,17,15,15,878.0,105.5,3.45,16.5,733.0,622.47,492.21
2017,5,17,15,30,865.0,103.0,3.5,16.0,691.0,570.23,451.78
2017,5,17,15,45,850.0,99.5,3.6,16.0,644.5,513.65,406.05
2017,5,17,16,0,835.0,96.0,3.7,16.0,598.0,459.23,360.57
2017,5,17,16,15,814.0,92.5,3.75,15.5,548.0,402.98,312.89
2017,5,17,16,30,793.0,89.0,3.8,15.0,498.0,348.13,264.99
2017,5,17,16,45,762.5,85.5,3.85,15.0,445.5,292.22,215.1
2017,5,17,17,0,732.0,82.0,3.9,15.0,393.0,239.22,167.55
2017,5,17,17,15,693.0,77.0,3.9,14.5,340.5,183.54,119.49
2017,5,17,17,30,654.0,72.0,3.9,14.0,288.0,134.8,80.0
2017,5,17,17,45,598.0,65.5,3.9,13.5,237.0,88.06,48.29
2017,5,17,18,0,542.0,59.0,3.9,13.0,186.0,47.71,30.63
2017,5,17,18,15,458.5,50.5,3.8,12.5,139.5,36.65,27.01
2017,5,17,18,30,375.0,42.0,3.7,12.0,93.0,32.04,22.41
2017,5,17,18,45,248.5,29.5,3.65,12.0,57.5,23.11,12.86
2017,5,17,19,0,122.0,17.0,3.6,12.0,22.0,13.34,0.0
2017,5,17,19,15,61.0,8.5,3.5,11.5,11.0,8.36,0.0
2017,5,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,18,5,15,125.0,14.5,1.7,10.5,25.0,31.29,0.0
2017,5,18,5,30,250.0,29.0,1.7,11.0,50.0,86.0,49.62
2017,5,18,5,45,349.0,40.0,1.7,11.5,91.5,135.9,95.24
2017,5,18,6,0,448.0,51.0,1.7,12.0,133.0,196.67,147.78
2017,5,18,6,15,516.5,59.0,1.7,12.5,181.5,254.06,198.67
2017,5,18,6,30,585.0,67.0,1.7,13.0,230.0,318.28,254.51
2017,5,18,6,45,627.0,74.0,1.7,13.5,281.0,375.86,303.88
2017,5,18,7,0,669.0,81.0,1.7,14.0,332.0,436.89,354.35
2017,5,18,7,15,703.5,86.0,1.7,14.5,384.0,494.67,400.57
2017,5,18,7,30,738.0,91.0,1.7,15.0,436.0,554.52,446.75
2017,5,18,7,45,763.5,95.5,1.75,15.5,487.0,608.21,487.03
2017,5,18,8,0,789.0,100.0,1.8,16.0,538.0,663.95,527.6
2017,5,18,8,15,808.5,103.5,1.8,16.0,586.5,714.46,562.42
2017,5,18,8,30,828.0,107.0,1.8,16.0,635.0,764.42,596.09
2017,5,18,8,45,845.5,108.5,1.85,16.5,680.0,809.76,625.25
2017,5,18,9,0,863.0,110.0,1.9,17.0,725.0,849.33,650.02
2017,5,18,9,15,874.0,112.5,1.9,17.5,764.5,887.16,672.83
2017,5,18,9,30,885.0,115.0,1.9,18.0,804.0,922.87,693.91
2017,5,18,9,45,896.5,115.0,1.9,18.5,839.0,954.07,711.75
2017,5,18,10,0,908.0,115.0,1.9,19.0,874.0,982.8,727.85
2017,5,18,10,15,914.0,116.5,1.9,19.0,901.5,1005.16,741.13
2017,5,18,10,30,920.0,118.0,1.9,19.0,929.0,1024.51,752.54
2017,5,18,10,45,926.5,117.5,1.95,19.0,950.0,1039.14,761.68
2017,5,18,11,0,933.0,117.0,2.0,19.0,971.0,1050.57,768.91
2017,5,18,11,15,935.5,117.5,2.05,19.0,984.5,1055.76,772.29
2017,5,18,11,30,938.0,118.0,2.1,19.0,998.0,1057.58,773.69
2017,5,18,11,45,939.5,117.5,2.15,19.5,1004.0,1054.0,770.31
2017,5,18,12,0,941.0,117.0,2.2,20.0,1010.0,1047.07,764.93
2017,5,18,12,15,940.5,117.0,2.25,20.0,1008.0,1035.36,758.07
2017,5,18,12,30,940.0,117.0,2.3,20.0,1006.0,1020.41,749.21
2017,5,18,12,45,931.0,121.5,2.4,20.0,994.5,998.76,736.57
2017,5,18,13,0,922.0,126.0,2.5,20.0,983.0,974.3,722.05
2017,5,18,13,15,918.0,125.0,2.55,20.0,966.0,946.3,704.61
2017,5,18,13,30,914.0,124.0,2.6,20.0,949.0,915.64,685.31
2017,5,18,13,45,909.5,122.5,2.7,20.0,925.0,881.54,663.94
2017,5,18,14,0,905.0,121.0,2.8,20.0,901.0,845.1,640.7
2017,5,18,14,15,897.5,119.5,2.85,20.0,870.5,804.18,613.74
2017,5,18,14,30,890.0,118.0,2.9,20.0,840.0,761.48,585.23
2017,5,18,14,45,879.5,116.0,2.95,20.0,803.0,714.67,553.15
2017,5,18,15,0,869.0,114.0,3.0,20.0,766.0,666.76,517.86
2017,5,18,15,15,856.0,111.5,3.05,19.5,724.5,614.57,479.46
2017,5,18,15,30,843.0,109.0,3.1,19.0,683.0,563.03,440.25
2017,5,18,15,45,826.0,106.0,3.2,19.0,636.5,508.9,397.11
2017,5,18,16,0,809.0,103.0,3.3,19.0,590.0,455.29,353.05
2017,5,18,16,15,787.0,99.5,3.35,18.5,540.5,400.01,306.98
2017,5,18,16,30,765.0,96.0,3.4,18.0,491.0,346.26,260.84
2017,5,18,16,45,737.0,91.0,3.45,18.0,440.0,291.19,212.46
2017,5,18,17,0,709.0,86.0,3.5,18.0,389.0,235.91,163.79
2017,5,18,17,15,670.0,80.5,3.5,17.5,337.0,183.73,119.24
2017,5,18,17,30,631.0,75.0,3.5,17.0,285.0,135.8,80.8
2017,5,18,17,45,577.0,68.0,3.55,16.5,235.0,89.95,49.72
2017,5,18,18,0,523.0,61.0,3.6,16.0,185.0,50.28,31.81
2017,5,18,18,15,441.0,52.0,3.6,15.5,139.0,37.84,27.73
2017,5,18,18,30,359.0,43.0,3.6,15.0,93.0,32.82,22.83
2017,5,18,18,45,236.5,30.5,3.65,14.5,58.0,23.53,13.25
2017,5,18,19,0,114.0,18.0,3.7,14.0,23.0,14.13,0.0
2017,5,18,19,15,57.0,9.0,3.65,13.5,11.5,8.85,0.0
2017,5,18,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,5,15,139.0,14.0,1.3,12.5,26.5,36.22,0.0
2017,5,19,5,30,278.0,28.0,1.3,13.0,53.0,90.64,52.44
2017,5,19,5,45,380.5,38.0,1.3,13.5,95.0,141.93,98.51
2017,5,19,6,0,483.0,48.0,1.3,14.0,137.0,204.46,152.08
2017,5,19,6,15,548.0,55.0,1.3,14.5,185.5,261.36,202.28
2017,5,19,6,30,613.0,62.0,1.3,15.0,234.0,324.71,256.9
2017,5,19,6,45,657.5,67.5,1.3,15.5,285.5,383.16,306.36
2017,5,19,7,0,702.0,73.0,1.3,16.0,337.0,444.11,356.1
2017,5,19,7,15,734.0,77.5,1.3,16.0,389.0,501.54,402.08
2017,5,19,7,30,766.0,82.0,1.3,16.0,441.0,560.72,447.88
2017,5,19,7,45,790.0,85.5,1.3,16.5,491.5,615.03,487.71
2017,5,19,8,0,814.0,89.0,1.3,17.0,542.0,669.72,526.07
2017,5,19,8,15,832.0,92.0,1.25,17.5,590.0,719.54,557.95
2017,5,19,8,30,850.0,95.0,1.2,18.0,638.0,764.77,585.81
2017,5,19,8,45,864.0,97.5,1.15,18.5,682.5,808.93,612.27
2017,5,19,9,0,878.0,100.0,1.1,19.0,727.0,851.58,637.09
2017,5,19,9,15,889.0,102.0,1.05,19.5,766.5,889.35,658.12
2017,5,19,9,30,900.0,104.0,1.0,20.0,806.0,924.96,677.38
2017,5,19,9,45,908.5,105.5,0.95,20.5,840.0,955.39,692.98
2017,5,19,10,0,917.0,107.0,0.9,21.0,874.0,983.17,706.7
2017,5,19,10,15,923.0,108.5,0.9,21.0,902.0,1005.73,719.42
2017,5,19,10,30,929.0,110.0,0.9,21.0,930.0,1025.25,730.34
2017,5,19,10,45,933.0,111.5,0.95,21.5,950.5,1039.64,737.85
2017,5,19,11,0,937.0,113.0,1.0,22.0,971.0,1050.75,743.48
2017,5,19,11,15,939.5,113.5,1.05,22.0,985.0,1055.99,747.08
2017,5,19,11,30,942.0,114.0,1.1,22.0,999.0,1057.84,748.8
2017,5,19,11,45,942.5,114.5,1.15,22.0,1004.5,1054.32,747.37
2017,5,19,12,0,943.0,115.0,1.2,22.0,1010.0,1047.44,744.02
2017,5,19,12,15,942.5,115.0,1.3,22.0,1008.5,1035.74,738.71
2017,5,19,12,30,942.0,115.0,1.4,22.0,1007.0,1020.81,731.38
2017,5,19,12,45,940.0,114.5,1.5,22.0,997.5,1000.78,720.79
2017,5,19,13,0,938.0,114.0,1.6,22.0,988.0,977.72,708.18
2017,5,19,13,15,934.5,113.5,1.7,22.0,971.0,950.37,692.67
2017,5,19,13,30,931.0,113.0,1.8,22.0,954.0,920.27,675.18
2017,5,19,13,45,925.5,112.0,1.95,22.0,929.5,885.4,654.8
2017,5,19,14,0,920.0,111.0,2.1,22.0,905.0,848.21,632.44
2017,5,19,14,15,912.5,109.5,2.15,21.5,874.5,806.84,607.13
2017,5,19,14,30,905.0,108.0,2.2,21.0,844.0,763.67,580.13
2017,5,19,14,45,896.0,105.5,2.25,21.0,807.5,716.9,549.02
2017,5,19,15,0,887.0,103.0,2.3,21.0,771.0,668.86,514.55
2017,5,19,15,15,875.0,101.0,2.35,20.5,729.0,618.46,478.04
2017,5,19,15,30,863.0,99.0,2.4,20.0,687.0,567.51,439.85
2017,5,19,15,45,848.0,96.0,2.45,20.0,641.5,513.82,397.5
2017,5,19,16,0,833.0,93.0,2.5,20.0,596.0,457.8,352.11
2017,5,19,16,15,812.5,89.5,2.5,19.5,547.0,401.94,305.97
2017,5,19,16,30,792.0,86.0,2.5,19.0,498.0,347.42,259.52
2017,5,19,16,45,765.5,82.0,2.55,19.0,446.5,292.29,211.33
2017,5,19,17,0,739.0,78.0,2.6,19.0,395.0,239.62,164.89
2017,5,19,17,15,702.5,73.5,2.6,18.5,343.5,187.39,120.31
2017,5,19,17,30,666.0,69.0,2.6,18.0,292.0,136.11,79.09
2017,5,19,17,45,613.5,63.0,2.6,17.5,241.5,89.28,47.33
2017,5,19,18,0,561.0,57.0,2.6,17.0,191.0,48.42,28.95
2017,5,19,18,15,482.5,49.0,2.55,16.5,144.5,35.0,25.15
2017,5,19,18,30,404.0,41.0,2.5,16.0,98.0,30.75,20.99
2017,5,19,18,45,202.0,33.0,2.5,15.5,61.5,25.53,15.0
2017,5,19,19,0,0.0,25.0,2.5,15.0,25.0,22.63,0.0
2017,5,19,19,15,0.0,12.5,2.45,14.5,12.5,12.29,0.0
2017,5,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,5,15,133.0,15.0,0.7,13.5,27.0,36.74,0.0
2017,5,20,5,30,266.0,30.0,0.7,14.0,54.0,90.63,53.33
2017,5,20,5,45,364.0,40.5,0.75,14.5,95.5,140.88,97.84
2017,5,20,6,0,462.0,51.0,0.8,15.0,137.0,201.83,149.65
2017,5,20,6,15,527.5,58.5,0.75,15.0,185.5,258.43,199.16
2017,5,20,6,30,593.0,66.0,0.7,15.0,234.0,321.53,253.09
2017,5,20,6,45,636.5,72.5,0.7,15.5,285.0,379.65,301.5
2017,5,20,7,0,680.0,79.0,0.7,16.0,336.0,441.36,350.92
2017,5,20,7,15,712.5,84.0,0.65,16.5,387.5,498.52,394.7
2017,5,20,7,30,745.0,89.0,0.6,17.0,439.0,556.17,437.05
2017,5,20,7,45,768.5,93.0,0.55,17.5,489.0,609.77,474.68
2017,5,20,8,0,792.0,97.0,0.5,18.0,539.0,663.75,511.05
2017,5,20,8,15,810.0,100.0,0.45,18.5,586.5,712.66,540.98
2017,5,20,8,30,828.0,103.0,0.4,19.0,634.0,760.93,569.64
2017,5,20,8,45,842.0,106.0,0.4,19.5,677.5,805.03,595.63
2017,5,20,9,0,856.0,109.0,0.4,20.0,721.0,843.18,617.3
2017,5,20,9,15,866.5,111.0,0.35,20.5,759.5,879.79,636.72
2017,5,20,9,30,877.0,113.0,0.3,21.0,798.0,914.29,654.44
2017,5,20,9,45,885.5,114.5,0.3,21.5,831.5,944.11,670.01
2017,5,20,10,0,894.0,116.0,0.3,22.0,865.0,971.35,683.92
2017,5,20,10,15,900.0,117.0,0.3,22.0,892.0,992.93,695.66
2017,5,20,10,30,906.0,118.0,0.3,22.0,919.0,1011.55,705.73
2017,5,20,10,45,910.5,118.5,0.35,22.5,939.0,1025.11,712.64
2017,5,20,11,0,915.0,119.0,0.4,23.0,959.0,1035.48,717.84
2017,5,20,11,15,917.5,119.5,0.5,23.0,972.0,1040.62,722.69
2017,5,20,11,30,920.0,120.0,0.6,23.0,985.0,1042.45,725.77
2017,5,20,11,45,921.0,120.0,0.7,23.0,990.5,1038.98,725.77
2017,5,20,12,0,922.0,120.0,0.8,23.0,996.0,1032.23,723.89
2017,5,20,12,15,921.5,120.0,0.95,23.0,994.5,1020.77,720.18
2017,5,20,12,30,921.0,120.0,1.1,23.0,993.0,1006.13,714.36
2017,5,20,12,45,918.5,120.0,1.25,23.0,983.0,986.52,705.21
2017,5,20,13,0,916.0,120.0,1.4,23.0,973.0,963.95,693.94
2017,5,20,13,15,912.5,119.0,1.5,22.5,956.5,936.66,679.98
2017,5,20,13,30,909.0,118.0,1.6,22.0,940.0,906.71,664.02
2017,5,20,13,45,905.0,116.0,1.7,22.0,917.0,872.82,643.9
2017,5,20,14,0,901.0,114.0,1.8,22.0,894.0,836.58,621.89
2017,5,20,14,15,894.5,112.5,1.85,22.0,864.0,796.71,596.6
2017,5,20,14,30,888.0,111.0,1.9,22.0,834.0,755.0,569.72
2017,5,20,14,45,879.5,108.5,2.0,22.0,798.5,709.31,540.0
2017,5,20,15,0,871.0,106.0,2.1,22.0,763.0,662.35,506.78
2017,5,20,15,15,859.5,104.0,2.1,21.5,722.0,613.01,471.07
2017,5,20,15,30,848.0,102.0,2.1,21.0,681.0,563.11,433.78
2017,5,20,15,45,834.5,98.0,2.15,20.5,636.5,507.75,391.43
2017,5,20,16,0,821.0,94.0,2.2,20.0,592.0,454.47,349.06
2017,5,20,16,15,801.5,91.0,2.15,19.5,543.5,400.12,304.17
2017,5,20,16,30,782.0,88.0,2.1,19.0,495.0,347.01,258.97
2017,5,20,16,45,759.0,83.0,2.1,19.0,445.0,292.53,211.43
2017,5,20,17,0,736.0,78.0,2.1,19.0,395.0,240.13,165.26
2017,5,20,17,15,700.5,73.0,2.05,18.5,343.5,187.78,120.63
2017,5,20,17,30,665.0,68.0,2.0,18.0,292.0,136.35,79.21
2017,5,20,17,45,617.5,61.5,2.0,17.5,242.5,89.47,47.02
2017,5,20,18,0,570.0,55.0,2.0,17.0,193.0,47.99,27.67
2017,5,20,18,15,494.0,47.5,2.0,16.5,146.5,33.54,23.9
2017,5,20,18,30,418.0,40.0,2.0,16.0,100.0,29.67,20.1
2017,5,20,18,45,209.0,33.5,2.05,15.5,63.5,25.87,15.47
2017,5,20,19,0,0.0,27.0,2.1,15.0,27.0,24.23,0.0
2017,5,20,19,15,0.0,13.5,2.1,14.5,13.5,13.27,0.0
2017,5,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,21,5,15,153.0,14.5,1.0,13.5,28.5,39.31,0.0
2017,5,21,5,30,306.0,29.0,1.0,14.0,57.0,97.63,57.79
2017,5,21,5,45,407.0,38.5,1.05,14.5,100.0,149.79,103.91
2017,5,21,6,0,508.0,48.0,1.1,15.0,143.0,212.93,157.89
2017,5,21,6,15,572.0,54.5,1.05,15.0,192.5,270.33,208.58
2017,5,21,6,30,636.0,61.0,1.0,15.0,242.0,334.03,263.51
2017,5,21,6,45,393.0,106.5,1.0,15.5,225.5,302.82,242.6
2017,5,21,7,0,150.0,152.0,1.0,16.0,209.0,237.9,191.16
2017,5,21,7,15,211.0,169.5,1.0,16.5,262.0,297.4,239.18
2017,5,21,7,30,272.0,187.0,1.0,17.0,315.0,368.43,294.33
2017,5,21,7,45,402.0,176.5,1.05,17.5,389.5,460.36,365.33
2017,5,21,8,0,532.0,166.0,1.1,18.0,464.0,556.78,437.57
2017,5,21,8,15,699.5,129.0,1.05,18.5,556.5,665.42,516.37
2017,5,21,8,30,867.0,92.0,1.0,19.0,649.0,775.5,589.08
2017,5,21,8,45,881.0,94.0,1.0,19.5,693.5,819.68,614.92
2017,5,21,9,0,895.0,96.0,1.0,20.0,738.0,862.33,640.06
2017,5,21,9,15,905.5,98.5,0.95,20.5,777.5,900.69,661.13
2017,5,21,9,30,916.0,101.0,0.9,21.0,817.0,936.83,680.37
2017,5,21,9,45,668.0,221.0,0.85,21.5,755.5,865.21,630.6
2017,5,21,10,0,420.0,341.0,0.8,22.0,694.0,766.95,557.51
2017,5,21,10,15,654.5,240.0,0.75,22.0,810.0,895.85,647.83
2017,5,21,10,30,889.0,139.0,0.7,22.0,926.0,1017.09,719.83
2017,5,21,10,45,894.0,140.0,0.7,22.5,946.5,1031.36,724.54
2017,5,21,11,0,899.0,141.0,0.7,23.0,967.0,1042.51,729.07
2017,5,21,11,15,901.5,142.0,0.8,23.0,980.5,1047.97,734.01
2017,5,21,11,30,904.0,143.0,0.9,23.0,994.0,1050.18,737.13
2017,5,21,11,45,904.5,143.5,1.05,23.0,999.5,1046.65,737.85
2017,5,21,12,0,905.0,144.0,1.2,23.0,1005.0,1039.89,736.56
2017,5,21,12,15,905.0,144.0,1.3,23.0,1003.5,1028.98,731.71
2017,5,21,12,30,905.0,144.0,1.4,23.0,1002.0,1014.95,724.93
2017,5,21,12,45,909.5,138.5,1.5,23.0,994.5,996.73,715.46
2017,5,21,13,0,914.0,133.0,1.6,23.0,987.0,975.36,703.93
2017,5,21,13,15,911.0,132.5,1.7,23.0,970.5,949.03,689.09
2017,5,21,13,30,908.0,132.0,1.8,23.0,954.0,920.01,672.34
2017,5,21,13,45,902.0,131.0,1.9,23.0,930.0,885.43,651.7
2017,5,21,14,0,896.0,130.0,2.0,23.0,906.0,848.62,629.29
2017,5,21,14,15,888.5,128.0,2.05,22.5,876.0,807.66,604.44
2017,5,21,14,30,881.0,126.0,2.1,22.0,846.0,764.94,577.96
2017,5,21,14,45,871.0,124.0,2.2,22.0,809.5,718.96,547.54
2017,5,21,15,0,861.0,122.0,2.3,22.0,773.0,670.93,513.43
2017,5,21,15,15,848.5,119.5,2.35,21.5,731.5,620.53,477.22
2017,5,21,15,30,836.0,117.0,2.4,21.0,690.0,569.73,439.48
2017,5,21,15,45,818.5,114.0,2.45,21.0,644.0,515.78,397.31
2017,5,21,16,0,801.0,111.0,2.5,21.0,598.0,462.4,354.31
2017,5,21,16,15,606.5,147.5,2.5,20.5,499.0,373.09,284.64
2017,5,21,16,30,412.0,184.0,2.5,20.0,400.0,304.55,231.67
2017,5,21,16,45,324.5,177.5,2.55,19.5,337.0,251.74,190.27
2017,5,21,17,0,237.0,171.0,2.6,19.0,274.0,205.2,154.48
2017,5,21,17,15,215.5,154.0,2.6,18.5,238.0,171.26,127.16
2017,5,21,17,30,194.0,137.0,2.6,18.0,202.0,143.23,105.24
2017,5,21,17,45,176.0,115.5,2.6,17.5,167.5,111.03,80.91
2017,5,21,18,0,158.0,94.0,2.6,17.0,133.0,81.16,60.37
2017,5,21,18,15,130.5,73.5,2.55,16.5,100.5,61.35,48.21
2017,5,21,18,30,103.0,53.0,2.5,16.0,68.0,45.22,33.55
2017,5,21,18,45,51.5,35.5,2.45,15.5,43.0,30.88,19.73
2017,5,21,19,0,0.0,18.0,2.4,15.0,18.0,17.2,0.0
2017,5,21,19,15,0.0,9.0,2.4,15.0,9.0,8.85,0.0
2017,5,21,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,22,5,15,130.0,16.0,0.8,13.5,28.0,37.31,0.0
2017,5,22,5,30,260.0,32.0,0.7,14.0,56.0,91.96,55.67
2017,5,22,5,45,361.5,42.5,0.6,14.5,98.5,143.02,99.92
2017,5,22,6,0,463.0,53.0,0.5,15.0,141.0,205.08,152.16
2017,5,22,6,15,529.0,60.5,0.45,15.5,190.0,262.02,201.13
2017,5,22,6,30,595.0,68.0,0.4,16.0,239.0,325.47,254.2
2017,5,22,6,45,302.5,99.5,0.4,16.5,187.0,253.81,201.6
2017,5,22,7,0,10.0,131.0,0.4,17.0,135.0,135.02,106.11
2017,5,22,7,15,26.0,157.5,0.4,17.0,169.5,175.67,139.35
2017,5,22,7,30,42.0,184.0,0.4,17.0,204.0,214.13,169.58
2017,5,22,7,45,44.5,205.0,0.45,17.5,228.0,239.19,188.32
2017,5,22,8,0,47.0,226.0,0.5,18.0,252.0,264.36,206.9
2017,5,22,8,15,79.0,257.5,0.5,18.0,306.5,322.66,251.37
2017,5,22,8,30,111.0,289.0,0.5,18.0,361.0,383.26,296.32
2017,5,22,8,45,118.5,311.5,0.5,18.5,393.0,423.86,324.32
2017,5,22,9,0,126.0,334.0,0.5,19.0,425.0,457.29,346.85
2017,5,22,9,15,168.5,353.5,0.55,19.0,481.5,518.07,390.63
2017,5,22,9,30,211.0,373.0,0.6,19.0,538.0,580.65,434.61
2017,5,22,9,45,203.5,391.0,0.65,19.5,556.5,596.79,443.66
2017,5,22,10,0,196.0,409.0,0.7,20.0,575.0,611.79,452.38
2017,5,22,10,15,303.5,389.5,0.75,20.0,654.5,704.83,518.6
2017,5,22,10,30,411.0,370.0,0.8,20.0,734.0,798.98,582.91
2017,5,22,10,45,657.5,252.0,0.85,20.5,850.0,924.91,670.02
2017,5,22,11,0,904.0,134.0,0.9,21.0,966.0,1040.58,739.58
2017,5,22,11,15,907.0,134.5,0.9,21.0,979.5,1046.11,740.75
2017,5,22,11,30,910.0,135.0,0.9,21.0,993.0,1048.38,741.7
2017,5,22,11,45,911.0,135.5,0.95,21.0,999.0,1045.4,740.68
2017,5,22,12,0,912.0,136.0,1.0,21.0,1005.0,1039.17,737.83
2017,5,22,12,15,718.0,257.5,1.05,21.0,941.0,969.82,695.77
2017,5,22,12,30,524.0,379.0,1.1,21.0,877.0,891.42,641.83
2017,5,22,12,45,354.5,424.5,1.15,21.0,760.5,761.1,554.06
2017,5,22,13,0,185.0,470.0,1.2,21.0,644.0,636.36,466.87
2017,5,22,13,15,326.5,417.0,1.2,21.0,716.5,706.44,520.47
2017,5,22,13,30,468.0,364.0,1.2,21.0,789.0,767.65,565.02
2017,5,22,13,45,480.5,348.0,1.25,21.0,774.5,745.27,550.57
2017,5,22,14,0,493.0,332.0,1.3,21.0,760.0,720.9,535.46
2017,5,22,14,15,498.0,315.0,1.3,21.0,734.5,687.79,513.53
2017,5,22,14,30,503.0,298.0,1.3,21.0,709.0,653.21,490.3
2017,5,22,14,45,575.0,254.0,1.35,21.0,704.5,638.03,481.96
2017,5,22,15,0,647.0,210.0,1.4,21.0,700.0,615.91,467.87
2017,5,22,15,15,578.5,219.0,1.4,20.5,639.0,551.74,421.34
2017,5,22,15,30,510.0,228.0,1.4,20.0,578.0,492.33,377.63
2017,5,22,15,45,447.0,231.0,1.4,20.0,523.5,435.97,334.76
2017,5,22,16,0,384.0,234.0,1.4,20.0,469.0,387.17,297.01
2017,5,22,16,15,388.0,212.0,1.4,19.5,432.0,347.0,265.69
2017,5,22,16,30,392.0,190.0,1.4,19.0,395.0,303.54,230.79
2017,5,22,16,45,375.5,171.5,1.4,19.0,352.5,259.03,194.16
2017,5,22,17,0,359.0,153.0,1.4,19.0,310.0,216.28,158.61
2017,5,22,17,15,326.0,141.0,1.35,18.5,269.0,181.36,130.39
2017,5,22,17,30,293.0,129.0,1.3,18.0,228.0,146.58,103.37
2017,5,22,17,45,267.0,110.0,1.3,17.5,189.0,110.39,76.77
2017,5,22,18,0,241.0,91.0,1.3,17.0,150.0,77.33,55.7
2017,5,22,18,15,200.0,72.5,1.25,16.5,114.0,57.45,44.83
2017,5,22,18,30,159.0,54.0,1.2,16.0,78.0,43.63,32.24
2017,5,22,18,45,93.5,36.5,1.15,15.5,49.5,30.08,19.25
2017,5,22,19,0,28.0,19.0,1.1,15.0,21.0,17.07,0.0
2017,5,22,19,15,14.0,9.5,1.1,14.5,10.5,9.34,0.0
2017,5,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,15,115.5,16.5,0.45,12.5,27.5,36.03,0.0
2017,5,23,5,30,231.0,33.0,0.4,13.0,55.0,87.13,53.7
2017,5,23,5,45,328.5,44.5,0.4,13.5,96.5,137.13,96.68
2017,5,23,6,0,426.0,56.0,0.4,14.0,138.0,197.35,147.41
2017,5,23,6,15,492.5,64.5,0.35,14.0,186.0,253.66,196.05
2017,5,23,6,30,559.0,73.0,0.3,14.0,234.0,316.56,249.1
2017,5,23,6,45,279.5,98.5,0.3,14.5,179.0,242.27,193.72
2017,5,23,7,0,0.0,124.0,0.3,15.0,124.0,122.57,96.58
2017,5,23,7,15,29.0,157.5,0.35,15.0,171.5,177.29,141.77
2017,5,23,7,30,58.0,191.0,0.4,15.0,219.0,231.39,184.83
2017,5,23,7,45,50.5,207.5,0.45,15.5,233.5,245.74,194.9
2017,5,23,8,0,43.0,224.0,0.5,16.0,248.0,259.35,204.42
2017,5,23,8,15,44.0,243.5,0.55,16.5,270.5,281.73,220.77
2017,5,23,8,30,45.0,263.0,0.6,17.0,293.0,304.07,236.8
2017,5,23,8,45,36.5,269.5,0.65,17.5,295.0,304.75,236.02
2017,5,23,9,0,28.0,276.0,0.7,18.0,297.0,304.83,234.93
2017,5,23,9,15,42.5,310.5,0.75,18.0,343.5,354.06,271.82
2017,5,23,9,30,57.0,345.0,0.8,18.0,390.0,403.93,308.24
2017,5,23,9,45,79.5,373.5,0.85,18.5,439.5,455.27,344.88
2017,5,23,10,0,102.0,402.0,0.9,19.0,489.0,507.23,381.24
2017,5,23,10,15,129.0,421.0,0.9,19.0,534.0,562.02,419.5
2017,5,23,10,30,156.0,440.0,0.9,19.0,579.0,608.76,451.6
2017,5,23,10,45,312.5,407.0,0.9,19.5,692.5,736.46,541.6
2017,5,23,11,0,469.0,374.0,0.9,20.0,806.0,864.64,626.99
2017,5,23,11,15,497.0,374.0,0.9,20.0,838.0,892.15,643.15
2017,5,23,11,30,525.0,374.0,0.9,20.0,870.0,917.73,659.33
2017,5,23,11,45,706.5,262.5,0.95,20.0,933.5,981.33,705.6
2017,5,23,12,0,888.0,151.0,1.0,20.0,997.0,1030.76,736.35
2017,5,23,12,15,887.5,151.0,1.05,20.0,995.5,1019.56,729.67
2017,5,23,12,30,887.0,151.0,1.1,20.0,994.0,1005.33,722.01
2017,5,23,12,45,540.0,310.5,1.15,20.0,823.0,826.54,604.65
2017,5,23,13,0,193.0,470.0,1.2,20.0,652.0,643.75,473.28
2017,5,23,13,15,215.5,458.0,1.2,19.5,657.0,644.68,477.57
2017,5,23,13,30,238.0,446.0,1.2,19.0,662.0,643.87,478.87
2017,5,23,13,45,333.0,399.5,1.25,19.0,693.5,670.05,500.61
2017,5,23,14,0,428.0,353.0,1.3,19.0,725.0,688.82,516.67
2017,5,23,14,15,271.0,372.5,1.3,18.5,605.5,567.59,429.16
2017,5,23,14,30,114.0,392.0,1.3,18.0,486.0,458.09,348.39
2017,5,23,14,45,148.5,375.5,1.3,18.0,492.5,459.1,351.14
2017,5,23,15,0,183.0,359.0,1.3,18.0,499.0,456.99,350.55
2017,5,23,15,15,168.5,338.5,1.3,18.0,462.0,418.55,322.22
2017,5,23,15,30,154.0,318.0,1.3,18.0,425.0,381.33,294.69
2017,5,23,15,45,85.5,266.0,1.3,18.0,324.5,292.22,227.06
2017,5,23,16,0,17.0,214.0,1.3,18.0,224.0,210.9,164.46
2017,5,23,16,15,14.0,196.0,1.3,17.5,204.0,191.36,150.03
2017,5,23,16,30,11.0,178.0,1.3,17.0,184.0,172.19,135.48
2017,5,23,16,45,6.0,158.5,1.3,16.5,162.0,151.46,119.53
2017,5,23,17,0,1.0,139.0,1.3,16.0,140.0,131.37,103.92
2017,5,23,17,15,0.5,121.0,1.3,15.5,121.5,114.1,90.24
2017,5,23,17,30,0.0,103.0,1.3,15.0,103.0,96.98,76.41
2017,5,23,17,45,0.0,85.5,1.35,15.0,85.5,80.52,62.69
2017,5,23,18,0,0.0,68.0,1.4,15.0,68.0,64.21,48.86
2017,5,23,18,15,156.5,59.5,1.4,14.5,83.5,47.75,36.71
2017,5,23,18,30,313.0,51.0,1.4,14.0,99.0,38.56,28.15
2017,5,23,18,45,206.0,36.5,1.4,13.5,63.0,28.16,17.97
2017,5,23,19,0,99.0,22.0,1.4,13.0,27.0,17.24,0.0
2017,5,23,19,15,49.5,11.0,1.4,13.0,13.5,10.81,0.0
2017,5,23,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,14.0,1.1,11.0,14.0,13.51,0.0
2017,5,24,5,30,0.0,28.0,1.1,11.0,28.0,27.35,16.09
2017,5,24,5,45,6.5,47.0,1.15,11.5,48.5,48.27,34.73
2017,5,24,6,0,13.0,66.0,1.2,12.0,69.0,69.68,53.34
2017,5,24,6,15,22.0,86.5,1.2,12.0,92.5,96.72,76.66
2017,5,24,6,30,31.0,107.0,1.2,12.0,116.0,122.63,98.81
2017,5,24,6,45,39.0,127.0,1.2,12.5,140.5,148.4,120.3
2017,5,24,7,0,47.0,147.0,1.2,13.0,165.0,174.9,141.96
2017,5,24,7,15,41.5,164.5,1.15,13.0,182.0,191.84,155.44
2017,5,24,7,30,36.0,182.0,1.1,13.0,199.0,208.19,168.15
2017,5,24,7,45,43.5,206.0,1.05,13.5,229.0,239.49,192.51
2017,5,24,8,0,51.0,230.0,1.0,14.0,259.0,271.33,216.73
