Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,8,15,33.5,226.5,1.0,14.0,246.5,255.72,203.26
2017,5,24,8,30,16.0,223.0,1.0,14.0,234.0,232.98,184.37
2017,5,24,8,45,35.5,266.0,1.0,14.5,291.5,300.16,236.54
2017,5,24,9,0,55.0,309.0,1.0,15.0,349.0,362.66,283.29
2017,5,24,9,15,51.0,321.5,1.05,15.0,360.0,373.11,290.12
2017,5,24,9,30,47.0,334.0,1.1,15.0,371.0,383.18,297.02
2017,5,24,9,45,35.5,324.5,1.2,15.5,353.5,362.75,280.56
2017,5,24,10,0,24.0,315.0,1.3,16.0,336.0,334.16,258.14
2017,5,24,10,15,44.5,362.0,1.35,16.0,402.0,410.36,315.65
2017,5,24,10,30,65.0,409.0,1.4,16.0,468.0,479.2,365.96
2017,5,24,10,45,52.0,400.0,1.5,16.0,448.0,456.51,348.52
2017,5,24,11,0,39.0,391.0,1.6,16.0,428.0,433.53,331.41
2017,5,24,11,15,27.0,339.5,1.6,16.0,365.5,367.78,282.4
2017,5,24,11,30,15.0,288.0,1.6,16.0,303.0,297.28,229.18
2017,5,24,11,45,30.5,355.0,1.6,16.0,384.5,385.1,295.94
2017,5,24,12,0,46.0,422.0,1.6,16.0,466.0,466.93,355.89
2017,5,24,12,15,37.5,400.5,1.55,16.0,436.5,434.97,331.56
2017,5,24,12,30,29.0,379.0,1.5,16.0,407.0,403.31,308.1
2017,5,24,12,45,94.0,425.5,1.5,16.0,514.0,508.96,387.87
2017,5,24,13,0,159.0,472.0,1.5,16.0,621.0,614.42,464.07
2017,5,24,13,15,91.0,404.5,1.5,16.0,490.0,477.86,364.1
2017,5,24,13,30,23.0,337.0,1.5,16.0,359.0,346.85,266.32
2017,5,24,13,45,52.5,374.0,1.5,16.0,421.0,407.32,313.32
2017,5,24,14,0,82.0,411.0,1.5,16.0,483.0,463.2,355.1
2017,5,24,14,15,55.0,364.5,1.5,15.5,412.0,393.23,303.35
2017,5,24,14,30,28.0,318.0,1.5,15.0,341.0,325.7,253.06
2017,5,24,14,45,21.0,282.5,1.5,15.0,299.0,285.73,223.02
2017,5,24,15,0,14.0,247.0,1.5,15.0,257.0,246.05,192.67
2017,5,24,15,15,33.0,269.0,1.5,15.0,292.0,275.04,216.12
2017,5,24,15,30,52.0,291.0,1.5,15.0,327.0,302.49,237.82
2017,5,24,15,45,43.5,265.5,1.55,15.0,294.5,270.72,213.35
2017,5,24,16,0,35.0,240.0,1.6,15.0,262.0,239.97,189.69
2017,5,24,16,15,22.0,207.0,1.6,14.5,220.5,204.62,162.41
2017,5,24,16,30,9.0,174.0,1.6,14.0,179.0,167.91,133.7
2017,5,24,16,45,4.5,151.5,1.6,14.0,154.0,144.77,115.34
2017,5,24,17,0,0.0,129.0,1.6,14.0,129.0,122.24,97.28
2017,5,24,17,15,0.0,112.0,1.6,13.5,112.0,106.09,84.33
2017,5,24,17,30,0.0,95.0,1.6,13.0,95.0,90.03,71.19
2017,5,24,17,45,0.0,79.0,1.65,13.0,79.0,74.95,58.5
2017,5,24,18,0,0.0,63.0,1.7,13.0,63.0,60.0,45.7
2017,5,24,18,15,0.0,48.0,1.65,12.5,48.0,46.09,35.56
2017,5,24,18,30,0.0,33.0,1.6,12.0,33.0,31.87,22.53
2017,5,24,18,45,0.0,21.0,1.6,11.5,21.0,20.27,11.57
2017,5,24,19,0,0.0,9.0,1.6,11.0,9.0,8.68,0.0
2017,5,24,19,15,0.0,4.5,1.55,11.0,4.5,4.42,0.0
2017,5,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,5,15,43.0,21.5,1.2,11.0,26.0,28.94,0.0
2017,5,25,5,30,86.0,43.0,1.2,11.0,52.0,65.3,43.05
2017,5,25,5,45,161.5,63.0,1.25,11.5,91.0,112.51,83.08
2017,5,25,6,0,237.0,83.0,1.3,12.0,130.0,165.43,127.84
2017,5,25,6,15,118.5,66.5,1.25,12.0,90.0,115.94,91.37
2017,5,25,6,30,0.0,50.0,1.2,12.0,50.0,48.3,35.96
2017,5,25,6,45,0.0,61.5,1.2,12.0,61.5,59.43,45.55
2017,5,25,7,0,0.0,73.0,1.2,12.0,73.0,70.58,54.92
2017,5,25,7,15,0.0,109.5,1.15,12.0,109.5,107.03,85.46
2017,5,25,7,30,0.0,146.0,1.1,12.0,146.0,143.83,115.63
2017,5,25,7,45,0.0,147.0,1.1,12.5,147.0,144.35,115.34
2017,5,25,8,0,0.0,148.0,1.1,13.0,148.0,145.01,115.28
2017,5,25,8,15,0.0,152.0,1.05,13.0,152.0,148.78,117.95
2017,5,25,8,30,0.0,156.0,1.0,13.0,156.0,152.59,120.66
2017,5,25,8,45,2.5,172.0,0.95,13.0,174.0,170.49,134.8
2017,5,25,9,0,5.0,188.0,0.9,13.0,192.0,188.56,148.89
2017,5,25,9,15,8.5,215.5,0.9,13.0,222.5,219.22,172.87
2017,5,25,9,30,12.0,243.0,0.9,13.0,253.0,250.07,196.64
2017,5,25,9,45,14.0,262.5,0.95,13.5,274.5,271.6,212.57
2017,5,25,10,0,16.0,282.0,1.0,14.0,296.0,293.15,228.4
2017,5,25,10,15,13.0,253.0,1.05,14.0,265.0,261.09,203.42
2017,5,25,10,30,10.0,224.0,1.1,14.0,234.0,229.21,178.68
2017,5,25,10,45,13.0,259.5,1.15,14.0,272.0,267.49,208.4
2017,5,25,11,0,16.0,295.0,1.2,14.0,310.0,305.77,237.46
2017,5,25,11,15,31.0,355.5,1.2,14.0,385.0,388.11,299.53
2017,5,25,11,30,46.0,416.0,1.2,14.0,460.0,464.01,355.03
2017,5,25,11,45,46.5,418.5,1.25,14.5,463.0,465.57,355.03
2017,5,25,12,0,47.0,421.0,1.3,15.0,466.0,466.86,355.45
2017,5,25,12,15,30.5,351.0,1.3,15.0,380.5,378.33,290.1
2017,5,25,12,30,14.0,281.0,1.3,15.0,295.0,287.56,221.93
2017,5,25,12,45,16.5,303.0,1.35,15.0,319.0,310.86,240.28
2017,5,25,13,0,19.0,325.0,1.4,15.0,343.0,333.86,257.78
2017,5,25,13,15,23.5,341.5,1.4,15.0,363.5,352.95,272.29
2017,5,25,13,30,28.0,358.0,1.4,15.0,384.0,373.55,287.89
2017,5,25,13,45,47.0,379.0,1.4,15.0,421.0,407.54,313.94
2017,5,25,14,0,66.0,400.0,1.4,15.0,458.0,439.78,338.35
2017,5,25,14,15,65.0,387.0,1.35,15.0,442.0,422.35,325.4
2017,5,25,14,30,64.0,374.0,1.3,15.0,426.0,404.9,312.75
2017,5,25,14,45,63.5,357.5,1.3,15.0,408.0,384.53,298.05
2017,5,25,15,0,63.0,341.0,1.3,15.0,390.0,364.18,283.26
2017,5,25,15,15,139.5,333.5,1.25,15.0,432.5,396.93,309.67
2017,5,25,15,30,216.0,326.0,1.2,15.0,475.0,423.24,329.96
2017,5,25,15,45,224.0,297.5,1.2,15.0,443.5,388.52,303.52
2017,5,25,16,0,232.0,269.0,1.2,15.0,412.0,353.0,276.26
2017,5,25,16,15,448.5,202.5,1.2,14.5,450.0,362.18,281.85
2017,5,25,16,30,665.0,136.0,1.2,14.0,488.0,352.85,269.17
2017,5,25,16,45,438.5,157.0,1.25,14.0,379.5,266.84,202.35
2017,5,25,17,0,212.0,178.0,1.3,14.0,271.0,210.05,161.52
2017,5,25,17,15,186.0,161.5,1.3,13.5,235.5,176.97,135.08
2017,5,25,17,30,160.0,145.0,1.3,13.0,200.0,146.67,111.27
2017,5,25,17,45,286.5,115.0,1.35,13.0,194.5,117.6,83.11
2017,5,25,18,0,413.0,85.0,1.4,13.0,189.0,74.77,50.42
2017,5,25,18,15,336.0,72.5,1.35,12.5,144.5,53.82,42.44
2017,5,25,18,30,259.0,60.0,1.3,12.0,100.0,45.76,34.79
2017,5,25,18,45,167.0,42.5,1.3,12.0,65.0,34.73,23.89
2017,5,25,19,0,75.0,25.0,1.3,12.0,30.0,20.87,3.99
2017,5,25,19,15,37.5,12.5,1.25,11.5,15.0,12.29,0.0
2017,5,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,6.5,0.55,11.0,6.5,6.26,0.0
2017,5,26,5,30,0.0,13.0,0.5,11.0,13.0,12.53,4.44
2017,5,26,5,45,0.0,22.0,0.5,11.5,22.0,21.22,12.33
2017,5,26,6,0,0.0,31.0,0.5,12.0,31.0,29.92,20.02
2017,5,26,6,15,0.0,42.0,0.5,12.0,42.0,40.56,29.35
2017,5,26,6,30,0.0,53.0,0.5,12.0,53.0,51.2,38.56
2017,5,26,6,45,0.0,64.5,0.5,12.5,64.5,62.34,47.94
2017,5,26,7,0,0.0,76.0,0.5,13.0,76.0,73.56,57.21
2017,5,26,7,15,0.0,92.5,0.5,13.0,92.5,89.87,70.69
2017,5,26,7,30,0.0,109.0,0.5,13.0,109.0,106.21,83.99
2017,5,26,7,45,0.0,120.5,0.55,13.0,120.5,117.54,93.0
2017,5,26,8,0,0.0,132.0,0.6,13.0,132.0,128.88,101.95
2017,5,26,8,15,0.0,115.0,0.65,13.0,115.0,111.77,87.64
2017,5,26,8,30,0.0,98.0,0.7,13.0,98.0,94.93,73.63
2017,5,26,8,45,1.0,133.0,0.8,13.5,134.0,130.32,102.24
2017,5,26,9,0,2.0,168.0,0.9,14.0,170.0,165.97,130.39
2017,5,26,9,15,1.0,154.5,0.95,14.0,155.5,151.62,118.49
2017,5,26,9,30,0.0,141.0,1.0,14.0,141.0,137.33,106.84
2017,5,26,9,45,5.0,186.0,1.05,14.0,190.0,186.55,146.14
2017,5,26,10,0,10.0,231.0,1.1,14.0,239.0,236.18,184.86
2017,5,26,10,15,11.0,241.0,1.15,14.0,250.5,247.14,193.0
2017,5,26,10,30,12.0,251.0,1.2,14.0,262.0,258.08,201.29
2017,5,26,10,45,21.5,311.0,1.25,14.5,331.0,327.42,254.0
2017,5,26,11,0,31.0,371.0,1.3,15.0,400.0,404.82,311.06
2017,5,26,11,15,45.5,403.5,1.3,15.0,446.0,451.84,345.35
2017,5,26,11,30,60.0,436.0,1.3,15.0,492.0,498.46,379.06
2017,5,26,11,45,65.5,444.5,1.35,15.0,506.0,510.96,387.98
2017,5,26,12,0,71.0,453.0,1.4,15.0,520.0,522.99,396.86
2017,5,26,12,15,77.5,457.0,1.4,15.0,530.5,530.92,402.65
2017,5,26,12,30,84.0,461.0,1.4,15.0,541.0,538.27,408.09
2017,5,26,12,45,113.0,466.0,1.4,15.0,573.0,571.17,432.57
2017,5,26,13,0,142.0,471.0,1.4,15.0,605.0,597.78,452.23
2017,5,26,13,15,145.0,460.5,1.35,15.0,594.5,583.97,442.26
2017,5,26,13,30,148.0,450.0,1.3,15.0,584.0,569.65,432.28
2017,5,26,13,45,250.5,418.5,1.3,15.0,639.5,619.49,471.35
2017,5,26,14,0,353.0,387.0,1.3,15.0,695.0,660.73,503.02
2017,5,26,14,15,349.5,375.5,1.3,15.0,672.0,631.5,482.17
2017,5,26,14,30,346.0,364.0,1.3,15.0,649.0,601.75,461.41
2017,5,26,14,45,583.5,250.0,1.3,15.0,705.0,642.29,496.3
2017,5,26,15,0,821.0,136.0,1.3,15.0,761.0,662.72,514.53
2017,5,26,15,15,807.5,133.0,1.25,15.0,720.5,613.23,476.78
2017,5,26,15,30,794.0,130.0,1.2,15.0,680.0,563.5,438.64
2017,5,26,15,45,550.5,193.0,1.2,15.0,562.5,456.09,355.69
2017,5,26,16,0,307.0,256.0,1.2,15.0,445.0,373.61,291.62
2017,5,26,16,15,517.0,183.0,1.2,14.5,470.5,373.12,289.75
2017,5,26,16,30,727.0,110.0,1.2,14.0,496.0,352.07,267.78
2017,5,26,16,45,703.5,103.0,1.2,14.0,446.5,298.39,221.05
2017,5,26,17,0,680.0,96.0,1.2,14.0,397.0,246.9,175.77
2017,5,26,17,15,642.0,90.5,1.2,13.5,346.5,196.34,132.47
2017,5,26,17,30,604.0,85.0,1.2,13.0,296.0,149.9,94.41
2017,5,26,17,45,558.0,76.5,1.2,13.0,247.0,104.42,61.25
2017,5,26,18,0,512.0,68.0,1.2,13.0,198.0,64.21,39.1
2017,5,26,18,15,436.5,58.5,1.15,12.5,152.5,42.5,32.41
2017,5,26,18,30,361.0,49.0,1.1,12.0,107.0,37.23,27.33
2017,5,26,18,45,256.5,36.5,1.05,11.5,70.0,27.98,18.31
2017,5,26,19,0,152.0,24.0,1.0,11.0,33.0,18.77,4.15
2017,5,26,19,15,76.0,12.0,1.0,10.5,16.5,11.8,0.0
2017,5,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,5,15,131.5,17.5,0.5,10.0,31.0,40.19,2.26
2017,5,27,5,30,263.0,35.0,0.5,10.0,62.0,96.13,61.5
2017,5,27,5,45,355.5,46.0,0.5,10.5,103.5,146.4,105.02
2017,5,27,6,0,448.0,57.0,0.5,11.0,145.0,206.24,156.32
2017,5,27,6,15,511.5,65.0,0.5,11.5,193.5,262.18,205.12
2017,5,27,6,30,575.0,73.0,0.5,12.0,242.0,324.35,257.99
2017,5,27,6,45,287.5,92.5,0.55,12.5,177.0,239.73,193.98
2017,5,27,7,0,0.0,112.0,0.6,13.0,112.0,110.03,87.22
2017,5,27,7,15,3.5,135.5,0.65,13.0,137.5,135.56,108.59
2017,5,27,7,30,7.0,159.0,0.7,13.0,163.0,161.42,129.43
2017,5,27,7,45,12.0,179.0,0.75,13.5,186.0,184.95,147.86
2017,5,27,8,0,17.0,199.0,0.8,14.0,209.0,208.89,166.36
2017,5,27,8,15,16.5,212.0,0.85,14.0,222.5,221.95,176.16
2017,5,27,8,30,16.0,225.0,0.9,14.0,236.0,234.95,185.9
2017,5,27,8,45,10.5,209.5,0.95,14.5,217.0,214.8,169.1
2017,5,27,9,0,5.0,194.0,1.0,15.0,198.0,194.56,152.4
2017,5,27,9,15,13.5,241.5,1.05,15.0,252.5,249.83,195.75
2017,5,27,9,30,22.0,289.0,1.1,15.0,307.0,305.71,238.42
2017,5,27,9,45,31.0,321.0,1.2,15.5,347.0,354.74,274.82
2017,5,27,10,0,40.0,353.0,1.3,16.0,387.0,396.64,305.38
2017,5,27,10,15,74.5,393.0,1.35,16.0,459.0,471.59,361.18
2017,5,27,10,30,109.0,433.0,1.4,16.0,531.0,547.18,416.01
2017,5,27,10,45,129.5,447.5,1.5,16.0,566.0,590.26,446.78
2017,5,27,11,0,150.0,462.0,1.6,16.0,601.0,625.01,471.81
2017,5,27,11,15,215.5,460.5,1.65,16.0,663.5,687.54,517.61
2017,5,27,11,30,281.0,459.0,1.7,16.0,726.0,755.9,566.31
2017,5,27,11,45,320.5,446.5,1.75,16.5,752.5,778.83,581.88
2017,5,27,12,0,360.0,434.0,1.8,17.0,779.0,800.15,596.7
2017,5,27,12,15,613.5,297.0,1.8,17.0,883.5,908.12,677.93
2017,5,27,12,30,867.0,160.0,1.8,17.0,988.0,996.3,736.94
2017,5,27,12,45,867.0,158.0,1.8,17.0,979.0,978.12,724.21
2017,5,27,13,0,867.0,156.0,1.8,17.0,970.0,957.11,710.94
2017,5,27,13,15,863.0,155.0,1.8,17.0,954.0,930.7,694.14
2017,5,27,13,30,859.0,154.0,1.8,17.0,938.0,904.49,677.48
2017,5,27,13,45,854.0,152.0,1.85,17.0,915.0,870.89,656.32
2017,5,27,14,0,849.0,150.0,1.9,17.0,892.0,835.17,633.56
2017,5,27,14,15,841.5,148.0,1.9,16.5,862.0,795.57,608.54
2017,5,27,14,30,834.0,146.0,1.9,16.0,832.0,754.36,582.06
2017,5,27,14,45,824.0,143.0,1.9,16.0,796.5,709.07,550.23
2017,5,27,15,0,814.0,140.0,1.9,16.0,761.0,662.8,516.36
2017,5,27,15,15,800.5,137.0,1.9,16.0,720.5,613.64,479.51
2017,5,27,15,30,787.0,134.0,1.9,16.0,680.0,564.27,441.53
2017,5,27,15,45,584.5,186.0,1.95,16.0,577.0,467.66,366.22
2017,5,27,16,0,382.0,238.0,2.0,16.0,474.0,392.37,307.0
2017,5,27,16,15,321.5,228.5,2.05,15.5,416.5,337.25,264.08
2017,5,27,16,30,261.0,219.0,2.1,15.0,359.0,288.05,225.35
2017,5,27,16,45,455.5,162.5,2.15,15.0,377.0,278.11,211.63
2017,5,27,17,0,650.0,106.0,2.2,15.0,395.0,249.49,179.28
2017,5,27,17,15,611.0,99.5,2.2,14.5,344.5,199.44,136.37
2017,5,27,17,30,572.0,93.0,2.2,14.0,294.0,153.66,98.83
2017,5,27,17,45,518.5,84.5,2.25,14.0,244.5,109.27,66.55
2017,5,27,18,0,465.0,76.0,2.3,14.0,195.0,71.02,45.19
2017,5,27,18,15,389.0,65.5,2.25,13.5,150.0,48.09,37.23
2017,5,27,18,30,313.0,55.0,2.2,13.0,105.0,41.5,30.96
2017,5,27,18,45,210.0,40.0,2.2,12.5,68.5,30.79,20.67
2017,5,27,19,0,107.0,25.0,2.2,12.0,32.0,20.91,6.2
2017,5,27,19,15,53.5,12.5,2.2,12.0,16.0,12.29,0.0
2017,5,27,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,28,5,15,91.5,19.5,2.8,10.5,29.0,36.74,3.68
2017,5,28,5,30,183.0,39.0,2.8,11.0,58.0,84.76,55.5
2017,5,28,5,45,275.0,53.0,2.85,11.5,98.5,132.95,96.75
2017,5,28,6,0,367.0,67.0,2.9,12.0,139.0,191.13,146.75
2017,5,28,6,15,183.5,67.0,2.9,12.5,103.0,139.91,110.71
2017,5,28,6,30,0.0,67.0,2.9,13.0,67.0,65.03,50.06
2017,5,28,6,45,0.0,81.5,2.9,13.5,81.5,79.35,62.14
2017,5,28,7,0,0.0,96.0,2.9,14.0,96.0,93.68,73.93
2017,5,28,7,15,0.0,110.0,2.9,14.0,110.0,107.5,85.26
2017,5,28,7,30,0.0,124.0,2.9,14.0,124.0,121.33,96.46
2017,5,28,7,45,0.5,143.0,2.95,14.5,143.5,140.56,111.8
2017,5,28,8,0,1.0,162.0,3.0,15.0,163.0,159.84,126.95
2017,5,28,8,15,4.0,178.5,2.95,15.5,181.5,178.48,141.44
2017,5,28,8,30,7.0,195.0,2.9,16.0,200.0,197.34,155.95
2017,5,28,8,45,9.0,211.0,2.9,16.5,218.0,215.09,169.39
2017,5,28,9,0,11.0,227.0,2.9,17.0,236.0,232.95,182.77
2017,5,28,9,15,12.0,239.5,2.85,17.0,249.0,246.47,192.95
2017,5,28,9,30,13.0,252.0,2.8,17.0,262.0,260.02,203.1
2017,5,28,9,45,15.5,272.0,2.8,17.5,285.0,282.53,219.83
2017,5,28,10,0,18.0,292.0,2.8,18.0,308.0,305.08,236.38
2017,5,28,10,15,32.5,340.0,2.8,18.0,369.0,375.62,289.98
2017,5,28,10,30,47.0,388.0,2.8,18.0,430.0,439.4,337.39
2017,5,28,10,45,123.5,425.0,2.85,18.0,538.5,560.78,428.66
2017,5,28,11,0,200.0,462.0,2.9,18.0,647.0,674.69,511.66
2017,5,28,11,15,152.5,465.0,2.95,18.0,607.0,629.27,476.81
2017,5,28,11,30,105.0,468.0,3.0,18.0,567.0,576.2,437.23
2017,5,28,11,45,335.5,414.0,3.1,18.5,735.0,760.56,576.18
2017,5,28,12,0,566.0,360.0,3.2,19.0,903.0,933.72,699.74
2017,5,28,12,15,698.0,273.5,3.25,19.0,941.5,967.57,726.27
2017,5,28,12,30,830.0,187.0,3.3,19.0,980.0,992.91,743.5
2017,5,28,12,45,658.5,285.5,3.35,19.0,911.0,914.77,689.69
2017,5,28,13,0,487.0,384.0,3.4,19.0,842.0,836.49,630.94
2017,5,28,13,15,664.0,275.5,3.45,19.0,888.5,875.07,664.76
2017,5,28,13,30,841.0,167.0,3.5,19.0,935.0,902.03,685.25
2017,5,28,13,45,837.0,164.0,3.6,19.0,912.0,868.82,663.21
2017,5,28,14,0,833.0,161.0,3.7,19.0,889.0,833.49,639.93
2017,5,28,14,15,824.5,159.0,3.75,18.5,859.0,793.68,614.17
2017,5,28,14,30,816.0,157.0,3.8,18.0,829.0,752.39,586.97
2017,5,28,14,45,807.5,152.5,3.85,18.0,794.0,707.44,554.27
2017,5,28,15,0,799.0,148.0,3.9,18.0,759.0,661.44,519.91
2017,5,28,15,15,631.5,198.5,3.9,18.0,665.5,568.28,447.16
2017,5,28,15,30,464.0,249.0,3.9,18.0,572.0,489.33,384.59
2017,5,28,15,45,602.0,190.0,3.9,18.0,580.5,480.97,378.25
2017,5,28,16,0,740.0,131.0,3.9,18.0,589.0,457.9,358.32
2017,5,28,16,15,717.0,126.5,3.9,17.5,541.0,404.72,314.07
2017,5,28,16,30,694.0,122.0,3.9,17.0,493.0,353.25,270.17
2017,5,28,16,45,666.5,115.5,3.9,17.0,443.5,300.54,224.11
2017,5,28,17,0,639.0,109.0,3.9,17.0,394.0,250.46,179.96
2017,5,28,17,15,599.0,102.5,3.85,16.5,343.5,200.79,137.48
2017,5,28,17,30,559.0,96.0,3.8,16.0,293.0,155.5,100.4
2017,5,28,17,45,508.0,87.0,3.8,15.5,244.5,111.55,68.4
2017,5,28,18,0,457.0,78.0,3.8,15.0,196.0,73.01,46.44
2017,5,28,18,15,382.0,67.0,3.75,14.5,151.0,49.19,38.05
2017,5,28,18,30,307.0,56.0,3.7,14.0,106.0,42.23,31.48
2017,5,28,18,45,209.0,41.0,3.7,13.5,69.5,31.55,21.28
2017,5,28,19,0,111.0,26.0,3.7,13.0,33.0,21.71,7.46
2017,5,28,19,15,55.5,13.0,3.7,12.5,16.5,12.78,0.0
2017,5,28,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,5,15,104.5,19.5,3.95,11.0,30.5,38.77,5.64
2017,5,29,5,30,209.0,39.0,4.0,11.0,61.0,89.98,58.89
2017,5,29,5,45,304.5,51.0,4.1,11.5,102.0,138.31,100.42
2017,5,29,6,0,400.0,63.0,4.2,12.0,143.0,196.99,151.21
2017,5,29,6,15,200.0,53.0,4.2,12.0,93.0,134.72,106.54
2017,5,29,6,30,0.0,43.0,4.2,12.0,43.0,41.52,30.14
2017,5,29,6,45,0.0,52.5,4.2,12.5,52.5,50.72,37.97
2017,5,29,7,0,0.0,62.0,4.2,13.0,62.0,59.92,45.65
2017,5,29,7,15,0.0,98.5,4.1,13.5,98.5,95.88,75.75
2017,5,29,7,30,0.0,135.0,4.0,14.0,135.0,132.49,105.81
2017,5,29,7,45,53.5,191.0,3.95,14.5,221.5,229.63,186.09
2017,5,29,8,0,107.0,247.0,3.9,15.0,308.0,328.46,265.41
2017,5,29,8,15,119.5,271.0,3.85,15.0,344.5,373.55,300.22
2017,5,29,8,30,132.0,295.0,3.8,15.0,381.0,412.78,330.2
2017,5,29,8,45,92.0,301.5,3.75,15.5,363.5,383.63,304.94
2017,5,29,9,0,52.0,308.0,3.7,16.0,346.0,358.74,283.11
2017,5,29,9,15,139.0,340.5,3.7,16.0,449.0,477.89,376.73
2017,5,29,9,30,226.0,373.0,3.7,16.0,552.0,593.75,464.78
2017,5,29,9,45,201.0,393.0,3.75,16.5,557.5,596.16,463.49
2017,5,29,10,0,176.0,413.0,3.8,17.0,563.0,596.64,461.4
2017,5,29,10,15,211.0,423.0,3.8,17.0,608.0,642.69,495.56
2017,5,29,10,30,246.0,433.0,3.8,17.0,653.0,696.77,534.75
2017,5,29,10,45,366.5,403.5,3.85,17.5,739.0,785.97,600.86
2017,5,29,11,0,487.0,374.0,3.9,18.0,825.0,882.67,670.15
2017,5,29,11,15,470.5,385.0,3.9,18.0,825.5,877.09,664.58
2017,5,29,11,30,454.0,396.0,3.9,18.0,826.0,869.43,658.37
2017,5,29,11,45,667.0,275.5,3.95,18.0,912.0,956.06,726.04
2017,5,29,12,0,880.0,155.0,4.0,18.0,998.0,1028.48,775.31
2017,5,29,12,15,879.5,155.0,4.05,18.0,996.5,1017.56,767.64
2017,5,29,12,30,879.0,155.0,4.1,18.0,995.0,1003.65,758.69
2017,5,29,12,45,872.0,157.5,4.2,18.0,984.5,983.1,745.58
2017,5,29,13,0,865.0,160.0,4.3,18.0,974.0,963.86,733.39
2017,5,29,13,15,861.0,159.0,4.35,18.0,958.0,937.01,715.63
2017,5,29,13,30,857.0,158.0,4.4,18.0,942.0,907.69,696.33
2017,5,29,13,45,856.0,153.5,4.45,18.0,920.0,875.16,674.66
2017,5,29,14,0,855.0,149.0,4.5,18.0,898.0,840.29,651.17
2017,5,29,14,15,847.5,147.0,4.55,18.0,868.5,800.57,624.0
2017,5,29,14,30,840.0,145.0,4.6,18.0,839.0,759.24,595.4
2017,5,29,14,45,834.5,140.0,4.7,18.0,804.5,715.02,563.82
2017,5,29,15,0,829.0,135.0,4.8,18.0,770.0,669.43,529.64
2017,5,29,15,15,816.0,132.0,4.8,17.5,729.5,620.01,492.21
2017,5,29,15,30,803.0,129.0,4.8,17.0,689.0,570.29,453.5
2017,5,29,15,45,790.0,124.0,4.8,17.0,645.0,518.63,411.4
2017,5,29,16,0,777.0,119.0,4.8,17.0,601.0,467.14,368.35
2017,5,29,16,15,756.0,115.0,4.75,16.5,553.0,411.19,321.33
2017,5,29,16,30,735.0,111.0,4.7,16.0,505.0,358.91,276.03
2017,5,29,16,45,709.0,105.5,4.7,16.0,455.5,305.43,228.61
2017,5,29,17,0,683.0,100.0,4.7,16.0,406.0,254.37,182.92
2017,5,29,17,15,645.5,94.0,4.65,15.5,355.0,203.24,138.48
2017,5,29,17,30,608.0,88.0,4.6,15.0,304.0,156.17,99.31
2017,5,29,17,45,554.5,81.0,4.6,14.5,254.0,111.04,66.26
2017,5,29,18,0,501.0,74.0,4.6,14.0,204.0,72.01,44.38
2017,5,29,18,15,426.0,64.0,4.55,13.5,158.0,47.14,36.4
2017,5,29,18,30,351.0,54.0,4.5,13.0,112.0,40.55,30.16
2017,5,29,18,45,243.0,40.5,4.5,13.0,74.5,31.08,20.99
2017,5,29,19,0,135.0,27.0,4.5,13.0,37.0,21.14,7.82
2017,5,29,19,15,67.5,13.5,4.5,12.5,18.5,13.27,0.0
2017,5,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,5,15,14.5,18.0,4.35,10.5,19.5,19.94,1.62
2017,5,30,5,30,29.0,36.0,4.4,11.0,39.0,42.87,27.95
2017,5,30,5,45,50.0,55.5,4.45,11.5,64.0,70.04,51.72
2017,5,30,6,0,71.0,75.0,4.5,12.0,89.0,102.18,79.6
2017,5,30,6,15,85.5,96.5,4.55,12.0,118.0,133.81,107.37
2017,5,30,6,30,100.0,118.0,4.6,12.0,147.0,166.82,136.08
2017,5,30,6,45,115.5,137.5,4.65,12.5,177.5,199.44,163.8
2017,5,30,7,0,131.0,157.0,4.7,13.0,208.0,233.48,192.22
2017,5,30,7,15,348.5,141.0,4.65,13.0,303.0,355.45,295.05
2017,5,30,7,30,566.0,125.0,4.6,13.0,398.0,490.38,406.5
2017,5,30,7,45,542.5,149.0,4.6,13.5,433.5,523.33,431.16
2017,5,30,8,0,519.0,173.0,4.6,14.0,469.0,556.2,455.19
2017,5,30,8,15,524.5,188.0,4.55,14.0,508.5,597.52,486.44
2017,5,30,8,30,530.0,203.0,4.5,14.0,548.0,637.89,516.31
2017,5,30,8,45,427.5,258.0,4.5,14.5,548.0,631.82,506.63
2017,5,30,9,0,325.0,313.0,4.5,15.0,548.0,610.08,485.24
2017,5,30,9,15,426.5,293.0,4.45,15.0,619.5,694.23,550.17
2017,5,30,9,30,528.0,273.0,4.4,15.0,691.0,775.95,611.6
2017,5,30,9,45,559.5,277.0,4.4,15.5,736.0,821.36,642.64
2017,5,30,10,0,591.0,281.0,4.4,16.0,781.0,866.19,672.98
2017,5,30,10,15,444.0,351.0,4.35,15.5,733.5,806.61,625.34
2017,5,30,10,30,297.0,421.0,4.3,15.0,686.0,734.01,568.36
2017,5,30,10,45,368.5,401.5,4.25,15.0,737.5,785.83,607.88
2017,5,30,11,0,440.0,382.0,4.2,15.0,789.0,844.04,650.59
2017,5,30,11,15,370.0,418.5,4.15,15.0,764.5,805.26,619.54
2017,5,30,11,30,300.0,455.0,4.1,15.0,740.0,770.71,591.9
2017,5,30,11,45,248.5,469.5,4.1,15.0,706.5,730.67,561.37
2017,5,30,12,0,197.0,484.0,4.1,15.0,673.0,684.56,526.38
2017,5,30,12,15,227.0,478.0,4.1,15.0,696.0,703.26,541.2
2017,5,30,12,30,257.0,472.0,4.1,15.0,719.0,724.53,557.4
2017,5,30,12,45,231.5,472.0,4.2,15.5,693.0,689.14,530.32
2017,5,30,13,0,206.0,472.0,4.3,16.0,667.0,658.01,506.67
2017,5,30,13,15,241.0,456.5,4.35,16.0,680.5,668.95,516.41
2017,5,30,13,30,276.0,441.0,4.4,16.0,694.0,674.65,522.11
2017,5,30,13,45,304.5,420.5,4.5,16.0,693.5,667.43,518.47
2017,5,30,14,0,333.0,400.0,4.6,16.0,693.0,657.8,513.0
2017,5,30,14,15,353.0,378.5,4.5,15.5,679.5,638.03,499.92
2017,5,30,14,30,373.0,357.0,4.4,15.0,666.0,616.15,485.06
2017,5,30,14,45,456.0,307.0,4.35,15.0,668.5,608.9,481.74
2017,5,30,15,0,539.0,257.0,4.3,15.0,671.0,594.33,472.21
2017,5,30,15,15,519.0,246.5,4.2,15.0,628.0,545.72,434.2
2017,5,30,15,30,499.0,236.0,4.1,15.0,585.0,498.1,396.58
2017,5,30,15,45,449.5,236.0,4.05,15.0,535.0,446.09,354.81
2017,5,30,16,0,400.0,236.0,4.0,15.0,485.0,398.25,315.94
2017,5,30,16,15,424.5,209.0,4.0,14.5,454.0,361.17,285.53
2017,5,30,16,30,449.0,182.0,4.0,14.0,423.0,321.42,251.73
2017,5,30,16,45,248.0,178.5,4.0,14.0,309.5,233.97,182.85
2017,5,30,17,0,47.0,175.0,4.0,14.0,196.0,171.28,136.45
2017,5,30,17,15,41.0,154.5,3.95,13.5,171.0,147.96,117.73
2017,5,30,17,30,35.0,134.0,3.9,13.0,146.0,125.47,99.52
2017,5,30,17,45,27.0,113.5,3.9,13.0,122.0,103.66,81.72
2017,5,30,18,0,19.0,93.0,3.9,13.0,98.0,85.91,67.27
2017,5,30,18,15,9.5,73.0,3.8,12.5,75.5,67.02,54.25
2017,5,30,18,30,0.0,53.0,3.7,12.0,53.0,49.38,38.11
2017,5,30,18,45,0.0,35.0,3.65,12.0,35.0,33.18,22.96
2017,5,30,19,0,0.0,17.0,3.6,12.0,17.0,16.41,5.32
2017,5,30,19,15,0.0,8.5,3.6,12.0,8.5,8.36,0.0
2017,5,30,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,31,5,15,112.0,18.0,1.25,11.0,30.0,38.41,7.83
2017,5,31,5,30,224.0,36.0,1.2,11.0,60.0,89.66,58.37
2017,5,31,5,45,325.0,45.5,1.2,11.5,100.5,138.73,99.95
2017,5,31,6,0,426.0,55.0,1.2,12.0,141.0,198.07,150.66
2017,5,31,6,15,488.5,62.5,1.2,12.5,187.5,251.91,198.02
2017,5,31,6,30,551.0,70.0,1.2,13.0,234.0,311.88,249.64
2017,5,31,6,45,603.5,73.5,1.2,13.5,284.0,368.68,297.6
2017,5,31,7,0,656.0,77.0,1.2,14.0,334.0,429.93,347.59
2017,5,31,7,15,687.0,81.5,1.2,14.5,383.5,484.34,390.59
2017,5,31,7,30,718.0,86.0,1.2,15.0,433.0,539.39,432.64
2017,5,31,7,45,531.5,154.5,1.25,15.5,426.0,522.09,416.05
2017,5,31,8,0,345.0,223.0,1.3,16.0,419.0,481.46,381.32
2017,5,31,8,15,579.0,159.0,1.3,16.0,521.5,610.08,481.58
2017,5,31,8,30,813.0,95.0,1.3,16.0,624.0,742.58,576.51
2017,5,31,8,45,829.0,96.0,1.3,16.5,667.0,781.45,599.57
2017,5,31,9,0,845.0,97.0,1.3,17.0,710.0,822.89,625.04
2017,5,31,9,15,855.5,99.0,1.35,17.0,748.0,859.12,648.41
2017,5,31,9,30,866.0,101.0,1.4,17.0,786.0,893.32,670.34
2017,5,31,9,45,873.0,103.5,1.45,17.5,818.5,922.6,687.63
2017,5,31,10,0,880.0,106.0,1.5,18.0,851.0,949.31,703.2
2017,5,31,10,15,886.0,107.0,1.55,18.0,878.0,970.76,716.66
2017,5,31,10,30,892.0,108.0,1.6,18.0,905.0,989.35,728.37
2017,5,31,10,45,893.5,111.0,1.65,18.5,924.5,1002.61,735.35
2017,5,31,11,0,895.0,114.0,1.7,19.0,944.0,1012.7,740.42
2017,5,31,11,15,898.0,114.5,1.75,19.0,957.5,1018.52,744.29
2017,5,31,11,30,901.0,115.0,1.8,19.0,971.0,1021.16,746.26
2017,5,31,11,45,900.0,117.0,1.85,19.0,976.0,1018.13,744.73
2017,5,31,12,0,899.0,119.0,1.9,19.0,981.0,1011.93,741.32
2017,5,31,12,15,898.5,119.0,1.95,19.0,980.0,1001.1,735.02
2017,5,31,12,30,898.0,119.0,2.0,19.0,979.0,987.23,726.84
2017,5,31,12,45,892.5,121.0,2.05,19.0,969.0,967.62,714.96
2017,5,31,13,0,887.0,123.0,2.1,19.0,959.0,945.26,701.31
2017,5,31,13,15,575.5,284.0,2.05,18.5,823.0,804.48,605.09
2017,5,31,13,30,264.0,445.0,2.0,18.0,687.0,668.15,502.41
2017,5,31,13,45,332.0,407.0,2.0,18.0,703.5,677.84,512.85
2017,5,31,14,0,400.0,369.0,2.0,18.0,720.0,683.41,518.98
2017,5,31,14,15,417.0,348.0,2.0,18.0,703.5,659.35,502.73
2017,5,31,14,30,434.0,327.0,2.0,18.0,687.0,633.19,484.95
2017,5,31,14,45,410.5,323.5,2.0,18.0,652.0,592.93,455.72
2017,5,31,15,0,387.0,320.0,2.0,18.0,617.0,554.6,427.58
2017,5,31,15,15,347.0,311.5,2.0,17.5,567.5,502.42,389.47
2017,5,31,15,30,307.0,303.0,2.0,17.0,518.0,453.28,353.04
2017,5,31,15,45,323.0,277.5,2.05,17.0,491.0,420.95,328.71
2017,5,31,16,0,339.0,252.0,2.1,17.0,464.0,386.88,302.16
2017,5,31,16,15,196.5,235.0,2.1,16.5,356.0,296.15,232.12
2017,5,31,16,30,54.0,218.0,2.1,16.0,248.0,220.3,173.95
2017,5,31,16,45,34.5,188.0,2.1,16.0,206.5,183.45,145.09
2017,5,31,17,0,15.0,158.0,2.1,16.0,165.0,152.03,120.4
2017,5,31,17,15,11.0,139.5,2.05,15.5,144.5,132.71,105.21
2017,5,31,17,30,7.0,121.0,2.0,15.0,124.0,113.92,90.22
2017,5,31,17,45,269.5,92.0,2.0,15.0,163.5,96.79,65.37
2017,5,31,18,0,532.0,63.0,2.0,15.0,203.0,65.11,36.76
2017,5,31,18,15,461.5,55.0,1.95,14.5,158.0,38.66,28.78
2017,5,31,18,30,391.0,47.0,1.9,14.0,113.0,34.59,24.88
2017,5,31,18,45,285.5,36.0,1.85,14.0,76.0,27.36,17.86
2017,5,31,19,0,180.0,25.0,1.8,14.0,39.0,19.38,7.69
2017,5,31,19,15,90.0,12.5,1.8,13.5,19.5,12.29,0.0
2017,5,31,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,1,5,15,110.0,18.5,1.9,12.0,30.5,38.77,8.91
2017,6,1,5,30,220.0,37.0,2.0,12.0,61.0,90.0,58.7
2017,6,1,5,45,309.5,49.0,2.15,12.5,101.5,137.54,99.29
2017,6,1,6,0,399.0,61.0,2.3,13.0,142.0,194.74,148.53
2017,6,1,6,15,463.0,70.0,2.35,13.5,189.0,250.68,197.67
2017,6,1,6,30,527.0,79.0,2.4,14.0,236.0,311.64,250.37
2017,6,1,6,45,419.5,110.0,2.5,14.5,249.5,320.24,260.17
2017,6,1,7,0,312.0,141.0,2.6,15.0,263.0,313.99,256.02
2017,6,1,7,15,339.5,157.5,2.65,15.0,307.5,362.12,295.58
2017,6,1,7,30,367.0,174.0,2.7,15.0,352.0,412.3,335.75
2017,6,1,7,45,267.5,212.0,2.75,15.5,349.0,404.45,326.86
2017,6,1,8,0,168.0,250.0,2.8,16.0,346.0,380.53,304.99
2017,6,1,8,15,258.5,257.5,2.8,16.0,419.5,468.33,374.37
2017,6,1,8,30,349.0,265.0,2.8,16.0,493.0,556.02,441.74
2017,6,1,8,45,424.0,257.0,2.85,16.5,552.0,627.8,494.97
2017,6,1,9,0,499.0,249.0,2.9,17.0,611.0,696.59,545.1
2017,6,1,9,15,666.5,190.0,2.85,17.0,701.5,798.67,620.92
2017,6,1,9,30,834.0,131.0,2.8,17.0,792.0,901.48,690.63
2017,6,1,9,45,836.5,137.5,2.8,17.5,823.5,930.15,706.9
2017,6,1,10,0,839.0,144.0,2.8,18.0,855.0,956.09,721.86
2017,6,1,10,15,846.5,145.5,2.8,18.0,882.0,978.74,735.93
2017,6,1,10,30,854.0,147.0,2.8,18.0,909.0,992.66,744.21
2017,6,1,10,45,643.5,265.5,2.85,18.5,847.0,925.48,696.54
2017,6,1,11,0,433.0,384.0,2.9,19.0,785.0,839.08,629.35
2017,6,1,11,15,656.5,264.0,2.9,19.0,882.5,940.64,706.71
2017,6,1,11,30,880.0,144.0,2.9,19.0,980.0,1029.68,765.07
2017,6,1,11,45,883.5,143.0,2.95,19.0,987.0,1028.02,763.33
2017,6,1,12,0,887.0,142.0,3.0,19.0,994.0,1023.26,760.51
2017,6,1,12,15,657.5,273.5,3.0,19.0,904.5,928.73,696.76
2017,6,1,12,30,428.0,405.0,3.0,19.0,815.0,825.99,619.35
2017,6,1,12,45,657.0,272.0,3.0,19.0,895.0,901.12,679.75
2017,6,1,13,0,886.0,139.0,3.0,19.0,975.0,960.33,720.28
2017,6,1,13,15,883.0,138.0,3.05,19.0,959.5,934.7,703.23
2017,6,1,13,30,880.0,137.0,3.1,19.0,944.0,906.48,685.11
2017,6,1,13,45,872.5,137.0,3.2,19.0,920.5,872.96,663.56
2017,6,1,14,0,865.0,137.0,3.3,19.0,897.0,837.39,640.39
2017,6,1,14,15,858.0,135.0,3.35,19.0,868.0,798.46,614.33
2017,6,1,14,30,851.0,133.0,3.4,19.0,839.0,757.82,586.79
2017,6,1,14,45,841.0,131.0,3.5,19.0,804.0,713.22,555.97
2017,6,1,15,0,831.0,129.0,3.6,19.0,769.0,667.46,522.19
2017,6,1,15,15,819.0,126.5,3.65,18.5,729.0,619.18,486.44
2017,6,1,15,30,807.0,124.0,3.7,18.0,689.0,570.5,449.3
2017,6,1,15,45,793.5,119.5,3.75,18.0,645.5,518.99,408.09
2017,6,1,16,0,780.0,115.0,3.8,18.0,602.0,467.68,365.89
2017,6,1,16,15,759.5,111.0,3.8,17.5,554.5,414.38,321.59
2017,6,1,16,30,739.0,107.0,3.8,17.0,507.0,359.78,275.09
2017,6,1,16,45,717.0,101.0,3.8,16.5,458.0,306.92,228.98
2017,6,1,17,0,695.0,95.0,3.8,16.0,409.0,256.05,183.89
2017,6,1,17,15,659.0,89.5,3.75,15.5,358.5,204.98,139.44
2017,6,1,17,30,623.0,84.0,3.7,15.0,308.0,157.76,99.9
2017,6,1,17,45,579.0,76.5,3.7,15.0,259.5,112.07,65.5
2017,6,1,18,0,535.0,69.0,3.7,15.0,211.0,71.38,41.56
2017,6,1,18,15,463.0,60.5,3.6,14.5,164.5,43.45,33.02
2017,6,1,18,30,391.0,52.0,3.5,14.0,118.0,39.18,28.91
2017,6,1,18,45,288.5,39.5,3.45,13.5,80.0,30.1,20.28
2017,6,1,19,0,186.0,27.0,3.4,13.0,42.0,21.0,9.28
2017,6,1,19,15,93.0,13.5,3.35,12.5,21.0,13.27,0.0
2017,6,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,2,5,15,154.5,17.5,3.45,11.5,34.0,45.29,11.71
2017,6,2,5,30,309.0,35.0,3.4,12.0,68.0,106.44,68.67
2017,6,2,5,45,401.5,44.0,3.35,12.5,111.0,156.86,112.48
2017,6,2,6,0,494.0,53.0,3.3,13.0,154.0,217.11,165.07
2017,6,2,6,15,554.5,60.0,3.15,13.5,202.5,273.22,215.22
2017,6,2,6,30,615.0,67.0,3.0,14.0,251.0,335.21,269.35
2017,6,2,6,45,658.0,72.0,2.95,14.5,301.5,392.45,318.55
2017,6,2,7,0,701.0,77.0,2.9,15.0,352.0,453.16,368.97
2017,6,2,7,15,731.5,81.0,2.9,15.5,403.0,507.8,413.13
2017,6,2,7,30,762.0,85.0,2.9,16.0,454.0,565.17,457.92
2017,6,2,7,45,785.5,88.5,2.9,16.5,504.0,618.7,498.36
2017,6,2,8,0,809.0,92.0,2.9,17.0,554.0,672.61,537.34
2017,6,2,8,15,826.0,95.0,2.85,17.5,601.0,721.23,569.91
2017,6,2,8,30,843.0,98.0,2.8,18.0,648.0,769.13,601.27
2017,6,2,8,45,856.0,100.5,2.8,18.5,691.5,808.21,626.02
2017,6,2,9,0,869.0,103.0,2.8,19.0,735.0,849.6,652.09
2017,6,2,9,15,879.5,105.5,2.8,19.0,773.5,887.07,676.32
2017,6,2,9,30,890.0,108.0,2.8,19.0,812.0,922.44,698.94
2017,6,2,9,45,901.0,107.5,2.8,19.5,846.5,952.78,716.66
2017,6,2,10,0,912.0,107.0,2.8,20.0,881.0,980.68,732.62
2017,6,2,10,15,918.0,108.5,2.85,20.0,908.0,1003.25,746.85
2017,6,2,10,30,924.0,110.0,2.9,20.0,935.0,1022.84,759.2
2017,6,2,10,45,927.0,111.5,2.95,20.5,955.5,1036.39,766.2
2017,6,2,11,0,930.0,113.0,3.0,21.0,976.0,1046.71,771.21
2017,6,2,11,15,932.5,113.5,3.1,21.0,989.5,1052.23,775.13
2017,6,2,11,30,935.0,114.0,3.2,21.0,1003.0,1054.44,777.05
2017,6,2,11,45,935.5,115.0,3.3,21.0,1009.0,1051.85,775.94
2017,6,2,12,0,936.0,116.0,3.4,21.0,1015.0,1045.97,772.79
2017,6,2,12,15,936.0,116.0,3.45,20.5,1014.0,1035.34,767.69
2017,6,2,12,30,936.0,116.0,3.5,20.0,1013.0,1021.54,760.56
2017,6,2,12,45,929.0,119.0,3.6,20.0,1003.0,1000.94,747.86
2017,6,2,13,0,922.0,122.0,3.7,20.0,993.0,977.53,733.26
2017,6,2,13,15,919.5,121.5,3.7,20.0,977.5,952.1,716.63
2017,6,2,13,30,917.0,121.0,3.7,20.0,962.0,923.96,698.13
2017,6,2,13,45,913.5,119.5,3.75,20.0,940.0,891.4,676.83
2017,6,2,14,0,910.0,118.0,3.8,20.0,918.0,856.45,653.75
2017,6,2,14,15,904.0,116.5,3.75,19.5,889.0,817.31,628.26
2017,6,2,14,30,898.0,115.0,3.7,19.0,860.0,776.27,601.16
2017,6,2,14,45,891.0,112.0,3.7,19.0,825.5,731.4,570.08
2017,6,2,15,0,884.0,109.0,3.7,19.0,791.0,685.12,536.2
2017,6,2,15,15,873.5,107.0,3.6,19.0,751.0,636.41,498.74
2017,6,2,15,30,863.0,105.0,3.5,19.0,711.0,587.01,459.89
2017,6,2,15,45,849.5,102.0,3.45,19.0,666.5,532.39,416.34
2017,6,2,16,0,836.0,99.0,3.4,19.0,622.0,479.79,373.12
2017,6,2,16,15,817.0,96.0,3.35,18.5,574.0,425.26,327.89
2017,6,2,16,30,798.0,93.0,3.3,18.0,526.0,371.86,282.27
2017,6,2,16,45,772.5,89.5,3.25,17.5,475.5,317.36,234.86
2017,6,2,17,0,747.0,86.0,3.2,17.0,425.0,265.16,188.74
2017,6,2,17,15,713.0,81.0,3.2,16.5,373.5,209.44,140.4
2017,6,2,17,30,679.0,76.0,3.2,16.0,322.0,160.04,98.93
2017,6,2,17,45,630.0,70.5,3.25,16.0,271.0,112.57,63.41
2017,6,2,18,0,581.0,65.0,3.3,16.0,220.0,70.61,39.16
2017,6,2,18,15,510.5,57.0,3.3,15.5,172.5,40.22,30.04
2017,6,2,18,30,440.0,49.0,3.3,15.0,125.0,36.22,26.22
2017,6,2,18,45,331.0,38.5,3.35,14.5,85.0,29.54,19.75
2017,6,2,19,0,222.0,28.0,3.4,14.0,45.0,21.8,10.17
2017,6,2,19,15,111.0,14.0,3.4,13.5,22.5,13.76,0.0
2017,6,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.5,3.0,11.5,0.5,0.0,0.0
2017,6,3,5,0,0.0,1.0,3.0,12.0,1.0,0.98,0.0
2017,6,3,5,15,0.0,6.0,3.0,12.0,6.0,5.78,0.0
2017,6,3,5,30,0.0,11.0,3.0,12.0,11.0,10.6,2.98
