Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,5,45,0.0,18.5,3.05,12.0,18.5,17.84,9.44
2017,6,3,6,0,0.0,26.0,3.1,12.0,26.0,25.09,15.85
2017,6,3,6,15,0.0,34.5,3.1,12.0,34.5,33.3,23.06
2017,6,3,6,30,0.0,43.0,3.1,12.0,43.0,41.52,30.19
2017,6,3,6,45,0.0,52.0,3.1,12.5,52.0,50.23,37.56
2017,6,3,7,0,0.0,61.0,3.1,13.0,61.0,58.95,44.82
2017,6,3,7,15,108.0,130.0,3.1,13.0,182.5,196.66,161.69
2017,6,3,7,30,216.0,199.0,3.1,13.0,304.0,341.43,280.47
2017,6,3,7,45,210.5,223.5,3.15,13.0,334.5,373.22,304.88
2017,6,3,8,0,205.0,248.0,3.2,13.0,365.0,404.03,328.47
2017,6,3,8,15,151.5,269.5,3.2,13.0,360.0,395.19,319.35
2017,6,3,8,30,98.0,291.0,3.2,13.0,355.0,374.6,300.98
2017,6,3,8,45,72.0,297.0,3.25,13.5,346.0,362.28,289.44
2017,6,3,9,0,46.0,303.0,3.3,14.0,337.0,348.08,276.37
2017,6,3,9,15,229.0,311.0,3.35,14.5,491.5,532.7,423.09
2017,6,3,9,30,412.0,319.0,3.4,15.0,646.0,719.07,563.33
2017,6,3,9,45,374.0,350.5,3.45,15.5,656.5,718.97,559.0
2017,6,3,10,0,336.0,382.0,3.5,16.0,667.0,723.01,558.74
2017,6,3,10,15,611.0,254.5,3.55,16.5,793.5,869.3,670.66
2017,6,3,10,30,886.0,127.0,3.6,17.0,920.0,1003.41,761.67
2017,6,3,10,45,896.0,124.5,3.7,17.5,942.0,1019.27,769.82
2017,6,3,11,0,906.0,122.0,3.8,18.0,964.0,1032.17,777.04
2017,6,3,11,15,909.0,123.0,3.85,18.0,978.0,1038.59,781.11
2017,6,3,11,30,912.0,124.0,3.9,18.0,992.0,1041.77,783.19
2017,6,3,11,45,917.0,122.0,3.95,18.5,999.0,1040.69,781.04
2017,6,3,12,0,922.0,120.0,4.0,19.0,1006.0,1036.37,776.87
2017,6,3,12,15,922.0,120.0,4.05,19.0,1005.0,1025.91,770.18
2017,6,3,12,30,922.0,120.0,4.1,19.0,1004.0,1012.32,761.5
2017,6,3,12,45,918.5,120.5,4.15,19.5,995.0,992.84,747.46
2017,6,3,13,0,915.0,121.0,4.2,20.0,986.0,970.48,731.58
2017,6,3,13,15,912.0,120.5,4.25,20.0,970.0,944.82,714.87
2017,6,3,13,30,909.0,120.0,4.3,20.0,954.0,916.5,696.29
2017,6,3,13,45,905.0,118.0,4.35,20.0,931.5,883.34,674.27
2017,6,3,14,0,901.0,116.0,4.4,20.0,909.0,847.84,650.56
2017,6,3,14,15,894.0,114.5,4.45,20.0,880.0,808.3,623.87
2017,6,3,14,30,887.0,113.0,4.5,20.0,851.0,766.97,595.62
2017,6,3,14,45,878.0,111.0,4.55,20.0,815.5,722.16,564.52
2017,6,3,15,0,869.0,109.0,4.6,20.0,780.0,676.11,530.71
2017,6,3,15,15,857.0,107.0,4.6,19.5,739.5,627.2,494.04
2017,6,3,15,30,845.0,105.0,4.6,19.0,699.0,577.76,455.92
2017,6,3,15,45,829.5,102.5,4.65,19.0,654.5,523.49,412.33
2017,6,3,16,0,814.0,100.0,4.7,19.0,610.0,471.46,369.25
2017,6,3,16,15,794.5,96.5,4.7,18.5,562.5,417.39,324.02
2017,6,3,16,30,775.0,93.0,4.7,18.0,515.0,364.54,278.51
2017,6,3,16,45,748.5,89.5,4.75,18.0,465.0,310.96,231.16
2017,6,3,17,0,722.0,86.0,4.8,18.0,415.0,259.79,185.42
2017,6,3,17,15,688.0,81.5,4.75,17.5,364.5,205.85,138.44
2017,6,3,17,30,654.0,77.0,4.7,17.0,314.0,158.21,98.34
2017,6,3,17,45,604.0,71.0,4.7,16.5,264.0,111.51,63.41
2017,6,3,18,0,554.0,65.0,4.7,16.0,214.0,70.42,39.31
2017,6,3,18,15,484.0,57.5,4.65,15.5,168.0,40.52,30.31
2017,6,3,18,30,414.0,50.0,4.6,15.0,122.0,37.01,26.92
2017,6,3,18,45,306.0,39.0,4.55,14.5,83.0,29.88,20.08
2017,6,3,19,0,198.0,28.0,4.5,14.0,44.0,21.74,10.45
2017,6,3,19,15,99.0,14.0,4.45,13.5,22.0,13.76,0.0
2017,6,3,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,12.5,5.0,4.6,11.0,5.0,0.0,0.0
2017,6,4,5,0,25.0,10.0,4.6,11.0,10.0,12.29,0.0
2017,6,4,5,15,144.0,24.0,4.6,11.0,38.5,50.26,15.94
2017,6,4,5,30,263.0,38.0,4.6,11.0,67.0,99.81,65.55
2017,6,4,5,45,357.5,48.5,4.7,11.5,109.5,150.29,109.1
2017,6,4,6,0,452.0,59.0,4.8,12.0,152.0,210.48,161.66
2017,6,4,6,15,515.5,66.5,4.85,12.5,200.0,266.1,211.63
2017,6,4,6,30,579.0,74.0,4.9,13.0,248.0,327.91,266.25
2017,6,4,6,45,625.5,80.0,5.0,13.5,299.5,386.09,317.07
2017,6,4,7,0,672.0,86.0,5.1,14.0,351.0,448.12,369.75
2017,6,4,7,15,706.0,90.5,5.1,14.5,402.5,505.0,416.75
2017,6,4,7,30,740.0,95.0,5.1,15.0,454.0,563.87,463.95
2017,6,4,7,45,766.5,99.0,5.15,15.5,505.5,617.53,505.91
2017,6,4,8,0,793.0,103.0,5.2,16.0,557.0,673.28,548.35
2017,6,4,8,15,813.0,106.5,5.15,16.0,605.5,724.03,585.01
2017,6,4,8,30,833.0,110.0,5.1,16.0,654.0,774.32,620.74
2017,6,4,8,45,850.5,112.0,5.1,16.5,699.5,820.19,651.69
2017,6,4,9,0,868.0,114.0,5.1,17.0,745.0,860.39,678.04
2017,6,4,9,15,879.5,116.0,5.05,17.0,785.0,898.14,703.36
2017,6,4,9,30,891.0,118.0,5.0,17.0,825.0,933.85,727.0
2017,6,4,9,45,903.0,118.5,5.0,17.5,860.5,966.19,747.0
2017,6,4,10,0,915.0,119.0,5.0,18.0,896.0,996.13,765.17
2017,6,4,10,15,921.5,120.5,5.0,18.0,923.5,1019.2,779.99
2017,6,4,10,30,928.0,122.0,5.0,18.0,951.0,1039.31,792.84
2017,6,4,10,45,935.5,120.5,5.05,18.5,973.5,1054.23,801.06
2017,6,4,11,0,943.0,119.0,5.1,19.0,996.0,1066.0,807.23
2017,6,4,11,15,946.0,119.5,5.1,19.0,1009.5,1072.09,810.79
2017,6,4,11,30,949.0,120.0,5.1,19.0,1023.0,1074.84,812.23
2017,6,4,11,45,952.5,119.0,5.15,19.0,1030.5,1073.21,811.28
2017,6,4,12,0,956.0,118.0,5.2,19.0,1038.0,1068.22,808.19
2017,6,4,12,15,956.0,118.0,5.25,19.0,1037.0,1057.47,801.27
2017,6,4,12,30,956.0,118.0,5.3,19.0,1036.0,1043.46,792.24
2017,6,4,12,45,950.0,120.5,5.35,19.0,1026.0,1023.05,778.86
2017,6,4,13,0,944.0,123.0,5.4,19.0,1016.0,999.73,763.51
2017,6,4,13,15,941.5,122.5,5.45,19.0,1000.5,973.88,746.39
2017,6,4,13,30,939.0,122.0,5.5,19.0,985.0,945.25,727.28
2017,6,4,13,45,933.5,121.5,5.55,19.0,962.0,911.4,704.39
2017,6,4,14,0,928.0,121.0,5.6,19.0,939.0,875.22,679.71
2017,6,4,14,15,922.0,119.5,5.6,18.5,909.5,835.53,653.33
2017,6,4,14,30,916.0,118.0,5.6,18.0,880.0,793.9,625.23
2017,6,4,14,45,905.5,117.5,5.6,18.0,844.0,748.3,592.69
2017,6,4,15,0,895.0,117.0,5.6,18.0,808.0,701.5,557.36
2017,6,4,15,15,884.0,114.5,5.5,17.5,767.5,651.57,519.03
2017,6,4,15,30,873.0,112.0,5.4,17.0,727.0,599.15,477.86
2017,6,4,15,45,856.5,110.0,5.35,17.0,681.0,545.39,433.77
2017,6,4,16,0,840.0,108.0,5.3,17.0,635.0,492.01,388.89
2017,6,4,16,15,820.0,104.5,5.2,16.5,586.0,436.4,341.82
2017,6,4,16,30,800.0,101.0,5.1,16.0,537.0,382.03,294.54
2017,6,4,16,45,773.0,97.5,5.05,16.0,485.5,326.96,245.45
2017,6,4,17,0,746.0,94.0,5.0,16.0,434.0,271.32,195.61
2017,6,4,17,15,710.0,88.5,4.9,15.5,381.5,217.46,148.31
2017,6,4,17,30,674.0,83.0,4.8,15.0,329.0,167.43,105.93
2017,6,4,17,45,622.0,77.5,4.75,14.5,277.5,119.85,70.05
2017,6,4,18,0,570.0,72.0,4.7,14.0,226.0,78.17,45.39
2017,6,4,18,15,496.5,63.5,4.6,13.5,177.5,45.81,35.29
2017,6,4,18,30,423.0,55.0,4.5,13.0,129.0,41.66,31.28
2017,6,4,18,45,310.0,43.5,4.45,12.5,88.5,33.22,23.19
2017,6,4,19,0,197.0,32.0,4.4,12.0,48.0,25.05,13.36
2017,6,4,19,15,98.5,16.0,4.4,12.0,24.0,15.73,0.0
2017,6,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,4.5,3.4,11.0,4.5,0.0,0.0
2017,6,5,5,0,0.0,9.0,3.5,11.0,9.0,8.85,0.0
2017,6,5,5,15,110.0,25.5,3.5,11.5,37.5,46.87,15.69
2017,6,5,5,30,220.0,42.0,3.5,12.0,66.0,95.52,63.51
2017,6,5,5,45,315.5,54.0,3.5,12.5,108.0,144.62,105.22
2017,6,5,6,0,411.0,66.0,3.5,13.0,150.0,203.99,156.29
2017,6,5,6,15,475.5,75.0,3.45,13.5,198.0,260.41,206.04
2017,6,5,6,30,540.0,84.0,3.4,14.0,246.0,322.26,259.68
2017,6,5,6,45,590.5,89.5,3.35,14.5,297.0,379.94,308.98
2017,6,5,7,0,641.0,95.0,3.3,15.0,348.0,441.85,360.3
2017,6,5,7,15,674.5,100.5,3.25,15.5,399.0,498.1,405.62
2017,6,5,7,30,708.0,106.0,3.2,16.0,450.0,556.34,451.03
2017,6,5,7,45,737.0,109.0,3.2,16.5,500.0,610.57,492.17
2017,6,5,8,0,766.0,112.0,3.2,17.0,550.0,663.98,531.58
2017,6,5,8,15,785.0,115.5,3.1,17.5,597.5,712.93,565.01
2017,6,5,8,30,804.0,119.0,3.0,18.0,645.0,761.39,596.79
2017,6,5,8,45,820.5,121.5,2.95,18.5,688.5,805.98,625.37
2017,6,5,9,0,837.0,124.0,2.9,19.0,732.0,849.36,652.57
2017,6,5,9,15,848.0,126.5,2.85,19.0,771.0,886.48,676.25
2017,6,5,9,30,859.0,129.0,2.8,19.0,810.0,921.6,698.34
2017,6,5,9,45,867.5,131.0,2.8,19.5,843.5,946.38,712.3
2017,6,5,10,0,876.0,133.0,2.8,20.0,877.0,973.8,728.04
2017,6,5,10,15,882.5,134.5,2.8,20.0,904.0,996.13,741.7
2017,6,5,10,30,889.0,136.0,2.8,20.0,931.0,1015.64,753.54
2017,6,5,10,45,892.5,137.5,2.8,20.5,951.5,1029.22,760.11
2017,6,5,11,0,896.0,139.0,2.8,21.0,972.0,1039.71,764.77
2017,6,5,11,15,899.0,139.5,2.85,21.0,985.5,1045.54,768.46
2017,6,5,11,30,902.0,140.0,2.9,21.0,999.0,1048.18,770.24
2017,6,5,11,45,901.5,141.5,3.0,21.0,1004.5,1045.14,768.91
2017,6,5,12,0,901.0,143.0,3.1,21.0,1010.0,1038.94,765.64
2017,6,5,12,15,900.5,142.5,3.15,21.0,1008.5,1027.66,758.71
2017,6,5,12,30,900.0,142.0,3.2,21.0,1007.0,1013.36,749.88
2017,6,5,12,45,891.5,146.0,3.3,21.0,996.5,992.87,737.41
2017,6,5,13,0,883.0,150.0,3.4,21.0,986.0,969.75,723.17
2017,6,5,13,15,710.0,250.5,3.45,21.0,915.5,894.97,673.43
2017,6,5,13,30,537.0,351.0,3.5,21.0,845.0,819.03,616.61
2017,6,5,13,45,698.5,249.5,3.55,21.0,876.0,839.23,636.84
2017,6,5,14,0,860.0,148.0,3.6,21.0,907.0,847.54,644.32
2017,6,5,14,15,852.5,146.0,3.6,20.5,877.5,807.99,618.57
2017,6,5,14,30,845.0,144.0,3.6,20.0,848.0,766.81,591.66
2017,6,5,14,45,831.5,143.5,3.65,20.0,812.0,721.42,559.86
2017,6,5,15,0,818.0,143.0,3.7,20.0,776.0,675.29,525.77
2017,6,5,15,15,805.0,140.5,3.65,19.5,736.0,627.07,490.05
2017,6,5,15,30,792.0,138.0,3.6,19.0,696.0,578.57,453.13
2017,6,5,15,45,772.0,135.5,3.6,19.0,651.0,526.37,411.69
2017,6,5,16,0,752.0,133.0,3.6,19.0,606.0,472.54,368.04
2017,6,5,16,15,730.0,128.5,3.55,18.5,558.5,419.29,324.31
2017,6,5,16,30,708.0,124.0,3.5,18.0,511.0,367.6,280.66
2017,6,5,16,45,679.0,119.0,3.5,18.0,461.0,315.05,235.16
2017,6,5,17,0,650.0,114.0,3.5,18.0,411.0,265.24,191.54
2017,6,5,17,15,612.0,107.5,3.45,17.5,361.0,215.19,148.73
2017,6,5,17,30,574.0,101.0,3.4,17.0,311.0,169.26,110.73
2017,6,5,17,45,523.5,92.5,3.4,16.5,261.5,124.58,77.32
2017,6,5,18,0,473.0,84.0,3.4,16.0,212.0,85.0,53.06
2017,6,5,18,15,400.5,73.0,3.35,15.5,166.0,53.32,41.64
2017,6,5,18,30,328.0,62.0,3.3,15.0,120.0,46.52,35.3
2017,6,5,18,45,230.0,47.5,3.25,14.5,82.0,36.43,25.8
2017,6,5,19,0,132.0,33.0,3.2,14.0,44.0,27.27,15.19
2017,6,5,19,15,66.0,16.5,3.15,13.5,22.0,16.22,0.0
2017,6,5,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,6,4,45,3.5,4.0,2.9,10.0,4.0,0.0,0.0
2017,6,6,5,0,7.0,8.0,3.0,10.0,8.0,8.55,0.0
2017,6,6,5,15,92.5,26.0,3.05,10.5,36.0,43.1,14.77
2017,6,6,5,30,178.0,44.0,3.1,11.0,64.0,89.16,60.26
2017,6,6,5,45,266.0,58.5,3.15,11.5,105.0,136.81,100.7
2017,6,6,6,0,354.0,73.0,3.2,12.0,146.0,193.92,149.78
2017,6,6,6,15,221.5,97.0,3.25,12.5,147.0,186.86,149.47
2017,6,6,6,30,89.0,121.0,3.3,13.0,148.0,165.25,134.01
2017,6,6,6,45,109.0,140.0,3.35,13.5,179.0,198.82,162.29
2017,6,6,7,0,129.0,159.0,3.4,14.0,210.0,234.28,191.59
2017,6,6,7,15,116.0,181.0,3.45,14.0,232.0,256.22,209.31
2017,6,6,7,30,103.0,203.0,3.5,14.0,254.0,271.11,220.91
2017,6,6,7,45,129.0,227.0,3.55,14.5,297.0,323.46,262.53
2017,6,6,8,0,155.0,251.0,3.6,15.0,340.0,372.18,300.48
2017,6,6,8,15,258.0,257.0,3.65,15.5,419.5,466.99,375.53
2017,6,6,8,30,361.0,263.0,3.7,16.0,499.0,562.73,449.34
2017,6,6,8,45,575.5,206.0,3.75,16.5,611.5,699.07,554.72
2017,6,6,9,0,790.0,149.0,3.8,17.0,724.0,836.07,653.92
2017,6,6,9,15,802.5,152.0,3.8,17.0,763.0,873.65,678.33
2017,6,6,9,30,815.0,155.0,3.8,17.0,802.0,909.42,701.97
2017,6,6,9,45,822.5,158.5,3.8,17.5,834.5,939.07,719.85
2017,6,6,10,0,830.0,162.0,3.8,18.0,867.0,966.29,735.96
2017,6,6,10,15,837.0,164.0,3.85,18.0,894.5,988.88,750.59
2017,6,6,10,30,844.0,166.0,3.9,18.0,922.0,1008.76,763.43
2017,6,6,10,45,852.5,165.0,3.95,18.5,943.0,1024.16,771.85
2017,6,6,11,0,861.0,164.0,4.0,19.0,964.0,1036.65,778.4
2017,6,6,11,15,863.5,165.0,4.05,19.0,977.5,1042.19,781.87
2017,6,6,11,30,866.0,166.0,4.1,19.0,991.0,1044.61,783.41
2017,6,6,11,45,868.5,165.0,4.15,19.0,997.0,1041.84,781.6
2017,6,6,12,0,871.0,164.0,4.2,19.0,1003.0,1035.95,777.85
2017,6,6,12,15,870.5,164.0,4.25,19.0,1001.5,1025.04,770.81
2017,6,6,12,30,870.0,164.0,4.3,19.0,1000.0,1011.13,761.87
2017,6,6,12,45,868.0,163.0,4.35,19.0,991.5,991.89,749.36
2017,6,6,13,0,866.0,162.0,4.4,19.0,983.0,969.87,735.06
2017,6,6,13,15,862.5,161.0,4.4,19.0,967.0,943.82,717.71
2017,6,6,13,30,859.0,160.0,4.4,19.0,951.0,915.28,698.63
2017,6,6,13,45,853.0,158.5,4.4,19.0,928.0,881.78,676.03
2017,6,6,14,0,847.0,157.0,4.4,19.0,905.0,846.22,651.89
2017,6,6,14,15,839.0,155.0,4.4,19.0,875.5,806.74,624.8
2017,6,6,14,30,831.0,153.0,4.4,19.0,846.0,765.7,596.39
2017,6,6,14,45,820.5,150.5,4.4,19.0,811.0,721.07,564.22
2017,6,6,15,0,810.0,148.0,4.4,19.0,776.0,675.49,530.03
2017,6,6,15,15,796.0,145.0,4.4,18.5,735.5,626.56,493.56
2017,6,6,15,30,782.0,142.0,4.4,18.0,695.0,577.45,455.93
2017,6,6,15,45,765.0,138.0,4.4,18.0,650.5,523.73,412.97
2017,6,6,16,0,748.0,134.0,4.4,18.0,606.0,472.43,370.78
2017,6,6,16,15,725.5,129.5,4.35,17.5,558.0,419.19,326.62
2017,6,6,16,30,703.0,125.0,4.3,17.0,510.0,367.55,282.65
2017,6,6,16,45,675.5,119.0,4.3,17.0,460.5,314.83,236.64
2017,6,6,17,0,648.0,113.0,4.3,17.0,411.0,264.69,192.38
2017,6,6,17,15,609.0,106.5,4.25,16.5,360.5,214.51,149.18
2017,6,6,17,30,570.0,100.0,4.2,16.0,310.0,168.55,110.89
2017,6,6,17,45,518.5,92.0,4.2,15.5,261.0,124.38,77.62
2017,6,6,18,0,467.0,84.0,4.2,15.0,212.0,85.48,53.57
2017,6,6,18,15,395.0,73.0,4.1,14.5,166.0,53.25,41.75
2017,6,6,18,30,323.0,62.0,4.0,14.0,120.0,46.45,35.4
2017,6,6,18,45,224.0,47.5,3.95,13.5,82.0,36.37,25.89
2017,6,6,19,0,125.0,33.0,3.9,13.0,44.0,27.28,15.54
2017,6,6,19,15,62.5,16.5,3.85,12.5,22.0,13.99,0.0
2017,6,6,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,2.5,2.5,10.5,2.5,0.0,0.0
2017,6,7,5,0,0.0,5.0,2.5,11.0,5.0,4.91,0.0
2017,6,7,5,15,7.5,21.0,2.45,11.0,22.0,22.08,6.11
2017,6,7,5,30,15.0,37.0,2.4,11.0,39.0,40.85,27.23
2017,6,7,5,45,37.5,56.5,2.4,11.0,64.0,67.64,50.36
2017,6,7,6,0,60.0,76.0,2.4,11.0,89.0,96.63,75.51
2017,6,7,6,15,75.5,97.5,2.35,11.5,118.0,130.92,105.14
2017,6,7,6,30,91.0,119.0,2.3,12.0,147.0,163.81,133.21
2017,6,7,6,45,108.5,139.0,2.3,12.5,178.0,197.43,161.42
2017,6,7,7,0,126.0,159.0,2.3,13.0,209.0,232.67,190.45
2017,6,7,7,15,147.5,181.5,2.3,13.5,247.5,274.42,224.2
2017,6,7,7,30,169.0,204.0,2.3,14.0,286.0,317.94,258.67
2017,6,7,7,45,167.0,227.5,2.3,14.5,316.0,348.79,281.97
2017,6,7,8,0,165.0,251.0,2.3,15.0,346.0,379.08,304.33
2017,6,7,8,15,178.5,273.0,2.3,15.0,383.5,418.58,334.36
2017,6,7,8,30,192.0,295.0,2.3,15.0,421.0,458.67,364.34
2017,6,7,8,45,160.0,317.0,2.3,15.5,426.5,462.25,364.37
2017,6,7,9,0,128.0,339.0,2.3,16.0,432.0,463.12,362.45
2017,6,7,9,15,147.5,359.5,2.25,16.0,472.0,504.94,393.29
2017,6,7,9,30,167.0,380.0,2.2,16.0,512.0,547.32,423.88
2017,6,7,9,45,240.5,384.5,2.15,16.5,584.0,631.02,484.77
2017,6,7,10,0,314.0,389.0,2.1,17.0,656.0,709.25,539.86
2017,6,7,10,15,330.5,398.0,2.0,17.0,687.0,738.91,558.96
2017,6,7,10,30,347.0,407.0,1.9,17.0,718.0,767.79,577.65
2017,6,7,10,45,331.5,422.0,1.8,17.5,725.0,770.3,576.0
2017,6,7,11,0,316.0,437.0,1.7,18.0,732.0,771.08,573.44
2017,6,7,11,15,311.0,446.0,1.6,18.0,739.0,774.57,574.25
2017,6,7,11,30,306.0,455.0,1.5,18.0,746.0,776.66,574.09
2017,6,7,11,45,199.0,463.0,1.45,18.0,653.0,668.84,496.84
2017,6,7,12,0,92.0,471.0,1.4,18.0,560.0,561.82,419.11
2017,6,7,12,15,126.0,478.5,1.45,17.5,600.0,605.04,452.54
2017,6,7,12,30,160.0,486.0,1.5,17.0,640.0,641.1,479.62
2017,6,7,12,45,159.5,481.5,1.55,17.0,634.0,630.71,472.49
2017,6,7,13,0,159.0,477.0,1.6,17.0,628.0,619.79,465.4
2017,6,7,13,15,256.5,447.0,1.6,16.5,685.5,674.43,508.13
2017,6,7,13,30,354.0,417.0,1.6,16.0,743.0,720.96,544.11
2017,6,7,13,45,317.0,418.0,1.65,16.0,705.0,676.98,512.63
2017,6,7,14,0,280.0,419.0,1.7,16.0,667.0,634.32,482.52
2017,6,7,14,15,206.5,411.5,1.6,15.5,591.5,556.77,426.15
2017,6,7,14,30,133.0,404.0,1.5,15.0,516.0,484.62,372.93
2017,6,7,14,45,66.5,263.0,1.45,15.0,319.0,298.71,233.38
2017,6,7,15,0,0.0,122.0,1.4,15.0,122.0,117.96,90.75
2017,6,7,15,15,0.0,92.5,1.3,14.5,92.5,89.58,68.41
2017,6,7,15,30,0.0,63.0,1.2,14.0,63.0,60.96,45.19
2017,6,7,15,45,0.0,67.0,1.2,14.0,67.0,64.83,48.56
2017,6,7,16,0,0.0,71.0,1.2,14.0,71.0,68.69,51.9
2017,6,7,16,15,18.5,142.0,1.15,14.0,152.0,142.37,112.65
2017,6,7,16,30,37.0,213.0,1.1,14.0,233.0,210.49,167.37
2017,6,7,16,45,181.0,192.0,1.1,14.0,277.0,230.74,180.51
2017,6,7,17,0,325.0,171.0,1.1,14.0,321.0,235.07,178.57
2017,6,7,17,15,207.0,158.0,1.0,13.5,249.5,179.47,136.27
2017,6,7,17,30,89.0,145.0,0.9,13.0,178.0,143.67,111.66
2017,6,7,17,45,78.0,125.0,0.8,13.0,150.5,118.8,91.83
2017,6,7,18,0,67.0,105.0,0.7,13.0,123.0,95.33,73.54
2017,6,7,18,15,52.5,84.5,0.6,12.5,97.0,73.52,60.05
2017,6,7,18,30,38.0,64.0,0.5,12.0,71.0,56.74,44.83
2017,6,7,18,45,19.0,45.5,0.45,12.0,49.0,41.11,30.29
2017,6,7,19,0,0.0,27.0,0.4,12.0,27.0,25.64,14.63
2017,6,7,19,15,0.0,13.5,0.45,12.0,13.5,13.03,0.0
2017,6,7,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,1.7,12.0,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,1.7,12.0,1.0,0.98,0.0
2017,6,8,5,15,0.0,4.5,1.65,12.0,4.5,4.33,0.0
2017,6,8,5,30,0.0,8.0,1.6,12.0,8.0,7.71,0.66
2017,6,8,5,45,0.0,13.0,1.6,12.5,13.0,12.53,4.96
2017,6,8,6,0,0.0,18.0,1.6,13.0,18.0,17.36,9.21
2017,6,8,6,15,0.0,24.0,1.55,13.0,24.0,23.15,14.29
2017,6,8,6,30,0.0,30.0,1.5,13.0,30.0,28.95,19.31
2017,6,8,6,45,0.0,36.0,1.5,13.0,36.0,34.76,24.28
2017,6,8,7,0,0.0,42.0,1.5,13.0,42.0,40.56,29.17
2017,6,8,7,15,0.0,78.0,1.5,13.0,78.0,75.43,58.62
2017,6,8,7,30,0.0,114.0,1.5,13.0,114.0,111.16,88.25
2017,6,8,7,45,0.0,97.0,1.5,13.0,97.0,94.04,73.66
2017,6,8,8,0,0.0,80.0,1.5,13.0,80.0,77.39,59.59
2017,6,8,8,15,0.0,118.5,1.45,13.0,118.5,115.21,90.72
2017,6,8,8,30,0.0,157.0,1.4,13.0,157.0,153.49,121.59
2017,6,8,8,45,0.0,130.5,1.4,13.5,130.5,126.99,99.46
2017,6,8,9,0,0.0,104.0,1.4,14.0,104.0,100.84,77.82
2017,6,8,9,15,0.0,98.5,1.35,14.0,98.5,95.47,73.31
2017,6,8,9,30,0.0,93.0,1.3,14.0,93.0,90.12,68.8
2017,6,8,9,45,0.0,111.5,1.3,14.0,111.5,108.27,83.43
2017,6,8,10,0,0.0,130.0,1.3,14.0,130.0,126.46,97.93
2017,6,8,10,15,4.0,168.0,1.25,14.0,172.0,167.77,130.92
2017,6,8,10,30,8.0,206.0,1.2,14.0,214.0,209.3,163.5
2017,6,8,10,45,8.5,204.5,1.15,14.5,213.0,208.31,162.08
2017,6,8,11,0,9.0,203.0,1.1,15.0,212.0,207.31,160.85
2017,6,8,11,15,8.0,194.5,1.05,15.0,202.5,197.88,153.32
2017,6,8,11,30,7.0,186.0,1.0,15.0,193.0,188.43,145.83
2017,6,8,11,45,8.0,186.5,1.0,15.0,194.5,189.81,146.94
2017,6,8,12,0,9.0,187.0,1.0,15.0,196.0,191.14,147.99
2017,6,8,12,15,6.5,172.5,0.95,15.0,179.5,174.29,134.65
2017,6,8,12,30,4.0,158.0,0.9,15.0,163.0,157.51,121.4
2017,6,8,12,45,3.5,155.5,0.9,15.0,160.0,154.43,119.04
2017,6,8,13,0,3.0,153.0,0.9,15.0,157.0,151.36,116.65
2017,6,8,13,15,1.5,128.0,0.85,15.0,130.0,125.55,96.18
2017,6,8,13,30,0.0,103.0,0.8,15.0,103.0,99.88,75.73
2017,6,8,13,45,0.0,94.0,0.8,15.5,94.0,91.13,68.69
2017,6,8,14,0,0.0,85.0,0.8,16.0,85.0,82.39,61.62
2017,6,8,14,15,1.5,123.0,0.75,16.0,124.5,120.27,92.16
2017,6,8,14,30,3.0,161.0,0.7,16.0,164.0,157.85,122.0
2017,6,8,14,45,1.5,144.0,0.7,16.0,145.5,140.22,108.06
2017,6,8,15,0,0.0,127.0,0.7,16.0,127.0,122.76,94.37
2017,6,8,15,15,0.0,127.0,0.7,15.5,127.0,122.68,94.75
2017,6,8,15,30,0.0,127.0,0.7,15.0,127.0,122.59,95.09
2017,6,8,15,45,0.0,128.5,0.7,15.0,128.5,123.9,96.39
2017,6,8,16,0,0.0,130.0,0.7,15.0,130.0,125.15,97.67
2017,6,8,16,15,4.5,155.0,0.7,15.0,158.0,150.17,118.17
2017,6,8,16,30,9.0,180.0,0.7,15.0,186.0,173.88,137.42
2017,6,8,16,45,9.5,168.0,0.75,15.0,173.5,161.69,127.91
2017,6,8,17,0,10.0,156.0,0.8,15.0,161.0,149.4,118.35
2017,6,8,17,15,5.0,97.0,0.8,14.5,99.5,93.95,73.41
2017,6,8,17,30,0.0,38.0,0.8,14.0,38.0,36.69,25.76
2017,6,8,17,45,0.0,32.0,0.8,14.0,32.0,30.89,20.9
2017,6,8,18,0,0.0,26.0,0.8,14.0,26.0,25.09,15.92
2017,6,8,18,15,189.5,40.5,0.85,13.5,75.0,28.35,19.83
2017,6,8,18,30,379.0,55.0,0.9,13.0,124.0,41.1,30.93
2017,6,8,18,45,288.0,43.0,0.95,13.0,86.0,32.6,22.8
2017,6,8,19,0,197.0,31.0,1.0,13.0,48.0,24.03,13.44
2017,6,8,19,15,98.5,15.5,1.0,13.0,24.0,12.08,0.0
2017,6,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,4,45,38.5,5.0,1.25,11.0,6.0,0.0,0.0
2017,6,9,5,0,77.0,10.0,1.3,11.0,12.0,17.43,0.0
2017,6,9,5,15,213.5,21.5,1.35,11.0,42.5,58.74,20.88
2017,6,9,5,30,350.0,33.0,1.4,11.0,73.0,112.66,72.79
2017,6,9,5,45,436.5,41.5,1.5,11.5,116.0,163.06,116.77
2017,6,9,6,0,523.0,50.0,1.6,12.0,159.0,222.64,168.93
2017,6,9,6,15,581.0,56.5,1.65,12.0,207.5,278.64,219.3
2017,6,9,6,30,639.0,63.0,1.7,12.0,256.0,340.25,273.55
2017,6,9,6,45,423.0,109.0,1.75,12.5,246.5,320.24,260.92
2017,6,9,7,0,207.0,155.0,1.8,13.0,237.0,274.75,224.42
2017,6,9,7,15,493.0,118.0,1.8,13.5,348.5,411.13,336.58
2017,6,9,7,30,779.0,81.0,1.8,14.0,460.0,570.26,461.83
2017,6,9,7,45,803.0,83.5,1.85,14.5,510.0,623.68,501.13
2017,6,9,8,0,827.0,86.0,1.9,15.0,560.0,677.51,539.58
2017,6,9,8,15,844.0,89.0,1.95,15.0,607.5,723.39,571.31
2017,6,9,8,30,861.0,92.0,2.0,15.0,655.0,771.75,604.45
2017,6,9,8,45,875.0,94.0,2.05,15.0,699.0,815.6,633.94
2017,6,9,9,0,889.0,96.0,2.1,15.0,743.0,857.99,662.14
2017,6,9,9,15,899.0,98.0,2.1,15.0,782.5,895.19,686.02
2017,6,9,9,30,909.0,100.0,2.1,15.0,822.0,930.24,708.28
2017,6,9,9,45,919.0,100.5,2.15,15.5,856.0,961.34,726.92
2017,6,9,10,0,929.0,101.0,2.2,16.0,890.0,989.92,743.8
2017,6,9,10,15,935.0,102.0,2.2,16.0,918.0,1012.46,757.46
2017,6,9,10,30,941.0,103.0,2.2,16.0,946.0,1032.01,769.23
2017,6,9,10,45,946.0,103.5,2.25,16.5,967.5,1046.94,777.22
2017,6,9,11,0,951.0,104.0,2.3,17.0,989.0,1058.66,783.21
2017,6,9,11,15,953.5,104.5,2.35,17.0,1003.0,1064.57,787.03
2017,6,9,11,30,956.0,105.0,2.4,17.0,1017.0,1067.13,788.85
2017,6,9,11,45,957.5,105.5,2.45,17.0,1023.5,1065.32,787.97
2017,6,9,12,0,959.0,106.0,2.5,17.0,1030.0,1060.15,785.06
2017,6,9,12,15,959.0,106.0,2.55,17.0,1029.5,1049.67,778.79
2017,6,9,12,30,959.0,106.0,2.6,17.0,1029.0,1035.95,770.52
2017,6,9,12,45,947.0,113.0,2.7,17.0,1018.0,1014.57,757.74
2017,6,9,13,0,935.0,120.0,2.8,17.0,1007.0,990.45,743.11
2017,6,9,13,15,932.0,119.0,2.85,16.5,991.0,964.15,727.88
2017,6,9,13,30,929.0,118.0,2.9,16.0,975.0,935.12,710.66
2017,6,9,13,45,928.5,114.5,3.0,16.0,953.5,903.21,690.34
2017,6,9,14,0,928.0,111.0,3.1,16.0,932.0,868.69,668.01
2017,6,9,14,15,921.5,109.5,3.15,16.0,902.5,828.91,641.41
2017,6,9,14,30,915.0,108.0,3.2,16.0,873.0,787.22,613.18
2017,6,9,14,45,907.5,105.5,3.3,16.0,838.0,742.16,582.41
2017,6,9,15,0,900.0,103.0,3.4,16.0,803.0,695.68,549.3
2017,6,9,15,15,889.0,101.0,3.4,15.5,762.5,646.28,512.44
2017,6,9,15,30,878.0,99.0,3.4,15.0,722.0,596.19,473.95
2017,6,9,15,45,864.0,96.5,3.45,15.0,677.5,543.6,431.65
2017,6,9,16,0,850.0,94.0,3.5,15.0,633.0,491.06,388.17
2017,6,9,16,15,831.5,91.0,3.5,14.5,584.5,433.57,340.2
2017,6,9,16,30,813.0,88.0,3.5,14.0,536.0,379.75,293.68
2017,6,9,16,45,788.0,85.0,3.55,14.0,485.5,325.14,245.06
2017,6,9,17,0,763.0,82.0,3.6,14.0,435.0,272.72,197.68
2017,6,9,17,15,731.0,77.5,3.55,13.5,384.0,219.87,150.75
2017,6,9,17,30,699.0,73.0,3.5,13.0,333.0,167.45,105.65
2017,6,9,17,45,653.5,68.0,3.5,13.0,282.5,119.4,68.14
2017,6,9,18,0,608.0,63.0,3.5,13.0,232.0,76.44,41.25
2017,6,9,18,15,542.5,56.0,3.4,12.5,184.0,38.64,29.08
2017,6,9,18,30,477.0,49.0,3.3,12.0,136.0,35.46,26.0
2017,6,9,18,45,373.5,39.5,3.25,12.0,95.0,29.72,20.37
2017,6,9,19,0,270.0,30.0,3.2,12.0,54.0,23.59,13.28
2017,6,9,19,15,135.0,15.0,3.15,11.5,27.0,11.47,0.0
2017,6,9,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,45,25.5,5.0,1.85,10.5,6.0,0.0,0.0
2017,6,10,5,0,51.0,10.0,1.9,11.0,12.0,14.85,0.0
2017,6,10,5,15,179.0,23.0,1.95,11.0,41.5,54.49,19.71
2017,6,10,5,30,307.0,36.0,2.0,11.0,71.0,106.91,69.84
2017,6,10,5,45,398.0,45.0,2.1,11.5,113.5,156.79,112.96
2017,6,10,6,0,489.0,54.0,2.2,12.0,156.0,216.27,164.83
2017,6,10,6,15,548.0,61.0,2.25,12.5,203.5,271.44,214.09
2017,6,10,6,30,607.0,68.0,2.3,13.0,251.0,332.33,267.28
2017,6,10,6,45,648.5,73.5,2.4,13.5,301.5,388.88,315.97
2017,6,10,7,0,690.0,79.0,2.5,14.0,352.0,448.77,365.9
2017,6,10,7,15,720.5,83.5,2.5,14.0,402.5,503.28,410.65
2017,6,10,7,30,751.0,88.0,2.5,14.0,453.0,560.59,456.25
2017,6,10,7,45,772.5,92.0,2.5,14.5,502.0,612.8,495.75
2017,6,10,8,0,794.0,96.0,2.5,15.0,551.0,665.25,534.0
2017,6,10,8,15,812.0,99.0,2.45,15.0,598.0,713.99,567.79
2017,6,10,8,30,830.0,102.0,2.4,15.0,645.0,762.14,600.53
2017,6,10,8,45,843.0,105.0,2.4,15.0,688.0,805.36,629.55
2017,6,10,9,0,856.0,108.0,2.4,15.0,731.0,842.83,654.19
2017,6,10,9,15,866.5,110.5,2.4,15.0,770.0,879.98,678.42
2017,6,10,9,30,877.0,113.0,2.4,15.0,809.0,915.08,701.04
2017,6,10,9,45,882.5,116.5,2.4,15.5,842.0,944.39,718.2
2017,6,10,10,0,888.0,120.0,2.4,16.0,875.0,971.05,733.49
2017,6,10,10,15,894.5,121.5,2.4,16.0,902.5,993.8,747.5
2017,6,10,10,30,901.0,123.0,2.4,16.0,930.0,1013.7,759.66
2017,6,10,10,45,909.0,121.5,2.45,16.0,951.5,1029.02,769.41
2017,6,10,11,0,917.0,120.0,2.5,16.0,973.0,1041.32,777.3
2017,6,10,11,15,920.0,120.5,2.55,16.0,987.0,1047.54,781.33
2017,6,10,11,30,923.0,121.0,2.6,16.0,1001.0,1050.52,783.39
2017,6,10,11,45,928.0,119.0,2.65,16.0,1009.0,1049.71,783.1
2017,6,10,12,0,933.0,117.0,2.7,16.0,1017.0,1045.65,780.81
2017,6,10,12,15,933.0,117.0,2.75,16.0,1016.0,1035.42,774.56
2017,6,10,12,30,933.0,117.0,2.8,16.0,1015.0,1022.04,766.34
2017,6,10,12,45,925.5,120.5,2.85,16.0,1005.0,1001.87,753.65
2017,6,10,13,0,918.0,124.0,2.9,16.0,995.0,978.93,739.14
2017,6,10,13,15,914.5,123.5,2.9,16.0,979.5,953.09,722.24
2017,6,10,13,30,911.0,123.0,2.9,16.0,964.0,924.6,703.53
2017,6,10,13,45,912.0,118.0,2.95,16.0,943.0,893.09,683.04
2017,6,10,14,0,913.0,113.0,3.0,16.0,922.0,858.93,660.58
2017,6,10,14,15,906.5,111.5,3.05,16.0,893.0,819.71,634.35
2017,6,10,14,30,900.0,110.0,3.1,16.0,864.0,778.63,606.53
2017,6,10,14,45,894.5,106.5,3.15,16.0,830.0,734.67,576.3
2017,6,10,15,0,889.0,103.0,3.2,16.0,796.0,689.15,543.72
2017,6,10,15,15,878.5,101.0,3.25,15.5,756.0,640.59,507.72
2017,6,10,15,30,868.0,99.0,3.3,15.0,716.0,591.31,470.04
2017,6,10,15,45,856.0,95.5,3.35,15.0,672.0,539.35,428.29
2017,6,10,16,0,844.0,92.0,3.4,15.0,628.0,487.28,385.22
2017,6,10,16,15,826.0,89.5,3.4,15.0,580.5,430.77,337.42
2017,6,10,16,30,808.0,87.0,3.4,15.0,533.0,377.9,291.23
2017,6,10,16,45,785.5,83.0,3.4,15.0,483.5,323.45,242.89
2017,6,10,17,0,763.0,79.0,3.4,15.0,434.0,270.92,195.54
2017,6,10,17,15,731.5,75.0,3.4,14.5,383.0,218.62,149.21
2017,6,10,17,30,700.0,71.0,3.4,14.0,332.0,169.62,107.04
2017,6,10,17,45,656.0,66.0,3.4,14.0,282.0,118.84,67.2
2017,6,10,18,0,612.0,61.0,3.4,14.0,232.0,75.77,40.09
2017,6,10,18,15,548.5,54.5,3.35,13.5,184.5,37.29,27.75
2017,6,10,18,30,485.0,48.0,3.3,13.0,137.0,34.48,25.03
2017,6,10,18,45,384.0,39.0,3.25,13.0,96.0,29.16,19.82
2017,6,10,19,0,283.0,30.0,3.2,13.0,55.0,23.5,13.27
2017,6,10,19,15,141.5,15.0,3.15,12.5,27.5,11.41,0.0
2017,6,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,11,4,45,39.0,5.5,4.0,10.0,6.5,0.0,0.0
2017,6,11,5,0,78.0,11.0,4.1,10.0,13.0,18.49,0.0
2017,6,11,5,15,217.5,22.0,4.15,10.0,43.5,59.78,21.79
2017,6,11,5,30,357.0,33.0,4.2,10.0,74.0,113.89,73.95
2017,6,11,5,45,447.5,41.0,4.3,10.5,117.5,165.08,119.01
2017,6,11,6,0,538.0,49.0,4.4,11.0,161.0,225.86,172.97
2017,6,11,6,15,594.5,55.0,4.35,11.5,209.0,281.5,223.71
2017,6,11,6,30,651.0,61.0,4.3,12.0,257.0,342.57,278.17
2017,6,11,6,45,692.0,65.0,4.3,12.5,308.0,398.54,327.39
2017,6,11,7,0,733.0,69.0,4.3,13.0,359.0,458.64,378.48
2017,6,11,7,15,761.0,73.0,4.2,13.0,410.0,514.34,425.0
2017,6,11,7,30,789.0,77.0,4.1,13.0,461.0,571.4,471.14
2017,6,11,7,45,810.0,80.0,4.1,13.5,510.0,623.84,511.82
2017,6,11,8,0,831.0,83.0,4.1,14.0,559.0,673.26,548.06
2017,6,11,8,15,847.5,86.0,4.05,14.0,606.0,722.16,583.01
2017,6,11,8,30,864.0,89.0,4.0,14.0,653.0,770.29,616.83
2017,6,11,8,45,875.0,91.5,3.95,14.5,696.0,812.38,644.52
2017,6,11,9,0,886.0,94.0,3.9,15.0,739.0,852.83,670.59
2017,6,11,9,15,895.5,96.0,3.9,15.0,777.5,889.55,695.17
2017,6,11,9,30,905.0,98.0,3.9,15.0,816.0,924.1,718.07
2017,6,11,9,45,905.5,103.5,3.9,15.0,847.5,951.71,735.98
2017,6,11,10,0,906.0,109.0,3.9,15.0,879.0,976.35,751.83
2017,6,11,10,15,912.0,110.5,3.9,15.0,906.5,999.03,766.35
2017,6,11,10,30,918.0,112.0,3.9,15.0,934.0,1018.8,778.89
2017,6,11,10,45,920.5,113.5,3.95,15.5,954.5,1032.07,785.94
2017,6,11,11,0,923.0,115.0,4.0,16.0,975.0,1042.14,790.93
2017,6,11,11,15,925.5,116.0,4.05,16.0,988.5,1048.47,794.99
2017,6,11,11,30,928.0,117.0,4.1,16.0,1002.0,1051.54,796.97
2017,6,11,11,45,927.0,118.5,4.15,16.0,1008.0,1048.34,794.84
2017,6,11,12,0,926.0,120.0,4.2,16.0,1014.0,1041.9,790.67
2017,6,11,12,15,926.0,120.0,4.25,16.0,1013.0,1031.77,784.11
2017,6,11,12,30,926.0,120.0,4.3,16.0,1012.0,1018.51,775.51
2017,6,11,12,45,917.0,125.0,4.4,16.0,1002.0,998.53,762.94
2017,6,11,13,0,908.0,130.0,4.5,16.0,992.0,975.84,748.59
2017,6,11,13,15,905.0,129.0,4.5,15.5,976.5,950.22,732.72
2017,6,11,13,30,902.0,128.0,4.5,15.0,961.0,921.97,714.92
2017,6,11,13,45,899.0,125.5,4.55,15.0,939.0,889.75,693.21
2017,6,11,14,0,896.0,123.0,4.6,15.0,917.0,855.16,669.67
2017,6,11,14,15,889.5,121.5,4.6,15.0,888.5,816.54,642.7
2017,6,11,14,30,883.0,120.0,4.6,15.0,860.0,776.08,614.21
2017,6,11,14,45,874.5,118.0,4.6,15.0,825.5,732.1,582.86
2017,6,11,15,0,866.0,116.0,4.6,15.0,791.0,686.83,548.92
2017,6,11,15,15,854.0,113.5,4.6,15.0,750.5,637.86,510.7
2017,6,11,15,30,842.0,111.0,4.6,15.0,710.0,586.5,469.82
2017,6,11,15,45,823.5,109.5,4.65,15.0,665.0,533.85,426.99
2017,6,11,16,0,805.0,108.0,4.7,15.0,620.0,481.8,383.49
2017,6,11,16,15,784.5,104.5,4.65,15.0,572.0,427.87,337.28
2017,6,11,16,30,764.0,101.0,4.6,15.0,524.0,375.26,291.1
2017,6,11,16,45,591.5,128.0,4.6,15.0,437.0,300.15,229.21
2017,6,11,17,0,419.0,155.0,4.6,15.0,350.0,244.78,185.1
2017,6,11,17,15,523.5,120.5,4.55,14.5,335.5,212.87,152.72
2017,6,11,17,30,628.0,86.0,4.5,14.0,321.0,169.12,109.93
2017,6,11,17,45,573.5,80.5,4.45,14.0,271.0,123.39,74.54
2017,6,11,18,0,519.0,75.0,4.4,14.0,221.0,83.78,49.5
2017,6,11,18,15,450.5,66.5,4.3,13.5,175.0,47.69,37.02
2017,6,11,18,30,382.0,58.0,4.2,13.0,129.0,42.99,32.57
2017,6,11,18,45,281.5,46.0,4.15,13.0,90.0,34.9,24.82
2017,6,11,19,0,181.0,34.0,4.1,13.0,51.0,26.41,15.73
2017,6,11,19,15,90.5,17.0,4.05,12.5,25.5,13.25,0.0
2017,6,11,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,12,4,45,19.0,5.0,3.65,10.5,5.5,0.0,0.0
2017,6,12,5,0,38.0,10.0,3.7,11.0,11.0,13.56,0.0
2017,6,12,5,15,160.0,24.0,3.7,11.0,40.5,52.66,19.41
2017,6,12,5,30,282.0,38.0,3.7,11.0,70.0,103.14,67.78
2017,6,12,5,45,377.5,47.0,3.75,11.5,112.0,153.34,110.95
2017,6,12,6,0,473.0,56.0,3.8,12.0,154.0,213.1,163.05
2017,6,12,6,15,534.0,63.5,3.8,12.0,202.0,268.67,213.25
2017,6,12,6,30,595.0,71.0,3.8,12.0,250.0,330.17,267.92
2017,6,12,6,45,639.5,76.0,3.8,12.5,301.0,386.95,317.35
2017,6,12,7,0,684.0,81.0,3.8,13.0,352.0,447.37,368.31
2017,6,12,7,15,715.0,85.5,3.75,13.5,402.5,502.99,413.85
2017,6,12,7,30,746.0,90.0,3.7,14.0,453.0,559.13,458.39
2017,6,12,7,45,768.5,94.5,3.65,14.5,502.5,612.32,499.16
2017,6,12,8,0,791.0,99.0,3.6,15.0,552.0,665.84,538.89
2017,6,12,8,15,808.5,102.0,3.5,15.0,598.5,714.11,572.86
2017,6,12,8,30,826.0,105.0,3.4,15.0,645.0,761.75,605.75
2017,6,12,8,45,600.0,201.5,3.35,15.5,608.0,713.2,564.88
2017,6,12,9,0,374.0,298.0,3.3,16.0,571.0,634.07,498.53
2017,6,12,9,15,271.5,338.5,3.25,16.0,542.0,598.31,468.39
2017,6,12,9,30,169.0,379.0,3.2,16.0,513.0,547.7,426.72
2017,6,12,9,45,521.5,254.0,3.2,16.5,692.5,760.73,592.76
2017,6,12,10,0,874.0,129.0,3.2,17.0,872.0,966.92,736.6
2017,6,12,10,15,881.0,130.5,3.2,17.0,900.0,989.92,749.44
2017,6,12,10,30,888.0,132.0,3.2,17.0,928.0,1010.13,762.03
2017,6,12,10,45,894.0,132.5,3.2,17.5,949.0,1025.42,769.93
2017,6,12,11,0,900.0,133.0,3.2,18.0,970.0,1037.68,775.89
2017,6,12,11,15,903.0,133.5,3.25,18.0,984.0,1043.83,779.8
2017,6,12,11,30,906.0,134.0,3.3,18.0,998.0,1046.8,781.76
2017,6,12,11,45,907.5,134.0,3.35,18.0,1005.0,1044.58,780.41
2017,6,12,12,0,909.0,134.0,3.4,18.0,1012.0,1039.19,777.1
2017,6,12,12,15,909.0,134.0,3.45,18.0,1011.0,1029.19,770.84
2017,6,12,12,30,909.0,134.0,3.5,18.0,1010.0,1016.12,762.63
2017,6,12,12,45,894.5,142.0,3.6,18.0,998.0,994.05,748.77
2017,6,12,13,0,880.0,150.0,3.7,18.0,986.0,969.48,733.24
2017,6,12,13,15,876.5,149.0,3.75,18.0,971.0,944.01,716.72
2017,6,12,13,30,873.0,148.0,3.8,18.0,956.0,916.02,698.4
2017,6,12,13,45,872.0,144.5,3.85,18.0,934.5,885.38,678.16
2017,6,12,14,0,871.0,141.0,3.9,18.0,913.0,852.33,656.11
2017,6,12,14,15,863.5,139.5,3.9,17.5,884.5,813.75,630.95
2017,6,12,14,30,856.0,138.0,3.9,17.0,856.0,773.74,604.48
2017,6,12,14,45,850.0,133.5,3.95,17.0,822.0,729.68,573.79
2017,6,12,15,0,844.0,129.0,4.0,17.0,788.0,684.24,540.0
2017,6,12,15,15,831.5,126.5,4.0,16.5,748.0,635.47,503.54
2017,6,12,15,30,819.0,124.0,4.0,16.0,708.0,586.29,465.74
2017,6,12,15,45,804.0,120.5,4.05,16.0,664.0,534.67,424.27
2017,6,12,16,0,789.0,117.0,4.1,16.0,620.0,483.35,381.92
2017,6,12,16,15,768.5,113.5,4.05,15.5,572.0,430.22,337.57
2017,6,12,16,30,748.0,110.0,4.0,15.0,524.0,375.74,291.0
2017,6,12,16,45,719.5,106.0,4.0,15.0,474.0,322.17,243.83
2017,6,12,17,0,691.0,102.0,4.0,15.0,424.0,271.2,198.35
2017,6,12,17,15,655.5,96.5,3.9,14.5,373.5,220.22,153.66
2017,6,12,17,30,620.0,91.0,3.8,14.0,323.0,173.0,113.4
2017,6,12,17,45,571.0,84.0,3.75,14.0,273.5,126.93,77.5
2017,6,12,18,0,522.0,77.0,3.7,14.0,224.0,86.39,51.37
2017,6,12,18,15,453.0,68.0,3.5,13.5,177.5,49.62,38.75
2017,6,12,18,30,384.0,59.0,3.3,13.0,131.0,43.74,33.26
2017,6,12,18,45,286.5,47.0,3.15,13.0,92.0,35.68,25.53
2017,6,12,19,0,189.0,35.0,3.0,13.0,53.0,27.21,16.5
2017,6,12,19,15,94.5,17.5,2.95,12.5,26.5,13.65,0.0
2017,6,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
