Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,10.5,5.0,2.95,9.5,5.0,0.0,0.0
2017,6,13,5,0,21.0,10.0,3.0,10.0,10.0,11.88,0.0
2017,6,13,5,15,127.5,25.0,2.95,10.5,38.0,48.85,18.26
2017,6,13,5,30,234.0,40.0,2.9,11.0,66.0,95.57,63.45
2017,6,13,5,45,329.0,50.5,2.9,11.5,107.5,143.49,104.23
2017,6,13,6,0,424.0,61.0,2.9,12.0,149.0,202.98,155.55
2017,6,13,6,15,486.5,69.0,2.85,12.5,196.0,257.13,203.59
2017,6,13,6,30,549.0,77.0,2.8,13.0,243.0,317.37,256.05
2017,6,13,6,45,599.0,82.0,2.8,13.5,293.0,374.43,304.99
2017,6,13,7,0,649.0,87.0,2.8,14.0,343.0,435.7,355.97
2017,6,13,7,15,681.5,91.5,2.75,14.5,393.0,490.5,400.22
2017,6,13,7,30,714.0,96.0,2.7,15.0,443.0,547.21,444.51
2017,6,13,7,45,742.5,98.5,2.7,15.5,493.0,599.34,484.16
2017,6,13,8,0,771.0,101.0,2.7,16.0,543.0,653.78,524.34
2017,6,13,8,15,789.5,104.5,2.7,16.5,589.5,702.53,557.64
2017,6,13,8,30,808.0,108.0,2.7,17.0,636.0,750.77,589.8
2017,6,13,8,45,824.5,109.5,2.7,17.5,679.5,794.45,618.08
2017,6,13,9,0,841.0,111.0,2.7,18.0,723.0,832.62,642.04
2017,6,13,9,15,852.0,113.5,2.75,18.0,761.5,869.8,666.64
2017,6,13,9,30,863.0,116.0,2.8,18.0,800.0,905.01,689.73
2017,6,13,9,45,870.5,118.5,2.85,18.5,833.5,934.84,707.71
2017,6,13,10,0,878.0,121.0,2.9,19.0,867.0,962.17,723.92
2017,6,13,10,15,884.5,122.5,2.95,19.0,894.5,984.84,738.37
2017,6,13,10,30,891.0,124.0,3.0,19.0,922.0,1004.69,751.01
2017,6,13,10,45,897.0,124.0,3.15,19.5,943.5,1019.58,759.85
2017,6,13,11,0,903.0,124.0,3.3,20.0,965.0,1031.44,766.76
2017,6,13,11,15,906.0,124.5,3.4,20.0,979.0,1037.71,771.12
2017,6,13,11,30,909.0,125.0,3.5,20.0,993.0,1040.79,773.51
2017,6,13,11,45,911.5,125.0,3.6,20.0,1000.0,1039.66,773.25
2017,6,13,12,0,914.0,125.0,3.7,20.0,1007.0,1035.34,770.98
2017,6,13,12,15,914.0,125.0,3.8,20.0,1007.0,1025.39,765.06
2017,6,13,12,30,914.0,125.0,3.9,20.0,1007.0,1012.35,757.16
2017,6,13,12,45,909.0,127.5,4.0,20.0,998.0,993.99,745.72
2017,6,13,13,0,904.0,130.0,4.1,20.0,989.0,972.82,732.4
2017,6,13,13,15,901.0,129.0,4.1,20.0,974.0,947.39,715.59
2017,6,13,13,30,898.0,128.0,4.1,20.0,959.0,919.34,696.99
2017,6,13,13,45,893.0,127.5,4.2,20.0,937.0,887.55,676.25
2017,6,13,14,0,888.0,127.0,4.3,20.0,915.0,853.5,653.77
2017,6,13,14,15,882.0,125.5,4.3,19.5,887.0,815.62,629.18
2017,6,13,14,30,876.0,124.0,4.3,19.0,859.0,775.88,602.98
2017,6,13,14,45,869.0,121.0,4.3,19.0,825.0,732.36,572.57
2017,6,13,15,0,862.0,118.0,4.3,19.0,791.0,687.44,539.61
2017,6,13,15,15,850.5,115.5,4.3,18.5,751.5,639.0,503.58
2017,6,13,15,30,839.0,113.0,4.3,18.0,712.0,588.18,464.78
2017,6,13,15,45,828.0,109.0,4.3,18.0,669.0,537.32,423.95
2017,6,13,16,0,817.0,105.0,4.3,18.0,626.0,486.33,381.9
2017,6,13,16,15,798.5,102.0,4.25,17.5,579.0,433.15,337.59
2017,6,13,16,30,780.0,99.0,4.2,17.0,532.0,381.04,292.91
2017,6,13,16,45,759.5,93.5,4.2,17.0,483.0,327.28,245.52
2017,6,13,17,0,739.0,88.0,4.2,17.0,434.0,275.27,198.96
2017,6,13,17,15,706.5,83.5,4.15,16.5,383.5,220.58,151.08
2017,6,13,17,30,674.0,79.0,4.1,16.0,333.0,171.99,109.49
2017,6,13,17,45,630.0,73.0,4.05,16.0,283.0,124.4,72.24
2017,6,13,18,0,586.0,67.0,4.0,16.0,233.0,81.75,44.81
2017,6,13,18,15,520.0,59.5,3.9,15.5,185.5,42.76,32.36
2017,6,13,18,30,454.0,52.0,3.8,15.0,138.0,37.83,27.79
2017,6,13,18,45,352.5,42.5,3.75,14.5,97.0,32.21,22.38
2017,6,13,19,0,251.0,33.0,3.7,14.0,56.0,25.52,15.15
2017,6,13,19,15,125.5,16.5,3.65,13.5,28.0,12.81,0.0
2017,6,13,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,4,45,24.5,5.0,3.1,11.5,5.5,0.0,0.0
2017,6,14,5,0,49.0,10.0,3.1,12.0,11.0,14.6,0.0
2017,6,14,5,15,176.5,23.0,3.05,12.5,40.5,53.83,19.37
2017,6,14,5,30,304.0,36.0,3.0,13.0,70.0,105.81,68.52
2017,6,14,5,45,394.5,45.0,2.95,13.5,112.5,155.25,111.01
2017,6,14,6,0,485.0,54.0,2.9,14.0,155.0,214.24,162.17
2017,6,14,6,15,544.5,61.0,2.85,14.5,202.5,269.27,211.07
2017,6,14,6,30,604.0,68.0,2.8,15.0,250.0,330.06,263.93
2017,6,14,6,45,647.0,73.0,2.75,15.5,300.0,386.52,312.2
2017,6,14,7,0,690.0,78.0,2.7,16.0,350.0,446.48,361.73
2017,6,14,7,15,720.0,82.5,2.7,16.5,400.5,500.71,405.34
2017,6,14,7,30,750.0,87.0,2.7,17.0,451.0,557.64,449.57
2017,6,14,7,45,773.5,90.0,2.7,17.5,500.0,610.01,488.96
2017,6,14,8,0,797.0,93.0,2.7,18.0,549.0,662.8,527.19
2017,6,14,8,15,814.5,96.0,2.7,18.5,596.0,711.3,559.81
2017,6,14,8,30,832.0,99.0,2.7,19.0,643.0,759.19,591.34
2017,6,14,8,45,845.0,102.0,2.7,19.5,686.0,798.55,616.25
2017,6,14,9,0,858.0,105.0,2.7,20.0,729.0,840.23,642.45
2017,6,14,9,15,868.5,107.0,2.75,20.0,767.5,877.0,666.49
2017,6,14,9,30,879.0,109.0,2.8,20.0,806.0,911.74,689.04
2017,6,14,9,45,885.0,112.0,2.9,20.5,839.0,941.17,706.94
2017,6,14,10,0,891.0,115.0,3.0,21.0,872.0,967.98,723.05
2017,6,14,10,15,897.5,116.5,3.15,21.0,899.5,990.95,738.39
2017,6,14,10,30,904.0,118.0,3.3,21.0,927.0,1011.06,751.92
2017,6,14,10,45,910.5,117.5,3.45,21.0,948.5,1026.14,762.19
2017,6,14,11,0,917.0,117.0,3.6,21.0,970.0,1038.17,770.56
2017,6,14,11,15,920.0,117.5,3.65,21.0,984.5,1044.58,774.58
2017,6,14,11,30,923.0,118.0,3.7,21.0,999.0,1047.76,776.62
2017,6,14,11,45,927.0,116.5,3.75,21.0,1006.5,1046.66,775.97
2017,6,14,12,0,931.0,115.0,3.8,21.0,1014.0,1042.33,773.32
2017,6,14,12,15,931.0,115.0,3.8,21.0,1013.5,1032.32,766.67
2017,6,14,12,30,931.0,115.0,3.8,21.0,1013.0,1019.17,758.07
2017,6,14,12,45,929.5,115.0,3.8,21.0,1005.0,1001.5,746.55
2017,6,14,13,0,928.0,115.0,3.8,21.0,997.0,980.86,733.12
2017,6,14,13,15,925.5,114.0,3.8,21.0,982.0,955.45,716.51
2017,6,14,13,30,923.0,113.0,3.8,21.0,967.0,927.31,698.06
2017,6,14,13,45,920.0,111.5,3.8,21.0,945.5,895.65,677.14
2017,6,14,14,0,917.0,110.0,3.8,21.0,924.0,861.54,654.46
2017,6,14,14,15,911.0,108.5,3.8,21.0,895.5,822.76,628.39
2017,6,14,14,30,905.0,107.0,3.8,21.0,867.0,782.06,600.77
2017,6,14,14,45,897.5,105.0,3.8,21.0,833.0,738.09,570.56
2017,6,14,15,0,890.0,103.0,3.8,21.0,799.0,692.69,538.36
2017,6,14,15,15,879.5,101.0,3.75,20.5,759.0,644.22,502.58
2017,6,14,15,30,869.0,99.0,3.7,20.0,719.0,595.01,465.26
2017,6,14,15,45,854.5,96.5,3.7,20.0,675.0,542.72,423.8
2017,6,14,16,0,840.0,94.0,3.7,20.0,631.0,490.53,381.29
2017,6,14,16,15,822.0,91.5,3.7,19.5,583.5,434.29,335.23
2017,6,14,16,30,804.0,89.0,3.7,19.0,536.0,381.67,290.56
2017,6,14,16,45,778.0,86.0,3.75,19.0,486.0,327.2,243.05
2017,6,14,17,0,752.0,83.0,3.8,19.0,436.0,275.02,196.81
2017,6,14,17,15,720.0,78.5,3.8,18.5,385.0,222.67,151.12
2017,6,14,17,30,688.0,74.0,3.8,18.0,334.0,170.74,107.03
2017,6,14,17,45,641.5,69.5,3.8,17.5,283.5,123.4,70.41
2017,6,14,18,0,595.0,65.0,3.8,17.0,233.0,81.22,43.67
2017,6,14,18,15,530.5,58.0,3.75,16.0,186.0,42.12,31.73
2017,6,14,18,30,466.0,51.0,3.7,15.0,139.0,36.85,26.93
2017,6,14,18,45,367.5,41.5,3.7,14.5,98.0,31.18,21.5
2017,6,14,19,0,269.0,32.0,3.7,14.0,57.0,25.14,14.93
2017,6,14,19,15,134.5,16.0,3.7,13.5,28.5,12.14,0.0
2017,6,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,4,45,20.0,5.0,3.2,12.0,5.5,0.0,0.0
2017,6,15,5,0,40.0,10.0,3.2,12.0,11.0,13.71,0.0
2017,6,15,5,15,156.5,23.5,3.15,12.0,39.5,51.32,18.46
2017,6,15,5,30,273.0,37.0,3.1,12.0,68.0,99.8,65.09
2017,6,15,5,45,361.5,46.5,3.1,12.5,108.5,148.21,106.67
2017,6,15,6,0,450.0,56.0,3.1,13.0,149.0,205.35,156.31
2017,6,15,6,15,508.5,63.0,3.05,13.0,195.0,258.19,203.81
2017,6,15,6,30,567.0,70.0,3.0,13.0,241.0,316.71,255.53
2017,6,15,6,45,608.0,75.5,3.0,13.5,289.0,370.92,302.44
2017,6,15,7,0,649.0,81.0,3.0,14.0,337.0,428.47,350.67
2017,6,15,7,15,679.5,85.5,2.95,14.5,386.0,482.08,394.24
2017,6,15,7,30,710.0,90.0,2.9,15.0,435.0,537.43,437.74
2017,6,15,7,45,733.0,94.0,2.9,15.5,482.5,587.6,476.06
2017,6,15,8,0,756.0,98.0,2.9,16.0,530.0,639.41,514.47
2017,6,15,8,15,773.5,101.0,2.85,16.5,575.0,686.27,546.49
2017,6,15,8,30,791.0,104.0,2.8,17.0,620.0,732.6,577.3
2017,6,15,8,45,805.5,106.0,2.8,17.5,662.0,774.62,604.68
2017,6,15,9,0,820.0,108.0,2.8,18.0,704.0,811.13,627.73
2017,6,15,9,15,830.5,110.0,2.8,18.5,742.0,846.76,649.9
2017,6,15,9,30,841.0,112.0,2.8,19.0,780.0,880.48,670.48
2017,6,15,9,45,843.0,117.5,2.8,19.5,810.5,907.94,686.56
2017,6,15,10,0,845.0,123.0,2.8,20.0,841.0,932.7,700.76
2017,6,15,10,15,665.0,236.0,2.85,20.5,812.5,901.21,677.36
2017,6,15,10,30,485.0,349.0,2.9,21.0,784.0,848.75,634.19
2017,6,15,10,45,681.5,234.5,3.0,21.5,861.0,930.77,695.09
2017,6,15,11,0,878.0,120.0,3.1,22.0,938.0,1002.37,740.9
2017,6,15,11,15,880.5,121.0,3.15,22.0,951.5,1008.66,744.32
2017,6,15,11,30,883.0,122.0,3.2,22.0,965.0,1011.84,746.4
2017,6,15,11,45,889.5,118.5,3.3,22.0,972.5,1011.36,746.59
2017,6,15,12,0,896.0,115.0,3.4,22.0,980.0,1007.77,744.85
2017,6,15,12,15,896.0,115.0,3.45,22.0,979.5,998.16,738.84
2017,6,15,12,30,896.0,115.0,3.5,22.0,979.0,985.52,730.95
2017,6,15,12,45,903.0,108.5,3.6,22.5,973.5,970.15,720.25
2017,6,15,13,0,910.0,102.0,3.7,23.0,968.0,951.64,707.5
2017,6,15,13,15,907.0,101.5,3.75,22.5,953.0,926.79,692.91
2017,6,15,13,30,904.0,101.0,3.8,22.0,938.0,899.29,676.44
2017,6,15,13,45,900.5,99.5,3.9,22.0,916.5,867.85,656.1
2017,6,15,14,0,897.0,98.0,4.0,22.0,895.0,834.06,633.97
2017,6,15,14,15,891.0,97.0,4.0,22.0,867.5,796.56,608.61
2017,6,15,14,30,885.0,96.0,4.0,22.0,840.0,757.19,581.75
2017,6,15,14,45,877.5,94.5,4.05,22.0,806.5,714.58,552.49
2017,6,15,15,0,870.0,93.0,4.1,22.0,773.0,670.59,521.57
2017,6,15,15,15,859.5,91.0,4.0,21.5,734.5,623.09,486.22
2017,6,15,15,30,849.0,89.0,3.9,21.0,696.0,574.9,449.42
2017,6,15,15,45,836.5,86.5,3.85,21.0,653.5,524.7,409.38
2017,6,15,16,0,824.0,84.0,3.8,21.0,611.0,474.45,368.25
2017,6,15,16,15,806.5,81.5,3.75,20.5,565.0,422.22,325.16
2017,6,15,16,30,789.0,79.0,3.7,20.0,519.0,367.67,279.08
2017,6,15,16,45,767.5,75.5,3.65,20.0,471.0,315.05,232.98
2017,6,15,17,0,746.0,72.0,3.6,20.0,423.0,264.22,187.76
2017,6,15,17,15,716.5,68.5,3.55,19.5,373.5,213.66,143.48
2017,6,15,17,30,687.0,65.0,3.5,19.0,324.0,166.14,102.92
2017,6,15,17,45,647.0,60.0,3.5,18.5,276.0,119.34,66.49
2017,6,15,18,0,607.0,55.0,3.5,18.0,228.0,74.23,37.04
2017,6,15,18,15,548.5,49.0,3.4,17.5,182.5,35.32,25.56
2017,6,15,18,30,490.0,43.0,3.3,17.0,137.0,29.79,20.53
2017,6,15,18,45,401.0,35.0,3.25,16.5,97.5,25.19,16.15
2017,6,15,19,0,312.0,27.0,3.2,16.0,58.0,20.27,10.89
2017,6,15,19,15,156.0,13.5,3.1,16.0,29.0,9.86,0.0
2017,6,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,47.0,5.0,2.7,14.5,6.0,0.0,0.0
2017,6,16,5,0,94.0,10.0,2.7,15.0,12.0,18.9,0.0
2017,6,16,5,15,220.5,20.0,2.65,15.0,40.5,57.57,19.58
2017,6,16,5,30,347.0,30.0,2.6,15.0,69.0,107.87,67.93
2017,6,16,5,45,430.0,37.5,2.6,15.5,110.0,155.8,109.39
2017,6,16,6,0,513.0,45.0,2.6,16.0,151.0,212.54,158.77
2017,6,16,6,15,567.5,50.5,2.6,16.5,197.0,265.38,205.84
2017,6,16,6,30,622.0,56.0,2.6,17.0,243.0,322.79,255.88
2017,6,16,6,45,660.5,60.5,2.6,17.5,291.5,377.43,302.62
2017,6,16,7,0,699.0,65.0,2.6,18.0,340.0,435.11,350.28
2017,6,16,7,15,727.0,68.5,2.65,18.5,389.0,488.54,393.25
2017,6,16,7,30,755.0,72.0,2.7,19.0,438.0,543.41,435.95
2017,6,16,7,45,776.5,74.5,2.8,19.5,485.5,594.07,474.35
2017,6,16,8,0,798.0,77.0,2.9,20.0,533.0,641.97,508.77
2017,6,16,8,15,814.0,79.5,2.95,20.5,578.5,688.66,540.46
2017,6,16,8,30,830.0,82.0,3.0,21.0,624.0,734.66,571.07
2017,6,16,8,45,843.0,84.0,3.05,21.5,666.0,776.72,598.38
2017,6,16,9,0,856.0,86.0,3.1,22.0,708.0,817.38,624.35
2017,6,16,9,15,866.0,87.5,3.15,22.5,746.0,853.24,646.66
2017,6,16,9,30,876.0,89.0,3.2,23.0,784.0,887.08,667.4
2017,6,16,9,45,883.0,91.0,3.25,23.5,816.5,916.47,684.95
2017,6,16,10,0,890.0,93.0,3.3,24.0,849.0,943.32,700.71
2017,6,16,10,15,896.0,94.0,3.4,24.0,876.0,965.46,715.03
2017,6,16,10,30,902.0,95.0,3.5,24.0,903.0,984.76,727.55
2017,6,16,10,45,906.5,95.5,3.65,24.0,923.5,999.1,737.22
2017,6,16,11,0,911.0,96.0,3.8,24.0,944.0,1010.36,744.97
2017,6,16,11,15,913.5,96.5,3.95,24.0,958.0,1016.48,749.43
2017,6,16,11,30,916.0,97.0,4.1,24.0,972.0,1019.39,751.9
2017,6,16,11,45,917.0,98.0,4.25,24.5,978.5,1018.09,750.21
2017,6,16,12,0,918.0,99.0,4.4,25.0,985.0,1013.58,746.49
2017,6,16,12,15,918.0,99.0,4.45,24.5,984.5,1003.9,741.79
2017,6,16,12,30,918.0,99.0,4.5,24.0,984.0,991.12,735.05
2017,6,16,12,45,913.0,101.5,4.6,24.0,975.5,973.01,724.0
2017,6,16,13,0,908.0,104.0,4.7,24.0,967.0,952.08,711.04
2017,6,16,13,15,905.0,103.0,4.7,24.0,952.5,926.82,694.35
2017,6,16,13,30,902.0,102.0,4.7,24.0,938.0,898.92,675.87
2017,6,16,13,45,898.5,101.0,4.75,24.0,916.5,868.07,655.62
2017,6,16,14,0,895.0,100.0,4.8,24.0,895.0,834.86,633.62
2017,6,16,14,15,889.0,98.5,4.75,24.0,867.5,796.98,607.61
2017,6,16,14,30,883.0,97.0,4.7,24.0,840.0,757.23,580.16
2017,6,16,14,45,876.0,95.0,4.7,24.0,806.5,714.61,550.68
2017,6,16,15,0,869.0,93.0,4.7,24.0,773.0,670.57,519.59
2017,6,16,15,15,858.5,91.0,4.6,23.5,735.0,623.14,484.26
2017,6,16,15,30,848.0,89.0,4.5,23.0,697.0,575.02,447.51
2017,6,16,15,45,836.0,86.5,4.45,23.0,654.5,525.15,407.78
2017,6,16,16,0,824.0,84.0,4.4,23.0,612.0,475.18,366.96
2017,6,16,16,15,807.5,81.5,4.3,22.5,566.0,423.39,324.26
2017,6,16,16,30,791.0,79.0,4.2,22.0,520.0,369.18,278.6
2017,6,16,16,45,769.5,75.5,4.15,22.0,472.0,316.45,232.65
2017,6,16,17,0,748.0,72.0,4.1,22.0,424.0,265.51,187.58
2017,6,16,17,15,719.0,68.5,4.1,21.5,375.0,214.93,143.52
2017,6,16,17,30,690.0,65.0,4.1,21.0,326.0,167.34,103.08
2017,6,16,17,45,649.0,60.5,4.1,20.5,278.0,120.69,66.95
2017,6,16,18,0,608.0,56.0,4.1,20.0,230.0,75.75,37.76
2017,6,16,18,15,549.5,50.0,4.05,19.5,184.0,36.73,26.55
2017,6,16,18,30,491.0,44.0,4.0,19.0,138.0,30.59,21.03
2017,6,16,18,45,400.0,36.0,4.0,18.5,98.0,26.02,16.71
2017,6,16,19,0,309.0,28.0,4.0,18.0,58.0,21.15,11.52
2017,6,16,19,15,154.5,14.0,3.95,17.5,29.0,10.27,0.0
2017,6,16,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,4,45,52.0,5.0,3.1,15.5,6.0,0.0,0.0
2017,6,17,5,0,104.0,10.0,3.2,16.0,12.0,19.81,0.0
2017,6,17,5,15,236.0,19.5,3.2,16.0,41.5,59.14,19.6
2017,6,17,5,30,368.0,29.0,3.2,16.0,71.0,110.77,69.13
2017,6,17,5,45,449.5,36.5,3.2,16.5,112.0,159.36,111.27
2017,6,17,6,0,531.0,44.0,3.2,17.0,153.0,216.62,161.17
2017,6,17,6,15,585.0,49.0,3.15,17.5,199.5,268.93,207.9
2017,6,17,6,30,639.0,54.0,3.1,18.0,246.0,327.2,258.7
2017,6,17,6,45,677.0,58.0,3.05,18.5,295.0,381.89,305.5
2017,6,17,7,0,715.0,62.0,3.0,19.0,344.0,439.54,353.14
2017,6,17,7,15,742.5,65.5,3.0,19.5,393.0,493.44,396.4
2017,6,17,7,30,770.0,69.0,3.0,20.0,442.0,548.71,439.28
2017,6,17,7,45,791.0,71.5,3.0,20.5,490.0,596.93,475.59
2017,6,17,8,0,812.0,74.0,3.0,21.0,538.0,647.95,511.63
2017,6,17,8,15,828.0,76.0,3.0,21.5,583.5,694.68,542.96
2017,6,17,8,30,844.0,78.0,3.0,22.0,629.0,740.69,573.17
2017,6,17,8,45,856.0,80.5,3.05,22.5,671.0,783.04,600.51
2017,6,17,9,0,868.0,83.0,3.1,23.0,713.0,823.87,626.42
2017,6,17,9,15,877.5,84.5,3.15,23.0,751.0,859.7,649.82
2017,6,17,9,30,887.0,86.0,3.2,23.0,789.0,893.45,671.7
2017,6,17,9,45,882.5,94.5,3.25,23.5,819.0,919.51,686.96
2017,6,17,10,0,878.0,103.0,3.3,24.0,849.0,942.41,700.08
2017,6,17,10,15,884.0,104.5,3.35,24.0,876.0,964.85,714.29
2017,6,17,10,30,890.0,106.0,3.4,24.0,903.0,984.47,726.66
2017,6,17,10,45,894.0,107.0,3.5,24.5,923.5,998.68,734.46
2017,6,17,11,0,898.0,108.0,3.6,25.0,944.0,1009.83,740.35
2017,6,17,11,15,900.5,108.5,3.65,25.0,957.5,1015.86,744.08
2017,6,17,11,30,903.0,109.0,3.7,25.0,971.0,1018.72,745.89
2017,6,17,11,45,904.0,109.5,3.75,25.0,977.5,1016.91,744.76
2017,6,17,12,0,905.0,110.0,3.8,25.0,984.0,1011.94,741.7
2017,6,17,12,15,905.0,110.0,3.85,25.0,983.5,1002.37,735.72
2017,6,17,12,30,905.0,110.0,3.9,25.0,983.0,989.73,727.83
2017,6,17,12,45,904.0,109.5,4.0,25.5,975.5,972.65,715.96
2017,6,17,13,0,903.0,109.0,4.1,26.0,968.0,952.66,702.22
2017,6,17,13,15,900.0,108.0,4.15,26.0,953.5,927.54,686.17
2017,6,17,13,30,897.0,107.0,4.2,26.0,939.0,899.79,668.33
2017,6,17,13,45,892.0,106.5,4.3,26.0,917.0,868.31,648.1
2017,6,17,14,0,887.0,106.0,4.4,26.0,895.0,834.57,626.17
2017,6,17,14,15,881.0,105.0,4.4,25.5,867.5,797.46,602.53
2017,6,17,14,30,875.0,104.0,4.4,25.0,840.0,758.49,577.3
2017,6,17,14,45,866.0,102.0,4.45,25.0,806.0,714.76,547.43
2017,6,17,15,0,857.0,100.0,4.5,25.0,772.0,669.81,515.91
2017,6,17,15,15,846.5,98.0,4.5,25.0,733.5,622.89,480.64
2017,6,17,15,30,836.0,96.0,4.5,25.0,695.0,575.29,444.03
2017,6,17,15,45,822.0,94.0,4.55,25.0,652.5,525.38,404.88
2017,6,17,16,0,808.0,92.0,4.6,25.0,610.0,472.91,362.8
2017,6,17,16,15,790.0,89.0,4.6,24.5,564.0,420.5,320.17
2017,6,17,16,30,772.0,86.0,4.6,24.0,518.0,369.09,277.09
2017,6,17,16,45,748.5,82.5,4.65,24.0,469.5,316.66,231.86
2017,6,17,17,0,725.0,79.0,4.7,24.0,421.0,266.25,187.71
2017,6,17,17,15,694.5,75.0,4.7,23.5,372.5,216.07,144.42
2017,6,17,17,30,664.0,71.0,4.7,23.0,324.0,166.33,102.65
2017,6,17,17,45,622.0,66.0,4.7,22.5,275.5,120.25,67.18
2017,6,17,18,0,580.0,61.0,4.7,22.0,227.0,78.83,40.71
2017,6,17,18,15,519.5,54.5,4.7,21.5,181.5,40.77,29.82
2017,6,17,18,30,459.0,48.0,4.7,21.0,136.0,33.97,23.75
2017,6,17,18,45,369.5,39.0,4.7,20.5,97.0,28.66,18.8
2017,6,17,19,0,280.0,30.0,4.7,20.0,58.0,22.99,12.92
2017,6,17,19,15,140.0,15.0,4.65,19.5,29.0,11.12,0.0
2017,6,17,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,6.0,2.05,17.5,6.0,0.0,0.0
2017,6,18,5,0,0.0,12.0,2.1,18.0,12.0,11.8,0.0
2017,6,18,5,15,191.0,20.5,2.15,18.0,42.0,53.39,17.24
2017,6,18,5,30,382.0,29.0,2.2,18.0,72.0,113.32,69.94
2017,6,18,5,45,463.0,36.0,2.25,18.5,113.5,161.92,111.82
2017,6,18,6,0,544.0,43.0,2.3,19.0,155.0,219.12,161.25
2017,6,18,6,15,597.5,48.5,2.3,19.5,202.0,272.47,208.34
2017,6,18,6,30,651.0,54.0,2.3,20.0,249.0,331.7,259.29
2017,6,18,6,45,687.0,58.0,2.3,20.5,298.0,386.05,305.24
2017,6,18,7,0,723.0,62.0,2.3,21.0,347.0,443.17,351.81
2017,6,18,7,15,750.5,65.5,2.3,21.5,396.0,497.45,394.65
2017,6,18,7,30,778.0,69.0,2.3,22.0,445.0,553.1,437.02
2017,6,18,7,45,797.5,72.0,2.3,22.5,493.0,601.26,472.54
2017,6,18,8,0,817.0,75.0,2.3,23.0,541.0,652.08,507.7
2017,6,18,8,15,832.5,77.5,2.25,23.5,587.0,699.21,538.3
2017,6,18,8,30,848.0,80.0,2.2,24.0,633.0,745.57,567.67
2017,6,18,8,45,859.5,82.5,2.15,24.5,675.0,787.67,593.45
2017,6,18,9,0,871.0,85.0,2.1,25.0,717.0,828.21,617.68
2017,6,18,9,15,880.5,86.5,2.05,25.5,755.0,864.16,638.38
2017,6,18,9,30,890.0,88.0,2.0,26.0,793.0,898.01,657.39
2017,6,18,9,45,897.5,89.5,2.0,26.5,826.0,927.74,673.97
2017,6,18,10,0,905.0,91.0,2.0,27.0,859.0,954.92,688.8
2017,6,18,10,15,910.5,92.0,1.95,27.0,886.0,976.94,701.07
2017,6,18,10,30,916.0,93.0,1.9,27.0,913.0,996.06,711.51
2017,6,18,10,45,918.5,94.5,1.9,27.5,933.0,1009.72,717.76
2017,6,18,11,0,921.0,96.0,1.9,28.0,953.0,1020.22,722.15
2017,6,18,11,15,923.5,96.5,1.9,28.0,967.0,1026.47,725.44
2017,6,18,11,30,926.0,97.0,1.9,28.0,981.0,1029.49,726.87
2017,6,18,11,45,926.0,98.0,1.9,28.5,987.0,1027.26,723.76
2017,6,18,12,0,926.0,99.0,1.9,29.0,993.0,1021.79,718.82
2017,6,18,12,15,925.5,99.0,1.95,29.0,992.5,1011.64,713.18
2017,6,18,12,30,925.0,99.0,2.0,29.0,992.0,998.36,705.7
2017,6,18,12,45,915.5,104.5,2.1,29.0,982.0,978.92,694.96
2017,6,18,13,0,906.0,110.0,2.2,29.0,972.0,956.76,682.47
2017,6,18,13,15,903.0,109.0,2.25,28.5,957.0,931.61,668.83
2017,6,18,13,30,900.0,108.0,2.3,28.0,942.0,903.82,653.37
2017,6,18,13,45,892.5,109.0,2.4,28.0,920.0,871.6,633.98
2017,6,18,14,0,885.0,110.0,2.5,28.0,898.0,837.25,612.96
2017,6,18,14,15,879.0,108.5,2.55,28.0,870.0,799.75,589.22
2017,6,18,14,30,873.0,107.0,2.6,28.0,842.0,760.39,563.97
2017,6,18,14,45,862.5,106.0,2.65,28.0,808.0,716.64,535.38
2017,6,18,15,0,852.0,105.0,2.7,28.0,774.0,671.78,504.96
2017,6,18,15,15,841.0,103.0,2.7,27.5,735.0,624.76,471.79
2017,6,18,15,30,830.0,101.0,2.7,27.0,696.0,577.12,437.18
2017,6,18,15,45,815.0,99.0,2.7,27.0,653.5,526.94,398.83
2017,6,18,16,0,800.0,97.0,2.7,27.0,611.0,474.36,357.72
2017,6,18,16,15,782.0,94.0,2.7,26.5,565.0,422.33,316.5
2017,6,18,16,30,764.0,91.0,2.7,26.0,519.0,371.31,274.77
2017,6,18,16,45,739.5,87.5,2.7,26.0,470.5,318.94,230.58
2017,6,18,17,0,715.0,84.0,2.7,26.0,422.0,268.7,187.48
2017,6,18,17,15,683.5,80.0,2.65,25.0,373.0,216.07,143.4
2017,6,18,17,30,652.0,76.0,2.6,24.0,324.0,169.21,104.74
2017,6,18,17,45,606.5,71.0,2.6,23.5,275.5,123.32,69.85
2017,6,18,18,0,561.0,66.0,2.6,23.0,227.0,82.47,43.93
2017,6,18,18,15,499.0,58.5,2.55,22.0,181.5,44.49,32.98
2017,6,18,18,30,437.0,51.0,2.5,21.0,136.0,36.57,26.02
2017,6,18,18,45,343.0,41.5,2.5,20.5,96.5,30.91,20.75
2017,6,18,19,0,249.0,32.0,2.5,20.0,57.0,24.87,14.51
2017,6,18,19,15,124.5,16.0,2.45,19.5,28.5,12.33,0.0
2017,6,18,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,4.5,1.55,17.0,4.5,0.0,0.0
2017,6,19,5,0,0.0,9.0,1.5,17.0,9.0,8.85,0.0
2017,6,19,5,15,103.0,24.0,1.55,17.0,35.5,41.77,13.27
2017,6,19,5,30,206.0,39.0,1.6,17.0,62.0,88.07,56.78
2017,6,19,5,45,295.0,50.5,1.65,17.5,101.5,133.77,94.66
2017,6,19,6,0,384.0,62.0,1.7,18.0,141.0,189.01,141.03
2017,6,19,6,15,445.5,71.0,1.65,18.5,186.0,242.79,187.12
2017,6,19,6,30,507.0,80.0,1.6,19.0,231.0,301.38,236.44
2017,6,19,6,45,557.0,85.5,1.6,19.5,280.0,356.75,282.33
2017,6,19,7,0,607.0,91.0,1.6,20.0,329.0,416.38,330.22
2017,6,19,7,15,640.0,96.5,1.6,20.5,378.0,470.51,372.42
2017,6,19,7,30,673.0,102.0,1.6,21.0,427.0,526.66,414.77
2017,6,19,7,45,701.0,105.5,1.6,21.5,476.0,579.12,453.06
2017,6,19,8,0,729.0,109.0,1.6,22.0,525.0,632.55,490.89
2017,6,19,8,15,748.5,113.0,1.6,22.0,571.0,679.33,523.19
2017,6,19,8,30,768.0,117.0,1.6,22.0,617.0,727.41,555.06
2017,6,19,8,45,783.5,119.5,1.65,22.5,659.5,770.06,581.99
2017,6,19,9,0,799.0,122.0,1.7,23.0,702.0,811.59,607.8
2017,6,19,9,15,811.0,124.5,1.75,23.0,740.5,848.71,631.54
2017,6,19,9,30,823.0,127.0,1.8,23.0,779.0,884.04,653.96
2017,6,19,9,45,823.5,134.0,1.9,23.5,810.0,911.58,670.41
2017,6,19,10,0,824.0,141.0,2.0,24.0,841.0,936.39,685.08
2017,6,19,10,15,831.5,143.0,2.05,24.0,868.0,959.83,699.67
2017,6,19,10,30,839.0,145.0,2.1,24.0,895.0,974.77,708.82
2017,6,19,10,45,844.5,145.5,2.15,24.5,916.0,989.22,716.44
2017,6,19,11,0,850.0,146.0,2.2,25.0,937.0,1000.82,722.27
2017,6,19,11,15,853.5,147.0,2.25,25.0,951.0,1007.99,726.8
2017,6,19,11,30,857.0,148.0,2.3,25.0,965.0,1012.15,729.56
2017,6,19,11,45,859.5,148.0,2.35,25.5,972.5,1011.29,727.82
2017,6,19,12,0,862.0,148.0,2.4,26.0,980.0,1007.42,724.32
2017,6,19,12,15,861.5,148.0,2.45,26.0,979.5,997.62,718.57
2017,6,19,12,30,861.0,148.0,2.5,26.0,979.0,984.93,711.09
2017,6,19,12,45,852.5,152.0,2.6,26.0,969.5,965.66,699.87
2017,6,19,13,0,844.0,156.0,2.7,26.0,960.0,943.88,687.02
2017,6,19,13,15,840.5,155.0,2.7,26.0,945.0,922.85,673.82
2017,6,19,13,30,837.0,154.0,2.7,26.0,930.0,895.5,656.43
2017,6,19,13,45,833.5,151.5,2.75,26.0,909.0,864.38,636.89
2017,6,19,14,0,830.0,149.0,2.8,26.0,888.0,831.11,615.77
2017,6,19,14,15,823.0,147.0,2.8,25.5,860.5,793.55,592.42
2017,6,19,14,30,816.0,145.0,2.8,25.0,833.0,754.38,567.66
2017,6,19,14,45,808.5,141.5,2.85,25.0,800.0,711.99,539.28
2017,6,19,15,0,801.0,138.0,2.9,25.0,767.0,668.42,508.25
2017,6,19,15,15,788.5,135.5,2.9,24.5,728.5,621.67,474.87
2017,6,19,15,30,776.0,133.0,2.9,24.0,690.0,574.57,440.29
2017,6,19,15,45,762.0,128.5,2.95,24.0,647.5,524.67,401.99
2017,6,19,16,0,748.0,124.0,3.0,24.0,605.0,475.03,362.82
2017,6,19,16,15,728.0,120.0,3.0,23.5,559.0,421.21,320.02
2017,6,19,16,30,708.0,116.0,3.0,23.0,513.0,370.92,278.67
2017,6,19,16,45,683.0,110.5,3.05,23.0,465.0,319.15,234.86
2017,6,19,17,0,658.0,105.0,3.1,23.0,417.0,269.64,192.27
2017,6,19,17,15,623.5,99.5,3.15,22.5,368.0,220.46,150.64
2017,6,19,17,30,589.0,94.0,3.2,22.0,319.0,174.93,112.91
2017,6,19,17,45,543.5,86.5,3.25,21.5,270.5,130.17,78.68
2017,6,19,18,0,498.0,79.0,3.3,21.0,222.0,90.53,52.9
2017,6,19,18,15,434.5,69.5,3.3,20.5,177.0,54.13,41.56
2017,6,19,18,30,371.0,60.0,3.3,20.0,132.0,44.27,32.79
2017,6,19,18,45,283.0,47.5,3.35,19.5,93.5,35.85,25.06
2017,6,19,19,0,195.0,35.0,3.4,19.0,55.0,27.0,16.35
2017,6,19,19,15,97.5,17.5,3.35,18.5,27.5,13.53,0.0
2017,6,19,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,20,4,45,11.5,4.0,3.2,15.5,4.0,0.0,0.0
2017,6,20,5,0,23.0,8.0,3.2,16.0,8.0,10.03,0.0
2017,6,20,5,15,119.0,23.0,3.15,16.5,35.0,44.59,13.87
2017,6,20,5,30,215.0,38.0,3.1,17.0,62.0,88.59,56.81
2017,6,20,5,45,299.0,50.5,3.1,17.5,102.0,134.56,95.28
2017,6,20,6,0,383.0,63.0,3.1,18.0,142.0,189.53,141.82
2017,6,20,6,15,444.0,72.5,3.05,18.0,187.5,243.47,188.8
2017,6,20,6,30,505.0,82.0,3.0,18.0,233.0,302.28,239.42
2017,6,20,6,45,550.0,89.0,3.0,18.5,281.5,356.86,285.5
2017,6,20,7,0,595.0,96.0,3.0,19.0,330.0,415.22,333.34
2017,6,20,7,15,628.5,102.0,2.95,19.5,379.0,469.62,376.63
2017,6,20,7,30,662.0,108.0,2.9,20.0,428.0,526.12,420.17
2017,6,20,7,45,689.0,112.5,2.85,21.0,476.5,578.56,458.43
2017,6,20,8,0,716.0,117.0,2.8,22.0,525.0,631.92,496.03
2017,6,20,8,15,735.5,121.0,2.75,22.5,571.0,679.84,529.2
2017,6,20,8,30,755.0,125.0,2.7,23.0,617.0,725.52,558.83
2017,6,20,8,45,771.5,128.0,2.7,23.5,659.5,769.09,586.66
2017,6,20,9,0,788.0,131.0,2.7,24.0,702.0,811.63,613.3
2017,6,20,9,15,799.5,133.5,2.7,24.0,740.0,848.01,636.57
2017,6,20,9,30,811.0,136.0,2.7,24.0,778.0,882.6,658.47
2017,6,20,9,45,833.5,130.5,2.75,24.5,814.5,916.8,679.02
2017,6,20,10,0,856.0,125.0,2.8,25.0,851.0,944.13,694.87
2017,6,20,10,15,862.5,126.5,2.85,25.5,878.5,966.64,707.53
2017,6,20,10,30,869.0,128.0,2.9,26.0,906.0,986.44,718.43
2017,6,20,10,45,873.5,129.0,3.0,26.5,926.5,1000.89,726.33
2017,6,20,11,0,878.0,130.0,3.1,27.0,947.0,1012.37,732.41
2017,6,20,11,15,881.0,130.5,3.2,27.0,961.0,1018.8,736.78
2017,6,20,11,30,884.0,131.0,3.3,27.0,975.0,1022.14,739.29
2017,6,20,11,45,885.5,131.5,3.4,27.0,981.5,1020.87,738.95
2017,6,20,12,0,887.0,132.0,3.5,27.0,988.0,1016.49,736.72
2017,6,20,12,15,887.0,132.0,3.65,27.0,988.0,1007.09,731.66
2017,6,20,12,30,887.0,132.0,3.8,27.0,988.0,994.69,724.69
2017,6,20,12,45,885.0,132.0,4.0,27.0,980.0,977.45,714.85
2017,6,20,13,0,883.0,132.0,4.2,27.0,972.0,957.4,703.09
2017,6,20,13,15,880.0,131.0,4.3,26.5,957.5,932.76,689.03
2017,6,20,13,30,877.0,130.0,4.4,26.0,943.0,905.54,673.11
2017,6,20,13,45,874.0,128.0,4.55,26.0,922.5,874.92,653.69
2017,6,20,14,0,871.0,126.0,4.7,26.0,902.0,841.97,632.81
2017,6,20,14,15,864.5,124.5,4.75,25.5,874.0,804.54,609.2
2017,6,20,14,30,858.0,123.0,4.8,25.0,846.0,765.33,584.0
2017,6,20,14,45,851.5,120.0,4.9,25.0,813.0,723.11,555.38
2017,6,20,15,0,845.0,117.0,5.0,25.0,780.0,679.48,524.31
2017,6,20,15,15,834.0,114.5,5.05,24.5,741.5,632.28,489.84
2017,6,20,15,30,823.0,112.0,5.1,24.0,703.0,582.67,452.63
2017,6,20,15,45,811.0,108.0,5.15,24.0,660.5,532.17,412.8
2017,6,20,16,0,799.0,104.0,5.2,24.0,618.0,481.64,371.88
2017,6,20,16,15,781.0,101.0,5.15,23.5,572.0,429.63,329.26
2017,6,20,16,30,763.0,98.0,5.1,23.0,526.0,378.63,286.29
2017,6,20,16,45,740.5,93.5,5.1,22.5,477.5,326.01,241.2
2017,6,20,17,0,718.0,89.0,5.1,22.0,429.0,275.32,196.97
2017,6,20,17,15,686.0,84.5,5.05,21.5,379.5,221.72,150.69
2017,6,20,17,30,654.0,80.0,5.0,21.0,330.0,174.14,110.37
2017,6,20,17,45,610.5,74.0,4.95,20.5,281.0,127.42,74.01
2017,6,20,18,0,567.0,68.0,4.9,20.0,232.0,85.55,46.6
2017,6,20,18,15,505.5,60.5,4.8,19.5,186.0,47.15,30.21
2017,6,20,18,30,444.0,53.0,4.7,19.0,140.0,38.28,27.73
2017,6,20,18,45,350.0,43.0,4.6,18.5,99.5,32.22,22.07
2017,6,20,19,0,256.0,33.0,4.5,18.0,59.0,25.75,15.45
2017,6,20,19,15,128.0,16.5,4.45,17.5,29.5,12.71,0.0
2017,6,20,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,21,4,45,14.0,4.0,2.55,15.5,4.5,0.0,0.0
2017,6,21,5,0,28.0,8.0,2.5,16.0,9.0,10.48,0.0
2017,6,21,5,15,131.0,22.5,2.45,16.5,36.0,45.61,13.55
2017,6,21,5,30,234.0,37.0,2.4,17.0,63.0,91.05,57.94
2017,6,21,5,45,319.5,48.5,2.4,18.0,103.0,137.24,96.49
2017,6,21,6,0,405.0,60.0,2.4,19.0,143.0,193.96,144.08
2017,6,21,6,15,321.5,85.5,2.35,19.0,162.5,212.02,164.18
2017,6,21,6,30,238.0,111.0,2.3,19.0,182.0,218.06,172.46
2017,6,21,6,45,265.5,126.5,2.25,19.5,219.5,259.19,206.63
2017,6,21,7,0,293.0,142.0,2.2,20.0,257.0,302.8,241.87
2017,6,21,7,15,487.5,121.5,2.15,20.5,343.5,408.68,326.22
2017,6,21,7,30,682.0,101.0,2.1,21.0,430.0,530.1,419.84
2017,6,21,7,45,708.0,105.0,2.1,21.5,478.5,582.21,457.81
2017,6,21,8,0,734.0,109.0,2.1,22.0,527.0,635.12,495.65
2017,6,21,8,15,753.0,112.5,2.1,22.5,573.0,681.24,526.86
2017,6,21,8,30,772.0,116.0,2.1,23.0,619.0,728.6,557.51
2017,6,21,8,45,788.5,118.5,2.1,23.5,662.0,772.24,584.94
2017,6,21,9,0,805.0,121.0,2.1,24.0,705.0,814.82,611.19
2017,6,21,9,15,816.5,124.0,2.15,24.0,743.5,852.29,635.23
2017,6,21,9,30,828.0,127.0,2.2,24.0,782.0,887.92,657.93
2017,6,21,9,45,620.5,236.0,2.25,24.5,738.5,834.46,619.02
2017,6,21,10,0,413.0,345.0,2.3,25.0,695.0,762.29,562.5
2017,6,21,10,15,629.5,244.0,2.3,25.0,797.0,874.49,644.73
2017,6,21,10,30,846.0,143.0,2.3,25.0,899.0,979.27,711.98
2017,6,21,10,45,850.5,144.5,2.35,25.5,920.0,993.93,718.76
2017,6,21,11,0,855.0,146.0,2.4,26.0,941.0,1005.68,724.64
2017,6,21,11,15,858.5,146.5,2.45,26.0,955.5,1012.46,728.88
2017,6,21,11,30,862.0,147.0,2.5,26.0,970.0,1016.21,731.35
2017,6,21,11,45,863.5,147.5,2.6,26.0,977.0,1014.93,731.23
2017,6,21,12,0,865.0,148.0,2.7,26.0,984.0,1010.63,729.29
2017,6,21,12,15,864.5,148.0,2.75,26.0,983.5,1000.88,723.49
2017,6,21,12,30,864.0,148.0,2.8,26.0,983.0,988.24,715.93
2017,6,21,12,45,870.0,142.5,2.9,26.0,977.0,973.62,707.57
2017,6,21,13,0,876.0,137.0,3.0,26.0,971.0,956.0,697.26
2017,6,21,13,15,872.5,136.5,3.05,26.0,956.5,931.56,682.09
2017,6,21,13,30,869.0,136.0,3.1,26.0,942.0,904.59,665.23
2017,6,21,13,45,863.0,135.0,3.2,26.0,920.0,872.59,645.24
2017,6,21,14,0,857.0,134.0,3.3,26.0,898.0,838.47,623.63
2017,6,21,14,15,850.0,132.5,3.3,26.0,870.0,801.13,599.09
2017,6,21,14,30,843.0,131.0,3.3,26.0,842.0,762.07,573.17
2017,6,21,14,45,834.0,129.0,3.35,26.0,808.5,719.25,544.59
2017,6,21,15,0,825.0,127.0,3.4,26.0,775.0,675.13,513.37
2017,6,21,15,15,813.0,124.5,3.4,25.5,736.0,627.72,479.44
2017,6,21,15,30,801.0,122.0,3.4,25.0,697.0,579.86,444.21
2017,6,21,15,45,786.5,118.0,3.45,25.0,654.5,529.03,405.08
2017,6,21,16,0,772.0,114.0,3.5,25.0,612.0,478.46,365.07
2017,6,21,16,15,752.5,110.5,3.45,24.5,565.5,426.65,323.55
2017,6,21,16,30,733.0,107.0,3.4,24.0,519.0,373.51,279.9
2017,6,21,16,45,709.5,102.5,3.35,24.0,471.0,321.85,235.93
2017,6,21,17,0,686.0,98.0,3.3,24.0,423.0,272.25,193.05
2017,6,21,17,15,652.5,92.5,3.25,23.5,374.0,221.78,150.23
2017,6,21,17,30,619.0,87.0,3.2,23.0,325.0,174.81,111.2
2017,6,21,17,45,574.5,80.5,3.15,22.5,276.5,129.36,76.34
2017,6,21,18,0,530.0,74.0,3.1,22.0,228.0,88.89,50.03
2017,6,21,18,15,467.0,65.5,3.0,21.5,182.0,51.54,33.59
2017,6,21,18,30,404.0,57.0,2.9,21.0,136.0,41.9,30.62
2017,6,21,18,45,312.5,46.0,2.8,20.5,97.0,34.61,23.92
2017,6,21,19,0,221.0,35.0,2.7,20.0,58.0,26.97,16.33
2017,6,21,19,15,110.5,17.5,2.65,19.5,29.0,13.52,0.0
2017,6,21,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,4,45,18.0,4.0,0.7,18.5,4.5,0.0,0.0
2017,6,22,5,0,36.0,8.0,0.7,19.0,9.0,11.2,0.0
2017,6,22,5,15,147.0,21.5,0.7,19.5,36.5,46.62,12.79
2017,6,22,5,30,258.0,35.0,0.7,20.0,64.0,93.32,57.95
2017,6,22,5,45,345.5,45.5,0.7,20.5,104.0,141.35,97.55
2017,6,22,6,0,433.0,56.0,0.7,21.0,144.0,197.96,144.45
2017,6,22,6,15,493.5,64.0,0.65,21.0,190.5,251.43,189.88
2017,6,22,6,30,554.0,72.0,0.6,21.0,237.0,310.83,239.24
2017,6,22,6,45,599.0,77.5,0.6,21.5,286.0,366.09,284.0
2017,6,22,7,0,644.0,83.0,0.6,22.0,335.0,425.12,330.1
2017,6,22,7,15,676.0,88.0,0.55,22.5,384.5,479.85,371.01
2017,6,22,7,30,708.0,93.0,0.5,23.0,434.0,536.48,411.64
2017,6,22,7,45,734.0,96.5,0.5,23.5,483.0,587.88,447.55
2017,6,22,8,0,760.0,100.0,0.5,24.0,532.0,641.33,483.65
2017,6,22,8,15,779.0,103.5,0.5,24.5,578.5,690.1,514.18
2017,6,22,8,30,798.0,107.0,0.5,25.0,625.0,738.46,543.41
2017,6,22,8,45,813.5,109.5,0.55,25.5,668.5,782.24,569.79
2017,6,22,9,0,829.0,112.0,0.6,26.0,712.0,824.84,595.06
2017,6,22,9,15,840.0,114.5,0.65,26.0,751.0,857.56,614.92
2017,6,22,9,30,851.0,117.0,0.7,26.0,790.0,892.72,636.36
2017,6,22,9,45,849.5,125.0,0.75,26.5,820.5,920.03,651.5
2017,6,22,10,0,848.0,133.0,0.8,27.0,851.0,944.44,664.87
2017,6,22,10,15,855.0,134.5,0.85,27.0,879.0,967.34,678.64
2017,6,22,10,30,862.0,136.0,0.9,27.0,907.0,987.54,690.83
2017,6,22,10,45,866.0,138.0,0.95,27.5,928.0,1002.49,698.54
2017,6,22,11,0,870.0,140.0,1.0,28.0,949.0,1014.46,704.57
2017,6,22,11,15,873.5,141.0,1.05,28.0,963.5,1021.89,709.37
2017,6,22,11,30,877.0,142.0,1.1,28.0,978.0,1026.24,712.47
2017,6,22,11,45,878.0,142.5,1.15,28.0,985.5,1024.5,712.03
2017,6,22,12,0,879.0,143.0,1.2,28.0,993.0,1019.69,709.89
2017,6,22,12,15,879.5,143.0,1.2,27.5,993.0,1010.87,705.95
2017,6,22,12,30,880.0,143.0,1.2,27.0,993.0,999.08,700.31
2017,6,22,12,45,881.0,141.0,1.3,27.0,986.0,982.89,692.32
2017,6,22,13,0,882.0,139.0,1.4,27.0,979.0,963.82,682.48
2017,6,22,13,15,879.0,138.5,1.4,26.5,964.5,939.72,669.31
2017,6,22,13,30,876.0,138.0,1.4,26.0,950.0,913.05,654.47
2017,6,22,13,45,871.0,137.0,1.45,26.0,928.5,881.73,635.94
2017,6,22,14,0,866.0,136.0,1.5,26.0,907.0,848.2,615.82
2017,6,22,14,15,859.0,134.0,1.45,25.5,879.0,810.09,592.54
2017,6,22,14,30,852.0,132.0,1.4,25.0,851.0,770.25,567.88
2017,6,22,14,45,843.0,130.0,1.4,25.0,817.5,727.42,540.32
2017,6,22,15,0,834.0,128.0,1.4,25.0,784.0,682.63,509.76
2017,6,22,15,15,822.5,125.5,1.4,24.5,745.0,635.15,477.07
2017,6,22,15,30,811.0,123.0,1.4,24.0,706.0,587.15,442.98
2017,6,22,15,45,797.0,119.5,1.4,24.0,663.0,536.58,405.15
2017,6,22,16,0,783.0,116.0,1.4,24.0,620.0,486.19,366.32
2017,6,22,16,15,764.0,112.0,1.3,23.5,573.5,433.58,324.99
2017,6,22,16,30,745.0,108.0,1.2,23.0,527.0,382.11,283.33
2017,6,22,16,45,722.5,103.0,1.2,23.0,478.5,327.12,237.83
2017,6,22,17,0,700.0,98.0,1.2,23.0,430.0,276.64,194.98
2017,6,22,17,15,667.0,92.5,1.15,22.5,380.5,225.51,152.08
2017,6,22,17,30,634.0,87.0,1.1,22.0,331.0,177.83,112.76
2017,6,22,17,45,591.5,80.0,1.05,21.5,282.0,131.34,77.18
2017,6,22,18,0,549.0,73.0,1.0,21.0,233.0,89.61,49.96
2017,6,22,18,15,486.0,65.0,0.9,20.0,186.5,51.64,33.51
2017,6,22,18,30,423.0,57.0,0.8,19.0,140.0,41.86,30.9
2017,6,22,18,45,334.0,46.0,0.75,18.5,100.0,35.0,24.53
2017,6,22,19,0,245.0,35.0,0.7,18.0,60.0,26.96,16.56
2017,6,22,19,15,122.5,17.5,0.6,17.5,30.0,13.51,0.0
2017,6,22,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
