Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,17.0,4.0,0.75,14.0,4.5,0.0,0.0
2017,6,23,5,0,34.0,8.0,0.8,14.0,9.0,10.99,0.0
2017,6,23,5,15,148.0,22.0,0.8,14.5,37.0,47.13,12.66
2017,6,23,5,30,262.0,36.0,0.8,15.0,65.0,95.04,60.24
2017,6,23,5,45,351.5,46.5,0.85,15.5,105.5,143.56,101.05
2017,6,23,6,0,441.0,57.0,0.9,16.0,146.0,201.03,149.65
2017,6,23,6,15,502.0,65.0,0.9,16.0,193.0,255.08,196.69
2017,6,23,6,30,563.0,73.0,0.9,16.0,240.0,315.09,247.9
2017,6,23,6,45,281.5,92.0,0.9,16.5,175.5,233.69,186.83
2017,6,23,7,0,0.0,111.0,0.9,17.0,111.0,108.87,85.09
2017,6,23,7,15,0.0,127.0,0.85,17.5,127.0,124.71,97.91
2017,6,23,7,30,0.0,143.0,0.8,18.0,143.0,140.55,110.13
2017,6,23,7,45,2.0,158.0,0.8,18.5,159.0,156.67,122.44
2017,6,23,8,0,4.0,173.0,0.8,19.0,175.0,172.97,134.71
2017,6,23,8,15,19.0,213.0,0.8,19.5,225.5,224.46,174.61
2017,6,23,8,30,34.0,253.0,0.8,20.0,276.0,283.81,219.33
2017,6,23,8,45,93.5,295.0,0.85,20.5,362.0,376.73,289.34
2017,6,23,9,0,153.0,337.0,0.9,21.0,448.0,481.03,364.84
2017,6,23,9,15,128.0,353.0,0.9,21.0,449.5,480.1,361.71
2017,6,23,9,30,103.0,369.0,0.9,21.0,451.0,469.42,352.62
2017,6,23,9,45,121.5,390.0,0.9,21.5,490.5,518.07,386.22
2017,6,23,10,0,140.0,411.0,0.9,22.0,530.0,559.2,413.51
2017,6,23,10,15,230.5,411.5,0.9,22.0,614.5,648.08,476.31
2017,6,23,10,30,321.0,412.0,0.9,22.0,699.0,746.8,543.15
2017,6,23,10,45,315.0,425.0,0.95,22.5,712.0,756.59,547.14
2017,6,23,11,0,309.0,438.0,1.0,23.0,725.0,764.92,551.24
2017,6,23,11,15,404.5,413.0,1.0,23.0,795.0,834.11,598.61
2017,6,23,11,30,500.0,388.0,1.0,23.0,865.0,908.18,647.16
2017,6,23,11,45,372.0,433.0,1.0,23.0,789.5,817.34,584.38
2017,6,23,12,0,244.0,478.0,1.0,23.0,714.0,731.15,525.03
2017,6,23,12,15,219.0,482.0,1.0,23.0,694.0,700.62,505.1
2017,6,23,12,30,194.0,486.0,1.0,23.0,674.0,675.0,487.59
2017,6,23,12,45,328.0,441.5,1.05,23.0,755.5,756.37,546.68
2017,6,23,13,0,462.0,397.0,1.1,23.0,837.0,830.83,598.84
2017,6,23,13,15,671.0,267.0,1.1,23.0,895.0,881.06,637.44
2017,6,23,13,30,880.0,137.0,1.1,23.0,953.0,915.97,660.31
2017,6,23,13,45,670.5,244.5,1.15,23.0,858.0,817.26,596.5
2017,6,23,14,0,461.0,352.0,1.2,23.0,763.0,723.46,530.08
2017,6,23,14,15,371.0,372.5,1.2,22.5,697.0,652.41,481.94
2017,6,23,14,30,281.0,393.0,1.2,22.0,631.0,587.26,436.51
2017,6,23,14,45,225.0,383.5,1.25,22.0,569.5,525.11,392.91
2017,6,23,15,0,169.0,374.0,1.3,22.0,508.0,466.64,351.07
2017,6,23,15,15,140.5,352.5,1.3,21.5,459.5,419.0,317.45
2017,6,23,15,30,112.0,331.0,1.3,21.0,411.0,375.77,286.41
2017,6,23,15,45,105.0,308.5,1.3,21.0,380.0,344.2,263.37
2017,6,23,16,0,98.0,286.0,1.3,21.0,349.0,313.33,240.49
2017,6,23,16,15,99.5,264.0,1.3,20.5,324.0,287.34,221.43
2017,6,23,16,30,101.0,242.0,1.3,20.0,299.0,261.24,201.85
2017,6,23,16,45,89.0,218.0,1.35,20.0,265.0,228.9,176.93
2017,6,23,17,0,77.0,194.0,1.4,20.0,231.0,197.99,152.91
2017,6,23,17,15,38.5,147.5,1.4,19.5,166.0,143.91,111.26
2017,6,23,17,30,0.0,101.0,1.4,19.0,101.0,96.06,74.27
2017,6,23,17,45,0.0,86.0,1.4,19.0,86.0,81.88,62.8
2017,6,23,18,0,0.0,71.0,1.4,19.0,71.0,67.78,51.16
2017,6,23,18,15,215.5,64.0,1.4,18.5,106.0,48.78,33.46
2017,6,23,18,30,431.0,57.0,1.4,18.0,141.0,41.83,31.0
2017,6,23,18,45,344.5,45.5,1.4,17.5,101.0,34.49,24.18
2017,6,23,19,0,258.0,34.0,1.4,17.0,61.0,26.13,15.96
2017,6,23,19,15,129.0,17.0,1.4,16.5,30.5,13.1,0.0
2017,6,23,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,24,5,15,103.5,19.0,1.4,13.5,30.0,37.28,8.53
2017,6,24,5,30,207.0,38.0,1.4,14.0,60.0,86.37,55.61
2017,6,24,5,45,285.5,51.5,1.4,14.5,99.0,131.36,93.73
2017,6,24,6,0,364.0,65.0,1.4,15.0,138.0,184.76,139.16
2017,6,24,6,15,423.0,75.5,1.4,15.5,183.0,236.22,183.73
2017,6,24,6,30,482.0,86.0,1.4,16.0,228.0,293.59,232.53
2017,6,24,6,45,266.5,117.5,1.45,16.5,198.5,249.21,199.93
2017,6,24,7,0,51.0,149.0,1.5,17.0,169.0,178.06,142.17
2017,6,24,7,15,68.5,173.5,1.5,17.0,204.0,215.53,172.67
2017,6,24,7,30,86.0,198.0,1.5,17.0,239.0,254.53,203.6
2017,6,24,7,45,120.5,222.5,1.55,17.5,287.0,311.81,248.26
2017,6,24,8,0,155.0,247.0,1.6,18.0,335.0,366.39,289.87
2017,6,24,8,15,158.5,270.0,1.6,18.5,366.5,399.23,313.34
2017,6,24,8,30,162.0,293.0,1.6,19.0,398.0,431.91,336.36
2017,6,24,8,45,251.5,299.0,1.6,19.5,475.0,522.72,404.01
2017,6,24,9,0,341.0,305.0,1.6,20.0,552.0,611.97,468.19
2017,6,24,9,15,558.0,230.5,1.6,20.0,660.0,739.27,562.21
2017,6,24,9,30,775.0,156.0,1.6,20.0,768.0,870.21,651.36
2017,6,24,9,45,796.5,151.5,1.65,20.5,804.0,903.9,670.48
2017,6,24,10,0,818.0,147.0,1.7,21.0,840.0,935.93,689.42
2017,6,24,10,15,825.0,149.0,1.65,21.0,867.0,958.96,702.46
2017,6,24,10,30,832.0,151.0,1.6,21.0,894.0,979.36,713.83
2017,6,24,10,45,833.0,155.0,1.6,21.0,914.0,993.18,721.72
2017,6,24,11,0,834.0,159.0,1.6,21.0,934.0,1004.01,727.86
2017,6,24,11,15,837.0,160.0,1.55,21.0,948.0,1010.72,730.75
2017,6,24,11,30,840.0,161.0,1.5,21.0,962.0,1014.42,731.85
2017,6,24,11,45,837.0,164.0,1.5,21.0,967.5,1011.13,729.46
2017,6,24,12,0,834.0,167.0,1.5,21.0,973.0,1004.84,725.37
2017,6,24,12,15,834.0,167.0,1.5,21.0,972.5,995.55,719.52
2017,6,24,12,30,834.0,167.0,1.5,21.0,972.0,983.39,711.96
2017,6,24,12,45,840.0,161.0,1.5,21.0,966.5,968.16,702.54
2017,6,24,13,0,846.0,155.0,1.5,21.0,961.0,946.11,688.84
2017,6,24,13,15,640.5,268.0,1.5,21.0,873.0,854.47,628.52
2017,6,24,13,30,435.0,381.0,1.5,21.0,785.0,762.61,561.84
2017,6,24,13,45,495.0,351.5,1.5,21.0,801.0,770.1,569.74
2017,6,24,14,0,555.0,322.0,1.5,21.0,817.0,772.82,573.26
2017,6,24,14,15,524.5,317.5,1.5,20.5,774.0,722.43,539.69
2017,6,24,14,30,494.0,313.0,1.5,20.0,731.0,672.91,506.56
2017,6,24,14,45,419.0,327.0,1.55,20.0,671.5,609.97,461.65
2017,6,24,15,0,344.0,341.0,1.6,20.0,612.0,552.86,420.17
2017,6,24,15,15,320.0,328.0,1.6,19.5,570.5,508.0,388.57
2017,6,24,15,30,296.0,315.0,1.6,19.0,529.0,464.78,357.45
2017,6,24,15,45,285.5,296.0,1.65,19.0,492.0,425.24,328.16
2017,6,24,16,0,275.0,277.0,1.7,19.0,455.0,386.45,298.83
2017,6,24,16,15,424.5,213.5,1.7,19.0,464.5,376.42,290.38
2017,6,24,16,30,574.0,150.0,1.7,19.0,474.0,352.96,269.0
2017,6,24,16,45,427.5,167.5,1.75,19.0,396.5,288.11,217.91
2017,6,24,17,0,281.0,185.0,1.8,19.0,319.0,240.65,181.9
2017,6,24,17,15,140.5,124.5,1.75,18.5,191.5,144.28,108.43
2017,6,24,17,30,0.0,64.0,1.7,18.0,64.0,61.86,46.26
2017,6,24,17,45,0.0,54.5,1.7,18.0,54.5,52.65,38.74
2017,6,24,18,0,0.0,45.0,1.7,18.0,45.0,43.46,31.05
2017,6,24,18,15,0.0,36.0,1.65,17.5,36.0,34.75,23.71
2017,6,24,18,30,0.0,27.0,1.6,17.0,27.0,26.05,17.31
2017,6,24,18,45,0.0,19.0,1.55,16.5,19.0,18.33,10.29
2017,6,24,19,0,0.0,11.0,1.5,16.0,11.0,10.6,3.17
2017,6,24,19,15,0.0,5.5,1.4,15.5,5.5,5.3,0.0
2017,6,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,5,15,143.0,17.0,1.2,13.0,32.0,41.3,8.57
2017,6,25,5,30,286.0,34.0,1.2,13.0,64.0,97.74,61.71
2017,6,25,5,45,373.5,44.0,1.25,13.5,105.0,145.76,102.86
2017,6,25,6,0,461.0,54.0,1.3,14.0,146.0,203.09,152.1
2017,6,25,6,15,520.5,61.5,1.35,14.5,193.0,256.98,199.49
2017,6,25,6,30,580.0,69.0,1.4,15.0,240.0,316.68,250.92
2017,6,25,6,45,290.0,87.5,1.45,15.5,173.0,232.16,187.04
2017,6,25,7,0,0.0,106.0,1.5,16.0,106.0,103.79,81.41
2017,6,25,7,15,0.0,123.0,1.5,16.0,123.0,120.65,95.33
2017,6,25,7,30,0.0,140.0,1.5,16.0,140.0,137.51,108.78
2017,6,25,7,45,21.0,181.5,1.55,16.5,193.5,193.03,153.54
2017,6,25,8,0,42.0,223.0,1.6,17.0,247.0,256.46,203.4
2017,6,25,8,15,26.5,216.0,1.65,17.0,232.0,238.59,188.22
2017,6,25,8,30,11.0,209.0,1.7,17.0,217.0,214.46,168.36
2017,6,25,8,45,42.5,264.5,1.75,17.5,295.5,303.25,237.81
2017,6,25,9,0,74.0,320.0,1.8,18.0,374.0,389.1,302.54
2017,6,25,9,15,45.5,295.5,1.85,18.0,329.5,339.78,263.55
2017,6,25,9,30,17.0,271.0,1.9,18.0,285.0,282.61,218.8
2017,6,25,9,45,29.0,313.0,1.95,18.5,337.5,343.9,265.17
2017,6,25,10,0,41.0,355.0,2.0,19.0,390.0,398.99,305.49
2017,6,25,10,15,67.5,391.0,2.0,19.0,450.5,461.97,352.0
2017,6,25,10,30,94.0,427.0,2.0,19.0,511.0,525.44,397.94
2017,6,25,10,45,85.0,432.5,2.05,19.0,510.0,522.19,394.6
2017,6,25,11,0,76.0,438.0,2.1,19.0,509.0,518.42,391.37
2017,6,25,11,15,199.0,443.0,2.15,19.0,632.0,652.8,491.22
2017,6,25,11,30,322.0,448.0,2.2,19.0,755.0,785.96,585.8
2017,6,25,11,45,326.0,450.5,2.3,19.5,763.5,789.38,586.4
2017,6,25,12,0,330.0,453.0,2.4,20.0,772.0,791.39,587.23
2017,6,25,12,15,340.0,446.5,2.4,20.0,775.5,788.81,585.79
2017,6,25,12,30,350.0,440.0,2.4,20.0,779.0,784.78,583.43
2017,6,25,12,45,319.5,449.0,2.45,20.0,756.0,755.96,563.1
2017,6,25,13,0,289.0,458.0,2.5,20.0,733.0,726.95,542.69
2017,6,25,13,15,278.0,453.0,2.5,20.0,714.5,702.22,525.66
2017,6,25,13,30,267.0,448.0,2.5,20.0,696.0,677.19,508.3
2017,6,25,13,45,284.5,432.0,2.5,20.0,691.0,665.88,501.43
2017,6,25,14,0,302.0,416.0,2.5,20.0,686.0,652.89,493.2
2017,6,25,14,15,302.0,401.5,2.5,19.5,664.0,625.68,475.26
2017,6,25,14,30,302.0,387.0,2.5,19.0,642.0,597.85,456.7
2017,6,25,14,45,261.0,378.5,2.5,19.0,592.5,545.71,418.46
2017,6,25,15,0,220.0,370.0,2.5,19.0,543.0,497.56,382.81
2017,6,25,15,15,174.5,351.5,2.5,19.0,484.5,439.72,339.61
2017,6,25,15,30,129.0,333.0,2.5,19.0,426.0,385.78,298.89
2017,6,25,15,45,173.0,309.5,2.55,19.0,426.0,379.5,295.09
2017,6,25,16,0,217.0,286.0,2.6,19.0,426.0,368.92,287.19
2017,6,25,16,15,137.0,258.0,2.55,18.5,344.5,295.94,231.1
2017,6,25,16,30,57.0,230.0,2.5,18.0,263.0,234.14,183.68
2017,6,25,16,45,87.0,214.5,2.5,18.0,259.0,225.43,176.52
2017,6,25,17,0,117.0,199.0,2.5,18.0,255.0,210.21,163.4
2017,6,25,17,15,428.5,132.0,2.45,17.5,302.5,208.05,150.63
2017,6,25,17,30,740.0,65.0,2.4,17.0,350.0,180.81,113.68
2017,6,25,17,45,702.5,60.5,2.4,17.0,300.0,131.59,74.22
2017,6,25,18,0,665.0,56.0,2.4,17.0,250.0,86.59,44.05
2017,6,25,18,15,608.5,50.0,2.35,16.5,201.5,44.36,26.16
2017,6,25,18,30,552.0,44.0,2.3,16.0,153.0,30.33,21.15
2017,6,25,18,45,463.5,36.5,2.25,15.5,110.5,26.19,17.2
2017,6,25,19,0,375.0,29.0,2.2,15.0,68.0,21.8,12.54
2017,6,25,19,15,187.5,14.5,2.15,14.5,34.0,10.54,0.0
2017,6,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,5,15,171.5,15.5,1.45,13.0,33.5,43.42,7.82
2017,6,26,5,30,343.0,31.0,1.5,13.0,67.0,105.37,65.42
2017,6,26,5,45,433.5,39.0,1.55,13.5,109.5,154.86,108.28
2017,6,26,6,0,524.0,47.0,1.6,14.0,152.0,213.97,159.48
2017,6,26,6,15,581.5,53.0,1.6,14.0,199.5,268.67,208.49
2017,6,26,6,30,639.0,59.0,1.6,14.0,247.0,328.96,261.43
2017,6,26,6,45,324.5,95.5,1.6,14.5,192.0,256.33,207.3
2017,6,26,7,0,10.0,132.0,1.6,15.0,137.0,135.6,108.12
2017,6,26,7,15,33.5,161.0,1.55,15.0,177.5,182.63,147.0
2017,6,26,7,30,57.0,190.0,1.5,15.0,218.0,228.43,183.88
2017,6,26,7,45,56.5,210.5,1.5,15.5,240.5,251.63,201.38
2017,6,26,8,0,56.0,231.0,1.5,16.0,263.0,274.67,218.5
2017,6,26,8,15,98.0,261.0,1.5,16.5,322.5,338.69,268.21
2017,6,26,8,30,140.0,291.0,1.5,17.0,382.0,412.74,324.0
2017,6,26,8,45,155.5,313.0,1.5,17.5,420.5,452.99,352.6
2017,6,26,9,0,171.0,335.0,1.5,18.0,459.0,493.82,381.31
2017,6,26,9,15,224.0,347.0,1.5,18.0,518.5,556.95,427.62
2017,6,26,9,30,277.0,359.0,1.5,18.0,578.0,630.31,479.96
2017,6,26,9,45,581.0,237.0,1.55,18.5,721.0,798.09,604.21
2017,6,26,10,0,885.0,115.0,1.6,19.0,864.0,959.44,710.15
2017,6,26,10,15,891.5,116.5,1.65,19.0,891.5,982.79,723.09
2017,6,26,10,30,898.0,118.0,1.7,19.0,919.0,1003.34,735.94
2017,6,26,10,45,904.5,117.5,1.75,19.0,941.0,1018.88,745.67
2017,6,26,11,0,911.0,117.0,1.8,19.0,963.0,1031.4,753.6
2017,6,26,11,15,914.0,117.5,1.85,19.0,977.0,1038.34,758.09
2017,6,26,11,30,917.0,118.0,1.9,19.0,991.0,1042.07,760.7
2017,6,26,11,45,920.5,116.5,1.95,19.5,999.0,1041.05,758.97
2017,6,26,12,0,924.0,115.0,2.0,20.0,1007.0,1036.81,755.32
2017,6,26,12,15,924.0,115.0,2.05,20.0,1006.5,1027.42,749.94
2017,6,26,12,30,924.0,115.0,2.1,20.0,1006.0,1014.9,742.66
2017,6,26,12,45,921.0,115.5,2.2,20.0,998.5,996.93,732.49
2017,6,26,13,0,918.0,116.0,2.3,20.0,991.0,976.06,720.4
2017,6,26,13,15,915.5,115.5,2.35,20.0,976.5,951.86,705.54
2017,6,26,13,30,913.0,115.0,2.4,20.0,962.0,924.94,688.83
2017,6,26,13,45,911.5,112.0,2.45,20.0,941.0,893.84,669.23
2017,6,26,14,0,910.0,109.0,2.5,20.0,920.0,860.23,647.78
2017,6,26,14,15,904.0,107.5,2.55,19.5,892.5,822.09,624.22
2017,6,26,14,30,898.0,106.0,2.6,19.0,865.0,782.02,598.95
2017,6,26,14,45,893.5,102.5,2.65,19.0,832.0,739.37,570.34
2017,6,26,15,0,889.0,99.0,2.7,19.0,799.0,695.05,540.02
2017,6,26,15,15,879.0,97.0,2.7,19.0,760.0,647.19,504.28
2017,6,26,15,30,869.0,95.0,2.7,19.0,721.0,598.52,467.04
2017,6,26,15,45,858.5,91.5,2.75,19.0,678.5,547.6,427.27
2017,6,26,16,0,848.0,88.0,2.8,19.0,636.0,496.37,386.05
2017,6,26,16,15,831.5,85.5,2.8,18.5,589.0,443.35,342.75
2017,6,26,16,30,815.0,83.0,2.8,18.0,542.0,387.91,296.26
2017,6,26,16,45,795.0,79.0,2.85,18.0,493.5,333.85,249.15
2017,6,26,17,0,775.0,75.0,2.9,18.0,445.0,281.39,202.53
2017,6,26,17,15,746.0,71.5,2.85,17.5,394.5,229.16,156.54
2017,6,26,17,30,717.0,68.0,2.8,17.0,344.0,179.89,113.97
2017,6,26,17,45,678.5,63.0,2.8,16.5,294.5,131.3,75.19
2017,6,26,18,0,640.0,58.0,2.8,16.0,245.0,87.05,45.42
2017,6,26,18,15,582.0,52.0,2.7,15.5,197.5,42.9,25.1
2017,6,26,18,30,524.0,46.0,2.6,15.0,150.0,31.99,22.71
2017,6,26,18,45,435.0,38.0,2.55,15.0,108.0,27.5,18.37
2017,6,26,19,0,346.0,30.0,2.5,15.0,66.0,22.71,13.3
2017,6,26,19,15,173.0,15.0,2.4,14.5,33.0,10.97,0.0
2017,6,26,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,5,15,176.5,15.0,2.05,13.0,33.5,43.3,6.5
2017,6,27,5,30,353.0,30.0,2.1,13.0,67.0,105.9,65.28
2017,6,27,5,45,444.0,38.0,2.2,13.5,109.5,155.92,108.81
2017,6,27,6,0,535.0,46.0,2.3,14.0,152.0,215.64,160.79
2017,6,27,6,15,592.5,51.5,2.3,14.5,200.0,270.3,209.77
2017,6,27,6,30,650.0,57.0,2.3,15.0,248.0,329.76,261.92
2017,6,27,6,45,689.5,61.5,2.35,15.5,298.0,386.12,310.55
2017,6,27,7,0,729.0,66.0,2.4,16.0,348.0,445.6,360.13
2017,6,27,7,15,757.5,70.0,2.35,16.0,398.5,501.3,405.64
2017,6,27,7,30,786.0,74.0,2.3,16.0,449.0,558.47,450.81
2017,6,27,7,45,619.0,133.5,2.3,16.5,448.5,552.66,443.3
2017,6,27,8,0,452.0,193.0,2.3,17.0,448.0,525.34,418.78
2017,6,27,8,15,424.5,220.0,2.3,17.0,476.0,552.68,438.25
2017,6,27,8,30,397.0,247.0,2.3,17.0,504.0,576.61,454.37
2017,6,27,8,45,641.5,168.5,2.3,17.5,616.0,707.58,554.61
2017,6,27,9,0,886.0,90.0,2.3,18.0,728.0,842.42,647.02
2017,6,27,9,15,896.0,91.5,2.3,18.0,767.5,879.55,669.96
2017,6,27,9,30,906.0,93.0,2.3,18.0,807.0,914.6,692.19
2017,6,27,9,45,904.0,100.5,2.35,18.5,838.0,942.73,708.77
2017,6,27,10,0,902.0,108.0,2.4,19.0,869.0,967.78,723.28
2017,6,27,10,15,908.0,109.0,2.4,19.0,897.0,990.52,737.12
2017,6,27,10,30,914.0,110.0,2.4,19.0,925.0,1010.39,749.11
2017,6,27,10,45,918.5,110.5,2.45,19.5,946.5,1025.27,757.0
2017,6,27,11,0,923.0,111.0,2.5,20.0,968.0,1037.04,762.97
2017,6,27,11,15,926.0,111.5,2.55,20.0,982.5,1044.12,767.47
2017,6,27,11,30,929.0,112.0,2.6,20.0,997.0,1047.95,770.02
2017,6,27,11,45,592.0,293.5,2.65,20.0,859.0,901.61,671.37
2017,6,27,12,0,255.0,475.0,2.7,20.0,721.0,739.37,549.97
2017,6,27,12,15,594.0,293.5,2.75,20.0,866.5,889.94,666.81
2017,6,27,12,30,933.0,112.0,2.8,20.0,1012.0,1020.81,755.37
2017,6,27,12,45,731.0,243.0,2.9,20.0,945.0,948.86,707.41
2017,6,27,13,0,529.0,374.0,3.0,20.0,878.0,871.88,650.96
2017,6,27,13,15,497.0,375.5,3.05,20.0,843.5,828.98,622.0
2017,6,27,13,30,465.0,377.0,3.1,20.0,809.0,786.0,592.35
2017,6,27,13,45,688.0,244.5,3.2,20.0,866.5,833.44,633.58
2017,6,27,14,0,911.0,112.0,3.3,20.0,924.0,864.28,656.48
2017,6,27,14,15,905.0,110.5,3.35,20.0,896.5,826.12,630.73
2017,6,27,14,30,899.0,109.0,3.4,20.0,869.0,786.01,603.88
2017,6,27,14,45,894.0,106.0,3.45,20.0,835.5,743.44,574.97
2017,6,27,15,0,889.0,103.0,3.5,20.0,802.0,699.23,544.29
2017,6,27,15,15,697.0,172.5,3.5,19.5,704.0,601.1,469.42
2017,6,27,15,30,505.0,242.0,3.5,19.0,606.0,519.46,405.88
2017,6,27,15,45,433.0,249.5,3.55,19.0,548.5,461.22,360.61
2017,6,27,16,0,361.0,257.0,3.6,19.0,491.0,411.14,321.08
2017,6,27,16,15,382.5,230.5,3.6,18.5,461.5,376.43,293.77
2017,6,27,16,30,404.0,204.0,3.6,18.0,432.0,336.65,261.4
2017,6,27,16,45,588.5,141.5,3.65,18.0,439.5,319.38,242.28
2017,6,27,17,0,773.0,79.0,3.7,18.0,447.0,284.81,205.83
2017,6,27,17,15,527.0,110.0,3.7,17.5,348.5,211.29,150.1
2017,6,27,17,30,281.0,141.0,3.7,17.0,250.0,169.07,123.42
2017,6,27,17,45,457.0,101.0,3.7,17.0,248.0,135.49,88.12
2017,6,27,18,0,633.0,61.0,3.7,17.0,246.0,86.39,44.87
2017,6,27,18,15,573.5,55.0,3.6,16.5,198.5,45.48,27.1
2017,6,27,18,30,514.0,49.0,3.5,16.0,151.0,34.56,24.86
2017,6,27,18,45,423.0,40.5,3.45,15.5,108.5,29.74,20.27
2017,6,27,19,0,332.0,32.0,3.4,15.0,66.0,24.61,14.88
2017,6,27,19,15,166.0,16.0,3.35,14.5,33.0,11.85,0.0
2017,6,27,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,5,15,148.5,17.0,2.8,12.5,32.5,41.33,5.02
2017,6,28,5,30,297.0,34.0,2.8,13.0,65.0,98.92,61.71
2017,6,28,5,45,388.0,43.5,2.8,13.5,106.5,147.62,103.83
2017,6,28,6,0,479.0,53.0,2.8,14.0,148.0,205.99,154.34
2017,6,28,6,15,540.5,60.0,2.75,14.5,195.5,260.84,203.11
2017,6,28,6,30,602.0,67.0,2.7,15.0,243.0,321.71,256.18
2017,6,28,6,45,301.0,88.0,2.65,15.5,176.0,236.93,191.75
2017,6,28,7,0,0.0,109.0,2.6,16.0,109.0,106.89,84.15
2017,6,28,7,15,0.0,115.0,2.55,16.0,115.0,112.54,88.76
2017,6,28,7,30,0.0,121.0,2.5,16.0,121.0,118.26,93.18
2017,6,28,7,45,2.0,146.0,2.45,16.5,147.5,144.51,114.17
2017,6,28,8,0,4.0,171.0,2.4,17.0,174.0,170.97,134.96
2017,6,28,8,15,5.5,183.5,2.35,17.5,187.5,184.53,145.11
2017,6,28,8,30,7.0,196.0,2.3,18.0,201.0,198.2,155.26
2017,6,28,8,45,13.0,224.5,2.3,18.5,234.0,231.83,181.14
2017,6,28,9,0,19.0,253.0,2.3,19.0,267.0,265.85,206.86
2017,6,28,9,15,22.5,275.0,2.3,19.0,292.0,291.42,226.07
2017,6,28,9,30,26.0,297.0,2.3,19.0,317.0,324.47,250.8
2017,6,28,9,45,34.5,327.0,2.35,19.5,355.5,363.65,279.59
2017,6,28,10,0,43.0,357.0,2.4,20.0,394.0,403.02,308.07
2017,6,28,10,15,83.0,396.5,2.45,20.0,469.5,482.66,367.48
2017,6,28,10,30,123.0,436.0,2.5,20.0,545.0,571.05,431.63
2017,6,28,10,45,353.0,382.5,2.55,20.5,707.5,749.75,563.8
2017,6,28,11,0,583.0,329.0,2.6,21.0,870.0,931.65,690.83
2017,6,28,11,15,660.5,288.0,2.65,21.0,910.0,969.19,716.62
2017,6,28,11,30,738.0,247.0,2.7,21.0,950.0,1004.32,740.41
2017,6,28,11,45,719.0,262.0,2.8,21.0,951.5,996.96,735.89
2017,6,28,12,0,700.0,277.0,2.9,21.0,953.0,986.84,729.99
2017,6,28,12,15,817.0,199.5,2.95,21.0,988.0,1011.82,746.94
2017,6,28,12,30,934.0,122.0,3.0,21.0,1023.0,1031.85,760.35
2017,6,28,12,45,799.5,207.5,3.1,21.0,975.0,976.16,724.4
2017,6,28,13,0,665.0,293.0,3.2,21.0,927.0,919.6,686.53
2017,6,28,13,15,673.5,281.5,3.25,21.0,915.0,898.58,673.63
2017,6,28,13,30,682.0,270.0,3.3,21.0,903.0,875.14,658.66
2017,6,28,13,45,792.5,198.5,3.4,21.0,917.5,877.76,662.85
2017,6,28,14,0,903.0,127.0,3.5,21.0,932.0,872.36,660.35
2017,6,28,14,15,896.5,125.5,3.55,21.0,904.0,834.02,634.82
2017,6,28,14,30,890.0,124.0,3.6,21.0,876.0,793.79,607.95
2017,6,28,14,45,883.5,121.0,3.7,21.0,842.0,750.45,578.77
2017,6,28,15,0,877.0,118.0,3.8,21.0,808.0,705.6,547.34
2017,6,28,15,15,866.0,115.5,3.8,20.5,768.5,657.08,511.95
2017,6,28,15,30,855.0,113.0,3.8,20.0,729.0,606.12,473.79
2017,6,28,15,45,843.0,109.5,3.85,20.0,685.5,554.59,433.3
2017,6,28,16,0,831.0,106.0,3.9,20.0,642.0,502.95,391.57
2017,6,28,16,15,813.0,102.5,3.9,20.0,594.5,448.81,346.7
2017,6,28,16,30,795.0,99.0,3.9,20.0,547.0,395.63,301.43
2017,6,28,16,45,774.0,94.5,3.9,20.0,498.0,341.72,254.66
2017,6,28,17,0,753.0,90.0,3.9,20.0,449.0,289.54,208.59
2017,6,28,17,15,721.0,85.0,3.85,19.5,398.0,233.44,160.03
2017,6,28,17,30,689.0,80.0,3.8,19.0,347.0,183.34,117.27
2017,6,28,17,45,648.0,74.0,3.8,18.5,296.5,134.78,78.82
2017,6,28,18,0,607.0,68.0,3.8,18.0,246.0,90.8,49.22
2017,6,28,18,15,544.5,61.0,3.75,17.0,198.0,50.36,31.31
2017,6,28,18,30,482.0,54.0,3.7,16.0,150.0,38.99,28.76
2017,6,28,18,45,386.5,44.5,3.65,15.5,107.5,33.45,23.49
2017,6,28,19,0,291.0,35.0,3.6,15.0,65.0,27.55,17.33
2017,6,28,19,15,145.5,17.5,3.6,14.5,32.5,13.21,0.0
2017,6,28,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,5,15,144.5,17.0,3.25,12.5,32.0,40.51,3.34
2017,6,29,5,30,289.0,34.0,3.2,13.0,64.0,97.07,60.34
2017,6,29,5,45,384.0,44.0,3.15,13.5,106.0,146.74,103.16
2017,6,29,6,0,479.0,54.0,3.1,14.0,148.0,206.53,154.73
2017,6,29,6,15,239.5,65.5,3.0,14.5,112.5,159.44,124.77
2017,6,29,6,30,0.0,77.0,2.9,15.0,77.0,75.23,58.23
2017,6,29,6,45,0.0,93.0,2.85,15.5,93.0,91.07,71.48
2017,6,29,7,0,0.0,109.0,2.8,16.0,109.0,106.9,84.38
2017,6,29,7,15,3.0,132.0,2.75,16.5,133.5,131.56,104.35
2017,6,29,7,30,6.0,155.0,2.7,17.0,158.0,156.51,124.22
2017,6,29,7,45,11.0,175.5,2.7,17.5,182.0,180.44,143.0
2017,6,29,8,0,16.0,196.0,2.7,18.0,206.0,204.79,161.85
2017,6,29,8,15,21.0,218.0,2.65,18.5,231.5,231.07,181.93
2017,6,29,8,30,26.0,240.0,2.6,19.0,257.0,257.69,201.98
2017,6,29,8,45,44.5,276.0,2.6,19.5,307.5,317.07,247.41
2017,6,29,9,0,63.0,312.0,2.6,20.0,358.0,371.37,287.93
2017,6,29,9,15,130.0,342.0,2.6,20.5,442.5,469.96,362.18
2017,6,29,9,30,197.0,372.0,2.6,21.0,527.0,564.49,431.07
2017,6,29,9,45,544.0,248.0,2.65,21.5,701.0,772.31,587.56
2017,6,29,10,0,891.0,124.0,2.7,22.0,875.0,973.68,723.4
2017,6,29,10,15,897.0,125.5,2.8,22.0,903.5,996.75,736.61
2017,6,29,10,30,903.0,127.0,2.9,22.0,932.0,1016.97,749.71
2017,6,29,10,45,909.5,127.0,3.0,22.0,954.0,1033.17,760.26
2017,6,29,11,0,916.0,127.0,3.1,22.0,976.0,1046.33,768.96
2017,6,29,11,15,918.5,127.5,3.2,22.0,990.5,1052.86,773.45
2017,6,29,11,30,921.0,128.0,3.3,22.0,1005.0,1056.17,775.99
2017,6,29,11,45,924.5,127.0,3.4,22.5,1013.0,1055.71,774.71
2017,6,29,12,0,928.0,126.0,3.5,23.0,1021.0,1052.02,771.43
2017,6,29,12,15,928.0,126.0,3.55,23.0,1021.0,1042.64,765.65
2017,6,29,12,30,928.0,126.0,3.6,23.0,1021.0,1030.11,757.94
2017,6,29,12,45,927.0,125.5,3.7,23.0,1013.5,1013.05,747.67
2017,6,29,13,0,926.0,125.0,3.8,23.0,1006.0,993.0,735.43
2017,6,29,13,15,923.0,124.0,3.8,22.5,991.5,967.72,720.46
2017,6,29,13,30,920.0,123.0,3.8,22.0,977.0,939.71,703.61
2017,6,29,13,45,918.0,120.5,3.85,22.0,956.0,908.52,683.43
2017,6,29,14,0,916.0,118.0,3.9,22.0,935.0,874.8,661.4
2017,6,29,14,15,909.5,116.5,3.9,22.0,906.5,836.07,635.5
2017,6,29,14,30,903.0,115.0,3.9,22.0,878.0,795.42,608.07
2017,6,29,14,45,898.0,111.5,3.9,22.0,844.5,752.22,578.59
2017,6,29,15,0,893.0,108.0,3.9,22.0,811.0,707.36,547.25
2017,6,29,15,15,882.5,106.0,3.9,21.5,771.5,658.97,512.03
2017,6,29,15,30,872.0,104.0,3.9,21.0,732.0,609.8,475.2
2017,6,29,15,45,861.5,100.0,3.95,21.0,689.0,558.21,434.75
2017,6,29,16,0,851.0,96.0,4.0,21.0,646.0,506.31,392.88
2017,6,29,16,15,834.0,93.0,4.0,20.5,598.5,449.55,346.76
2017,6,29,16,30,817.0,90.0,4.0,20.0,551.0,396.16,301.81
2017,6,29,16,45,797.0,85.5,4.05,20.0,501.5,341.45,254.22
2017,6,29,17,0,777.0,81.0,4.1,20.0,452.0,288.34,207.17
2017,6,29,17,15,747.0,77.0,4.1,19.5,401.0,235.23,160.67
2017,6,29,17,30,717.0,73.0,4.1,19.0,350.0,185.21,117.7
2017,6,29,17,45,675.5,68.0,4.1,18.5,299.5,133.16,76.31
2017,6,29,18,0,634.0,63.0,4.1,18.0,249.0,88.51,46.33
2017,6,29,18,15,573.5,56.5,4.05,17.0,200.5,47.05,28.14
2017,6,29,18,30,513.0,50.0,4.0,16.0,152.0,35.43,25.62
2017,6,29,18,45,414.5,41.5,4.0,15.5,109.0,30.65,21.06
2017,6,29,19,0,316.0,33.0,4.0,15.0,66.0,25.58,15.68
2017,6,29,19,15,158.0,16.5,3.95,14.5,33.0,12.3,0.0
2017,6,29,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,30,5,15,146.0,16.5,3.9,12.5,31.0,39.92,1.46
2017,6,30,5,30,292.0,33.0,3.9,13.0,62.0,96.31,59.4
2017,6,30,5,45,386.0,42.5,3.9,13.5,103.5,145.25,101.82
2017,6,30,6,0,480.0,52.0,3.9,14.0,145.0,204.21,152.87
2017,6,30,6,15,240.0,69.5,3.9,14.5,116.0,163.79,128.45
2017,6,30,6,30,0.0,87.0,3.9,15.0,87.0,85.55,66.94
2017,6,30,6,45,0.5,105.0,3.9,15.5,105.5,103.67,82.06
2017,6,30,7,0,1.0,123.0,3.9,16.0,124.0,121.83,96.84
2017,6,30,7,15,26.5,155.0,3.9,16.5,168.0,172.36,138.34
2017,6,30,7,30,52.0,187.0,3.9,17.0,212.0,222.18,178.57
2017,6,30,7,45,50.5,206.5,3.9,17.5,233.0,243.46,194.75
2017,6,30,8,0,49.0,226.0,3.9,18.0,254.0,264.49,210.5
2017,6,30,8,15,102.5,258.0,3.9,18.5,322.5,338.63,269.14
2017,6,30,8,30,156.0,290.0,3.9,19.0,391.0,423.72,334.68
2017,6,30,8,45,283.5,285.0,3.9,19.5,483.5,532.69,418.99
2017,6,30,9,0,411.0,280.0,3.9,20.0,576.0,650.1,506.85
2017,6,30,9,15,324.5,323.0,3.9,20.0,564.5,625.88,485.07
2017,6,30,9,30,238.0,366.0,3.9,20.0,553.0,594.72,458.77
2017,6,30,9,45,560.0,244.5,3.9,20.5,710.0,785.68,605.21
2017,6,30,10,0,882.0,123.0,3.9,21.0,867.0,963.87,728.0
2017,6,30,10,15,888.5,124.5,3.9,21.0,895.0,987.3,741.53
2017,6,30,10,30,895.0,126.0,3.9,21.0,923.0,1007.93,754.37
2017,6,30,10,45,901.0,126.5,3.95,21.5,945.5,1024.11,763.16
2017,6,30,11,0,907.0,127.0,4.0,22.0,968.0,1037.26,770.0
2017,6,30,11,15,910.0,128.0,4.05,22.0,983.0,1044.8,774.72
2017,6,30,11,30,913.0,129.0,4.1,22.0,998.0,1049.14,777.46
2017,6,30,11,45,916.0,128.5,4.15,22.0,1006.0,1048.74,777.2
2017,6,30,12,0,919.0,128.0,4.2,22.0,1014.0,1045.13,774.95
2017,6,30,12,15,919.0,128.0,4.2,22.0,1014.0,1035.86,768.75
2017,6,30,12,30,919.0,128.0,4.2,22.0,1014.0,1023.47,760.61
2017,6,30,12,45,916.5,128.5,4.25,22.0,1006.5,1006.12,749.55
2017,6,30,13,0,914.0,129.0,4.3,22.0,999.0,985.85,736.59
2017,6,30,13,15,911.0,128.0,4.35,22.0,984.5,960.85,720.45
2017,6,30,13,30,908.0,127.0,4.4,22.0,970.0,933.16,702.46
2017,6,30,13,45,905.0,125.0,4.45,22.0,949.0,901.93,682.01
2017,6,30,14,0,902.0,123.0,4.5,22.0,928.0,868.28,659.9
2017,6,30,14,15,895.5,121.5,4.5,21.5,899.5,830.02,635.32
2017,6,30,14,30,889.0,120.0,4.5,21.0,871.0,789.88,609.12
2017,6,30,14,45,883.0,117.0,4.55,21.0,837.5,746.97,579.7
2017,6,30,15,0,877.0,114.0,4.6,21.0,804.0,702.51,548.21
2017,6,30,15,15,865.5,111.5,4.6,21.0,764.5,653.69,511.23
2017,6,30,15,30,854.0,109.0,4.6,21.0,725.0,604.21,472.9
2017,6,30,15,45,842.5,105.5,4.6,21.0,681.5,551.23,431.04
2017,6,30,16,0,831.0,102.0,4.6,21.0,638.0,499.87,389.26
2017,6,30,16,15,812.5,98.5,4.6,20.5,591.0,445.5,344.74
2017,6,30,16,30,794.0,95.0,4.6,20.0,544.0,392.13,299.71
2017,6,30,16,45,771.5,91.0,4.6,19.5,494.5,338.21,253.17
2017,6,30,17,0,749.0,87.0,4.6,19.0,445.0,286.17,207.34
2017,6,30,17,15,717.5,82.5,4.55,18.5,394.0,233.73,161.32
2017,6,30,17,30,686.0,78.0,4.5,18.0,343.0,181.49,116.5
2017,6,30,17,45,642.0,73.0,4.5,17.5,292.5,133.54,78.41
2017,6,30,18,0,598.0,68.0,4.5,17.0,242.0,90.48,49.42
2017,6,30,18,15,536.0,60.5,4.45,16.5,194.5,50.02,31.04
2017,6,30,18,30,474.0,53.0,4.4,16.0,147.0,38.08,27.95
2017,6,30,18,45,381.5,43.5,4.35,15.5,105.5,32.51,22.66
2017,6,30,19,0,289.0,34.0,4.3,15.0,64.0,26.56,16.49
2017,6,30,19,15,144.5,17.0,4.3,14.5,32.0,12.76,0.0
2017,6,30,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,5,15,118.0,17.5,4.8,12.0,29.0,36.27,0.0
2017,7,1,5,30,236.0,35.0,4.8,12.0,58.0,87.17,54.33
2017,7,1,5,45,329.0,46.0,4.8,12.5,98.5,133.83,94.66
2017,7,1,6,0,422.0,57.0,4.8,13.0,139.0,191.86,144.81
2017,7,1,6,15,486.5,65.5,4.75,13.5,185.5,246.29,193.4
2017,7,1,6,30,551.0,74.0,4.7,14.0,232.0,307.11,246.95
2017,7,1,6,45,594.0,81.0,4.7,14.5,281.5,362.78,295.6
2017,7,1,7,0,637.0,88.0,4.7,15.0,331.0,422.06,345.9
2017,7,1,7,15,670.5,93.0,4.65,15.5,381.0,477.29,391.49
2017,7,1,7,30,704.0,98.0,4.6,16.0,431.0,534.59,437.33
2017,7,1,7,45,729.0,102.5,4.55,16.5,480.0,587.68,478.47
2017,7,1,8,0,754.0,107.0,4.5,17.0,529.0,639.89,517.78
2017,7,1,8,15,773.5,110.5,4.4,17.5,576.0,689.01,552.66
2017,7,1,8,30,793.0,114.0,4.3,18.0,623.0,737.77,585.54
2017,7,1,8,45,808.5,116.5,4.25,18.5,666.5,781.65,614.53
2017,7,1,9,0,824.0,119.0,4.2,19.0,710.0,824.38,642.25
2017,7,1,9,15,835.0,121.5,4.2,19.5,749.0,861.81,665.99
2017,7,1,9,30,846.0,124.0,4.2,20.0,788.0,897.35,688.15
2017,7,1,9,45,847.0,131.0,4.2,20.5,820.0,926.44,705.6
2017,7,1,10,0,848.0,138.0,4.2,21.0,852.0,952.77,721.06
2017,7,1,10,15,854.5,139.5,4.2,21.0,879.5,970.01,731.68
2017,7,1,10,30,861.0,141.0,4.2,21.0,907.0,990.09,744.33
2017,7,1,10,45,869.0,140.5,4.25,21.5,929.5,1006.77,753.57
2017,7,1,11,0,877.0,140.0,4.3,22.0,952.0,1020.59,760.93
2017,7,1,11,15,880.0,140.5,4.35,22.0,966.5,1027.44,765.19
2017,7,1,11,30,883.0,141.0,4.4,22.0,981.0,1031.18,767.54
2017,7,1,11,45,886.0,140.5,4.5,22.5,989.0,1030.82,766.12
2017,7,1,12,0,889.0,140.0,4.6,23.0,997.0,1027.33,763.02
2017,7,1,12,15,889.0,140.0,4.65,23.0,997.0,1018.29,757.38
2017,7,1,12,30,889.0,140.0,4.7,23.0,997.0,1006.24,749.83
2017,7,1,12,45,890.0,138.0,4.8,23.0,990.5,990.23,740.1
2017,7,1,13,0,891.0,136.0,4.9,23.0,984.0,971.3,728.4
2017,7,1,13,15,888.0,135.0,4.95,23.0,969.5,946.81,712.51
2017,7,1,13,30,885.0,134.0,5.0,23.0,955.0,919.69,694.8
2017,7,1,13,45,882.0,132.0,5.05,23.0,934.5,889.12,674.61
2017,7,1,14,0,879.0,130.0,5.1,23.0,914.0,856.17,652.67
2017,7,1,14,15,872.5,128.5,5.1,23.0,886.0,818.69,627.09
2017,7,1,14,30,866.0,127.0,5.1,23.0,858.0,779.36,600.05
2017,7,1,14,45,859.5,124.0,5.15,23.0,825.0,736.98,570.79
2017,7,1,15,0,853.0,121.0,5.2,23.0,792.0,693.13,539.24
2017,7,1,15,15,842.0,118.5,5.15,22.5,753.5,644.38,503.12
2017,7,1,15,30,831.0,116.0,5.1,22.0,715.0,595.83,466.2
2017,7,1,15,45,819.0,112.0,5.1,22.0,672.0,544.94,425.8
2017,7,1,16,0,807.0,108.0,5.1,22.0,629.0,493.97,384.31
2017,7,1,16,15,788.5,104.5,5.05,21.5,582.5,440.77,340.63
2017,7,1,16,30,770.0,101.0,5.0,21.0,536.0,388.6,296.59
2017,7,1,16,45,748.0,96.5,5.0,20.5,487.0,335.6,250.96
2017,7,1,17,0,726.0,92.0,5.0,20.0,438.0,281.68,203.86
2017,7,1,17,15,693.5,87.0,4.95,19.5,388.0,229.53,158.32
2017,7,1,17,30,661.0,82.0,4.9,19.0,338.0,180.73,116.54
2017,7,1,17,45,617.0,76.5,4.85,18.5,288.0,133.64,79.29
2017,7,1,18,0,573.0,71.0,4.8,18.0,238.0,91.47,50.92
2017,7,1,18,15,510.0,63.0,4.7,17.5,191.0,51.87,32.7
2017,7,1,18,30,447.0,55.0,4.6,17.0,144.0,39.89,29.41
2017,7,1,18,45,353.0,45.0,4.55,16.5,103.0,33.93,23.79
2017,7,1,19,0,259.0,35.0,4.5,16.0,62.0,26.93,16.71
2017,7,1,19,15,129.5,17.5,4.45,15.5,31.0,13.49,0.0
2017,7,1,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,5,15,126.5,16.5,2.4,13.5,29.0,36.08,0.0
2017,7,2,5,30,253.0,33.0,2.3,14.0,58.0,87.84,53.48
2017,7,2,5,45,347.5,43.0,2.25,14.5,98.0,135.68,94.5
2017,7,2,6,0,442.0,53.0,2.2,15.0,138.0,193.09,143.5
2017,7,2,6,15,505.0,61.0,2.1,15.5,185.0,247.4,191.22
2017,7,2,6,30,568.0,69.0,2.0,16.0,232.0,307.94,243.42
2017,7,2,6,45,300.0,104.5,1.9,16.5,192.0,253.36,203.47
2017,7,2,7,0,32.0,140.0,1.8,17.0,152.0,158.79,126.52
2017,7,2,7,15,47.0,164.5,1.7,17.5,185.0,193.87,154.89
2017,7,2,7,30,62.0,189.0,1.6,18.0,218.0,230.3,183.47
2017,7,2,7,45,85.5,215.0,1.55,18.5,260.0,275.04,218.2
2017,7,2,8,0,109.0,241.0,1.5,19.0,302.0,321.67,253.61
2017,7,2,8,15,260.5,241.0,1.45,19.0,403.5,448.11,352.13
2017,7,2,8,30,412.0,241.0,1.4,19.0,505.0,580.6,450.81
2017,7,2,8,45,233.0,272.5,1.35,19.5,424.0,478.65,369.7
2017,7,2,9,0,54.0,304.0,1.3,20.0,343.0,355.39,272.38
2017,7,2,9,15,207.5,319.0,1.3,20.5,480.0,512.45,391.92
2017,7,2,9,30,361.0,334.0,1.3,21.0,617.0,678.32,509.54
2017,7,2,9,45,620.0,225.5,1.3,21.5,737.0,820.8,610.45
2017,7,2,10,0,879.0,117.0,1.3,22.0,857.0,954.14,694.26
2017,7,2,10,15,578.0,269.0,1.35,22.0,762.5,849.07,622.12
2017,7,2,10,30,277.0,421.0,1.4,22.0,668.0,713.16,522.63
2017,7,2,10,45,588.5,271.5,1.45,22.0,812.0,875.63,642.64
2017,7,2,11,0,900.0,122.0,1.5,22.0,956.0,1024.91,738.38
2017,7,2,11,15,903.0,123.0,1.5,22.0,970.5,1032.54,740.75
2017,7,2,11,30,906.0,124.0,1.5,22.0,985.0,1036.99,743.03
2017,7,2,11,45,906.5,124.5,1.55,22.0,992.0,1035.22,742.39
2017,7,2,12,0,907.0,125.0,1.6,22.0,999.0,1030.28,739.92
2017,7,2,12,15,907.0,125.0,1.65,22.0,999.5,1021.21,734.96
2017,7,2,12,30,907.0,125.0,1.7,22.0,1000.0,1009.05,728.15
2017,7,2,12,45,667.0,261.5,1.75,22.0,902.5,906.83,663.18
2017,7,2,13,0,427.0,398.0,1.8,22.0,805.0,800.59,586.66
2017,7,2,13,15,649.5,269.0,1.85,22.0,877.0,865.35,638.81
2017,7,2,13,30,872.0,140.0,1.9,22.0,949.0,914.1,672.35
2017,7,2,13,45,867.5,138.5,1.95,22.0,928.0,883.07,652.43
2017,7,2,14,0,863.0,137.0,2.0,22.0,907.0,849.8,631.68
2017,7,2,14,15,856.0,135.5,2.05,21.5,879.0,812.44,609.12
2017,7,2,14,30,849.0,134.0,2.1,21.0,851.0,773.32,585.0
2017,7,2,14,45,680.5,204.0,2.15,21.0,764.5,683.85,521.07
2017,7,2,15,0,512.0,274.0,2.2,21.0,678.0,605.04,461.88
2017,7,2,15,15,660.5,198.5,2.2,20.5,692.5,603.75,464.7
2017,7,2,15,30,809.0,123.0,2.2,20.0,707.0,589.77,456.47
2017,7,2,15,45,592.5,188.0,2.25,20.0,601.5,491.86,380.66
2017,7,2,16,0,376.0,253.0,2.3,20.0,496.0,415.69,321.2
2017,7,2,16,15,379.5,231.0,2.3,19.5,461.0,376.34,290.95
2017,7,2,16,30,383.0,209.0,2.3,19.0,426.0,336.45,259.18
2017,7,2,16,45,249.5,204.0,2.35,19.0,340.5,264.91,203.74
2017,7,2,17,0,116.0,199.0,2.4,19.0,255.0,210.39,162.83
