Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,17,15,69.0,168.5,2.35,18.5,201.0,168.65,130.9
2017,7,2,17,30,22.0,138.0,2.3,18.0,147.0,132.3,103.49
2017,7,2,17,45,16.0,119.0,2.3,17.5,125.5,112.32,87.73
2017,7,2,18,0,10.0,100.0,2.3,17.0,104.0,93.13,72.36
2017,7,2,18,15,219.0,78.0,2.25,16.5,122.5,65.24,47.11
2017,7,2,18,30,428.0,56.0,2.2,16.0,141.0,40.82,30.37
2017,7,2,18,45,341.5,45.0,2.15,15.5,101.0,33.94,23.93
2017,7,2,19,0,255.0,34.0,2.1,15.0,61.0,26.11,16.12
2017,7,2,19,15,127.5,17.0,2.05,14.5,30.5,13.09,0.0
2017,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,143.0,15.5,0.3,12.0,29.0,37.61,0.0
2017,7,3,5,30,286.0,31.0,0.3,12.0,58.0,92.17,55.66
2017,7,3,5,45,382.5,40.5,0.35,12.5,99.5,141.01,97.75
2017,7,3,6,0,479.0,50.0,0.4,13.0,141.0,200.2,147.99
2017,7,3,6,15,541.5,57.0,0.45,13.5,188.5,255.1,195.92
2017,7,3,6,30,604.0,64.0,0.5,14.0,236.0,316.17,248.1
2017,7,3,6,45,332.0,105.0,0.6,14.5,202.5,267.92,214.35
2017,7,3,7,0,60.0,146.0,0.7,15.0,169.0,179.25,143.55
2017,7,3,7,15,52.5,164.0,0.75,15.0,186.5,196.34,157.65
2017,7,3,7,30,45.0,182.0,0.8,15.0,204.0,212.65,170.29
2017,7,3,7,45,69.0,210.0,0.85,15.5,247.5,259.08,206.79
2017,7,3,8,0,93.0,238.0,0.9,16.0,291.0,307.48,243.95
2017,7,3,8,15,180.5,256.5,0.9,16.5,369.0,399.99,315.21
2017,7,3,8,30,268.0,275.0,0.9,17.0,447.0,499.94,389.17
2017,7,3,8,45,206.5,303.0,0.95,17.5,441.5,482.71,372.87
2017,7,3,9,0,145.0,331.0,1.0,18.0,436.0,467.57,358.86
2017,7,3,9,15,515.5,218.5,1.0,18.0,618.0,687.49,526.23
2017,7,3,9,30,886.0,106.0,1.0,18.0,800.0,908.26,674.36
2017,7,3,9,45,877.5,117.5,1.0,18.5,829.5,934.34,685.74
2017,7,3,10,0,869.0,129.0,1.0,19.0,859.0,957.03,697.55
2017,7,3,10,15,875.5,130.5,1.0,19.0,887.5,980.32,711.08
2017,7,3,10,30,882.0,132.0,1.0,19.0,916.0,1000.84,722.84
2017,7,3,10,45,888.0,132.5,1.05,19.5,938.0,1016.97,731.52
2017,7,3,11,0,894.0,133.0,1.1,20.0,960.0,1030.1,738.44
2017,7,3,11,15,897.0,133.5,1.1,20.0,974.5,1037.16,742.12
2017,7,3,11,30,900.0,134.0,1.1,20.0,989.0,1041.06,744.04
2017,7,3,11,45,902.5,133.5,1.1,20.0,997.0,1040.27,743.21
2017,7,3,12,0,905.0,133.0,1.1,20.0,1005.0,1036.31,740.6
2017,7,3,12,15,905.0,133.5,1.1,20.0,1005.0,1027.74,735.27
2017,7,3,12,30,905.0,134.0,1.1,20.0,1005.0,1016.08,728.17
2017,7,3,12,45,899.5,136.5,1.15,20.0,997.0,998.09,718.16
2017,7,3,13,0,894.0,139.0,1.2,20.0,989.0,977.31,706.43
2017,7,3,13,15,891.0,138.0,1.2,19.5,974.5,952.77,692.76
2017,7,3,13,30,888.0,137.0,1.2,19.0,960.0,925.6,677.36
2017,7,3,13,45,885.0,135.0,1.2,19.0,939.5,894.96,658.35
2017,7,3,14,0,882.0,133.0,1.2,19.0,919.0,861.93,637.69
2017,7,3,14,15,503.5,270.0,1.2,19.0,715.5,662.73,498.86
2017,7,3,14,30,125.0,407.0,1.2,19.0,512.0,484.19,364.5
2017,7,3,14,45,150.5,390.5,1.2,19.0,512.5,479.49,363.54
2017,7,3,15,0,176.0,374.0,1.2,19.0,513.0,472.5,359.41
2017,7,3,15,15,223.5,347.5,1.2,18.5,515.0,467.89,357.95
2017,7,3,15,30,271.0,321.0,1.2,18.0,517.0,457.02,351.44
2017,7,3,15,45,197.5,305.5,1.2,18.0,443.5,389.93,300.88
2017,7,3,16,0,124.0,290.0,1.2,18.0,370.0,327.85,253.97
2017,7,3,16,15,128.5,267.5,1.2,17.5,345.5,301.11,234.3
2017,7,3,16,30,133.0,245.0,1.2,17.0,321.0,273.98,213.62
2017,7,3,16,45,94.5,217.0,1.2,17.0,268.5,230.45,179.92
2017,7,3,17,0,56.0,189.0,1.2,17.0,216.0,188.37,147.43
2017,7,3,17,15,30.0,158.0,1.2,16.5,172.5,151.06,118.63
2017,7,3,17,30,4.0,127.0,1.2,16.0,129.0,119.7,94.48
2017,7,3,17,45,2.0,109.0,1.2,15.5,110.0,102.17,80.48
2017,7,3,18,0,0.0,91.0,1.2,15.0,91.0,84.99,66.42
2017,7,3,18,15,227.5,73.0,1.15,14.5,118.0,61.59,44.34
2017,7,3,18,30,455.0,55.0,1.1,14.0,145.0,39.94,29.87
2017,7,3,18,45,366.5,44.0,1.1,13.5,103.5,33.02,23.36
2017,7,3,19,0,278.0,33.0,1.1,13.0,62.0,25.63,15.88
2017,7,3,19,15,139.0,16.5,1.05,12.5,31.0,12.33,0.0
2017,7,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,4,5,15,153.5,14.5,0.5,11.5,29.0,37.63,0.0
2017,7,4,5,30,307.0,29.0,0.5,12.0,58.0,93.64,55.65
2017,7,4,5,45,404.5,38.0,0.55,12.5,100.0,143.14,98.68
2017,7,4,6,0,502.0,47.0,0.6,13.0,142.0,203.11,149.87
2017,7,4,6,15,562.5,53.5,0.6,13.5,189.5,257.88,198.01
2017,7,4,6,30,623.0,60.0,0.6,14.0,237.0,318.62,250.11
2017,7,4,6,45,311.5,88.0,0.65,14.5,176.5,239.95,192.34
2017,7,4,7,0,0.0,116.0,0.7,15.0,116.0,114.2,90.09
2017,7,4,7,15,1.5,132.0,0.7,15.0,133.0,130.84,103.93
2017,7,4,7,30,3.0,148.0,0.7,15.0,150.0,147.63,117.27
2017,7,4,7,45,16.5,179.0,0.75,15.5,188.5,187.64,149.17
2017,7,4,8,0,30.0,210.0,0.8,16.0,227.0,234.44,185.68
2017,7,4,8,15,39.5,236.0,0.8,16.5,260.5,269.39,212.0
2017,7,4,8,30,49.0,262.0,0.8,17.0,294.0,304.99,238.38
2017,7,4,8,45,64.0,290.0,0.85,17.5,334.0,347.67,269.92
2017,7,4,9,0,79.0,318.0,0.9,18.0,374.0,391.18,301.46
2017,7,4,9,15,292.0,295.5,0.9,18.0,521.0,568.03,435.53
2017,7,4,9,30,505.0,273.0,0.9,18.0,668.0,749.79,564.33
2017,7,4,9,45,712.5,185.0,0.95,18.5,769.0,862.62,640.32
2017,7,4,10,0,920.0,97.0,1.0,19.0,870.0,970.83,707.41
2017,7,4,10,15,925.5,98.5,1.05,19.0,898.5,994.33,720.73
2017,7,4,10,30,931.0,100.0,1.1,19.0,927.0,1014.89,733.44
2017,7,4,10,45,936.5,100.0,1.15,19.5,949.0,1030.81,741.94
2017,7,4,11,0,942.0,100.0,1.2,20.0,971.0,1043.58,748.58
2017,7,4,11,15,945.0,100.5,1.2,20.0,986.0,1051.14,752.57
2017,7,4,11,30,948.0,101.0,1.2,20.0,1001.0,1055.37,754.69
2017,7,4,11,45,951.0,100.0,1.25,20.0,1009.0,1054.72,754.89
2017,7,4,12,0,954.0,99.0,1.3,20.0,1017.0,1050.74,753.17
2017,7,4,12,15,953.5,99.0,1.3,20.0,1017.0,1040.98,747.08
2017,7,4,12,30,953.0,99.0,1.3,20.0,1017.0,1027.98,739.12
2017,7,4,12,45,937.5,108.5,1.35,20.0,1005.5,1006.91,727.06
2017,7,4,13,0,922.0,118.0,1.4,20.0,994.0,983.15,713.32
2017,7,4,13,15,919.0,117.0,1.4,20.0,979.5,958.1,697.96
2017,7,4,13,30,916.0,116.0,1.4,20.0,965.0,930.33,680.82
2017,7,4,13,45,913.5,113.5,1.4,20.0,944.5,898.94,661.27
2017,7,4,14,0,911.0,111.0,1.4,20.0,924.0,865.04,639.99
2017,7,4,14,15,529.5,260.0,1.4,19.5,729.0,673.98,508.16
2017,7,4,14,30,148.0,409.0,1.4,19.0,534.0,503.56,379.92
2017,7,4,14,45,109.5,381.0,1.4,19.0,471.5,441.33,335.7
2017,7,4,15,0,71.0,353.0,1.4,19.0,409.0,383.26,292.95
2017,7,4,15,15,96.0,342.5,1.4,18.5,414.5,384.25,295.48
2017,7,4,15,30,121.0,332.0,1.4,18.0,420.0,380.97,294.26
2017,7,4,15,45,90.0,302.0,1.4,18.0,365.0,331.07,256.57
2017,7,4,16,0,59.0,272.0,1.4,18.0,310.0,282.53,219.79
2017,7,4,16,15,59.0,252.0,1.4,17.5,287.5,259.73,203.02
2017,7,4,16,30,59.0,232.0,1.4,17.0,265.0,237.0,185.88
2017,7,4,16,45,53.5,209.5,1.45,17.0,237.5,210.35,165.14
2017,7,4,17,0,48.0,187.0,1.5,17.0,210.0,184.44,144.77
2017,7,4,17,15,31.5,161.0,1.5,16.5,175.5,153.9,121.02
2017,7,4,17,30,15.0,135.0,1.5,16.0,141.0,128.51,101.34
2017,7,4,17,45,10.5,116.5,1.5,16.0,120.5,109.55,86.09
2017,7,4,18,0,6.0,98.0,1.5,16.0,100.0,91.2,71.13
2017,7,4,18,15,270.0,72.0,1.45,15.5,125.5,56.41,39.38
2017,7,4,18,30,534.0,46.0,1.4,15.0,151.0,32.03,22.76
2017,7,4,18,45,448.0,37.5,1.4,15.0,108.5,27.11,18.04
2017,7,4,19,0,362.0,29.0,1.4,15.0,66.0,21.84,12.55
2017,7,4,19,15,181.0,14.5,1.4,14.5,33.0,10.58,0.0
2017,7,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,5,15,150.5,15.0,1.0,11.5,29.0,37.47,0.0
2017,7,5,5,30,301.0,30.0,1.0,12.0,58.0,93.19,55.14
2017,7,5,5,45,395.0,39.0,1.05,12.5,99.0,141.47,97.67
2017,7,5,6,0,489.0,48.0,1.1,13.0,140.0,199.84,147.89
2017,7,5,6,15,550.5,54.5,1.1,13.0,187.0,254.24,196.42
2017,7,5,6,30,612.0,61.0,1.1,13.0,234.0,314.72,249.38
2017,7,5,6,45,343.5,104.0,1.1,13.5,204.5,271.31,218.96
2017,7,5,7,0,75.0,147.0,1.1,14.0,175.0,187.77,151.57
2017,7,5,7,15,62.5,165.0,1.1,14.5,191.0,202.89,163.72
2017,7,5,7,30,50.0,183.0,1.1,15.0,207.0,216.71,173.99
2017,7,5,7,45,61.5,207.5,1.1,15.5,240.0,251.6,201.15
2017,7,5,8,0,73.0,232.0,1.1,16.0,273.0,287.36,228.37
2017,7,5,8,15,101.0,259.0,1.1,16.0,321.0,338.53,267.82
2017,7,5,8,30,129.0,286.0,1.1,16.0,369.0,398.63,313.13
2017,7,5,8,45,228.5,294.5,1.15,16.5,453.0,491.0,383.13
2017,7,5,9,0,328.0,303.0,1.2,17.0,537.0,597.42,460.66
2017,7,5,9,15,332.5,321.0,1.2,17.5,570.0,630.09,481.07
2017,7,5,9,30,337.0,339.0,1.2,18.0,603.0,661.92,501.23
2017,7,5,9,45,609.0,226.0,1.25,18.5,727.5,810.57,610.04
2017,7,5,10,0,881.0,113.0,1.3,19.0,852.0,950.87,700.36
2017,7,5,10,15,887.0,114.5,1.35,19.0,880.0,974.07,713.32
2017,7,5,10,30,893.0,116.0,1.4,19.0,908.0,994.47,726.04
2017,7,5,10,45,898.5,116.0,1.45,19.5,929.5,1009.89,734.29
2017,7,5,11,0,904.0,116.0,1.5,20.0,951.0,1022.28,740.72
2017,7,5,11,15,762.0,217.0,1.5,20.0,929.0,997.9,724.56
2017,7,5,11,30,620.0,318.0,1.5,20.0,907.0,957.6,696.21
2017,7,5,11,45,767.0,217.0,1.55,20.5,951.5,999.29,724.96
2017,7,5,12,0,914.0,116.0,1.6,21.0,996.0,1028.22,741.96
2017,7,5,12,15,914.0,116.0,1.65,21.0,996.0,1019.23,736.6
2017,7,5,12,30,914.0,116.0,1.7,21.0,996.0,1007.13,729.79
2017,7,5,12,45,916.5,113.5,1.75,21.0,990.5,991.88,721.03
2017,7,5,13,0,919.0,111.0,1.8,21.0,985.0,973.54,710.34
2017,7,5,13,15,917.0,110.0,1.85,21.0,971.0,949.53,695.96
2017,7,5,13,30,915.0,109.0,1.9,21.0,957.0,922.75,679.75
2017,7,5,13,45,914.5,106.0,1.95,21.0,937.0,892.65,661.25
2017,7,5,14,0,914.0,103.0,2.0,21.0,917.0,859.94,640.85
2017,7,5,14,15,783.5,173.5,2.05,20.5,856.5,792.84,597.96
2017,7,5,14,30,653.0,244.0,2.1,20.0,796.0,730.41,554.3
2017,7,5,14,45,773.5,169.0,2.15,20.0,797.0,718.62,549.81
2017,7,5,15,0,894.0,94.0,2.2,20.0,798.0,696.16,536.35
2017,7,5,15,15,884.5,92.0,2.2,20.0,759.5,648.41,501.19
2017,7,5,15,30,875.0,90.0,2.2,20.0,721.0,599.78,464.46
2017,7,5,15,45,865.0,87.0,2.25,20.0,678.5,549.26,425.51
2017,7,5,16,0,855.0,84.0,2.3,20.0,636.0,498.36,385.01
2017,7,5,16,15,512.0,164.5,2.35,19.5,488.0,372.84,288.12
2017,7,5,16,30,169.0,245.0,2.4,19.0,340.0,287.98,223.74
2017,7,5,16,45,477.5,158.5,2.45,19.0,393.0,298.64,226.47
2017,7,5,17,0,786.0,72.0,2.5,19.0,446.0,283.42,203.12
2017,7,5,17,15,758.5,68.5,2.5,18.5,396.0,230.72,156.77
2017,7,5,17,30,731.0,65.0,2.5,18.0,346.0,180.8,113.71
2017,7,5,17,45,694.0,60.0,2.5,18.0,296.5,131.39,74.09
2017,7,5,18,0,657.0,55.0,2.5,18.0,247.0,86.14,43.53
2017,7,5,18,15,601.0,49.5,2.5,17.5,199.0,44.49,25.79
2017,7,5,18,30,545.0,44.0,2.5,17.0,151.0,30.37,21.08
2017,7,5,18,45,458.5,36.0,2.5,16.5,108.5,25.81,16.77
2017,7,5,19,0,372.0,28.0,2.5,16.0,66.0,20.95,11.7
2017,7,5,19,15,186.0,14.0,2.5,15.5,33.0,10.16,0.0
2017,7,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,6,5,15,149.5,14.0,2.65,13.5,28.0,35.97,0.0
2017,7,6,5,30,299.0,28.0,2.6,14.0,56.0,90.41,52.25
2017,7,6,5,45,393.5,37.0,2.55,14.5,96.5,138.52,94.69
2017,7,6,6,0,488.0,46.0,2.5,15.0,137.0,196.82,144.86
2017,7,6,6,15,549.0,53.0,2.45,15.5,184.0,251.46,193.45
2017,7,6,6,30,610.0,60.0,2.4,16.0,231.0,312.16,246.42
2017,7,6,6,45,362.5,104.5,2.35,16.5,211.5,279.94,224.93
2017,7,6,7,0,115.0,149.0,2.3,17.0,192.0,214.24,172.3
2017,7,6,7,15,101.0,170.0,2.35,17.5,212.0,234.22,188.25
2017,7,6,7,30,87.0,191.0,2.4,18.0,232.0,247.25,197.89
2017,7,6,7,45,94.5,214.5,2.45,18.5,263.0,280.18,223.32
2017,7,6,8,0,102.0,238.0,2.5,19.0,294.0,313.57,248.58
2017,7,6,8,15,144.0,261.0,2.55,19.5,348.5,378.31,298.31
2017,7,6,8,30,186.0,284.0,2.6,20.0,403.0,439.8,344.49
2017,7,6,8,45,342.5,262.0,2.65,21.0,499.0,554.33,431.57
2017,7,6,9,0,499.0,240.0,2.7,22.0,595.0,680.08,523.16
2017,7,6,9,15,694.5,168.5,2.7,22.0,693.0,791.56,603.97
2017,7,6,9,30,890.0,97.0,2.7,22.0,791.0,900.93,677.0
2017,7,6,9,45,894.5,100.5,2.75,22.5,824.5,930.76,693.95
2017,7,6,10,0,899.0,104.0,2.8,23.0,858.0,957.9,709.72
2017,7,6,10,15,905.0,105.0,2.85,23.0,886.0,981.01,724.19
2017,7,6,10,30,911.0,106.0,2.9,23.0,914.0,1001.26,736.85
2017,7,6,10,45,916.5,106.5,2.95,23.5,936.0,1017.51,745.53
2017,7,6,11,0,922.0,107.0,3.0,24.0,958.0,1030.67,752.27
2017,7,6,11,15,924.5,107.5,3.0,24.0,972.5,1037.66,756.15
2017,7,6,11,30,927.0,108.0,3.0,24.0,987.0,1041.39,758.09
2017,7,6,11,45,929.0,108.0,3.05,24.5,995.0,1040.83,756.36
2017,7,6,12,0,931.0,108.0,3.1,25.0,1003.0,1037.0,752.67
2017,7,6,12,15,931.0,108.0,3.1,25.0,1003.0,1027.94,746.79
2017,7,6,12,30,931.0,108.0,3.1,25.0,1003.0,1015.7,738.98
2017,7,6,12,45,929.5,107.5,3.15,25.0,996.0,998.4,728.4
2017,7,6,13,0,928.0,107.0,3.2,25.0,989.0,978.1,715.9
2017,7,6,13,15,925.5,106.5,3.2,25.0,975.0,953.95,700.54
2017,7,6,13,30,923.0,106.0,3.2,25.0,961.0,927.03,683.34
2017,7,6,13,45,919.5,104.5,3.25,25.0,940.0,895.6,663.43
2017,7,6,14,0,916.0,103.0,3.3,25.0,919.0,861.7,641.73
2017,7,6,14,15,910.5,102.0,3.35,25.0,891.5,824.38,617.52
2017,7,6,14,30,905.0,101.0,3.4,25.0,864.0,785.04,591.7
2017,7,6,14,45,898.0,99.0,3.45,25.0,831.0,741.82,562.87
2017,7,6,15,0,891.0,97.0,3.5,25.0,798.0,697.07,532.63
2017,7,6,15,15,881.0,95.0,3.55,24.5,759.0,649.11,498.44
2017,7,6,15,30,871.0,93.0,3.6,24.0,720.0,600.31,462.5
2017,7,6,15,45,858.5,90.5,3.65,24.0,677.0,549.07,422.77
2017,7,6,16,0,846.0,88.0,3.7,24.0,634.0,497.68,381.77
2017,7,6,16,15,829.5,85.5,3.75,23.5,587.5,444.6,338.99
2017,7,6,16,30,813.0,83.0,3.8,23.0,541.0,389.14,293.07
2017,7,6,16,45,791.0,79.5,3.9,22.5,492.0,334.75,246.8
2017,7,6,17,0,769.0,76.0,4.0,22.0,443.0,282.17,201.03
2017,7,6,17,15,740.0,72.5,4.0,21.5,392.5,229.99,155.56
2017,7,6,17,30,711.0,69.0,4.0,21.0,342.0,180.78,113.46
2017,7,6,17,45,671.0,64.0,4.05,20.5,292.5,132.06,75.01
2017,7,6,18,0,631.0,59.0,4.1,20.0,243.0,84.82,43.06
2017,7,6,18,15,573.0,53.0,4.05,19.0,195.5,43.82,25.47
2017,7,6,18,30,515.0,47.0,4.0,18.0,148.0,32.94,23.21
2017,7,6,18,45,425.5,38.5,4.0,17.5,106.0,28.06,18.6
2017,7,6,19,0,336.0,30.0,4.0,17.0,64.0,22.85,13.16
2017,7,6,19,15,168.0,15.0,4.0,16.5,32.0,11.06,0.0
2017,7,6,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,7,5,15,160.0,13.5,3.65,15.5,28.0,36.45,0.0
2017,7,7,5,30,320.0,27.0,3.6,16.0,56.0,92.76,52.33
2017,7,7,5,45,418.0,35.5,3.55,16.5,97.5,142.12,95.94
2017,7,7,6,0,516.0,44.0,3.5,17.0,139.0,202.06,147.35
2017,7,7,6,15,576.5,50.0,3.45,17.5,186.5,256.83,196.17
2017,7,7,6,30,637.0,56.0,3.4,18.0,234.0,316.7,248.64
2017,7,7,6,45,681.5,60.0,3.35,18.5,284.5,373.95,298.05
2017,7,7,7,0,726.0,64.0,3.3,19.0,335.0,434.86,348.85
2017,7,7,7,15,756.0,67.5,3.25,19.5,386.0,490.74,394.11
2017,7,7,7,30,786.0,71.0,3.2,20.0,437.0,548.28,439.05
2017,7,7,7,45,809.5,73.5,3.2,21.0,487.5,601.92,478.78
2017,7,7,8,0,833.0,76.0,3.2,22.0,538.0,652.99,514.76
2017,7,7,8,15,850.0,78.5,3.25,22.5,585.5,702.36,548.11
2017,7,7,8,30,867.0,81.0,3.3,23.0,633.0,751.08,580.38
2017,7,7,8,45,880.5,83.0,3.4,24.0,677.0,795.56,608.14
2017,7,7,9,0,894.0,85.0,3.5,25.0,721.0,838.6,634.42
2017,7,7,9,15,904.0,87.0,3.5,25.5,760.5,876.97,657.8
2017,7,7,9,30,914.0,89.0,3.5,26.0,800.0,913.24,679.47
2017,7,7,9,45,913.5,94.5,3.55,26.5,832.5,941.34,695.78
2017,7,7,10,0,913.0,100.0,3.6,27.0,865.0,966.43,710.05
2017,7,7,10,15,919.0,101.5,3.6,27.0,893.5,990.4,724.66
2017,7,7,10,30,925.0,103.0,3.6,27.0,922.0,1011.46,737.38
2017,7,7,10,45,931.5,102.5,3.6,27.0,944.5,1027.88,747.13
2017,7,7,11,0,938.0,102.0,3.6,27.0,967.0,1041.19,754.97
2017,7,7,11,15,940.5,103.0,3.6,27.0,982.0,1048.85,759.28
2017,7,7,11,30,943.0,104.0,3.6,27.0,997.0,1053.18,761.59
2017,7,7,11,45,946.5,103.0,3.65,27.5,1005.5,1053.13,760.09
2017,7,7,12,0,950.0,102.0,3.7,28.0,1014.0,1049.74,756.58
2017,7,7,12,15,950.0,102.0,3.7,28.0,1014.5,1040.58,750.64
2017,7,7,12,30,950.0,102.0,3.7,28.0,1015.0,1028.17,742.75
2017,7,7,12,45,947.0,102.5,3.7,28.0,1007.5,1010.19,731.36
2017,7,7,13,0,944.0,103.0,3.7,28.0,1000.0,989.18,718.08
2017,7,7,13,15,941.5,102.5,3.65,28.0,985.5,964.71,702.27
2017,7,7,13,30,939.0,102.0,3.6,28.0,971.0,937.4,684.63
2017,7,7,13,45,936.5,99.5,3.6,28.0,950.0,905.42,664.19
2017,7,7,14,0,934.0,97.0,3.6,28.0,929.0,870.88,641.95
2017,7,7,14,15,928.5,96.0,3.55,27.5,901.0,832.96,618.28
2017,7,7,14,30,923.0,95.0,3.5,27.0,873.0,792.98,592.96
2017,7,7,14,45,917.0,92.5,3.5,27.0,839.5,749.31,563.86
2017,7,7,15,0,911.0,90.0,3.5,27.0,806.0,704.0,533.32
2017,7,7,15,15,901.5,88.0,3.5,26.5,767.0,655.5,499.21
2017,7,7,15,30,892.0,86.0,3.5,26.0,728.0,606.08,463.01
2017,7,7,15,45,881.0,83.5,3.5,26.0,685.0,554.67,423.38
2017,7,7,16,0,870.0,81.0,3.5,26.0,642.0,502.93,382.37
2017,7,7,16,15,854.0,78.5,3.45,25.5,595.0,448.9,339.05
2017,7,7,16,30,838.0,76.0,3.4,25.0,548.0,395.48,294.88
2017,7,7,16,45,818.0,73.0,3.4,25.0,498.5,341.13,248.39
2017,7,7,17,0,798.0,70.0,3.4,25.0,449.0,284.81,199.65
2017,7,7,17,15,770.0,66.5,3.35,24.5,398.5,231.3,153.53
2017,7,7,17,30,742.0,63.0,3.3,24.0,348.0,180.64,110.62
2017,7,7,17,45,703.5,58.5,3.25,23.5,297.5,130.85,71.71
2017,7,7,18,0,665.0,54.0,3.2,23.0,247.0,85.39,41.86
2017,7,7,18,15,608.5,48.5,3.15,22.0,199.0,43.26,24.5
2017,7,7,18,30,552.0,43.0,3.1,21.0,151.0,29.6,20.0
2017,7,7,18,45,464.0,35.5,3.1,20.5,108.5,25.44,16.1
2017,7,7,19,0,376.0,28.0,3.1,20.0,66.0,21.02,11.44
2017,7,7,19,15,188.0,14.0,3.1,19.5,33.0,10.2,0.0
2017,7,7,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,7,8,5,15,164.0,13.0,3.65,17.5,27.5,36.1,0.0
2017,7,8,5,30,328.0,26.0,3.6,18.0,55.0,92.73,51.03
2017,7,8,5,45,421.0,34.5,3.55,18.5,96.0,141.21,94.17
2017,7,8,6,0,514.0,43.0,3.5,19.0,137.0,199.77,144.26
2017,7,8,6,15,574.0,49.0,3.45,19.0,184.0,254.2,192.84
2017,7,8,6,30,634.0,55.0,3.4,19.0,231.0,313.72,245.25
2017,7,8,6,45,673.0,60.0,3.35,19.5,280.5,369.44,293.33
2017,7,8,7,0,712.0,65.0,3.3,20.0,330.0,428.32,342.38
2017,7,8,7,15,741.5,68.5,3.25,20.5,380.0,483.26,386.8
2017,7,8,7,30,771.0,72.0,3.2,21.0,430.0,539.83,430.91
2017,7,8,7,45,791.5,76.0,3.15,22.0,479.0,592.59,469.71
2017,7,8,8,0,812.0,80.0,3.1,23.0,528.0,645.56,507.07
2017,7,8,8,15,829.0,82.5,3.15,23.5,575.0,691.01,537.48
2017,7,8,8,30,846.0,85.0,3.2,24.0,622.0,738.92,569.15
2017,7,8,8,45,858.0,87.5,3.25,24.5,665.0,782.0,596.85
2017,7,8,9,0,870.0,90.0,3.3,25.0,708.0,823.6,623.13
2017,7,8,9,15,880.5,92.0,3.3,25.0,747.5,861.67,647.63
2017,7,8,9,30,891.0,94.0,3.3,25.0,787.0,897.73,670.58
2017,7,8,9,45,879.5,106.5,3.35,25.5,816.0,922.67,684.88
2017,7,8,10,0,868.0,119.0,3.4,26.0,845.0,944.03,696.84
2017,7,8,10,15,875.0,120.5,3.4,26.0,873.5,968.04,711.61
2017,7,8,10,30,882.0,122.0,3.4,26.0,902.0,989.31,724.56
2017,7,8,10,45,887.0,123.0,3.45,26.0,924.0,1005.23,734.41
2017,7,8,11,0,892.0,124.0,3.5,26.0,946.0,1018.12,742.43
2017,7,8,11,15,764.0,216.0,3.55,26.0,928.5,998.66,729.44
2017,7,8,11,30,636.0,308.0,3.6,26.0,911.0,963.7,704.63
2017,7,8,11,45,770.0,216.0,3.65,26.0,952.0,1001.24,731.57
2017,7,8,12,0,904.0,124.0,3.7,26.0,993.0,1026.25,747.78
2017,7,8,12,15,745.5,235.0,3.7,25.5,952.0,981.6,719.67
2017,7,8,12,30,587.0,346.0,3.7,25.0,911.0,926.66,680.97
2017,7,8,12,45,592.0,339.5,3.75,25.0,906.0,912.92,672.76
2017,7,8,13,0,597.0,333.0,3.8,25.0,901.0,897.03,662.77
2017,7,8,13,15,599.5,325.0,3.8,25.0,887.5,875.27,648.52
2017,7,8,13,30,602.0,317.0,3.8,25.0,874.0,851.58,632.92
2017,7,8,13,45,754.0,213.0,3.85,25.0,895.0,861.74,644.39
2017,7,8,14,0,906.0,109.0,3.9,25.0,916.0,859.36,643.57
2017,7,8,14,15,801.5,165.0,3.9,24.5,862.5,799.28,604.0
2017,7,8,14,30,697.0,221.0,3.9,24.0,809.0,742.25,564.13
2017,7,8,14,45,791.0,161.0,3.9,24.0,802.5,723.84,553.59
2017,7,8,15,0,885.0,101.0,3.9,24.0,796.0,696.89,536.01
2017,7,8,15,15,771.5,143.0,3.9,23.5,727.0,623.92,481.31
2017,7,8,15,30,658.0,185.0,3.9,23.0,658.0,558.11,431.18
2017,7,8,15,45,750.5,138.0,3.9,23.0,646.0,531.13,410.78
2017,7,8,16,0,843.0,91.0,3.9,23.0,634.0,498.9,384.55
2017,7,8,16,15,670.5,133.5,3.85,22.5,545.0,413.73,317.43
2017,7,8,16,30,498.0,176.0,3.8,22.0,456.0,349.17,266.43
2017,7,8,16,45,633.5,127.0,3.8,22.0,450.0,322.28,240.3
2017,7,8,17,0,769.0,78.0,3.8,22.0,444.0,283.7,202.12
2017,7,8,17,15,740.0,74.5,3.75,21.5,393.5,231.47,156.61
2017,7,8,17,30,711.0,71.0,3.7,21.0,343.0,182.21,114.54
2017,7,8,17,45,671.0,66.0,3.7,20.5,293.0,130.55,73.77
2017,7,8,18,0,631.0,61.0,3.7,20.0,243.0,86.02,44.18
2017,7,8,18,15,571.5,54.5,3.65,19.0,195.5,44.56,26.46
2017,7,8,18,30,512.0,48.0,3.6,18.0,148.0,33.89,24.03
2017,7,8,18,45,417.0,39.5,3.6,17.5,105.5,29.05,19.44
2017,7,8,19,0,322.0,31.0,3.6,17.0,63.0,23.9,13.94
2017,7,8,19,15,161.0,15.5,3.55,16.5,31.5,11.56,0.0
2017,7,8,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,5,15,139.0,14.5,3.2,13.5,27.0,34.25,0.0
2017,7,9,5,30,278.0,29.0,3.2,14.0,54.0,86.54,48.5
2017,7,9,5,45,385.0,38.5,3.2,14.5,96.0,136.64,92.97
2017,7,9,6,0,492.0,48.0,3.2,15.0,138.0,198.29,145.6
2017,7,9,6,15,277.0,76.0,3.2,15.5,130.0,181.17,140.82
2017,7,9,6,30,62.0,104.0,3.2,16.0,122.0,130.87,103.86
2017,7,9,6,45,72.0,124.5,3.2,16.5,149.0,159.47,127.93
2017,7,9,7,0,82.0,145.0,3.2,17.0,176.0,189.0,152.19
2017,7,9,7,15,82.0,167.0,3.15,17.5,201.5,215.63,173.49
2017,7,9,7,30,82.0,189.0,3.1,18.0,227.0,242.11,194.17
2017,7,9,7,45,151.0,211.0,3.1,18.5,290.5,317.97,254.81
2017,7,9,8,0,220.0,233.0,3.1,19.0,354.0,394.27,314.42
2017,7,9,8,15,188.0,258.5,3.1,19.5,368.5,407.13,322.0
2017,7,9,8,30,156.0,284.0,3.1,20.0,383.0,416.89,327.14
2017,7,9,8,45,526.5,190.0,3.1,21.0,557.5,630.91,494.52
2017,7,9,9,0,897.0,96.0,3.1,22.0,732.0,851.99,650.37
2017,7,9,9,15,907.0,98.0,3.1,22.0,772.5,890.49,673.67
2017,7,9,9,30,917.0,100.0,3.1,22.0,813.0,926.87,696.79
2017,7,9,9,45,545.5,252.0,3.15,22.5,681.5,776.08,587.96
2017,7,9,10,0,174.0,404.0,3.2,23.0,550.0,583.86,439.56
2017,7,9,10,15,551.0,259.5,3.25,23.0,743.0,812.63,613.81
2017,7,9,10,30,928.0,115.0,3.3,23.0,936.0,1026.45,758.33
2017,7,9,10,45,932.5,116.0,3.35,23.5,958.0,1042.51,765.09
2017,7,9,11,0,937.0,117.0,3.4,24.0,980.0,1055.4,771.58
2017,7,9,11,15,939.5,118.0,3.4,24.0,995.0,1063.02,775.87
2017,7,9,11,30,942.0,119.0,3.4,24.0,1010.0,1067.32,778.16
2017,7,9,11,45,943.0,119.0,3.45,24.0,1017.5,1065.76,777.21
2017,7,9,12,0,944.0,119.0,3.5,24.0,1025.0,1060.87,774.27
2017,7,9,12,15,944.0,119.0,3.55,24.0,1025.5,1051.7,768.67
2017,7,9,12,30,944.0,119.0,3.6,24.0,1026.0,1039.3,761.08
2017,7,9,12,45,945.0,117.0,3.65,24.0,1019.5,1022.69,750.81
2017,7,9,13,0,946.0,115.0,3.7,24.0,1013.0,1002.95,738.54
2017,7,9,13,15,943.5,114.5,3.75,24.0,998.5,978.39,723.11
2017,7,9,13,30,941.0,114.0,3.8,24.0,984.0,950.98,705.76
2017,7,9,13,45,938.5,111.5,3.85,24.0,963.0,918.9,685.2
2017,7,9,14,0,936.0,109.0,3.9,24.0,942.0,884.24,662.78
2017,7,9,14,15,930.0,108.0,3.95,24.0,913.5,845.79,637.58
2017,7,9,14,30,924.0,107.0,4.0,24.0,885.0,805.3,610.73
2017,7,9,14,45,918.0,104.0,4.05,24.0,851.5,761.03,580.94
2017,7,9,15,0,912.0,101.0,4.1,24.0,818.0,715.12,549.63
2017,7,9,15,15,902.0,99.0,4.1,23.5,778.0,666.16,514.26
2017,7,9,15,30,892.0,97.0,4.1,23.0,738.0,616.31,477.17
2017,7,9,15,45,880.5,94.0,4.2,23.0,694.5,564.05,436.51
2017,7,9,16,0,869.0,91.0,4.3,23.0,651.0,511.51,394.42
2017,7,9,16,15,852.0,88.0,4.35,22.5,603.0,456.49,349.86
2017,7,9,16,30,835.0,85.0,4.4,22.0,555.0,399.15,302.17
2017,7,9,16,45,816.0,81.0,4.45,22.0,505.0,344.07,254.38
2017,7,9,17,0,797.0,77.0,4.5,22.0,455.0,290.44,206.97
2017,7,9,17,15,767.5,73.0,4.45,21.5,403.5,236.11,159.55
2017,7,9,17,30,738.0,69.0,4.4,21.0,352.0,184.81,115.63
2017,7,9,17,45,699.5,64.0,4.4,20.5,301.0,134.74,76.06
2017,7,9,18,0,661.0,59.0,4.4,20.0,250.0,89.04,45.75
2017,7,9,18,15,600.5,53.0,4.3,19.0,200.5,43.35,25.42
2017,7,9,18,30,540.0,47.0,4.2,18.0,151.0,33.08,23.31
2017,7,9,18,45,446.0,38.5,4.15,17.5,108.0,28.2,18.69
2017,7,9,19,0,352.0,30.0,4.1,17.0,65.0,23.0,13.16
2017,7,9,19,15,176.0,15.0,4.05,16.5,32.5,11.14,0.0
2017,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,5,15,149.5,13.5,3.8,13.5,26.0,31.63,0.0
2017,7,10,5,30,299.0,27.0,3.8,14.0,52.0,87.86,48.0
2017,7,10,5,45,402.5,35.5,3.85,14.5,93.5,136.99,92.5
2017,7,10,6,0,506.0,44.0,3.9,15.0,135.0,197.34,144.42
2017,7,10,6,15,569.5,50.0,3.85,15.5,182.5,252.44,193.89
2017,7,10,6,30,633.0,56.0,3.8,16.0,230.0,313.86,248.14
2017,7,10,6,45,451.0,95.5,3.8,16.5,232.0,307.59,247.82
2017,7,10,7,0,269.0,135.0,3.8,17.0,234.0,278.89,226.08
2017,7,10,7,15,525.0,104.0,3.75,17.5,333.5,405.0,329.57
2017,7,10,7,30,781.0,73.0,3.7,18.0,433.0,545.36,441.61
2017,7,10,7,45,803.0,76.0,3.7,19.0,482.5,598.46,481.12
2017,7,10,8,0,825.0,79.0,3.7,20.0,532.0,651.9,519.73
2017,7,10,8,15,841.5,81.5,3.7,20.5,579.0,697.6,550.7
2017,7,10,8,30,858.0,84.0,3.7,21.0,626.0,745.71,582.86
2017,7,10,8,45,870.0,86.5,3.7,21.5,669.5,789.31,611.17
2017,7,10,9,0,882.0,89.0,3.7,22.0,713.0,831.41,637.99
2017,7,10,9,15,891.5,91.0,3.7,22.0,752.5,869.08,662.62
2017,7,10,9,30,901.0,93.0,3.7,22.0,792.0,904.66,685.62
2017,7,10,9,45,892.0,103.5,3.75,22.5,821.5,930.13,700.52
2017,7,10,10,0,883.0,114.0,3.8,23.0,851.0,952.14,713.09
2017,7,10,10,15,889.0,115.5,3.8,23.0,879.5,975.59,727.73
2017,7,10,10,30,895.0,117.0,3.8,23.0,908.0,996.21,740.47
2017,7,10,10,45,899.5,118.0,3.85,23.5,929.5,1011.9,748.86
2017,7,10,11,0,904.0,119.0,3.9,24.0,951.0,1024.51,755.31
2017,7,10,11,15,907.0,119.5,3.95,24.0,966.0,1031.97,759.93
2017,7,10,11,30,910.0,120.0,4.0,24.0,981.0,1036.22,762.58
2017,7,10,11,45,911.0,120.5,4.05,24.5,988.5,1035.25,760.44
2017,7,10,12,0,912.0,121.0,4.1,25.0,996.0,1031.05,756.34
2017,7,10,12,15,912.0,121.0,4.1,24.5,996.5,1022.17,751.92
2017,7,10,12,30,912.0,121.0,4.1,24.0,997.0,1010.17,745.54
2017,7,10,12,45,913.5,119.0,4.15,24.0,991.0,994.55,735.68
2017,7,10,13,0,915.0,117.0,4.2,24.0,985.0,975.87,723.86
2017,7,10,13,15,912.5,116.5,4.25,24.0,971.0,952.0,708.57
2017,7,10,13,30,910.0,116.0,4.3,24.0,957.0,925.38,691.42
2017,7,10,13,45,904.5,115.5,4.35,24.0,935.5,893.53,670.64
2017,7,10,14,0,899.0,115.0,4.4,24.0,914.0,859.36,648.17
2017,7,10,14,15,893.0,113.5,4.4,23.5,887.0,821.67,624.1
2017,7,10,14,30,887.0,112.0,4.4,23.0,860.0,782.02,598.39
2017,7,10,14,45,878.0,111.0,4.45,23.0,826.0,738.93,569.01
2017,7,10,15,0,869.0,110.0,4.5,23.0,792.0,694.49,537.91
2017,7,10,15,15,858.5,108.0,4.5,22.5,753.5,647.04,503.21
2017,7,10,15,30,848.0,106.0,4.5,22.0,715.0,598.81,466.95
2017,7,10,15,45,832.5,104.0,4.5,22.0,671.5,545.25,424.79
2017,7,10,16,0,817.0,102.0,4.5,22.0,628.0,493.63,382.99
2017,7,10,16,15,799.0,99.0,4.45,21.5,581.0,440.43,339.47
2017,7,10,16,30,781.0,96.0,4.4,21.0,534.0,388.18,295.46
2017,7,10,16,45,757.0,92.5,4.4,21.0,485.0,334.65,249.03
2017,7,10,17,0,733.0,89.0,4.4,21.0,436.0,283.16,203.63
2017,7,10,17,15,701.0,84.0,4.35,20.5,385.5,227.88,155.83
2017,7,10,17,30,669.0,79.0,4.3,20.0,335.0,178.56,113.82
2017,7,10,17,45,624.0,73.5,4.3,19.5,285.0,130.74,76.31
2017,7,10,18,0,579.0,68.0,4.3,19.0,235.0,87.96,47.97
2017,7,10,18,15,515.5,60.5,4.2,18.0,188.0,48.37,30.72
2017,7,10,18,30,452.0,53.0,4.1,17.0,141.0,38.43,28.1
2017,7,10,18,45,356.5,43.0,4.05,16.5,100.0,32.41,22.4
2017,7,10,19,0,261.0,33.0,4.0,16.0,59.0,25.99,15.61
2017,7,10,19,15,130.5,16.5,3.9,15.5,29.5,12.77,0.0
2017,7,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,5,15,91.0,15.5,3.4,12.5,23.0,26.28,0.0
2017,7,11,5,30,182.0,31.0,3.4,13.0,46.0,70.77,39.27
2017,7,11,5,45,288.0,43.0,3.4,13.5,85.5,117.55,80.82
2017,7,11,6,0,394.0,55.0,3.4,14.0,125.0,176.72,130.85
2017,7,11,6,15,462.5,63.5,3.35,14.5,171.0,230.48,178.32
2017,7,11,6,30,531.0,72.0,3.3,15.0,217.0,291.09,231.25
2017,7,11,6,45,583.0,77.5,3.3,15.5,267.0,347.89,280.45
2017,7,11,7,0,635.0,83.0,3.3,16.0,317.0,409.24,332.05
2017,7,11,7,15,669.0,88.5,3.25,16.5,367.0,465.16,377.81
2017,7,11,7,30,703.0,94.0,3.2,17.0,417.0,523.27,423.79
2017,7,11,7,45,731.0,97.0,3.15,17.5,466.5,576.7,464.74
2017,7,11,8,0,759.0,100.0,3.1,18.0,516.0,629.71,504.17
2017,7,11,8,15,778.0,103.5,3.05,18.5,562.5,678.93,538.8
2017,7,11,8,30,797.0,107.0,3.0,19.0,609.0,727.79,571.4
2017,7,11,8,45,814.0,108.5,2.95,19.5,653.0,772.25,600.15
2017,7,11,9,0,831.0,110.0,2.9,20.0,697.0,815.67,627.63
2017,7,11,9,15,842.0,112.5,2.9,20.0,736.0,849.19,649.3
2017,7,11,9,30,853.0,115.0,2.9,20.0,775.0,885.16,672.57
2017,7,11,9,45,862.5,115.5,2.9,20.5,809.0,915.55,690.52
2017,7,11,10,0,872.0,116.0,2.9,21.0,843.0,943.61,706.78
2017,7,11,10,15,878.0,117.5,2.9,21.0,871.0,966.88,721.12
2017,7,11,10,30,884.0,119.0,2.9,21.0,899.0,987.36,733.65
2017,7,11,10,45,889.0,120.0,2.95,21.5,921.0,1003.42,742.33
2017,7,11,11,0,894.0,121.0,3.0,22.0,943.0,1016.46,749.11
2017,7,11,11,15,897.0,121.5,3.0,22.0,957.5,1023.88,753.32
2017,7,11,11,30,900.0,122.0,3.0,22.0,972.0,1028.13,755.61
2017,7,11,11,45,901.5,122.0,3.05,22.0,979.5,1027.18,755.08
2017,7,11,12,0,903.0,122.0,3.1,22.0,987.0,1023.04,752.62
2017,7,11,12,15,902.5,122.0,3.1,22.0,987.5,1013.76,746.5
2017,7,11,12,30,902.0,122.0,3.1,22.0,988.0,1001.4,738.49
2017,7,11,12,45,905.5,118.5,3.15,22.0,982.0,986.37,729.21
2017,7,11,13,0,909.0,115.0,3.2,22.0,976.0,968.25,717.95
2017,7,11,13,15,905.5,114.5,3.25,22.0,962.0,943.61,702.36
2017,7,11,13,30,902.0,114.0,3.3,22.0,948.0,916.29,684.95
2017,7,11,13,45,898.5,112.0,3.35,22.0,927.0,884.95,664.73
2017,7,11,14,0,895.0,110.0,3.4,22.0,906.0,851.18,642.74
2017,7,11,14,15,889.0,109.0,3.45,21.5,878.0,814.12,619.48
2017,7,11,14,30,883.0,108.0,3.5,21.0,850.0,775.11,594.52
2017,7,11,14,45,875.5,105.5,3.55,21.0,817.0,731.83,565.05
2017,7,11,15,0,868.0,103.0,3.6,21.0,784.0,687.11,533.96
2017,7,11,15,15,857.5,101.0,3.6,20.5,745.5,639.72,499.29
2017,7,11,15,30,847.0,99.0,3.6,20.0,707.0,591.56,463.05
2017,7,11,15,45,834.5,96.0,3.65,20.0,664.0,540.85,423.08
2017,7,11,16,0,822.0,93.0,3.7,20.0,621.0,490.01,381.89
2017,7,11,16,15,804.5,90.5,3.7,19.5,575.0,434.76,336.77
2017,7,11,16,30,787.0,88.0,3.7,19.0,529.0,382.89,292.88
2017,7,11,16,45,764.5,84.0,3.7,19.0,480.0,329.09,245.94
2017,7,11,17,0,742.0,80.0,3.7,19.0,431.0,277.16,199.84
2017,7,11,17,15,711.5,76.0,3.7,18.5,381.5,225.5,154.53
2017,7,11,17,30,681.0,72.0,3.7,18.0,332.0,174.26,110.58
2017,7,11,17,45,636.5,67.5,3.75,17.5,282.5,126.73,73.04
2017,7,11,18,0,592.0,63.0,3.8,17.0,233.0,84.14,44.82
2017,7,11,18,15,530.5,56.5,3.7,16.5,186.0,44.73,28.0
2017,7,11,18,30,469.0,50.0,3.6,16.0,139.0,35.79,25.9
2017,7,11,18,45,369.0,41.0,3.55,16.0,98.5,30.6,20.88
2017,7,11,19,0,269.0,32.0,3.5,16.0,58.0,25.07,14.79
2017,7,11,19,15,134.5,16.0,3.45,15.5,29.0,12.13,0.0
2017,7,11,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,5,15,100.5,15.0,1.95,12.5,23.0,26.8,0.0
2017,7,12,5,30,201.0,30.0,1.9,13.0,46.0,72.43,39.01
2017,7,12,5,45,310.5,40.5,1.85,13.5,85.5,120.3,81.98
2017,7,12,6,0,420.0,51.0,1.8,14.0,125.0,179.4,131.81
2017,7,12,6,15,488.5,59.0,1.75,14.5,171.5,233.84,179.65
2017,7,12,6,30,557.0,67.0,1.7,15.0,218.0,295.16,232.74
2017,7,12,6,45,429.5,98.0,1.65,15.5,229.0,299.97,240.56
2017,7,12,7,0,302.0,129.0,1.6,16.0,240.0,287.94,232.48
2017,7,12,7,15,339.5,144.0,1.55,16.5,286.0,338.87,273.65
2017,7,12,7,30,377.0,159.0,1.5,17.0,332.0,399.12,320.52
2017,7,12,7,45,236.5,196.0,1.5,17.5,309.0,361.48,288.5
2017,7,12,8,0,96.0,233.0,1.5,18.0,286.0,304.07,240.43
2017,7,12,8,15,124.5,257.5,1.5,18.5,332.0,360.37,283.52
2017,7,12,8,30,153.0,282.0,1.5,19.0,378.0,412.39,321.91
2017,7,12,8,45,504.0,191.0,1.5,19.5,540.5,613.23,477.14
2017,7,12,9,0,855.0,100.0,1.5,20.0,703.0,819.94,621.03
2017,7,12,9,15,866.0,102.0,1.5,20.0,742.5,858.08,643.06
2017,7,12,9,30,877.0,104.0,1.5,20.0,782.0,894.29,665.44
2017,7,12,9,45,878.0,109.5,1.5,20.5,814.5,922.94,681.4
2017,7,12,10,0,879.0,115.0,1.5,21.0,847.0,948.76,695.45
2017,7,12,10,15,885.5,116.5,1.55,21.0,876.0,972.68,710.29
2017,7,12,10,30,892.0,118.0,1.6,21.0,905.0,993.8,723.39
2017,7,12,10,45,725.5,227.0,1.65,21.5,877.5,963.74,702.42
2017,7,12,11,0,559.0,336.0,1.7,22.0,850.0,914.46,665.41
2017,7,12,11,15,734.5,228.5,1.75,22.0,915.0,981.86,713.83
2017,7,12,11,30,910.0,121.0,1.8,22.0,980.0,1036.96,748.4
2017,7,12,11,45,912.5,120.5,1.85,22.5,988.5,1036.51,746.42
2017,7,12,12,0,915.0,120.0,1.9,23.0,997.0,1032.83,743.15
2017,7,12,12,15,915.5,120.0,1.95,23.0,997.5,1024.46,738.48
2017,7,12,12,30,916.0,120.0,2.0,23.0,998.0,1012.94,731.93
2017,7,12,12,45,912.5,121.5,2.05,23.0,990.5,995.96,721.96
2017,7,12,13,0,909.0,123.0,2.1,23.0,983.0,976.06,710.17
2017,7,12,13,15,906.0,122.0,2.15,22.5,969.0,951.35,696.61
2017,7,12,13,30,903.0,121.0,2.2,22.0,955.0,923.94,681.17
2017,7,12,13,45,718.5,224.5,2.25,22.0,879.0,842.53,628.1
2017,7,12,14,0,534.0,328.0,2.3,22.0,803.0,764.15,570.67
2017,7,12,14,15,709.5,221.5,2.3,22.0,831.0,780.7,588.01
2017,7,12,14,30,885.0,115.0,2.3,22.0,859.0,783.2,591.42
2017,7,12,14,45,877.5,112.5,2.35,22.0,826.0,739.79,562.47
2017,7,12,15,0,870.0,110.0,2.4,22.0,793.0,694.93,532.0
2017,7,12,15,15,859.5,108.0,2.45,21.5,754.0,647.38,498.34
