Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,15,30,849.0,106.0,2.5,21.0,715.0,599.06,463.02
2017,7,12,15,45,836.0,103.0,2.55,21.0,671.5,545.82,422.1
2017,7,12,16,0,823.0,100.0,2.6,21.0,628.0,494.27,381.18
2017,7,12,16,15,805.0,97.0,2.6,20.5,581.5,440.72,338.05
2017,7,12,16,30,787.0,94.0,2.6,20.0,535.0,388.11,294.28
2017,7,12,16,45,764.5,90.0,2.65,20.0,485.5,334.25,247.98
2017,7,12,17,0,742.0,86.0,2.7,20.0,436.0,282.27,202.42
2017,7,12,17,15,710.5,81.5,2.7,19.5,385.5,227.14,154.86
2017,7,12,17,30,679.0,77.0,2.7,19.0,335.0,177.8,112.89
2017,7,12,17,45,636.0,71.0,2.75,18.5,285.0,129.23,74.78
2017,7,12,18,0,593.0,65.0,2.8,18.0,235.0,85.48,45.82
2017,7,12,18,15,530.0,58.0,2.75,17.5,187.5,45.59,28.91
2017,7,12,18,30,467.0,51.0,2.7,17.0,140.0,36.77,26.64
2017,7,12,18,45,372.5,41.0,2.7,16.5,99.0,30.67,20.89
2017,7,12,19,0,278.0,31.0,2.7,16.0,58.0,24.16,13.98
2017,7,12,19,15,139.0,15.5,2.7,15.5,29.0,11.72,0.0
2017,7,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,5,15,117.5,13.5,2.4,12.5,23.0,27.2,0.0
2017,7,13,5,30,235.0,27.0,2.4,13.0,46.0,74.88,38.62
2017,7,13,5,45,341.0,37.0,2.45,13.5,85.5,123.17,83.08
2017,7,13,6,0,447.0,47.0,2.5,14.0,125.0,182.2,133.37
2017,7,13,6,15,514.5,54.5,2.45,14.5,172.0,237.04,182.03
2017,7,13,6,30,582.0,62.0,2.4,15.0,219.0,298.69,235.94
2017,7,13,6,45,291.0,88.0,2.4,15.5,166.5,228.27,183.97
2017,7,13,7,0,0.0,114.0,2.4,16.0,114.0,112.42,88.82
2017,7,13,7,15,4.0,132.5,2.4,16.5,134.5,132.97,105.6
2017,7,13,7,30,8.0,151.0,2.4,17.0,155.0,153.89,122.23
2017,7,13,7,45,8.5,164.5,2.4,17.5,169.5,167.82,132.87
2017,7,13,8,0,9.0,178.0,2.4,18.0,184.0,181.79,143.4
2017,7,13,8,15,17.0,205.5,2.4,18.5,217.0,215.55,169.71
2017,7,13,8,30,25.0,233.0,2.4,19.0,250.0,249.93,196.04
2017,7,13,8,45,26.5,250.0,2.45,19.5,268.5,275.53,214.97
2017,7,13,9,0,28.0,267.0,2.5,20.0,287.0,294.91,228.93
2017,7,13,9,15,38.5,297.5,2.5,20.0,327.0,336.29,260.21
2017,7,13,9,30,49.0,328.0,2.5,20.0,367.0,378.12,291.34
2017,7,13,9,45,73.5,360.0,2.55,20.5,420.5,434.66,332.99
2017,7,13,10,0,98.0,392.0,2.6,21.0,474.0,492.03,374.38
2017,7,13,10,15,212.5,396.5,2.65,21.0,581.5,614.93,466.06
2017,7,13,10,30,327.0,401.0,2.7,21.0,689.0,740.83,556.56
2017,7,13,10,45,624.0,255.5,2.75,21.5,822.0,893.28,668.77
2017,7,13,11,0,921.0,110.0,2.8,22.0,955.0,1031.41,758.21
2017,7,13,11,15,924.0,110.5,2.85,22.0,970.5,1039.11,761.8
2017,7,13,11,30,927.0,111.0,2.9,22.0,986.0,1043.54,764.65
2017,7,13,11,45,929.0,111.0,3.0,22.0,994.0,1043.16,764.98
2017,7,13,12,0,931.0,111.0,3.1,22.0,1002.0,1039.48,763.29
2017,7,13,12,15,931.5,111.0,3.15,22.0,1002.5,1031.05,758.16
2017,7,13,12,30,932.0,111.0,3.2,22.0,1003.0,1019.4,751.04
2017,7,13,12,45,927.5,112.5,3.3,22.0,995.5,1001.28,740.15
2017,7,13,13,0,923.0,114.0,3.4,22.0,988.0,980.22,727.32
2017,7,13,13,15,921.0,113.5,3.45,22.0,974.5,956.65,712.44
2017,7,13,13,30,919.0,113.0,3.5,22.0,961.0,930.27,695.64
2017,7,13,13,45,916.0,111.5,3.55,22.0,940.5,899.34,675.7
2017,7,13,14,0,913.0,110.0,3.6,22.0,920.0,865.91,653.93
2017,7,13,14,15,907.0,109.0,3.65,22.0,892.5,828.2,629.04
2017,7,13,14,30,901.0,108.0,3.7,22.0,865.0,788.49,602.52
2017,7,13,14,45,894.5,105.5,3.75,22.0,832.0,745.18,573.17
2017,7,13,15,0,888.0,103.0,3.8,22.0,799.0,700.29,542.16
2017,7,13,15,15,878.0,101.0,3.8,21.5,760.0,652.28,507.18
2017,7,13,15,30,868.0,99.0,3.8,21.0,721.0,603.42,470.55
2017,7,13,15,45,855.0,96.5,3.8,21.0,677.5,551.84,429.92
2017,7,13,16,0,842.0,94.0,3.8,21.0,634.0,500.14,388.09
2017,7,13,16,15,825.0,91.0,3.75,20.5,587.0,443.59,342.05
2017,7,13,16,30,808.0,88.0,3.7,20.0,540.0,390.32,297.14
2017,7,13,16,45,785.0,84.5,3.7,20.0,490.5,335.64,249.61
2017,7,13,17,0,762.0,81.0,3.7,20.0,441.0,282.87,202.92
2017,7,13,17,15,731.5,77.0,3.65,19.5,390.0,230.09,156.78
2017,7,13,17,30,701.0,73.0,3.6,19.0,339.0,180.46,114.3
2017,7,13,17,45,657.5,68.0,3.55,18.5,288.5,128.7,73.52
2017,7,13,18,0,614.0,63.0,3.5,18.0,238.0,84.61,44.55
2017,7,13,18,15,552.0,56.0,3.45,17.5,190.0,43.62,32.85
2017,7,13,18,30,490.0,49.0,3.4,17.0,142.0,35.06,25.13
2017,7,13,18,45,393.0,39.5,3.35,16.5,100.0,29.36,19.73
2017,7,13,19,0,296.0,30.0,3.3,16.0,58.0,23.27,13.16
2017,7,13,19,15,148.0,15.0,3.25,15.5,29.0,11.31,0.0
2017,7,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,5,15,120.5,13.5,2.55,13.0,22.5,27.39,0.0
2017,7,14,5,30,241.0,27.0,2.5,13.0,45.0,75.25,37.6
2017,7,14,5,45,348.0,37.0,2.45,13.5,85.5,124.27,83.49
2017,7,14,6,0,455.0,47.0,2.4,14.0,126.0,183.82,134.26
2017,7,14,6,15,523.0,54.5,2.35,14.5,173.0,239.2,183.39
2017,7,14,6,30,591.0,62.0,2.3,15.0,220.0,301.43,237.79
2017,7,14,6,45,300.0,92.5,2.3,15.5,173.5,236.82,190.74
2017,7,14,7,0,9.0,123.0,2.3,16.0,127.0,126.2,100.27
2017,7,14,7,15,24.5,148.5,2.3,16.5,159.5,160.64,128.56
2017,7,14,7,30,40.0,174.0,2.3,17.0,192.0,201.35,161.23
2017,7,14,7,45,53.0,199.0,2.35,17.5,226.0,237.23,189.43
2017,7,14,8,0,66.0,224.0,2.4,18.0,260.0,274.14,217.99
2017,7,14,8,15,58.0,240.5,2.4,18.5,274.5,287.82,227.36
2017,7,14,8,30,50.0,257.0,2.4,19.0,289.0,300.72,236.04
2017,7,14,8,45,224.5,267.5,2.45,19.5,424.0,465.57,365.5
2017,7,14,9,0,399.0,278.0,2.5,20.0,559.0,628.18,486.98
2017,7,14,9,15,243.5,315.5,2.5,20.0,490.5,546.95,421.77
2017,7,14,9,30,88.0,353.0,2.5,20.0,422.0,439.35,337.29
2017,7,14,9,45,487.5,234.5,2.5,20.5,637.5,703.63,541.37
2017,7,14,10,0,887.0,116.0,2.5,21.0,853.0,956.58,714.26
2017,7,14,10,15,893.5,117.5,2.5,21.0,881.5,980.72,726.73
2017,7,14,10,30,900.0,119.0,2.5,21.0,910.0,1002.04,739.6
2017,7,14,10,45,606.0,273.5,2.55,21.5,812.0,893.84,664.39
2017,7,14,11,0,312.0,428.0,2.6,22.0,714.0,758.04,561.75
2017,7,14,11,15,615.5,274.0,2.65,22.0,850.5,909.62,676.01
2017,7,14,11,30,919.0,120.0,2.7,22.0,987.0,1044.59,764.71
2017,7,14,11,45,922.5,119.5,2.75,22.0,995.0,1045.17,763.92
2017,7,14,12,0,926.0,119.0,2.8,22.0,1003.0,1042.47,762.47
2017,7,14,12,15,689.0,259.0,2.85,22.0,917.5,950.19,702.35
2017,7,14,12,30,452.0,399.0,2.9,22.0,832.0,848.44,627.44
2017,7,14,12,45,683.0,261.0,3.0,22.0,910.0,922.44,686.86
2017,7,14,13,0,914.0,123.0,3.1,22.0,988.0,980.55,726.0
2017,7,14,13,15,911.0,122.5,3.15,22.0,973.5,956.22,710.04
2017,7,14,13,30,908.0,122.0,3.2,22.0,959.0,929.15,692.92
2017,7,14,13,45,771.0,199.0,3.25,22.0,899.0,861.49,648.05
2017,7,14,14,0,634.0,276.0,3.3,22.0,839.0,796.91,601.93
2017,7,14,14,15,558.0,294.5,3.35,22.0,778.5,730.07,554.19
2017,7,14,14,30,482.0,313.0,3.4,22.0,718.0,666.63,508.06
2017,7,14,14,45,615.5,240.5,3.45,22.0,736.5,672.35,515.98
2017,7,14,15,0,749.0,168.0,3.5,22.0,755.0,666.1,514.14
2017,7,14,15,15,803.5,135.5,3.5,21.5,736.0,636.35,493.56
2017,7,14,15,30,858.0,103.0,3.5,21.0,717.0,601.01,467.92
2017,7,14,15,45,695.0,149.5,3.5,21.0,627.0,511.06,397.6
2017,7,14,16,0,532.0,196.0,3.5,21.0,537.0,438.24,339.86
2017,7,14,16,15,667.0,143.0,3.5,20.5,537.0,419.76,324.09
2017,7,14,16,30,802.0,90.0,3.5,20.0,537.0,389.44,296.33
2017,7,14,16,45,782.5,85.0,3.5,20.0,488.0,334.82,248.8
2017,7,14,17,0,763.0,80.0,3.5,20.0,439.0,281.76,201.85
2017,7,14,17,15,732.5,76.0,3.45,19.5,388.0,228.9,155.68
2017,7,14,17,30,702.0,72.0,3.4,19.0,337.0,179.2,113.16
2017,7,14,17,45,663.0,66.0,3.4,19.0,287.0,127.11,71.85
2017,7,14,18,0,624.0,60.0,3.4,19.0,237.0,82.15,42.14
2017,7,14,18,15,562.0,53.5,3.35,18.5,189.0,41.07,30.47
2017,7,14,18,30,500.0,47.0,3.3,18.0,141.0,33.37,23.54
2017,7,14,18,45,407.0,38.0,3.3,17.5,99.5,28.06,18.5
2017,7,14,19,0,314.0,29.0,3.3,17.0,58.0,22.39,12.29
2017,7,14,19,15,157.0,14.5,3.3,16.5,29.0,10.9,0.0
2017,7,14,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,5,15,125.5,12.5,2.9,13.5,22.0,26.81,0.0
2017,7,15,5,30,251.0,25.0,2.9,14.0,44.0,74.31,35.24
2017,7,15,5,45,357.5,34.5,2.95,15.0,83.5,123.3,81.7
2017,7,15,6,0,464.0,44.0,3.0,16.0,123.0,182.51,131.88
2017,7,15,6,15,530.5,51.0,3.0,16.5,169.5,237.21,180.41
2017,7,15,6,30,597.0,58.0,3.0,17.0,216.0,298.62,234.17
2017,7,15,6,45,645.0,62.5,3.0,17.5,266.5,355.66,283.67
2017,7,15,7,0,693.0,67.0,3.0,18.0,317.0,415.93,334.36
2017,7,15,7,15,725.0,71.0,3.05,18.5,367.5,471.94,380.24
2017,7,15,7,30,757.0,75.0,3.1,19.0,418.0,529.86,426.1
2017,7,15,7,45,782.0,78.0,3.15,19.5,468.0,583.89,467.57
2017,7,15,8,0,807.0,81.0,3.2,20.0,518.0,638.57,508.29
2017,7,15,8,15,825.0,84.0,3.25,20.5,566.0,685.26,540.32
2017,7,15,8,30,843.0,87.0,3.3,21.0,614.0,734.56,573.49
2017,7,15,8,45,857.5,89.0,3.4,22.0,658.5,779.23,601.81
2017,7,15,9,0,872.0,91.0,3.5,23.0,703.0,822.61,628.71
2017,7,15,9,15,883.0,93.0,3.55,23.5,743.0,861.45,653.02
2017,7,15,9,30,894.0,95.0,3.6,24.0,783.0,898.3,675.71
2017,7,15,9,45,898.5,99.0,3.7,24.5,817.0,929.18,694.43
2017,7,15,10,0,903.0,103.0,3.8,25.0,851.0,957.34,711.26
2017,7,15,10,15,909.0,104.0,3.85,25.0,880.0,980.9,726.08
2017,7,15,10,30,915.0,105.0,3.9,25.0,909.0,1001.56,739.05
2017,7,15,10,45,922.5,104.5,4.0,25.5,932.0,1019.11,748.89
2017,7,15,11,0,930.0,104.0,4.1,26.0,955.0,1033.59,756.77
2017,7,15,11,15,933.0,104.5,4.15,26.0,970.5,1041.43,761.57
2017,7,15,11,30,936.0,105.0,4.2,26.0,986.0,1045.96,764.37
2017,7,15,11,45,939.0,104.5,4.3,26.0,995.0,1046.13,764.76
2017,7,15,12,0,942.0,104.0,4.4,26.0,1004.0,1042.97,763.1
2017,7,15,12,15,942.0,104.0,4.45,26.0,1004.5,1034.02,757.45
2017,7,15,12,30,942.0,104.0,4.5,26.0,1005.0,1021.81,749.79
2017,7,15,12,45,935.5,107.0,4.6,26.5,996.5,1003.19,736.84
2017,7,15,13,0,929.0,110.0,4.7,27.0,988.0,981.63,722.26
2017,7,15,13,15,926.0,109.5,4.75,27.0,973.5,957.03,706.7
2017,7,15,13,30,923.0,109.0,4.8,27.0,959.0,929.63,689.24
2017,7,15,13,45,918.5,108.0,4.9,27.0,937.5,897.79,669.01
2017,7,15,14,0,914.0,107.0,5.0,27.0,916.0,863.5,646.94
2017,7,15,14,15,908.0,105.5,5.0,26.5,888.5,825.25,622.61
2017,7,15,14,30,902.0,104.0,5.0,26.0,861.0,785.0,596.59
2017,7,15,14,45,893.5,102.5,5.05,26.0,827.0,741.14,566.75
2017,7,15,15,0,885.0,101.0,5.1,26.0,793.0,695.85,535.38
2017,7,15,15,15,874.5,99.0,5.1,25.5,754.0,647.62,500.18
2017,7,15,15,30,864.0,97.0,5.1,25.0,715.0,598.57,463.38
2017,7,15,15,45,850.5,94.5,5.1,25.0,671.5,546.86,422.66
2017,7,15,16,0,837.0,92.0,5.1,25.0,628.0,495.09,380.82
2017,7,15,16,15,819.5,89.5,5.1,24.5,581.0,438.98,335.31
2017,7,15,16,30,802.0,87.0,5.1,24.0,534.0,386.21,291.01
2017,7,15,16,45,779.0,83.5,5.1,24.0,484.5,331.79,243.93
2017,7,15,17,0,756.0,80.0,5.1,24.0,435.0,279.28,197.77
2017,7,15,17,15,612.0,93.5,5.0,23.0,359.5,214.19,146.51
2017,7,15,17,30,468.0,107.0,4.9,22.0,284.0,167.36,112.14
2017,7,15,17,45,432.5,97.0,4.85,21.5,241.5,127.28,81.15
2017,7,15,18,0,397.0,87.0,4.8,21.0,199.0,91.14,56.9
2017,7,15,18,15,441.0,67.0,4.75,20.5,168.5,51.45,39.21
2017,7,15,18,30,485.0,47.0,4.7,20.0,138.0,33.44,23.36
2017,7,15,18,45,390.5,38.0,4.7,19.5,97.0,28.14,18.36
2017,7,15,19,0,296.0,29.0,4.7,19.0,56.0,22.47,12.1
2017,7,15,19,15,148.0,14.5,4.65,18.5,28.0,10.96,0.0
2017,7,15,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,16,5,15,142.5,11.5,3.95,16.5,22.0,27.58,0.0
2017,7,16,5,30,285.0,23.0,3.9,17.0,44.0,77.28,34.14
2017,7,16,5,45,394.0,31.5,3.85,18.0,84.0,127.64,82.7
2017,7,16,6,0,503.0,40.0,3.8,19.0,124.0,188.23,133.81
2017,7,16,6,15,568.0,46.0,3.75,19.5,171.5,243.27,182.58
2017,7,16,6,30,633.0,52.0,3.7,20.0,219.0,304.0,235.69
2017,7,16,6,45,677.5,56.5,3.65,20.5,269.5,361.41,285.37
2017,7,16,7,0,722.0,61.0,3.6,21.0,320.0,422.57,336.52
2017,7,16,7,15,752.5,64.5,3.55,21.5,371.0,478.62,382.08
2017,7,16,7,30,783.0,68.0,3.5,22.0,422.0,536.41,427.37
2017,7,16,7,45,806.5,70.5,3.5,22.5,472.0,590.13,468.2
2017,7,16,8,0,830.0,73.0,3.5,23.0,522.0,641.31,505.71
2017,7,16,8,15,847.0,75.5,3.5,23.5,569.5,690.88,539.18
2017,7,16,8,30,864.0,78.0,3.5,24.0,617.0,739.82,571.51
2017,7,16,8,45,877.5,80.0,3.5,24.5,661.5,784.55,600.24
2017,7,16,9,0,891.0,82.0,3.5,25.0,706.0,827.87,627.52
2017,7,16,9,15,901.0,83.5,3.5,25.5,746.0,866.0,650.8
2017,7,16,9,30,911.0,85.0,3.5,26.0,786.0,902.03,672.4
2017,7,16,9,45,910.5,91.5,3.55,26.5,818.5,931.61,689.74
2017,7,16,10,0,910.0,98.0,3.6,27.0,851.0,958.14,705.0
2017,7,16,10,15,916.0,99.5,3.65,27.0,880.0,982.43,720.16
2017,7,16,10,30,922.0,101.0,3.7,27.0,909.0,1003.79,733.44
2017,7,16,10,45,928.0,100.5,3.75,27.0,932.0,1020.01,743.43
2017,7,16,11,0,934.0,100.0,3.8,27.0,955.0,1033.09,751.51
2017,7,16,11,15,937.0,100.5,3.85,27.0,970.5,1041.01,756.34
2017,7,16,11,30,940.0,101.0,3.9,27.0,986.0,1045.6,759.18
2017,7,16,11,45,942.5,101.0,3.95,27.5,994.5,1045.83,757.81
2017,7,16,12,0,945.0,101.0,4.0,28.0,1003.0,1042.69,754.41
2017,7,16,12,15,945.0,101.0,4.0,28.0,1003.5,1033.75,748.56
2017,7,16,12,30,945.0,101.0,4.0,28.0,1004.0,1021.53,740.72
2017,7,16,12,45,942.5,101.5,4.0,28.0,997.0,1004.2,729.66
2017,7,16,13,0,940.0,102.0,4.0,28.0,990.0,983.81,716.69
2017,7,16,13,15,937.5,101.5,4.0,27.5,975.5,959.45,702.54
2017,7,16,13,30,935.0,101.0,4.0,27.0,961.0,932.24,686.45
2017,7,16,13,45,932.0,99.0,4.05,27.0,940.0,900.38,666.08
2017,7,16,14,0,929.0,97.0,4.1,27.0,919.0,865.96,643.87
2017,7,16,14,15,923.5,96.0,4.1,27.0,891.5,828.11,618.93
2017,7,16,14,30,918.0,95.0,4.1,27.0,864.0,788.17,592.38
2017,7,16,14,45,911.5,92.5,4.15,27.0,830.5,744.16,562.93
2017,7,16,15,0,905.0,90.0,4.2,27.0,797.0,698.54,531.99
2017,7,16,15,15,894.5,88.5,4.2,26.5,757.5,649.93,497.3
2017,7,16,15,30,884.0,87.0,4.2,26.0,718.0,600.47,460.68
2017,7,16,15,45,872.0,84.5,4.2,26.0,674.5,548.64,420.37
2017,7,16,16,0,860.0,82.0,4.2,26.0,631.0,496.57,378.76
2017,7,16,16,15,843.5,79.5,4.2,25.5,583.5,442.53,335.17
2017,7,16,16,30,827.0,77.0,4.2,25.0,536.0,389.16,290.75
2017,7,16,16,45,805.0,73.5,4.2,25.0,486.5,330.72,240.88
2017,7,16,17,0,783.0,70.0,4.2,25.0,437.0,277.12,194.04
2017,7,16,17,15,754.0,66.5,4.2,24.5,386.5,223.95,148.11
2017,7,16,17,30,725.0,63.0,4.2,24.0,336.0,173.75,105.71
2017,7,16,17,45,683.5,59.0,4.2,23.5,285.5,124.83,67.98
2017,7,16,18,0,642.0,55.0,4.2,23.0,235.0,80.6,39.99
2017,7,16,18,15,581.5,49.0,4.15,22.0,187.0,36.24,25.82
2017,7,16,18,30,521.0,43.0,4.1,21.0,139.0,30.07,20.34
2017,7,16,18,45,424.5,34.5,4.1,20.5,97.5,25.06,15.64
2017,7,16,19,0,328.0,26.0,4.1,20.0,56.0,19.7,9.74
2017,7,16,19,15,164.0,13.0,4.1,19.5,28.0,9.65,0.0
2017,7,16,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,5,15,123.5,12.0,4.15,15.0,20.5,25.72,0.0
2017,7,17,5,30,247.0,24.0,4.1,15.0,41.0,71.34,30.3
2017,7,17,5,45,355.0,34.0,4.1,15.5,81.0,121.26,79.53
2017,7,17,6,0,463.0,44.0,4.1,16.0,121.0,181.01,130.47
2017,7,17,6,15,531.5,51.0,4.1,16.5,168.0,236.19,179.57
2017,7,17,6,30,600.0,58.0,4.1,17.0,215.0,298.31,234.23
2017,7,17,6,45,648.0,63.0,4.1,17.5,266.0,356.03,284.69
2017,7,17,7,0,696.0,68.0,4.1,18.0,317.0,416.92,336.34
2017,7,17,7,15,728.5,72.5,4.1,18.5,368.0,473.92,383.39
2017,7,17,7,30,761.0,77.0,4.1,19.0,419.0,532.89,430.43
2017,7,17,7,45,786.5,80.0,4.1,19.5,470.0,587.48,472.64
2017,7,17,8,0,812.0,83.0,4.1,20.0,521.0,642.76,514.09
2017,7,17,8,15,830.0,86.0,4.1,20.5,569.0,693.09,549.12
2017,7,17,8,30,848.0,89.0,4.1,21.0,617.0,739.26,580.07
2017,7,17,8,45,862.5,91.5,4.2,21.5,662.0,784.73,610.35
2017,7,17,9,0,877.0,94.0,4.3,22.0,707.0,828.89,639.28
2017,7,17,9,15,887.5,96.0,4.3,22.0,747.5,867.53,664.8
2017,7,17,9,30,898.0,98.0,4.3,22.0,788.0,904.13,688.74
2017,7,17,9,45,894.0,106.5,4.35,22.5,819.5,932.26,705.56
2017,7,17,10,0,890.0,115.0,4.4,23.0,851.0,957.18,720.16
2017,7,17,10,15,896.5,117.0,4.4,23.0,880.0,982.02,735.83
2017,7,17,10,30,903.0,119.0,4.4,23.0,909.0,1004.01,749.58
2017,7,17,10,45,910.0,118.5,4.45,23.0,932.5,1020.9,760.25
2017,7,17,11,0,917.0,118.0,4.5,23.0,956.0,1034.74,768.99
2017,7,17,11,15,920.5,118.5,4.45,23.0,971.5,1042.97,773.53
2017,7,17,11,30,924.0,119.0,4.4,23.0,987.0,1047.92,776.02
2017,7,17,11,45,928.0,118.0,4.4,23.0,996.0,1048.55,776.08
2017,7,17,12,0,932.0,117.0,4.4,23.0,1005.0,1045.86,774.09
2017,7,17,12,15,932.5,117.0,4.4,23.0,1006.0,1037.42,768.42
2017,7,17,12,30,933.0,117.0,4.4,23.0,1007.0,1025.74,760.73
2017,7,17,12,45,935.0,114.5,4.4,23.0,1001.0,1009.82,750.32
2017,7,17,13,0,937.0,112.0,4.4,23.0,995.0,990.73,737.87
2017,7,17,13,15,934.5,111.5,4.4,23.0,981.5,966.37,721.93
2017,7,17,13,30,932.0,111.0,4.4,23.0,968.0,939.17,704.09
2017,7,17,13,45,931.0,108.0,4.4,23.0,947.5,908.08,683.57
2017,7,17,14,0,930.0,105.0,4.4,23.0,927.0,874.31,661.15
2017,7,17,14,15,924.5,103.5,4.4,23.0,899.5,835.88,635.35
2017,7,17,14,30,919.0,102.0,4.4,23.0,872.0,795.35,607.91
2017,7,17,14,45,913.5,99.5,4.4,23.0,838.5,751.96,578.17
2017,7,17,15,0,908.0,97.0,4.4,23.0,805.0,706.85,546.97
2017,7,17,15,15,898.0,95.5,4.4,22.5,766.0,658.35,511.58
2017,7,17,15,30,888.0,94.0,4.4,22.0,727.0,608.93,474.44
2017,7,17,15,45,875.5,91.5,4.4,22.0,683.0,556.56,433.09
2017,7,17,16,0,863.0,89.0,4.4,22.0,639.0,503.98,390.45
2017,7,17,16,15,846.5,86.0,4.35,21.5,591.5,449.23,345.55
2017,7,17,16,30,830.0,83.0,4.3,21.0,544.0,392.16,297.56
2017,7,17,16,45,806.5,80.0,4.3,21.0,493.5,336.5,249.09
2017,7,17,17,0,783.0,77.0,4.3,21.0,443.0,282.79,201.5
2017,7,17,17,15,753.0,73.0,4.2,20.5,391.5,228.9,154.35
2017,7,17,17,30,723.0,69.0,4.1,20.0,340.0,178.1,110.95
2017,7,17,17,45,677.5,64.5,4.1,19.5,288.5,128.4,72.33
2017,7,17,18,0,632.0,60.0,4.1,19.0,237.0,80.65,41.27
2017,7,17,18,15,569.0,53.5,4.05,18.5,188.5,39.21,28.82
2017,7,17,18,30,506.0,47.0,4.0,18.0,140.0,33.64,23.73
2017,7,17,18,45,402.5,38.0,4.0,17.5,97.5,28.33,18.66
2017,7,17,19,0,299.0,29.0,4.0,17.0,55.0,22.68,12.11
2017,7,17,19,15,149.5,14.5,3.95,16.5,27.5,11.08,0.0
2017,7,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,18,5,15,79.0,13.5,3.75,12.0,19.0,22.07,0.0
2017,7,18,5,30,158.0,27.0,3.8,12.0,38.0,59.0,24.25
2017,7,18,5,45,269.5,39.5,3.85,12.5,76.5,107.35,72.02
2017,7,18,6,0,381.0,52.0,3.9,13.0,115.0,166.38,122.06
2017,7,18,6,15,455.5,61.5,3.95,13.5,161.5,221.97,171.22
2017,7,18,6,30,530.0,71.0,4.0,14.0,208.0,285.14,226.73
2017,7,18,6,45,278.5,99.5,4.05,14.5,173.0,228.93,185.67
2017,7,18,7,0,27.0,128.0,4.1,15.0,138.0,143.91,115.77
2017,7,18,7,15,29.0,147.5,4.05,15.5,159.5,166.25,134.04
2017,7,18,7,30,31.0,167.0,4.0,16.0,181.0,188.74,151.93
2017,7,18,7,45,119.0,197.0,4.0,16.5,260.0,282.28,228.6
2017,7,18,8,0,207.0,227.0,4.0,17.0,339.0,378.15,305.26
2017,7,18,8,15,211.0,250.0,3.95,17.0,373.0,413.77,332.2
2017,7,18,8,30,215.0,273.0,3.9,17.0,407.0,449.16,358.72
2017,7,18,8,45,531.0,192.5,3.9,17.5,555.0,634.41,506.11
2017,7,18,9,0,847.0,112.0,3.9,18.0,703.0,827.49,647.48
2017,7,18,9,15,859.0,114.0,3.9,18.0,743.5,862.02,669.29
2017,7,18,9,30,871.0,116.0,3.9,18.0,784.0,899.08,693.84
2017,7,18,9,45,880.0,118.5,3.9,18.5,819.0,931.86,713.85
2017,7,18,10,0,889.0,121.0,3.9,19.0,854.0,962.2,732.01
2017,7,18,10,15,895.5,122.5,3.9,19.0,883.5,986.49,747.35
2017,7,18,10,30,902.0,124.0,3.9,19.0,913.0,1007.93,760.81
2017,7,18,10,45,909.0,123.5,3.95,19.5,936.5,1024.82,770.11
2017,7,18,11,0,916.0,123.0,4.0,20.0,960.0,1038.64,777.43
2017,7,18,11,15,919.5,124.0,4.0,20.0,975.5,1047.37,782.6
2017,7,18,11,30,923.0,125.0,4.0,20.0,991.0,1052.82,785.72
2017,7,18,11,45,925.5,124.5,4.05,20.5,999.5,1052.43,783.93
2017,7,18,12,0,928.0,124.0,4.1,21.0,1008.0,1048.75,780.11
2017,7,18,12,15,928.5,124.0,4.1,21.0,1009.0,1040.31,774.43
2017,7,18,12,30,929.0,124.0,4.1,21.0,1010.0,1028.63,766.73
2017,7,18,12,45,932.0,121.0,4.15,21.0,1004.0,1013.19,756.93
2017,7,18,13,0,935.0,118.0,4.2,21.0,998.0,994.56,745.05
2017,7,18,13,15,932.0,117.0,4.25,21.0,984.0,969.26,728.69
2017,7,18,13,30,929.0,116.0,4.3,21.0,970.0,941.14,710.4
2017,7,18,13,45,927.5,113.5,4.35,21.0,949.5,910.15,690.08
2017,7,18,14,0,926.0,111.0,4.4,21.0,929.0,876.52,667.81
2017,7,18,14,15,920.0,109.5,4.4,21.0,901.0,837.77,641.64
2017,7,18,14,30,914.0,108.0,4.4,21.0,873.0,796.97,613.84
2017,7,18,14,45,907.0,106.0,4.45,21.0,839.0,753.12,583.87
2017,7,18,15,0,900.0,104.0,4.5,21.0,805.0,707.68,552.12
2017,7,18,15,15,890.0,102.0,4.5,20.5,765.5,658.98,516.24
2017,7,18,15,30,880.0,100.0,4.5,20.0,726.0,609.39,478.65
2017,7,18,15,45,867.5,97.0,4.5,20.0,682.0,556.85,436.83
2017,7,18,16,0,855.0,94.0,4.5,20.0,638.0,504.13,393.73
2017,7,18,16,15,837.5,91.0,4.45,19.5,590.0,446.57,346.35
2017,7,18,16,30,820.0,88.0,4.4,19.0,542.0,392.28,300.11
2017,7,18,16,45,798.0,84.0,4.4,19.0,492.0,336.68,251.31
2017,7,18,17,0,776.0,80.0,4.4,19.0,442.0,282.88,203.29
2017,7,18,17,15,745.0,76.0,4.35,18.5,390.0,229.12,155.98
2017,7,18,17,30,714.0,72.0,4.3,18.0,338.0,178.57,112.58
2017,7,18,17,45,670.0,67.0,4.25,18.0,287.0,126.04,71.2
2017,7,18,18,0,626.0,62.0,4.2,18.0,236.0,81.24,42.38
2017,7,18,18,15,561.0,55.0,4.1,17.5,187.0,39.72,29.39
2017,7,18,18,30,496.0,48.0,4.0,17.0,138.0,34.63,24.69
2017,7,18,18,45,393.0,38.0,3.95,16.5,96.0,28.43,18.81
2017,7,18,19,0,290.0,28.0,3.9,16.0,54.0,21.8,11.32
2017,7,18,19,15,145.0,14.0,3.9,15.5,27.0,10.68,0.0
2017,7,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,5,15,115.5,11.5,3.4,12.5,19.0,23.99,0.0
2017,7,19,5,30,231.0,23.0,3.4,13.0,38.0,66.46,24.23
2017,7,19,5,45,343.5,33.5,3.4,13.5,78.0,117.28,76.75
2017,7,19,6,0,456.0,44.0,3.4,14.0,118.0,177.88,128.58
2017,7,19,6,15,527.0,51.5,3.35,14.5,165.5,233.92,178.56
2017,7,19,6,30,598.0,59.0,3.3,15.0,213.0,297.2,234.35
2017,7,19,6,45,647.0,64.5,3.25,15.5,264.5,355.77,285.65
2017,7,19,7,0,696.0,70.0,3.2,16.0,316.0,418.65,338.92
2017,7,19,7,15,729.5,74.5,3.2,16.5,368.0,475.09,385.58
2017,7,19,7,30,763.0,79.0,3.2,17.0,420.0,534.73,433.13
2017,7,19,7,45,788.5,82.5,3.25,18.0,471.0,590.03,475.04
2017,7,19,8,0,814.0,86.0,3.3,19.0,522.0,646.02,516.0
2017,7,19,8,15,832.5,89.0,3.3,19.5,570.5,696.86,551.34
2017,7,19,8,30,851.0,92.0,3.3,20.0,619.0,743.52,582.35
2017,7,19,8,45,866.0,94.5,3.3,20.5,664.5,789.56,612.35
2017,7,19,9,0,881.0,97.0,3.3,21.0,710.0,834.31,640.93
2017,7,19,9,15,892.0,99.0,3.35,21.0,750.5,873.57,666.8
2017,7,19,9,30,903.0,101.0,3.4,21.0,791.0,910.81,691.13
2017,7,19,9,45,909.0,104.0,3.45,21.5,826.0,942.34,710.08
2017,7,19,10,0,915.0,107.0,3.5,22.0,861.0,971.18,727.12
2017,7,19,10,15,921.5,108.0,3.55,22.0,890.5,995.56,742.54
2017,7,19,10,30,928.0,109.0,3.6,22.0,920.0,1017.01,756.07
2017,7,19,10,45,934.0,109.0,3.7,22.5,943.0,1033.86,765.52
2017,7,19,11,0,940.0,109.0,3.8,23.0,966.0,1047.55,772.95
2017,7,19,11,15,942.5,110.0,3.9,23.0,981.5,1055.53,778.24
2017,7,19,11,30,945.0,111.0,4.0,23.0,997.0,1060.14,781.47
2017,7,19,11,45,947.0,110.5,4.15,23.0,1005.0,1059.32,781.59
2017,7,19,12,0,949.0,110.0,4.3,23.0,1013.0,1055.12,779.6
2017,7,19,12,15,949.0,110.0,4.35,23.0,1013.5,1046.1,773.88
2017,7,19,12,30,949.0,110.0,4.4,23.0,1014.0,1033.78,766.09
2017,7,19,12,45,947.5,109.5,4.5,23.0,1006.5,1016.29,755.24
2017,7,19,13,0,946.0,109.0,4.6,23.0,999.0,995.67,742.68
2017,7,19,13,15,943.0,108.5,4.6,23.0,984.5,970.65,726.28
2017,7,19,13,30,940.0,108.0,4.6,23.0,970.0,942.76,707.95
2017,7,19,13,45,937.0,105.5,4.65,23.0,948.5,910.18,686.74
2017,7,19,14,0,934.0,103.0,4.7,23.0,927.0,875.02,663.61
2017,7,19,14,15,928.0,102.0,4.65,23.0,898.5,836.49,637.33
2017,7,19,14,30,922.0,101.0,4.6,23.0,870.0,795.88,609.45
2017,7,19,14,45,915.5,98.0,4.6,23.0,836.0,751.11,578.68
2017,7,19,15,0,909.0,95.0,4.6,23.0,802.0,704.71,546.41
2017,7,19,15,15,898.0,93.5,4.55,22.5,762.0,655.47,510.14
2017,7,19,15,30,887.0,92.0,4.5,22.0,722.0,605.41,472.22
2017,7,19,15,45,875.5,89.0,4.5,22.0,678.0,553.08,430.8
2017,7,19,16,0,864.0,86.0,4.5,22.0,634.0,500.46,388.01
2017,7,19,16,15,846.5,83.0,4.45,21.5,586.5,445.18,342.58
2017,7,19,16,30,829.0,80.0,4.4,21.0,539.0,387.66,294.13
2017,7,19,16,45,808.5,76.5,4.35,21.0,488.5,332.54,245.85
2017,7,19,17,0,788.0,73.0,4.3,21.0,438.0,279.04,198.22
2017,7,19,17,15,757.5,69.0,4.25,20.5,386.5,224.74,150.71
2017,7,19,17,30,727.0,65.0,4.2,20.0,335.0,173.58,107.04
2017,7,19,17,45,686.0,60.0,4.2,19.5,284.5,123.7,68.23
2017,7,19,18,0,645.0,55.0,4.2,19.0,234.0,78.48,39.57
2017,7,19,18,15,582.5,49.0,4.1,18.5,185.5,33.99,24.23
2017,7,19,18,30,520.0,43.0,4.0,18.0,137.0,30.33,20.82
2017,7,19,18,45,420.5,34.5,3.95,17.5,95.0,25.32,16.03
2017,7,19,19,0,321.0,26.0,3.9,17.0,53.0,19.98,9.65
2017,7,19,19,15,160.5,13.0,3.85,16.5,26.5,12.78,0.0
2017,7,19,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,5,15,125.5,10.5,4.1,13.5,19.0,23.92,0.0
2017,7,20,5,30,251.0,21.0,4.1,14.0,38.0,67.03,21.39
2017,7,20,5,45,364.0,30.5,4.2,14.5,77.0,118.04,76.02
2017,7,20,6,0,477.0,40.0,4.3,15.0,116.0,178.6,128.01
2017,7,20,6,15,546.0,46.5,4.3,15.5,163.0,233.87,177.6
2017,7,20,6,30,615.0,53.0,4.3,16.0,210.0,296.17,232.91
2017,7,20,6,45,661.5,58.0,4.35,16.5,260.5,353.0,283.25
2017,7,20,7,0,708.0,63.0,4.4,17.0,311.0,414.85,336.27
2017,7,20,7,15,740.0,66.5,4.4,17.5,362.0,471.08,383.21
2017,7,20,7,30,772.0,70.0,4.4,18.0,413.0,529.21,430.11
2017,7,20,7,45,796.0,73.5,4.45,18.5,463.5,583.97,473.02
2017,7,20,8,0,820.0,77.0,4.5,19.0,514.0,639.29,515.08
2017,7,20,8,15,837.5,79.5,4.5,19.0,562.0,685.81,548.54
2017,7,20,8,30,855.0,82.0,4.5,19.0,610.0,734.88,583.2
2017,7,20,8,45,868.5,84.0,4.5,19.5,654.5,779.41,612.83
2017,7,20,9,0,882.0,86.0,4.5,20.0,699.0,822.55,641.0
2017,7,20,9,15,892.5,88.0,4.45,20.5,739.5,861.5,665.42
2017,7,20,9,30,903.0,90.0,4.4,21.0,780.0,898.4,688.04
2017,7,20,9,45,912.0,91.0,4.4,21.5,815.0,930.59,707.59
2017,7,20,10,0,921.0,92.0,4.4,22.0,850.0,960.27,725.24
2017,7,20,10,15,927.0,93.0,4.4,22.0,879.5,984.4,740.43
2017,7,20,10,30,933.0,94.0,4.4,22.0,909.0,1005.57,753.67
2017,7,20,10,45,938.0,95.0,4.4,22.5,931.5,1022.68,762.75
2017,7,20,11,0,943.0,96.0,4.4,23.0,954.0,1036.57,769.74
2017,7,20,11,15,946.0,96.5,4.4,23.0,969.5,1044.65,774.45
2017,7,20,11,30,949.0,97.0,4.4,23.0,985.0,1049.35,777.08
2017,7,20,11,45,950.5,97.0,4.45,23.0,993.5,1048.65,776.55
2017,7,20,12,0,952.0,97.0,4.5,23.0,1002.0,1044.54,773.9
2017,7,20,12,15,952.5,97.0,4.55,23.0,1003.0,1036.07,768.69
2017,7,20,12,30,953.0,97.0,4.6,23.0,1004.0,1024.27,761.37
2017,7,20,12,45,945.0,101.5,4.65,23.0,995.5,1005.61,749.52
2017,7,20,13,0,937.0,106.0,4.7,23.0,987.0,983.98,735.73
2017,7,20,13,15,934.5,105.5,4.7,23.0,973.5,959.61,719.7
2017,7,20,13,30,932.0,105.0,4.7,23.0,960.0,932.39,701.72
2017,7,20,13,45,931.0,102.5,4.75,23.0,940.0,901.74,681.71
2017,7,20,14,0,930.0,100.0,4.8,23.0,920.0,868.4,659.73
2017,7,20,14,15,925.0,99.0,4.8,22.5,892.5,830.78,635.55
2017,7,20,14,30,920.0,98.0,4.8,22.0,865.0,791.03,609.57
2017,7,20,14,45,915.5,94.5,4.85,22.0,832.0,747.26,579.47
2017,7,20,15,0,911.0,91.0,4.9,22.0,799.0,701.7,547.72
2017,7,20,15,15,901.0,89.5,4.9,21.5,759.5,652.99,511.77
2017,7,20,15,30,891.0,88.0,4.9,21.0,720.0,603.36,473.93
2017,7,20,15,45,881.5,84.5,4.9,21.0,677.0,551.42,432.39
2017,7,20,16,0,872.0,81.0,4.9,21.0,634.0,499.0,389.3
2017,7,20,16,15,856.0,78.5,4.85,20.5,586.5,444.41,343.94
2017,7,20,16,30,840.0,76.0,4.8,20.0,539.0,390.43,297.72
2017,7,20,16,45,821.0,72.5,4.8,20.0,489.5,335.41,249.11
2017,7,20,17,0,802.0,69.0,4.8,20.0,440.0,278.41,198.29
2017,7,20,17,15,773.0,65.5,4.7,19.5,388.5,224.12,150.3
2017,7,20,17,30,744.0,62.0,4.6,19.0,337.0,172.8,106.14
2017,7,20,17,45,704.5,57.5,4.6,18.5,286.0,122.6,66.92
2017,7,20,18,0,665.0,53.0,4.6,18.0,235.0,76.9,38.1
2017,7,20,18,15,603.5,47.0,4.5,17.5,186.5,34.47,24.76
2017,7,20,18,30,542.0,41.0,4.4,17.0,138.0,28.71,19.49
2017,7,20,18,45,441.0,33.0,4.3,16.5,95.5,24.08,15.01
2017,7,20,19,0,340.0,25.0,4.2,16.0,53.0,19.14,8.84
2017,7,20,19,15,170.0,12.5,4.15,15.5,26.5,12.29,0.0
2017,7,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,5,15,122.5,10.5,3.75,13.0,18.0,23.42,0.0
2017,7,21,5,30,245.0,21.0,3.7,13.0,36.0,65.44,17.97
2017,7,21,5,45,359.0,31.0,3.7,13.5,75.5,117.02,75.3
2017,7,21,6,0,473.0,41.0,3.7,14.0,115.0,177.98,127.77
2017,7,21,6,15,543.5,47.5,3.65,14.5,162.5,233.47,177.57
2017,7,21,6,30,614.0,54.0,3.6,15.0,210.0,296.16,233.2
2017,7,21,6,45,662.0,59.0,3.55,16.0,261.0,353.5,283.32
2017,7,21,7,0,710.0,64.0,3.5,17.0,312.0,416.1,335.99
2017,7,21,7,15,743.0,68.5,3.5,17.5,364.0,474.08,383.96
2017,7,21,7,30,776.0,73.0,3.5,18.0,416.0,534.08,431.87
2017,7,21,7,45,801.0,76.0,3.5,18.5,467.0,589.13,474.43
2017,7,21,8,0,826.0,79.0,3.5,19.0,518.0,644.81,516.12
2017,7,21,8,15,844.0,81.5,3.5,19.5,566.5,691.94,548.6
2017,7,21,8,30,862.0,84.0,3.5,20.0,615.0,741.67,582.03
2017,7,21,8,45,876.0,86.5,3.5,21.0,660.5,787.43,610.77
2017,7,21,9,0,890.0,89.0,3.5,22.0,706.0,831.82,637.92
2017,7,21,9,15,901.0,91.0,3.5,22.0,746.5,871.48,663.79
2017,7,21,9,30,912.0,93.0,3.5,22.0,787.0,909.08,688.04
2017,7,21,9,45,915.0,97.0,3.5,22.5,821.5,939.32,705.75
2017,7,21,10,0,918.0,101.0,3.5,23.0,856.0,966.7,721.43
2017,7,21,10,15,924.5,102.5,3.55,23.0,885.5,991.75,737.27
2017,7,21,10,30,931.0,104.0,3.6,23.0,915.0,1013.87,751.19
2017,7,21,10,45,936.5,104.5,3.65,23.5,938.0,1030.87,760.33
2017,7,21,11,0,942.0,105.0,3.7,24.0,961.0,1044.67,767.45
2017,7,21,11,15,945.0,105.5,3.75,24.0,977.0,1052.7,772.39
2017,7,21,11,30,948.0,106.0,3.8,24.0,993.0,1057.36,775.29
2017,7,21,11,45,950.0,106.0,3.9,24.0,1001.5,1057.1,775.48
2017,7,21,12,0,952.0,106.0,4.0,24.0,1010.0,1053.44,773.57
2017,7,21,12,15,952.0,106.0,4.1,24.0,1010.5,1044.42,768.25
2017,7,21,12,30,952.0,106.0,4.2,24.0,1011.0,1032.08,760.85
2017,7,21,12,45,947.5,108.0,4.3,24.0,1003.5,1014.18,749.82
2017,7,21,13,0,943.0,110.0,4.4,24.0,996.0,993.23,736.79
2017,7,21,13,15,940.5,109.5,4.45,24.0,982.0,968.69,721.08
2017,7,21,13,30,938.0,109.0,4.5,24.0,968.0,941.26,703.4
2017,7,21,13,45,934.5,107.5,4.6,24.0,946.5,909.23,683.07
2017,7,21,14,0,931.0,106.0,4.7,24.0,925.0,874.63,660.78
2017,7,21,14,15,925.0,105.0,4.7,23.5,897.0,836.13,636.19
2017,7,21,14,30,919.0,104.0,4.7,23.0,869.0,795.55,609.85
2017,7,21,14,45,911.5,102.0,4.75,23.0,835.0,751.05,579.45
2017,7,21,15,0,904.0,100.0,4.8,23.0,801.0,704.99,547.35
2017,7,21,15,15,894.0,98.0,4.8,23.0,761.5,656.02,510.33
2017,7,21,15,30,884.0,96.0,4.8,23.0,722.0,606.14,471.74
2017,7,21,15,45,870.5,93.5,4.8,23.0,677.5,553.25,429.88
2017,7,21,16,0,857.0,91.0,4.8,23.0,633.0,500.25,386.82
2017,7,21,16,15,839.5,88.0,4.75,22.5,585.0,442.49,339.59
2017,7,21,16,30,822.0,85.0,4.7,22.0,537.0,388.0,293.5
2017,7,21,16,45,799.0,81.5,4.7,22.0,486.5,332.33,245.0
2017,7,21,17,0,776.0,78.0,4.7,22.0,436.0,278.58,197.41
2017,7,21,17,15,744.5,73.5,4.6,21.5,384.0,224.2,150.07
2017,7,21,17,30,713.0,69.0,4.5,21.0,332.0,173.1,106.77
2017,7,21,17,45,668.5,64.0,4.45,20.5,280.5,120.73,66.42
2017,7,21,18,0,624.0,59.0,4.4,20.0,229.0,76.01,38.63
2017,7,21,18,15,558.0,52.0,4.3,19.0,180.5,35.58,25.55
2017,7,21,18,30,492.0,45.0,4.2,18.0,132.0,32.28,22.49
2017,7,21,18,45,386.5,35.5,4.1,17.5,90.5,26.44,16.92
2017,7,21,19,0,281.0,26.0,4.0,17.0,49.0,20.2,9.33
2017,7,21,19,15,140.5,13.0,3.95,16.5,24.5,12.78,0.0
2017,7,21,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,22,5,15,100.5,10.5,1.8,15.5,16.5,20.92,0.0
2017,7,22,5,30,201.0,21.0,1.7,16.0,33.0,57.88,12.24
2017,7,22,5,45,316.0,32.0,1.65,16.5,71.5,108.49,68.78
2017,7,22,6,0,431.0,43.0,1.6,17.0,110.0,168.32,119.13
2017,7,22,6,15,504.0,51.0,1.55,17.5,157.0,223.99,167.61
2017,7,22,6,30,577.0,59.0,1.5,18.0,204.0,287.17,221.93
2017,7,22,6,45,626.5,64.5,1.45,19.0,254.5,344.8,270.57
2017,7,22,7,0,676.0,70.0,1.4,20.0,305.0,406.82,320.83
2017,7,22,7,15,711.0,75.0,1.4,20.5,357.0,463.57,366.01
2017,7,22,7,30,746.0,80.0,1.4,21.0,409.0,523.78,412.09
2017,7,22,7,45,772.5,83.5,1.4,21.5,460.0,578.99,452.84
2017,7,22,8,0,799.0,87.0,1.4,22.0,511.0,635.02,492.76
2017,7,22,8,15,818.5,90.0,1.4,22.5,559.5,686.04,526.76
2017,7,22,8,30,838.0,93.0,1.4,23.0,608.0,736.67,558.93
2017,7,22,8,45,853.5,95.5,1.45,23.5,653.5,778.99,585.22
2017,7,22,9,0,869.0,98.0,1.5,24.0,699.0,823.82,612.88
2017,7,22,9,15,880.0,100.5,1.55,24.0,740.0,863.34,637.8
2017,7,22,9,30,891.0,103.0,1.6,24.0,781.0,900.86,661.28
2017,7,22,9,45,899.5,105.0,1.65,24.5,816.5,933.37,680.05
2017,7,22,10,0,908.0,107.0,1.7,25.0,852.0,963.35,697.11
2017,7,22,10,15,914.5,108.5,1.75,25.0,881.5,988.21,712.24
2017,7,22,10,30,921.0,110.0,1.8,25.0,911.0,1010.15,725.6
2017,7,22,10,45,926.0,110.5,1.9,25.5,934.0,1026.52,734.76
2017,7,22,11,0,931.0,111.0,2.0,26.0,957.0,1039.71,742.03
