Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,11,15,934.0,112.0,2.05,26.0,972.5,1048.18,747.27
2017,7,22,11,30,937.0,113.0,2.1,26.0,988.0,1053.29,750.57
2017,7,22,11,45,939.0,113.0,2.15,26.5,996.5,1053.01,749.17
2017,7,22,12,0,941.0,113.0,2.2,27.0,1005.0,1049.35,745.83
2017,7,22,12,15,941.5,113.0,2.25,27.0,1006.0,1040.87,741.07
2017,7,22,12,30,942.0,113.0,2.3,27.0,1007.0,1029.09,734.36
2017,7,22,12,45,941.0,112.5,2.35,27.0,1000.5,1012.13,724.46
2017,7,22,13,0,940.0,112.0,2.4,27.0,994.0,992.05,712.63
2017,7,22,13,15,937.5,111.5,2.45,27.0,980.0,967.54,697.98
2017,7,22,13,30,935.0,111.0,2.5,27.0,966.0,940.15,681.44
2017,7,22,13,45,931.5,109.5,2.55,27.0,945.0,908.17,661.82
2017,7,22,14,0,928.0,108.0,2.6,27.0,924.0,873.63,640.37
2017,7,22,14,15,922.0,106.5,2.6,26.5,895.5,834.7,616.67
2017,7,22,14,30,916.0,105.0,2.6,26.0,867.0,793.7,591.27
2017,7,22,14,45,909.0,103.0,2.6,26.0,833.0,749.63,562.29
2017,7,22,15,0,902.0,101.0,2.6,26.0,799.0,703.97,531.57
2017,7,22,15,15,891.5,99.0,2.6,25.5,759.0,654.72,496.86
2017,7,22,15,30,881.0,97.0,2.6,25.0,719.0,604.62,460.44
2017,7,22,15,45,868.0,94.0,2.65,25.0,675.0,551.62,420.06
2017,7,22,16,0,855.0,91.0,2.7,25.0,631.0,498.48,378.31
2017,7,22,16,15,837.0,88.0,2.7,24.5,582.5,440.57,332.32
2017,7,22,16,30,819.0,85.0,2.7,24.0,534.0,385.98,287.32
2017,7,22,16,45,795.5,81.5,2.7,24.0,483.5,330.28,239.83
2017,7,22,17,0,772.0,78.0,2.7,24.0,433.0,276.55,193.2
2017,7,22,17,15,740.5,74.0,2.65,23.5,381.5,222.82,147.21
2017,7,22,17,30,709.0,70.0,2.6,23.0,330.0,172.39,105.16
2017,7,22,17,45,664.0,64.5,2.6,22.5,278.5,119.7,65.2
2017,7,22,18,0,619.0,59.0,2.6,22.0,227.0,74.79,37.76
2017,7,22,18,15,552.5,52.0,2.5,21.0,178.5,35.68,25.42
2017,7,22,18,30,486.0,45.0,2.4,20.0,130.0,32.39,22.38
2017,7,22,18,45,381.0,35.5,2.35,19.5,88.5,26.56,16.84
2017,7,22,19,0,276.0,26.0,2.3,19.0,47.0,20.33,9.0
2017,7,22,19,15,138.0,13.0,2.25,18.5,23.5,12.78,0.0
2017,7,22,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,23,5,15,86.5,10.0,0.75,16.5,15.0,18.82,0.0
2017,7,23,5,30,173.0,20.0,0.7,17.0,30.0,51.95,7.12
2017,7,23,5,45,286.5,32.0,0.7,17.5,67.5,101.87,63.96
2017,7,23,6,0,400.0,44.0,0.7,18.0,105.0,160.6,112.84
2017,7,23,6,15,473.5,52.5,0.65,18.0,151.5,215.27,159.94
2017,7,23,6,30,547.0,61.0,0.6,18.0,198.0,277.51,212.92
2017,7,23,6,45,599.0,67.0,0.6,18.5,248.0,335.2,261.3
2017,7,23,7,0,651.0,73.0,0.6,19.0,298.0,397.56,311.72
2017,7,23,7,15,686.5,78.0,0.55,19.5,349.0,454.51,355.93
2017,7,23,7,30,722.0,83.0,0.5,20.0,400.0,512.54,399.12
2017,7,23,7,45,749.5,87.0,0.5,20.5,450.5,567.85,439.02
2017,7,23,8,0,777.0,91.0,0.5,21.0,501.0,624.1,478.12
2017,7,23,8,15,796.5,94.5,0.5,21.5,549.5,674.79,511.29
2017,7,23,8,30,816.0,98.0,0.5,22.0,598.0,725.13,542.39
2017,7,23,8,45,831.5,100.5,0.55,22.5,643.0,770.61,570.31
2017,7,23,9,0,847.0,103.0,0.6,23.0,688.0,810.63,594.26
2017,7,23,9,15,859.0,105.5,0.65,23.0,728.5,850.31,618.92
2017,7,23,9,30,871.0,108.0,0.7,23.0,769.0,888.1,642.19
2017,7,23,9,45,872.0,114.0,0.75,23.5,802.5,917.56,658.79
2017,7,23,10,0,873.0,120.0,0.8,24.0,836.0,944.16,673.63
2017,7,23,10,15,880.0,122.0,0.85,24.0,865.5,969.29,688.86
2017,7,23,10,30,887.0,124.0,0.9,24.0,895.0,991.62,702.41
2017,7,23,10,45,893.0,124.5,0.95,24.5,918.0,1008.48,711.3
2017,7,23,11,0,899.0,125.0,1.0,25.0,941.0,1022.29,718.45
2017,7,23,11,15,902.5,126.0,1.05,25.0,956.5,1030.99,723.99
2017,7,23,11,30,906.0,127.0,1.1,25.0,972.0,1036.45,727.74
2017,7,23,11,45,908.5,127.0,1.15,25.0,980.5,1036.62,728.42
2017,7,23,12,0,911.0,127.0,1.2,25.0,989.0,1033.53,727.26
2017,7,23,12,15,911.0,127.0,1.2,25.0,990.0,1024.72,721.84
2017,7,23,12,30,911.0,127.0,1.2,25.0,991.0,1012.73,714.62
2017,7,23,12,45,904.5,130.0,1.25,25.0,983.0,994.39,704.46
2017,7,23,13,0,898.0,133.0,1.3,25.0,975.0,973.19,692.57
2017,7,23,13,15,895.0,132.5,1.3,24.5,961.0,949.03,679.35
2017,7,23,13,30,892.0,132.0,1.3,24.0,947.0,922.15,664.35
2017,7,23,13,45,884.5,132.5,1.35,24.0,925.0,889.78,645.16
2017,7,23,14,0,877.0,133.0,1.4,24.0,903.0,855.2,624.37
2017,7,23,14,15,870.0,131.0,1.4,23.5,875.0,816.6,601.27
2017,7,23,14,30,863.0,129.0,1.4,23.0,847.0,776.15,576.62
2017,7,23,14,45,851.0,128.5,1.45,23.0,812.0,731.88,548.39
2017,7,23,15,0,839.0,128.0,1.5,23.0,777.0,686.03,517.2
2017,7,23,15,15,625.0,201.5,1.5,22.5,671.5,581.6,440.87
2017,7,23,15,30,411.0,275.0,1.5,22.0,566.0,494.17,375.65
2017,7,23,15,45,434.0,247.5,1.55,22.0,537.5,458.73,350.11
2017,7,23,16,0,457.0,220.0,1.6,22.0,509.0,420.64,321.23
2017,7,23,16,15,283.0,227.5,1.6,21.5,402.0,328.85,251.84
2017,7,23,16,30,109.0,235.0,1.6,21.0,295.0,255.06,196.59
2017,7,23,16,45,83.0,208.5,1.6,21.0,251.5,218.15,168.33
2017,7,23,17,0,57.0,182.0,1.6,21.0,208.0,181.64,140.2
2017,7,23,17,15,28.5,147.5,1.6,20.5,160.5,141.05,109.07
2017,7,23,17,30,0.0,113.0,1.6,20.0,113.0,106.35,82.49
2017,7,23,17,45,0.0,95.0,1.6,19.5,95.0,89.36,68.86
2017,7,23,18,0,0.0,77.0,1.6,19.0,77.0,72.52,55.03
2017,7,23,18,15,187.0,65.5,1.6,18.5,97.5,52.18,40.11
2017,7,23,18,30,374.0,54.0,1.6,18.0,118.0,40.88,29.93
2017,7,23,18,45,272.0,41.0,1.6,17.5,79.5,31.27,20.96
2017,7,23,19,0,170.0,28.0,1.6,17.0,41.0,21.81,9.78
2017,7,23,19,15,85.0,14.0,1.55,16.5,20.5,13.76,0.0
2017,7,23,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,24,5,15,60.5,10.0,0.25,13.0,13.5,16.04,0.0
2017,7,24,5,30,121.0,20.0,0.3,13.0,27.0,42.92,1.97
2017,7,24,5,45,229.5,33.5,0.35,13.5,62.5,90.48,57.71
2017,7,24,6,0,338.0,47.0,0.4,14.0,98.0,146.86,105.02
2017,7,24,6,15,413.5,57.0,0.45,14.0,143.0,200.43,151.33
2017,7,24,6,30,489.0,67.0,0.5,14.0,188.0,261.82,204.12
2017,7,24,6,45,244.5,66.0,0.55,14.5,126.5,180.96,144.26
2017,7,24,7,0,0.0,65.0,0.6,15.0,65.0,62.83,47.6
2017,7,24,7,15,0.0,89.5,0.65,15.5,89.5,87.12,67.94
2017,7,24,7,30,0.0,114.0,0.7,16.0,114.0,111.61,87.76
2017,7,24,7,45,0.0,130.0,0.75,16.5,130.0,127.48,100.18
2017,7,24,8,0,0.0,146.0,0.8,17.0,146.0,143.36,112.43
2017,7,24,8,15,3.0,166.5,0.85,17.0,168.5,165.94,130.21
2017,7,24,8,30,6.0,187.0,0.9,17.0,191.0,188.77,147.96
2017,7,24,8,45,12.0,214.5,0.95,17.5,223.0,221.32,172.93
2017,7,24,9,0,18.0,242.0,1.0,18.0,255.0,254.3,197.76
2017,7,24,9,15,23.0,266.5,1.0,18.0,284.0,283.69,219.77
2017,7,24,9,30,28.0,291.0,1.0,18.0,313.0,321.06,247.52
2017,7,24,9,45,425.0,216.0,1.05,18.5,563.0,625.41,481.65
2017,7,24,10,0,822.0,141.0,1.1,19.0,813.0,924.1,683.21
2017,7,24,10,15,829.5,143.0,1.1,19.0,842.5,948.78,694.06
2017,7,24,10,30,837.0,145.0,1.1,19.0,872.0,970.79,706.92
2017,7,24,10,45,840.0,148.0,1.15,19.5,893.5,986.67,715.49
2017,7,24,11,0,843.0,151.0,1.2,20.0,915.0,999.54,722.28
2017,7,24,11,15,702.5,248.0,1.2,20.0,891.5,968.31,701.78
2017,7,24,11,30,562.0,345.0,1.2,20.0,868.0,926.3,670.62
2017,7,24,11,45,707.5,250.5,1.2,20.0,915.0,972.62,704.79
2017,7,24,12,0,853.0,156.0,1.2,20.0,962.0,1004.89,724.39
2017,7,24,12,15,853.0,156.0,1.2,20.0,963.0,996.4,718.52
2017,7,24,12,30,853.0,156.0,1.2,20.0,964.0,984.93,711.42
2017,7,24,12,45,868.5,144.0,1.2,20.0,962.0,973.54,704.5
2017,7,24,13,0,884.0,132.0,1.2,20.0,960.0,958.75,695.48
2017,7,24,13,15,881.0,131.5,1.15,20.0,946.0,934.89,679.94
2017,7,24,13,30,878.0,131.0,1.1,20.0,932.0,908.34,662.82
2017,7,24,13,45,873.5,129.5,1.1,20.0,911.0,876.98,643.37
2017,7,24,14,0,869.0,128.0,1.1,20.0,890.0,843.29,622.31
2017,7,24,14,15,862.0,126.5,1.1,19.5,862.5,805.44,599.48
2017,7,24,14,30,855.0,125.0,1.1,19.0,835.0,765.74,575.1
2017,7,24,14,45,845.5,123.5,1.1,19.0,801.0,722.61,546.95
2017,7,24,15,0,836.0,122.0,1.1,19.0,767.0,677.61,515.86
2017,7,24,15,15,824.5,119.5,1.05,18.5,728.0,629.57,481.74
2017,7,24,15,30,813.0,117.0,1.0,18.0,689.0,580.92,446.2
2017,7,24,15,45,563.5,188.5,1.0,18.0,573.0,473.04,364.16
2017,7,24,16,0,314.0,260.0,1.0,18.0,457.0,389.42,299.99
2017,7,24,16,15,165.5,225.5,0.95,17.5,329.0,279.05,216.61
2017,7,24,16,30,17.0,191.0,0.9,17.0,201.0,187.11,146.5
2017,7,24,16,45,43.0,187.5,0.9,17.0,208.0,187.1,146.7
2017,7,24,17,0,69.0,184.0,0.9,17.0,215.0,186.4,145.49
2017,7,24,17,15,34.5,131.5,0.9,16.5,147.0,128.73,100.24
2017,7,24,17,30,0.0,79.0,0.9,16.0,79.0,75.96,58.48
2017,7,24,17,45,0.0,66.0,0.9,16.0,66.0,63.67,48.34
2017,7,24,18,0,0.0,53.0,0.9,16.0,53.0,51.21,37.83
2017,7,24,18,15,0.0,41.5,0.9,15.5,41.5,40.08,29.97
2017,7,24,18,30,0.0,30.0,0.9,15.0,30.0,28.96,19.88
2017,7,24,18,45,0.0,20.0,0.9,15.0,20.0,19.3,10.93
2017,7,24,19,0,0.0,10.0,0.9,15.0,10.0,9.64,1.01
2017,7,24,19,15,0.0,5.0,0.9,14.5,5.0,4.91,0.0
2017,7,24,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,5,15,60.5,9.5,0.65,12.5,13.0,15.46,0.0
2017,7,25,5,30,121.0,19.0,0.6,13.0,26.0,41.45,0.0
2017,7,25,5,45,232.0,32.5,0.6,13.5,61.0,89.63,56.54
2017,7,25,6,0,343.0,46.0,0.6,14.0,96.0,146.68,104.65
2017,7,25,6,15,417.5,55.5,0.6,14.5,141.0,199.58,150.32
2017,7,25,6,30,492.0,65.0,0.6,15.0,186.0,260.21,202.15
2017,7,25,6,45,246.0,75.5,0.6,15.5,136.0,192.06,152.65
2017,7,25,7,0,0.0,86.0,0.6,16.0,86.0,83.99,65.01
2017,7,25,7,15,17.0,124.5,0.6,16.5,132.0,131.95,104.73
2017,7,25,7,30,34.0,163.0,0.6,17.0,178.0,186.55,148.42
2017,7,25,7,45,64.0,192.5,0.65,17.5,224.5,237.5,188.45
2017,7,25,8,0,94.0,222.0,0.7,18.0,271.0,291.04,229.63
2017,7,25,8,15,168.5,242.5,0.75,18.0,341.0,375.22,294.68
2017,7,25,8,30,243.0,263.0,0.8,18.0,411.0,466.09,362.72
2017,7,25,8,45,521.5,188.5,0.85,18.5,537.5,620.46,479.32
2017,7,25,9,0,800.0,114.0,0.9,19.0,664.0,787.39,594.62
2017,7,25,9,15,812.5,116.5,0.95,19.5,703.5,826.23,616.71
2017,7,25,9,30,825.0,119.0,1.0,20.0,743.0,863.33,639.03
2017,7,25,9,45,827.5,125.0,1.05,20.5,776.0,893.2,656.42
2017,7,25,10,0,830.0,131.0,1.1,21.0,809.0,920.4,672.08
2017,7,25,10,15,837.5,133.0,1.15,21.0,838.0,939.68,683.92
2017,7,25,10,30,845.0,135.0,1.2,21.0,867.0,961.77,697.73
2017,7,25,10,45,849.0,137.0,1.25,21.0,889.0,977.67,707.61
2017,7,25,11,0,853.0,139.0,1.3,21.0,911.0,990.59,715.76
2017,7,25,11,15,856.5,140.0,1.3,21.0,926.0,998.96,720.34
2017,7,25,11,30,860.0,141.0,1.3,21.0,941.0,1004.24,723.14
2017,7,25,11,45,860.0,142.5,1.35,21.0,949.0,1003.43,723.09
2017,7,25,12,0,860.0,144.0,1.4,21.0,957.0,999.51,721.25
2017,7,25,12,15,860.0,144.0,1.4,21.0,957.5,991.02,715.84
2017,7,25,12,30,860.0,144.0,1.4,21.0,958.0,979.52,708.68
2017,7,25,12,45,869.5,136.5,1.4,21.0,954.5,966.72,700.81
2017,7,25,13,0,879.0,129.0,1.4,21.0,951.0,950.71,690.97
2017,7,25,13,15,876.0,128.0,1.4,21.0,937.0,926.46,675.91
2017,7,25,13,30,873.0,127.0,1.4,21.0,923.0,899.54,659.18
2017,7,25,13,45,870.5,124.5,1.4,21.0,902.5,869.06,640.08
2017,7,25,14,0,868.0,122.0,1.4,21.0,882.0,836.13,619.29
2017,7,25,14,15,861.0,120.5,1.4,20.5,854.0,798.3,596.22
2017,7,25,14,30,854.0,119.0,1.4,20.0,826.0,758.64,571.6
2017,7,25,14,45,847.0,116.0,1.45,20.0,793.0,715.89,543.9
2017,7,25,15,0,840.0,113.0,1.5,20.0,760.0,671.7,513.71
2017,7,25,15,15,828.5,110.5,1.5,19.5,721.5,623.92,479.8
2017,7,25,15,30,817.0,108.0,1.5,19.0,683.0,573.9,443.26
2017,7,25,15,45,804.5,104.5,1.5,19.0,640.0,523.23,404.22
2017,7,25,16,0,792.0,101.0,1.5,19.0,597.0,472.52,363.94
2017,7,25,16,15,773.0,97.5,1.5,18.5,550.0,419.21,321.1
2017,7,25,16,30,754.0,94.0,1.5,18.0,503.0,366.99,277.7
2017,7,25,16,45,730.0,89.5,1.5,18.0,454.5,313.56,231.79
2017,7,25,17,0,706.0,85.0,1.5,18.0,406.0,259.67,184.86
2017,7,25,17,15,672.5,80.0,1.5,17.5,356.0,207.96,140.32
2017,7,25,17,30,639.0,75.0,1.5,17.0,306.0,159.76,99.9
2017,7,25,17,45,592.5,69.0,1.5,17.0,256.5,113.07,64.38
2017,7,25,18,0,546.0,63.0,1.5,17.0,207.0,71.64,39.2
2017,7,25,18,15,478.5,54.5,1.45,16.5,161.5,38.16,28.1
2017,7,25,18,30,411.0,46.0,1.4,16.0,116.0,33.67,23.87
2017,7,25,18,45,311.0,35.0,1.35,16.0,77.5,26.48,16.93
2017,7,25,19,0,211.0,24.0,1.3,16.0,39.0,18.76,6.71
2017,7,25,19,15,105.5,12.0,1.25,15.5,19.5,11.8,0.0
2017,7,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,26,5,15,75.5,9.0,0.8,13.5,13.0,16.38,0.0
2017,7,26,5,30,151.0,18.0,0.8,14.0,26.0,45.11,0.0
2017,7,26,5,45,269.5,30.5,0.85,14.5,62.5,95.69,59.15
2017,7,26,6,0,388.0,43.0,0.9,15.0,99.0,154.81,109.33
2017,7,26,6,15,464.5,51.5,0.85,15.0,145.5,209.54,157.08
2017,7,26,6,30,541.0,60.0,0.8,15.0,192.0,272.2,211.26
2017,7,26,6,45,270.5,83.5,0.8,15.5,149.5,211.02,167.97
2017,7,26,7,0,0.0,107.0,0.8,16.0,107.0,105.75,83.05
2017,7,26,7,15,0.0,110.5,0.8,16.5,110.5,108.61,85.36
2017,7,26,7,30,0.0,114.0,0.8,17.0,114.0,111.66,87.44
2017,7,26,7,45,2.0,139.0,0.8,17.5,140.0,137.97,108.38
2017,7,26,8,0,4.0,164.0,0.8,18.0,166.0,164.49,129.01
2017,7,26,8,15,9.5,186.0,0.8,18.5,192.0,190.56,149.02
2017,7,26,8,30,15.0,208.0,0.8,19.0,218.0,217.07,169.04
2017,7,26,8,45,37.5,250.5,0.85,19.5,276.5,285.46,221.36
2017,7,26,9,0,60.0,293.0,0.9,20.0,335.0,349.72,268.97
2017,7,26,9,15,175.5,315.0,0.95,20.0,446.0,480.22,367.32
2017,7,26,9,30,291.0,337.0,1.0,20.0,557.0,617.73,466.08
2017,7,26,9,45,351.0,333.0,1.05,20.5,610.5,674.47,504.36
2017,7,26,10,0,411.0,329.0,1.1,21.0,664.0,740.63,548.88
2017,7,26,10,15,645.5,228.5,1.15,21.5,776.5,867.56,638.3
2017,7,26,10,30,880.0,128.0,1.2,22.0,889.0,987.82,712.57
2017,7,26,10,45,596.0,274.5,1.25,22.5,795.5,883.25,641.12
2017,7,26,11,0,312.0,421.0,1.3,23.0,702.0,750.92,545.12
2017,7,26,11,15,434.0,383.0,1.35,23.0,782.0,838.69,608.13
2017,7,26,11,30,556.0,345.0,1.4,23.0,862.0,920.05,663.44
2017,7,26,11,45,730.0,237.0,1.45,23.0,922.0,980.68,705.92
2017,7,26,12,0,904.0,129.0,1.5,23.0,982.0,1027.49,735.17
2017,7,26,12,15,903.5,129.0,1.55,23.0,982.0,1018.22,729.46
2017,7,26,12,30,903.0,129.0,1.6,23.0,982.0,1005.78,722.54
2017,7,26,12,45,903.0,127.0,1.65,23.5,975.0,988.73,711.38
2017,7,26,13,0,903.0,125.0,1.7,24.0,968.0,968.65,698.38
2017,7,26,13,15,899.5,124.5,1.75,24.0,953.5,943.88,683.75
2017,7,26,13,30,896.0,124.0,1.8,24.0,939.0,916.4,667.32
2017,7,26,13,45,891.5,122.0,1.9,24.0,917.0,883.99,648.08
2017,7,26,14,0,887.0,120.0,2.0,24.0,895.0,849.2,627.0
2017,7,26,14,15,880.0,118.5,2.0,23.5,867.0,810.69,603.44
2017,7,26,14,30,873.0,117.0,2.0,23.0,839.0,770.28,578.27
2017,7,26,14,45,711.5,184.5,2.05,23.0,757.0,683.83,517.56
2017,7,26,15,0,550.0,252.0,2.1,23.0,675.0,607.3,460.6
2017,7,26,15,15,437.0,275.0,2.1,23.0,600.0,531.2,404.25
2017,7,26,15,30,324.0,298.0,2.1,23.0,525.0,465.1,354.45
2017,7,26,15,45,254.5,288.5,2.1,23.0,459.5,401.4,306.76
2017,7,26,16,0,185.0,279.0,2.1,23.0,394.0,346.2,265.0
2017,7,26,16,15,198.0,254.5,2.1,22.5,369.0,317.91,243.85
2017,7,26,16,30,211.0,230.0,2.1,22.0,344.0,288.29,220.85
2017,7,26,16,45,220.5,205.5,2.1,22.0,314.5,256.22,194.89
2017,7,26,17,0,230.0,181.0,2.1,22.0,285.0,220.09,165.17
2017,7,26,17,15,230.5,158.0,2.1,21.5,251.5,185.4,136.74
2017,7,26,17,30,231.0,135.0,2.1,21.0,218.0,150.88,108.51
2017,7,26,17,45,207.5,117.0,2.1,20.5,182.5,118.2,83.65
2017,7,26,18,0,184.0,99.0,2.1,20.0,147.0,88.29,62.74
2017,7,26,18,15,159.0,79.0,2.05,19.5,114.0,62.14,48.5
2017,7,26,18,30,134.0,59.0,2.0,19.0,81.0,47.4,35.31
2017,7,26,18,45,87.5,41.0,1.95,18.5,53.5,33.61,22.63
2017,7,26,19,0,41.0,23.0,1.9,18.0,26.0,20.54,7.06
2017,7,26,19,15,20.5,11.5,1.9,17.5,13.0,11.3,0.0
2017,7,26,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,27,5,15,71.0,8.5,1.0,15.5,12.0,15.33,0.0
2017,7,27,5,30,142.0,17.0,0.9,16.0,24.0,41.69,0.0
2017,7,27,5,45,260.5,29.0,0.85,16.5,60.0,91.96,55.58
2017,7,27,6,0,379.0,41.0,0.8,17.0,96.0,149.89,104.58
2017,7,27,6,15,456.5,50.0,0.75,17.5,141.5,204.84,151.75
2017,7,27,6,30,534.0,59.0,0.7,18.0,187.0,267.89,205.24
2017,7,27,6,45,296.0,93.5,0.65,18.5,167.5,232.43,182.54
2017,7,27,7,0,58.0,128.0,0.6,19.0,148.0,159.14,125.34
2017,7,27,7,15,54.0,147.5,0.55,19.5,168.5,179.9,142.0
2017,7,27,7,30,50.0,167.0,0.5,20.0,189.0,200.17,157.35
2017,7,27,7,45,76.5,194.0,0.5,20.5,232.0,246.95,193.48
2017,7,27,8,0,103.0,221.0,0.5,21.0,275.0,295.97,230.34
2017,7,27,8,15,133.5,245.0,0.5,21.5,322.0,353.31,272.55
2017,7,27,8,30,164.0,269.0,0.5,22.0,369.0,406.48,310.58
2017,7,27,8,45,312.5,256.0,0.5,22.5,463.5,521.25,394.72
2017,7,27,9,0,461.0,243.0,0.5,23.0,558.0,647.01,482.1
2017,7,27,9,15,462.5,259.0,0.5,23.5,591.0,679.95,500.79
2017,7,27,9,30,464.0,275.0,0.5,24.0,624.0,711.41,519.28
2017,7,27,9,45,351.0,329.5,0.55,24.5,601.0,670.65,487.52
2017,7,27,10,0,238.0,384.0,0.6,25.0,578.0,622.65,451.35
2017,7,27,10,15,570.5,247.5,0.7,25.0,734.5,815.91,589.76
2017,7,27,10,30,903.0,111.0,0.8,25.0,891.0,991.68,700.16
2017,7,27,10,45,909.5,111.5,0.9,25.5,914.5,1009.35,708.27
2017,7,27,11,0,916.0,112.0,1.0,26.0,938.0,1023.92,716.82
2017,7,27,11,15,919.5,113.0,1.1,26.0,954.0,1032.83,723.42
2017,7,27,11,30,923.0,114.0,1.2,26.0,970.0,1038.42,728.14
2017,7,27,11,45,926.0,113.5,1.35,26.0,979.0,1038.63,730.53
2017,7,27,12,0,929.0,113.0,1.5,26.0,988.0,1035.49,730.88
2017,7,27,12,15,929.0,113.0,1.6,26.0,989.0,1026.57,726.87
2017,7,27,12,30,929.0,113.0,1.7,26.0,990.0,1014.39,720.88
2017,7,27,12,45,925.0,115.0,1.8,26.0,982.5,997.19,711.75
2017,7,27,13,0,921.0,117.0,1.9,26.0,975.0,976.96,700.67
2017,7,27,13,15,918.0,116.0,1.95,26.0,960.5,951.76,685.77
2017,7,27,13,30,915.0,115.0,2.0,26.0,946.0,923.76,669.03
2017,7,27,13,45,911.0,113.5,2.15,26.0,925.0,891.72,650.5
2017,7,27,14,0,907.0,112.0,2.3,26.0,904.0,857.21,629.99
2017,7,27,14,15,900.5,110.5,2.4,26.0,875.5,818.38,605.85
2017,7,27,14,30,894.0,109.0,2.5,26.0,847.0,777.58,580.0
2017,7,27,14,45,886.5,107.0,2.6,26.0,813.0,733.79,551.68
2017,7,27,15,0,879.0,105.0,2.7,26.0,779.0,688.48,521.1
2017,7,27,15,15,867.5,103.0,2.8,25.5,739.0,639.38,486.64
2017,7,27,15,30,856.0,101.0,2.9,25.0,699.0,589.55,450.45
2017,7,27,15,45,842.5,97.5,3.0,25.0,655.0,536.78,410.02
2017,7,27,16,0,829.0,94.0,3.1,25.0,611.0,481.6,366.56
2017,7,27,16,15,810.0,91.0,3.15,24.5,563.0,426.82,322.58
2017,7,27,16,30,791.0,88.0,3.2,24.0,515.0,373.07,277.98
2017,7,27,16,45,767.5,84.0,3.25,24.0,465.0,318.25,230.99
2017,7,27,17,0,744.0,80.0,3.3,24.0,415.0,265.43,185.0
2017,7,27,17,15,710.0,75.5,3.3,23.5,363.5,212.21,139.57
2017,7,27,17,30,676.0,71.0,3.3,23.0,312.0,159.74,96.29
2017,7,27,17,45,630.5,65.0,3.35,22.5,261.5,111.18,60.29
2017,7,27,18,0,585.0,59.0,3.4,22.0,211.0,67.79,35.06
2017,7,27,18,15,515.0,51.5,3.35,21.5,164.0,35.87,25.46
2017,7,27,18,30,445.0,44.0,3.3,21.0,117.0,32.17,21.96
2017,7,27,18,45,337.5,33.5,3.3,20.5,77.5,25.37,15.48
2017,7,27,19,0,230.0,23.0,3.3,20.0,38.0,18.08,4.67
2017,7,27,19,15,115.0,11.5,3.25,19.5,19.0,11.3,0.0
2017,7,27,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,28,5,15,86.5,8.5,3.25,15.0,12.5,16.74,0.0
2017,7,28,5,30,173.0,17.0,3.2,15.0,25.0,46.44,0.0
2017,7,28,5,45,298.0,28.0,3.2,15.5,62.0,98.15,58.57
2017,7,28,6,0,423.0,39.0,3.2,16.0,99.0,158.54,110.85
2017,7,28,6,15,501.0,47.0,3.15,16.5,146.0,214.82,160.46
2017,7,28,6,30,579.0,55.0,3.1,17.0,193.0,279.23,216.83
2017,7,28,6,45,327.0,92.0,3.05,17.5,173.5,243.42,194.1
2017,7,28,7,0,75.0,129.0,3.0,18.0,154.0,168.28,134.44
2017,7,28,7,15,92.0,152.0,3.0,18.5,188.0,204.65,164.24
2017,7,28,7,30,109.0,175.0,3.0,19.0,222.0,248.0,198.84
2017,7,28,7,45,97.0,196.5,3.0,19.5,242.0,262.34,209.31
2017,7,28,8,0,85.0,218.0,3.0,20.0,262.0,280.84,222.73
2017,7,28,8,15,130.0,243.0,2.95,20.5,318.0,348.69,275.41
2017,7,28,8,30,175.0,268.0,2.9,21.0,374.0,413.57,324.53
2017,7,28,8,45,204.0,287.0,2.9,21.5,420.0,462.43,360.34
2017,7,28,9,0,233.0,306.0,2.9,22.0,466.0,512.81,396.66
2017,7,28,9,15,568.0,201.5,2.85,22.0,621.0,711.21,548.67
2017,7,28,9,30,903.0,97.0,2.8,22.0,776.0,901.69,680.14
2017,7,28,9,45,901.0,105.0,2.8,22.5,809.5,931.68,696.08
2017,7,28,10,0,899.0,113.0,2.8,23.0,843.0,958.52,711.18
2017,7,28,10,15,906.0,114.5,2.8,23.0,873.0,983.76,726.58
2017,7,28,10,30,913.0,116.0,2.8,23.0,903.0,1006.11,740.08
2017,7,28,10,45,919.5,116.5,2.85,23.5,926.5,1023.9,749.66
2017,7,28,11,0,926.0,117.0,2.9,24.0,950.0,1038.53,757.28
2017,7,28,11,15,929.5,117.5,2.95,24.0,966.5,1046.95,762.47
2017,7,28,11,30,933.0,118.0,3.0,24.0,983.0,1052.01,765.67
2017,7,28,11,45,935.5,118.0,3.05,24.0,992.0,1052.19,765.86
2017,7,28,12,0,938.0,118.0,3.1,24.0,1001.0,1048.97,764.02
2017,7,28,12,15,938.5,118.0,3.15,24.0,1002.0,1040.41,758.86
2017,7,28,12,30,939.0,118.0,3.2,24.0,1003.0,1028.54,751.68
2017,7,28,12,45,938.5,117.0,3.25,24.0,996.5,1011.45,741.18
2017,7,28,13,0,938.0,116.0,3.3,24.0,990.0,991.19,728.67
2017,7,28,13,15,935.5,115.5,3.35,24.0,975.5,966.53,713.27
2017,7,28,13,30,933.0,115.0,3.4,24.0,961.0,938.97,695.93
2017,7,28,13,45,929.5,113.0,3.5,24.0,939.5,906.31,675.39
2017,7,28,14,0,926.0,111.0,3.6,24.0,918.0,871.08,652.93
2017,7,28,14,15,919.5,110.0,3.7,24.0,889.5,832.04,627.61
2017,7,28,14,30,913.0,109.0,3.8,24.0,861.0,790.95,600.58
2017,7,28,14,45,905.5,106.5,3.9,24.0,826.0,745.87,570.37
2017,7,28,15,0,898.0,104.0,4.0,24.0,791.0,699.23,537.93
2017,7,28,15,15,886.5,102.0,4.05,23.5,751.0,649.24,501.69
2017,7,28,15,30,875.0,100.0,4.1,23.0,711.0,598.47,463.75
2017,7,28,15,45,861.5,97.5,4.2,23.0,666.0,545.66,422.31
2017,7,28,16,0,848.0,95.0,4.3,23.0,621.0,490.43,377.86
2017,7,28,16,15,829.0,91.5,4.3,22.5,572.5,434.16,331.85
2017,7,28,16,30,810.0,88.0,4.3,22.0,524.0,378.9,285.26
2017,7,28,16,45,786.5,84.0,4.35,22.0,473.0,323.03,236.69
2017,7,28,17,0,763.0,80.0,4.4,22.0,422.0,269.16,189.14
2017,7,28,17,15,729.0,75.5,4.35,21.5,369.5,214.88,142.24
2017,7,28,17,30,695.0,71.0,4.3,21.0,317.0,161.36,97.65
2017,7,28,17,45,649.5,65.0,4.25,20.5,266.0,111.78,60.7
2017,7,28,18,0,604.0,59.0,4.2,20.0,215.0,67.38,35.06
2017,7,28,18,15,531.5,51.5,4.15,19.5,166.5,36.03,25.82
2017,7,28,18,30,459.0,44.0,4.1,19.0,118.0,32.34,22.28
2017,7,28,18,45,343.0,33.5,4.05,18.5,78.0,25.54,15.69
2017,7,28,19,0,227.0,23.0,4.0,18.0,38.0,18.24,3.87
2017,7,28,19,15,113.5,11.5,3.95,17.5,19.0,11.3,0.0
2017,7,28,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,5,15,69.5,8.5,2.25,13.5,11.5,15.0,0.0
2017,7,29,5,30,139.0,17.0,2.1,14.0,23.0,40.56,0.0
2017,7,29,5,45,273.5,29.0,2.0,14.5,60.0,93.87,55.65
2017,7,29,6,0,408.0,41.0,1.9,15.0,97.0,156.23,109.42
2017,7,29,6,15,489.0,49.0,1.8,15.5,144.5,212.63,158.81
2017,7,29,6,30,570.0,57.0,1.7,16.0,192.0,277.45,215.05
2017,7,29,6,45,285.0,81.5,1.6,16.5,149.0,214.08,170.4
2017,7,29,7,0,0.0,106.0,1.5,17.0,106.0,104.88,82.21
2017,7,29,7,15,10.5,129.5,1.4,17.0,134.5,133.99,106.33
2017,7,29,7,30,21.0,153.0,1.3,17.0,163.0,164.09,130.67
2017,7,29,7,45,22.0,171.0,1.25,17.5,182.0,183.55,145.63
2017,7,29,8,0,23.0,189.0,1.2,18.0,201.0,203.06,160.38
2017,7,29,8,15,36.0,217.0,1.15,18.5,238.0,247.75,194.86
2017,7,29,8,30,49.0,245.0,1.1,19.0,275.0,287.96,225.03
2017,7,29,8,45,204.5,261.0,1.1,19.5,398.5,434.6,338.61
2017,7,29,9,0,360.0,277.0,1.1,20.0,522.0,592.83,454.04
2017,7,29,9,15,632.0,188.0,1.1,20.5,649.5,750.96,567.85
2017,7,29,9,30,904.0,99.0,1.1,21.0,777.0,904.16,666.09
2017,7,29,9,45,907.0,104.0,1.1,21.5,811.5,935.48,681.71
2017,7,29,10,0,910.0,109.0,1.1,22.0,846.0,963.92,696.94
2017,7,29,10,15,917.0,110.0,1.1,22.0,876.0,988.89,711.26
2017,7,29,10,30,924.0,111.0,1.1,22.0,906.0,1010.92,723.77
2017,7,29,10,45,639.5,257.0,1.15,22.5,814.5,907.15,656.04
2017,7,29,11,0,355.0,403.0,1.2,23.0,723.0,774.35,560.79
2017,7,29,11,15,477.0,361.5,1.2,23.0,798.5,859.02,620.74
2017,7,29,11,30,599.0,320.0,1.2,23.0,874.0,936.49,672.37
2017,7,29,11,45,771.5,217.5,1.3,23.0,938.0,1000.78,716.15
2017,7,29,12,0,944.0,115.0,1.4,23.0,1002.0,1051.31,748.22
2017,7,29,12,15,944.5,115.0,1.4,23.0,1003.0,1042.7,742.14
2017,7,29,12,30,945.0,115.0,1.4,23.0,1004.0,1030.74,734.87
2017,7,29,12,45,936.0,120.0,1.45,23.0,995.0,1011.48,723.96
2017,7,29,13,0,927.0,125.0,1.5,23.0,986.0,989.26,711.26
2017,7,29,13,15,751.5,223.0,1.5,23.0,914.0,910.72,661.7
2017,7,29,13,30,576.0,321.0,1.5,23.0,842.0,830.0,606.1
2017,7,29,13,45,745.0,220.0,1.55,23.0,878.0,856.37,629.65
2017,7,29,14,0,914.0,119.0,1.6,23.0,914.0,868.2,638.38
2017,7,29,14,15,783.5,177.5,1.6,22.5,843.0,790.74,588.55
2017,7,29,14,30,653.0,236.0,1.6,22.0,772.0,718.1,538.38
2017,7,29,14,45,770.0,173.5,1.65,22.0,780.0,712.64,538.1
2017,7,29,15,0,887.0,111.0,1.7,22.0,788.0,697.55,529.68
2017,7,29,15,15,705.0,168.0,1.7,21.5,688.5,595.95,455.18
2017,7,29,15,30,523.0,225.0,1.7,21.0,589.0,509.8,390.85
2017,7,29,15,45,349.0,250.5,1.7,21.0,487.0,415.53,319.38
2017,7,29,16,0,175.0,276.0,1.7,21.0,385.0,338.05,260.12
2017,7,29,16,15,179.0,252.5,1.65,20.5,356.5,307.25,237.05
2017,7,29,16,30,183.0,229.0,1.6,20.0,328.0,276.05,212.84
2017,7,29,16,45,121.5,203.0,1.6,20.0,266.0,221.78,171.0
2017,7,29,17,0,60.0,177.0,1.6,20.0,204.0,177.3,137.23
2017,7,29,17,15,54.0,156.0,1.55,19.5,178.0,152.6,117.9
2017,7,29,17,30,48.0,135.0,1.5,19.0,152.0,128.72,99.05
2017,7,29,17,45,315.5,98.0,1.5,19.0,181.0,107.71,71.28
2017,7,29,18,0,583.0,61.0,1.5,19.0,210.0,67.0,35.96
2017,7,29,18,15,508.0,53.0,1.45,18.0,162.0,37.49,27.28
2017,7,29,18,30,433.0,45.0,1.4,17.0,114.0,33.43,23.44
2017,7,29,18,45,314.5,33.5,1.35,16.5,74.0,25.7,15.93
2017,7,29,19,0,196.0,22.0,1.3,16.0,34.0,17.39,2.35
2017,7,29,19,15,98.0,11.0,1.2,15.5,17.0,10.81,0.0
2017,7,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,5,15,72.0,8.0,0.8,13.5,10.5,14.65,0.0
2017,7,30,5,30,144.0,16.0,0.8,14.0,21.0,40.29,0.0
2017,7,30,5,45,276.0,27.5,0.85,14.5,57.5,92.49,53.63
2017,7,30,6,0,408.0,39.0,0.9,15.0,94.0,153.6,106.77
2017,7,30,6,15,488.0,47.0,0.9,15.5,141.0,209.54,155.5
2017,7,30,6,30,568.0,55.0,0.9,16.0,188.0,273.84,210.91
2017,7,30,6,45,284.0,63.0,0.9,16.5,129.5,192.56,152.4
2017,7,30,7,0,0.0,71.0,0.9,17.0,71.0,68.84,52.27
2017,7,30,7,15,0.0,82.0,0.85,17.5,82.0,79.64,61.25
2017,7,30,7,30,0.0,93.0,0.8,18.0,93.0,90.45,69.83
2017,7,30,7,45,0.0,114.0,0.8,18.5,114.0,111.37,86.5
2017,7,30,8,0,0.0,135.0,0.8,19.0,135.0,132.33,102.87
2017,7,30,8,15,0.5,151.0,0.8,19.5,151.5,148.57,115.21
2017,7,30,8,30,1.0,167.0,0.8,20.0,168.0,164.85,127.43
2017,7,30,8,45,3.5,180.0,0.85,20.5,182.5,179.69,138.47
2017,7,30,9,0,6.0,193.0,0.9,21.0,197.0,194.71,149.55
2017,7,30,9,15,7.5,206.0,0.9,21.5,211.5,209.03,159.9
2017,7,30,9,30,9.0,219.0,0.9,22.0,226.0,223.42,170.2
2017,7,30,9,45,16.0,258.0,0.95,22.5,270.5,269.18,204.25
2017,7,30,10,0,23.0,297.0,1.0,23.0,315.0,315.29,237.74
2017,7,30,10,15,67.5,355.5,1.05,23.0,412.5,426.28,319.35
2017,7,30,10,30,112.0,414.0,1.1,23.0,510.0,539.31,399.14
2017,7,30,10,45,292.0,383.5,1.15,23.5,644.0,690.72,506.86
2017,7,30,11,0,472.0,353.0,1.2,24.0,778.0,844.28,610.36
2017,7,30,11,15,446.5,368.0,1.2,24.0,775.5,835.35,601.49
2017,7,30,11,30,421.0,383.0,1.2,24.0,773.0,824.21,593.17
2017,7,30,11,45,357.5,415.5,1.25,24.0,749.0,785.93,566.65
2017,7,30,12,0,294.0,448.0,1.3,24.0,725.0,752.47,543.16
2017,7,30,12,15,321.5,438.5,1.3,24.0,741.0,764.29,552.12
2017,7,30,12,30,349.0,429.0,1.3,24.0,757.0,774.36,559.45
2017,7,30,12,45,397.0,404.0,1.35,24.0,774.5,786.31,569.41
2017,7,30,13,0,445.0,379.0,1.4,24.0,792.0,798.97,579.7
2017,7,30,13,15,346.5,409.0,1.4,24.0,727.5,723.14,526.69
2017,7,30,13,30,248.0,439.0,1.4,24.0,663.0,653.88,477.93
2017,7,30,13,45,224.5,431.0,1.45,24.0,630.5,613.64,451.16
2017,7,30,14,0,201.0,423.0,1.5,24.0,598.0,576.78,426.04
2017,7,30,14,15,326.5,368.5,1.5,23.5,641.5,614.17,457.03
2017,7,30,14,30,452.0,314.0,1.5,23.0,685.0,641.51,479.85
2017,7,30,14,45,283.0,335.0,1.55,23.0,564.0,520.71,391.68
2017,7,30,15,0,114.0,356.0,1.6,23.0,443.0,413.97,312.29
2017,7,30,15,15,231.0,322.0,1.6,23.0,486.0,447.21,339.57
2017,7,30,15,30,348.0,288.0,1.6,23.0,529.0,468.19,355.97
2017,7,30,15,45,264.0,281.5,1.65,23.0,457.5,398.8,303.86
2017,7,30,16,0,180.0,275.0,1.7,23.0,386.0,339.25,259.12
2017,7,30,16,15,303.5,229.5,1.75,22.5,399.0,336.56,257.07
2017,7,30,16,30,427.0,184.0,1.8,22.0,412.0,320.66,242.56
2017,7,30,16,45,334.0,179.5,1.85,22.0,347.0,264.84,198.79
2017,7,30,17,0,241.0,175.0,1.9,22.0,282.0,216.12,161.43
2017,7,30,17,15,438.0,126.5,1.9,21.5,291.0,195.65,136.89
2017,7,30,17,30,635.0,78.0,1.9,21.0,300.0,155.85,95.31
2017,7,30,17,45,584.5,71.0,1.9,20.5,250.0,108.31,60.69
2017,7,30,18,0,534.0,64.0,1.9,20.0,200.0,66.54,37.18
2017,7,30,18,15,459.0,55.0,1.85,19.5,153.0,39.42,28.75
2017,7,30,18,30,384.0,46.0,1.8,19.0,106.0,34.54,24.14
2017,7,30,18,45,272.0,33.5,1.75,18.5,68.0,25.87,15.79
2017,7,30,19,0,160.0,21.0,1.7,18.0,30.0,16.37,0.42
2017,7,30,19,15,80.0,10.5,1.65,17.5,15.0,10.32,0.0
2017,7,30,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,5,15,38.0,7.0,1.25,14.0,8.5,6.88,0.0
2017,7,31,5,30,76.0,14.0,1.2,14.0,17.0,24.64,0.0
2017,7,31,5,45,185.0,29.0,1.2,14.5,50.0,75.16,43.18
2017,7,31,6,0,294.0,44.0,1.2,15.0,83.0,128.87,90.36
2017,7,31,6,15,374.0,55.5,1.1,15.5,127.5,181.75,135.81
2017,7,31,6,30,454.0,67.0,1.0,16.0,172.0,244.93,189.65
2017,7,31,6,45,227.0,69.0,0.95,16.5,121.5,175.6,139.05
2017,7,31,7,0,0.0,71.0,0.9,17.0,71.0,68.86,52.31
2017,7,31,7,15,0.0,97.0,0.85,17.5,97.0,94.91,73.9
2017,7,31,7,30,0.0,123.0,0.8,18.0,123.0,121.07,94.87
2017,7,31,7,45,2.0,142.5,0.75,18.5,144.0,141.76,111.03
2017,7,31,8,0,4.0,162.0,0.7,19.0,165.0,162.64,127.04
2017,7,31,8,15,6.5,177.0,0.7,19.5,181.0,179.39,139.58
2017,7,31,8,30,9.0,192.0,0.7,20.0,197.0,196.35,152.13
2017,7,31,8,45,16.0,220.0,0.75,20.5,230.5,230.34,177.84
2017,7,31,9,0,23.0,248.0,0.8,21.0,264.0,264.81,203.39
2017,7,31,9,15,20.5,255.0,0.85,21.5,270.0,270.02,206.27
2017,7,31,9,30,18.0,262.0,0.9,22.0,276.0,275.06,209.19
2017,7,31,9,45,21.0,281.0,0.95,22.5,298.0,297.16,224.99
2017,7,31,10,0,24.0,300.0,1.0,23.0,320.0,319.31,240.59
2017,7,31,10,15,42.0,342.5,1.05,23.0,378.0,388.53,291.23
2017,7,31,10,30,60.0,385.0,1.1,23.0,436.0,450.31,335.26
2017,7,31,10,45,101.5,413.5,1.15,23.5,503.5,520.34,384.62
2017,7,31,11,0,143.0,442.0,1.2,24.0,571.0,598.8,438.38
2017,7,31,11,15,260.5,422.5,1.3,24.0,661.5,701.32,511.36
2017,7,31,11,30,378.0,403.0,1.4,24.0,752.0,795.95,577.22
2017,7,31,11,45,468.5,376.0,1.5,24.5,812.5,860.99,620.82
2017,7,31,12,0,559.0,349.0,1.6,25.0,873.0,917.76,658.84
2017,7,31,12,15,598.5,326.5,1.7,25.0,887.5,926.02,665.92
2017,7,31,12,30,638.0,304.0,1.8,25.0,902.0,931.54,671.78
2017,7,31,12,45,380.0,381.0,1.9,25.0,736.5,746.91,544.84
2017,7,31,13,0,122.0,458.0,2.0,25.0,571.0,570.49,418.2
2017,7,31,13,15,372.5,375.5,2.05,25.0,713.5,713.34,526.35
2017,7,31,13,30,623.0,293.0,2.1,25.0,856.0,843.02,619.31
2017,7,31,13,45,469.0,345.5,2.15,25.0,763.5,742.25,547.05
2017,7,31,14,0,315.0,398.0,2.2,25.0,671.0,647.23,478.99
2017,7,31,14,15,598.5,258.0,2.25,24.5,756.0,722.29,540.92
2017,7,31,14,30,882.0,118.0,2.3,24.0,841.0,773.62,581.53
2017,7,31,14,45,781.0,156.0,2.35,24.0,776.0,702.51,531.76
2017,7,31,15,0,680.0,194.0,2.4,24.0,711.0,635.98,483.02
2017,7,31,15,15,613.5,204.5,2.4,23.5,652.0,572.2,436.92
2017,7,31,15,30,547.0,215.0,2.4,23.0,593.0,512.84,393.02
2017,7,31,15,45,428.5,234.5,2.4,23.0,519.0,439.98,337.31
2017,7,31,16,0,310.0,254.0,2.4,23.0,445.0,379.28,290.5
2017,7,31,16,15,271.0,238.0,2.35,22.5,395.0,330.0,252.91
2017,7,31,16,30,232.0,222.0,2.3,22.0,345.0,284.6,217.83
2017,7,31,16,45,134.0,194.5,2.3,22.0,264.0,217.9,166.82
2017,7,31,17,0,36.0,167.0,2.3,22.0,183.0,162.37,125.3
2017,7,31,17,15,31.0,147.0,2.25,21.5,159.5,140.17,108.09
2017,7,31,17,30,26.0,127.0,2.2,21.0,136.0,118.68,91.22
2017,7,31,17,45,20.0,107.0,2.15,20.5,113.0,100.67,77.08
2017,7,31,18,0,14.0,87.0,2.1,20.0,90.0,80.54,61.03
2017,7,31,18,15,7.0,67.5,2.05,19.5,69.0,62.23,48.45
2017,7,31,18,30,0.0,48.0,2.0,19.0,48.0,44.89,32.95
2017,7,31,18,45,0.0,30.5,1.95,18.5,30.5,29.02,18.25
2017,7,31,19,0,0.0,13.0,1.9,18.0,13.0,12.54,0.0
2017,7,31,19,15,0.0,6.5,1.8,17.5,6.5,6.39,0.0
2017,7,31,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,5,15,51.0,6.5,1.1,14.5,8.5,6.39,0.0
2017,8,1,5,30,102.0,13.0,1.0,15.0,17.0,27.23,0.0
2017,8,1,5,45,220.5,26.5,0.95,15.5,51.0,79.57,43.95
2017,8,1,6,0,339.0,40.0,0.9,16.0,85.0,136.27,94.2
2017,8,1,6,15,419.5,50.0,0.85,16.5,129.5,190.63,140.98
2017,8,1,6,30,500.0,60.0,0.8,17.0,174.0,253.5,194.58
2017,8,1,6,45,555.5,67.0,0.8,17.5,224.0,311.03,243.56
2017,8,1,7,0,611.0,74.0,0.8,18.0,274.0,373.7,295.13
2017,8,1,7,15,650.0,79.5,0.75,18.5,324.5,431.03,340.64
2017,8,1,7,30,689.0,85.0,0.7,19.0,375.0,491.16,386.39
