Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,7,45,718.5,89.5,0.7,20.0,426.0,546.82,426.6
2017,8,1,8,0,748.0,94.0,0.7,21.0,477.0,602.2,465.03
2017,8,1,8,15,576.5,157.5,0.65,21.5,470.0,585.32,447.86
2017,8,1,8,30,405.0,221.0,0.6,22.0,463.0,547.2,415.69
2017,8,1,8,45,615.0,164.0,0.6,22.5,563.5,668.23,503.59
2017,8,1,9,0,825.0,107.0,0.6,23.0,664.0,796.23,586.84
2017,8,1,9,15,837.5,109.5,0.65,23.5,705.0,836.04,609.29
2017,8,1,9,30,850.0,112.0,0.7,24.0,746.0,869.18,628.41
2017,8,1,9,45,824.5,133.0,0.8,24.5,772.0,895.81,644.23
2017,8,1,10,0,799.0,154.0,0.9,25.0,798.0,913.13,654.22
2017,8,1,10,15,807.5,156.5,1.0,25.0,827.5,938.91,670.95
2017,8,1,10,30,816.0,159.0,1.1,25.0,857.0,962.1,685.97
2017,8,1,10,45,824.0,159.5,1.25,25.5,880.5,979.96,697.2
2017,8,1,11,0,832.0,160.0,1.4,26.0,904.0,994.95,706.67
2017,8,1,11,15,836.0,161.0,1.5,26.0,920.0,1003.53,712.82
2017,8,1,11,30,840.0,162.0,1.6,26.0,936.0,1009.0,717.18
2017,8,1,11,45,844.5,161.0,1.7,26.0,945.0,1009.76,718.7
2017,8,1,12,0,849.0,160.0,1.8,26.0,954.0,1007.37,718.35
2017,8,1,12,15,849.0,160.0,1.8,26.0,954.5,998.44,712.69
2017,8,1,12,30,849.0,160.0,1.8,26.0,955.0,986.44,705.27
2017,8,1,12,45,860.0,151.5,1.8,26.0,952.0,968.74,694.36
2017,8,1,13,0,871.0,143.0,1.8,26.0,949.0,952.99,684.79
2017,8,1,13,15,867.0,142.5,1.8,25.5,934.0,928.18,670.77
2017,8,1,13,30,863.0,142.0,1.8,25.0,919.0,900.75,655.05
2017,8,1,13,45,861.5,138.5,1.85,25.0,898.5,870.06,636.38
2017,8,1,14,0,860.0,135.0,1.9,25.0,878.0,836.87,615.91
2017,8,1,14,15,852.5,133.0,1.9,25.0,849.5,798.07,591.03
2017,8,1,14,30,845.0,131.0,1.9,25.0,821.0,757.98,565.09
2017,8,1,14,45,839.0,127.0,1.9,25.0,787.5,714.41,536.48
2017,8,1,15,0,833.0,123.0,1.9,25.0,754.0,669.36,504.75
2017,8,1,15,15,820.0,120.5,1.9,24.5,714.0,620.15,470.07
2017,8,1,15,30,807.0,118.0,1.9,24.0,674.0,570.49,433.99
2017,8,1,15,45,794.5,113.0,1.9,24.0,630.5,518.51,394.3
2017,8,1,16,0,782.0,108.0,1.9,24.0,587.0,466.52,353.4
2017,8,1,16,15,575.0,152.0,1.9,23.5,489.0,376.79,284.7
2017,8,1,16,30,368.0,196.0,1.9,23.0,391.0,310.76,234.63
2017,8,1,16,45,530.0,142.5,1.9,23.0,391.5,288.8,212.27
2017,8,1,17,0,692.0,89.0,1.9,23.0,392.0,250.95,174.27
2017,8,1,17,15,654.5,83.5,1.85,22.5,341.5,198.74,130.32
2017,8,1,17,30,617.0,78.0,1.8,22.0,291.0,150.57,91.36
2017,8,1,17,45,568.0,70.5,1.75,21.5,241.0,103.83,57.83
2017,8,1,18,0,519.0,63.0,1.7,21.0,191.0,62.72,35.38
2017,8,1,18,15,443.5,53.5,1.65,20.5,145.5,38.45,27.74
2017,8,1,18,30,368.0,44.0,1.6,20.0,100.0,33.04,22.67
2017,8,1,18,45,257.0,31.5,1.55,19.5,63.0,24.3,14.16
2017,8,1,19,0,146.0,19.0,1.5,19.0,26.0,14.82,0.0
2017,8,1,19,15,73.0,9.5,1.45,18.5,13.0,9.34,0.0
2017,8,1,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,5,15,38.0,6.0,0.8,16.5,7.0,0.0,0.0
2017,8,2,5,30,76.0,12.0,0.7,17.0,14.0,22.44,0.0
2017,8,2,5,45,186.5,26.5,0.65,18.0,46.5,71.49,37.85
2017,8,2,6,0,297.0,41.0,0.6,19.0,79.0,125.58,85.65
2017,8,2,6,15,376.5,52.0,0.55,19.0,122.5,179.13,131.07
2017,8,2,6,30,456.0,63.0,0.5,19.0,166.0,240.36,182.73
2017,8,2,6,45,228.0,83.0,0.5,19.5,134.5,186.02,145.07
2017,8,2,7,0,0.0,103.0,0.5,20.0,103.0,101.98,78.64
2017,8,2,7,15,8.0,125.0,0.65,20.5,128.5,128.2,99.98
2017,8,2,7,30,16.0,147.0,0.8,21.0,154.0,155.18,121.27
2017,8,2,7,45,152.5,174.5,0.95,21.5,251.5,278.03,219.57
2017,8,2,8,0,289.0,202.0,1.1,22.0,349.0,410.08,320.9
2017,8,2,8,15,294.0,223.5,1.2,22.0,386.5,448.92,348.74
2017,8,2,8,30,299.0,245.0,1.3,22.0,424.0,487.39,376.5
2017,8,2,8,45,537.5,183.5,1.4,22.5,534.5,624.94,480.06
2017,8,2,9,0,776.0,122.0,1.5,23.0,645.0,772.22,582.64
2017,8,2,9,15,789.5,125.0,1.45,23.0,685.0,811.85,606.01
2017,8,2,9,30,803.0,128.0,1.4,23.0,725.0,849.83,629.02
2017,8,2,9,45,792.5,142.0,1.35,23.5,754.5,876.13,642.81
2017,8,2,10,0,782.0,156.0,1.3,24.0,784.0,899.07,654.36
2017,8,2,10,15,790.5,158.0,1.25,24.0,813.5,923.98,668.37
2017,8,2,10,30,799.0,160.0,1.2,24.0,843.0,946.36,680.63
2017,8,2,10,45,803.0,163.0,1.2,24.0,865.0,962.73,689.9
2017,8,2,11,0,807.0,166.0,1.2,24.0,887.0,976.19,697.49
2017,8,2,11,15,811.0,167.0,1.2,24.0,902.5,984.59,702.03
2017,8,2,11,30,815.0,168.0,1.2,24.0,918.0,989.97,704.85
2017,8,2,11,45,815.5,169.5,1.2,24.5,925.5,989.35,702.72
2017,8,2,12,0,816.0,171.0,1.2,25.0,933.0,985.67,698.89
2017,8,2,12,15,554.5,309.0,1.2,25.0,827.5,864.74,619.35
2017,8,2,12,30,293.0,447.0,1.2,25.0,722.0,738.35,529.9
2017,8,2,12,45,560.0,304.5,1.25,25.0,823.5,844.55,610.08
2017,8,2,13,0,827.0,162.0,1.3,25.0,925.0,934.43,670.53
2017,8,2,13,15,823.0,161.0,1.25,25.0,910.5,909.45,653.18
2017,8,2,13,30,819.0,160.0,1.2,25.0,896.0,881.98,635.68
2017,8,2,13,45,813.0,158.5,1.2,25.0,874.5,849.98,615.94
2017,8,2,14,0,807.0,157.0,1.2,25.0,853.0,815.89,594.75
2017,8,2,14,15,798.5,155.0,1.2,25.0,824.5,777.45,570.53
2017,8,2,14,30,790.0,153.0,1.2,25.0,796.0,737.46,545.07
2017,8,2,14,45,780.0,149.5,1.3,25.0,762.5,693.63,516.57
2017,8,2,15,0,770.0,146.0,1.4,25.0,729.0,648.78,486.14
2017,8,2,15,15,702.0,164.0,1.45,24.5,673.5,586.61,442.26
2017,8,2,15,30,634.0,182.0,1.5,24.0,618.0,529.98,401.29
2017,8,2,15,45,550.5,195.5,1.6,23.5,556.0,466.01,354.22
2017,8,2,16,0,467.0,209.0,1.7,23.0,494.0,409.22,311.51
2017,8,2,16,15,426.5,200.0,1.65,22.5,444.0,357.6,271.7
2017,8,2,16,30,386.0,191.0,1.6,22.0,394.0,309.8,234.15
2017,8,2,16,45,313.5,181.5,1.6,22.0,335.5,258.29,193.73
2017,8,2,17,0,241.0,172.0,1.6,22.0,277.0,212.0,157.86
2017,8,2,17,15,222.0,153.0,1.45,21.5,240.0,176.06,129.12
2017,8,2,17,30,203.0,134.0,1.3,21.0,203.0,142.33,102.56
2017,8,2,17,45,183.0,113.0,1.2,20.5,167.5,109.2,77.57
2017,8,2,18,0,163.0,92.0,1.1,20.0,132.0,78.62,56.39
2017,8,2,18,15,131.5,72.0,1.0,19.5,99.5,60.33,46.74
2017,8,2,18,30,100.0,52.0,0.9,19.0,67.0,44.49,32.51
2017,8,2,18,45,50.0,34.0,0.85,19.0,41.5,29.72,18.42
2017,8,2,19,0,0.0,16.0,0.8,19.0,16.0,15.44,0.0
2017,8,2,19,15,0.0,8.0,0.75,19.0,8.0,7.86,0.0
2017,8,2,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.0,1.55,17.0,1.0,0.0,0.0
2017,8,3,5,30,0.0,2.0,1.4,17.0,2.0,1.97,0.0
2017,8,3,5,45,0.0,12.5,1.25,17.5,12.5,12.05,2.53
2017,8,3,6,0,0.0,23.0,1.1,18.0,23.0,22.2,12.41
2017,8,3,6,15,0.0,40.0,0.95,18.0,40.0,38.64,26.52
2017,8,3,6,30,0.0,57.0,0.8,18.0,57.0,55.61,41.03
2017,8,3,6,45,0.0,75.0,0.7,18.0,75.0,73.6,56.2
2017,8,3,7,0,0.0,93.0,0.6,18.0,93.0,91.56,71.07
2017,8,3,7,15,0.5,113.0,0.65,18.0,113.5,111.84,87.58
2017,8,3,7,30,1.0,133.0,0.7,18.0,134.0,132.15,103.84
2017,8,3,7,45,14.5,161.0,0.8,18.5,169.0,168.75,133.0
2017,8,3,8,0,28.0,189.0,0.9,19.0,204.0,212.2,166.97
2017,8,3,8,15,99.0,225.5,1.0,19.5,283.5,301.32,237.02
2017,8,3,8,30,170.0,262.0,1.1,20.0,363.0,403.35,314.34
2017,8,3,8,45,178.5,284.0,1.2,20.5,397.5,439.31,339.43
2017,8,3,9,0,187.0,306.0,1.3,21.0,432.0,475.34,364.64
2017,8,3,9,15,148.0,325.0,1.15,21.5,428.5,467.98,355.66
2017,8,3,9,30,109.0,344.0,1.0,22.0,425.0,449.37,338.95
2017,8,3,9,45,112.0,362.5,0.9,22.5,449.0,481.97,360.39
2017,8,3,10,0,115.0,381.0,0.8,23.0,473.0,505.92,374.97
2017,8,3,10,15,105.0,393.0,0.85,23.0,479.5,501.74,371.3
2017,8,3,10,30,95.0,405.0,0.9,23.0,486.0,505.31,373.23
2017,8,3,10,45,212.0,407.0,0.95,23.5,594.5,629.41,461.53
2017,8,3,11,0,329.0,409.0,1.0,24.0,703.0,754.76,545.97
2017,8,3,11,15,309.0,423.5,1.15,23.5,703.0,750.16,543.12
2017,8,3,11,30,289.0,438.0,1.3,23.0,703.0,743.97,540.57
2017,8,3,11,45,280.5,449.0,1.45,23.0,708.0,744.09,541.49
2017,8,3,12,0,272.0,460.0,1.6,23.0,713.0,742.93,541.43
2017,8,3,12,15,173.5,450.5,1.5,22.5,612.0,626.38,460.03
2017,8,3,12,30,75.0,441.0,1.4,22.0,511.0,512.15,378.66
2017,8,3,12,45,99.0,448.0,1.3,22.0,540.0,538.9,398.6
2017,8,3,13,0,123.0,455.0,1.2,22.0,569.0,568.46,419.1
2017,8,3,13,15,160.5,449.0,1.15,22.0,595.0,590.84,435.35
2017,8,3,13,30,198.0,443.0,1.1,22.0,621.0,610.88,449.85
2017,8,3,13,45,357.5,380.5,1.1,22.0,692.5,678.62,500.96
2017,8,3,14,0,517.0,318.0,1.1,22.0,764.0,735.42,542.92
2017,8,3,14,15,505.0,307.0,0.85,22.0,730.5,694.37,511.88
2017,8,3,14,30,493.0,296.0,0.6,22.0,697.0,652.94,481.35
2017,8,3,14,45,500.5,277.5,0.4,22.0,669.5,617.91,455.89
2017,8,3,15,0,508.0,259.0,0.2,22.0,642.0,581.26,429.04
2017,8,3,15,15,321.5,286.5,0.3,22.0,524.5,467.61,348.47
2017,8,3,15,30,135.0,314.0,0.4,22.0,407.0,370.97,278.46
2017,8,3,15,45,118.5,290.5,0.5,22.0,368.5,331.97,251.27
2017,8,3,16,0,102.0,267.0,0.6,22.0,330.0,296.57,225.67
2017,8,3,16,15,110.5,245.5,0.6,21.5,308.0,271.19,207.17
2017,8,3,16,30,119.0,224.0,0.6,21.0,286.0,246.89,188.86
2017,8,3,16,45,81.5,195.5,0.6,21.0,236.0,204.42,156.59
2017,8,3,17,0,44.0,167.0,0.6,21.0,186.0,163.9,125.93
2017,8,3,17,15,34.5,146.5,0.65,20.5,160.5,139.94,107.67
2017,8,3,17,30,25.0,126.0,0.7,20.0,135.0,117.2,90.12
2017,8,3,17,45,17.5,105.0,0.8,19.5,110.5,98.31,75.4
2017,8,3,18,0,10.0,84.0,0.9,19.0,86.0,77.51,58.79
2017,8,3,18,15,5.0,62.5,0.95,18.5,63.5,57.94,44.84
2017,8,3,18,30,0.0,41.0,1.0,18.0,41.0,38.86,27.78
2017,8,3,18,45,0.0,24.5,1.05,18.0,24.5,23.66,13.39
2017,8,3,19,0,0.0,8.0,1.1,18.0,8.0,7.71,0.0
2017,8,3,19,15,0.0,4.0,1.05,18.0,4.0,3.93,0.0
2017,8,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.0,19.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.0,19.0,4.0,3.93,0.0
2017,8,4,5,45,1.5,22.0,1.05,19.0,22.0,21.7,8.42
2017,8,4,6,0,3.0,40.0,1.1,19.0,40.0,40.63,27.03
2017,8,4,6,15,25.5,62.0,1.1,19.0,67.0,72.29,53.37
2017,8,4,6,30,48.0,84.0,1.1,19.0,94.0,104.6,80.45
2017,8,4,6,45,63.5,107.0,1.1,19.5,125.0,137.42,107.72
2017,8,4,7,0,79.0,130.0,1.1,20.0,156.0,171.69,135.69
2017,8,4,7,15,101.0,149.5,1.15,20.0,188.0,211.81,168.13
2017,8,4,7,30,123.0,169.0,1.2,20.0,220.0,249.41,198.08
2017,8,4,7,45,68.0,171.5,1.3,20.5,200.5,217.5,171.59
2017,8,4,8,0,13.0,174.0,1.4,21.0,181.0,181.16,141.19
2017,8,4,8,15,79.5,218.0,1.4,21.0,264.5,279.61,219.4
2017,8,4,8,30,146.0,262.0,1.4,21.0,348.0,385.69,300.43
2017,8,4,8,45,273.5,261.0,1.45,21.5,438.5,495.57,383.15
2017,8,4,9,0,401.0,260.0,1.5,22.0,529.0,614.52,469.33
2017,8,4,9,15,245.0,298.5,1.45,22.0,466.5,529.32,402.57
2017,8,4,9,30,89.0,337.0,1.4,22.0,404.0,424.44,321.6
2017,8,4,9,45,52.0,300.5,1.35,22.5,340.0,353.42,267.98
2017,8,4,10,0,15.0,264.0,1.3,23.0,276.0,274.47,207.46
2017,8,4,10,15,10.5,226.0,1.3,23.0,235.0,231.88,175.4
2017,8,4,10,30,6.0,188.0,1.3,23.0,194.0,189.64,143.11
2017,8,4,10,45,3.0,127.5,1.3,23.0,130.5,126.96,94.75
2017,8,4,11,0,0.0,67.0,1.3,23.0,67.0,64.94,46.1
2017,8,4,11,15,0.0,70.5,1.3,23.0,70.5,68.35,48.82
2017,8,4,11,30,0.0,74.0,1.3,23.0,74.0,71.76,51.47
2017,8,4,11,45,0.0,74.5,1.3,23.0,74.5,72.26,51.84
2017,8,4,12,0,0.0,75.0,1.3,23.0,75.0,72.76,52.21
2017,8,4,12,15,72.5,270.5,1.3,23.0,338.5,344.89,262.0
2017,8,4,12,30,145.0,466.0,1.3,23.0,602.0,610.18,449.06
2017,8,4,12,45,141.0,461.5,1.3,23.5,592.5,596.97,436.75
2017,8,4,13,0,137.0,457.0,1.3,24.0,583.0,583.38,426.73
2017,8,4,13,15,74.5,353.5,1.3,24.0,422.0,415.07,308.19
2017,8,4,13,30,12.0,250.0,1.3,24.0,261.0,253.33,189.47
2017,8,4,13,45,10.5,235.5,1.3,24.0,245.5,237.29,178.26
2017,8,4,14,0,9.0,221.0,1.3,24.0,230.0,221.38,166.5
2017,8,4,14,15,4.5,138.0,1.3,24.0,142.5,137.13,102.37
2017,8,4,14,30,0.0,55.0,1.3,24.0,55.0,53.26,36.86
2017,8,4,14,45,0.0,70.5,1.35,24.0,70.5,68.27,48.93
2017,8,4,15,0,0.0,86.0,1.4,24.0,86.0,83.28,60.9
2017,8,4,15,15,0.0,114.0,1.4,23.5,114.0,110.25,82.45
2017,8,4,15,30,0.0,142.0,1.4,23.0,142.0,136.92,103.75
2017,8,4,15,45,29.0,197.0,1.45,23.0,215.0,202.05,155.01
2017,8,4,16,0,58.0,252.0,1.5,23.0,288.0,262.61,201.61
2017,8,4,16,15,38.5,219.0,1.5,22.5,242.5,220.19,169.43
2017,8,4,16,30,19.0,186.0,1.5,22.0,197.0,182.64,141.06
2017,8,4,16,45,176.0,170.5,1.55,22.0,248.0,208.74,158.51
2017,8,4,17,0,333.0,155.0,1.6,22.0,299.0,219.18,160.69
2017,8,4,17,15,291.5,143.5,1.6,21.5,257.5,180.36,129.83
2017,8,4,17,30,250.0,132.0,1.6,21.0,216.0,145.95,103.58
2017,8,4,17,45,220.0,112.0,1.6,21.0,176.5,110.23,77.08
2017,8,4,18,0,190.0,92.0,1.6,21.0,137.0,78.12,55.73
2017,8,4,18,15,147.0,71.0,1.55,20.5,101.0,56.31,43.03
2017,8,4,18,30,104.0,50.0,1.5,20.0,65.0,40.56,28.91
2017,8,4,18,45,52.0,31.0,1.5,19.5,38.5,27.27,15.86
2017,8,4,19,0,0.0,12.0,1.5,19.0,12.0,11.58,0.0
2017,8,4,19,15,0.0,6.0,1.5,18.5,6.0,5.9,0.0
2017,8,4,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,5,5,15,15.0,3.5,1.7,15.0,4.0,0.0,0.0
2017,8,5,5,30,30.0,7.0,1.7,15.0,8.0,10.95,0.0
2017,8,5,5,45,107.0,24.5,1.7,15.5,36.0,52.52,24.1
2017,8,5,6,0,184.0,42.0,1.7,16.0,64.0,98.36,67.97
2017,8,5,6,15,254.5,58.0,1.7,16.5,105.0,146.9,109.37
2017,8,5,6,30,325.0,74.0,1.7,17.0,146.0,203.07,157.27
2017,8,5,6,45,376.5,87.5,1.7,17.5,191.5,256.12,202.63
2017,8,5,7,0,428.0,101.0,1.7,18.0,237.0,314.23,251.1
2017,8,5,7,15,230.5,127.5,1.7,18.5,202.5,258.53,207.47
2017,8,5,7,30,33.0,154.0,1.7,19.0,168.0,177.01,140.18
2017,8,5,7,45,62.0,182.5,1.7,19.5,212.5,226.01,179.44
2017,8,5,8,0,91.0,211.0,1.7,20.0,257.0,277.54,219.54
2017,8,5,8,15,162.5,232.5,1.7,20.0,324.5,360.03,284.03
2017,8,5,8,30,234.0,254.0,1.7,20.0,392.0,441.68,346.27
2017,8,5,8,45,274.0,268.5,1.7,20.5,442.5,504.06,391.35
2017,8,5,9,0,314.0,283.0,1.7,21.0,493.0,561.16,431.75
2017,8,5,9,15,253.0,314.0,1.75,21.5,490.5,552.8,422.03
2017,8,5,9,30,192.0,345.0,1.8,22.0,488.0,531.27,403.37
2017,8,5,9,45,221.0,359.5,1.85,22.5,531.0,576.8,435.45
2017,8,5,10,0,250.0,374.0,1.9,23.0,574.0,631.49,472.8
2017,8,5,10,15,331.5,360.5,1.95,23.0,636.0,697.49,520.33
2017,8,5,10,30,413.0,347.0,2.0,23.0,698.0,772.88,573.17
2017,8,5,10,45,438.5,348.5,2.05,23.5,730.5,803.18,592.19
2017,8,5,11,0,464.0,350.0,2.1,24.0,763.0,832.23,610.62
2017,8,5,11,15,646.5,250.5,2.1,24.0,836.0,911.8,668.76
2017,8,5,11,30,829.0,151.0,2.1,24.0,909.0,984.43,714.86
2017,8,5,11,45,833.5,149.5,2.15,24.0,917.5,978.84,710.74
2017,8,5,12,0,838.0,148.0,2.2,24.0,926.0,976.23,709.46
2017,8,5,12,15,620.5,271.5,2.2,24.0,848.5,890.73,652.47
2017,8,5,12,30,403.0,395.0,2.2,24.0,771.0,795.17,582.21
2017,8,5,12,45,617.5,272.5,2.2,24.0,842.0,866.11,637.76
2017,8,5,13,0,832.0,150.0,2.2,24.0,913.0,924.69,677.45
2017,8,5,13,15,562.5,286.0,2.15,23.5,798.5,798.22,590.74
2017,8,5,13,30,293.0,422.0,2.1,23.0,684.0,675.77,500.46
2017,8,5,13,45,366.0,381.0,2.1,23.0,700.0,685.63,510.84
2017,8,5,14,0,439.0,340.0,2.1,23.0,716.0,692.13,517.61
2017,8,5,14,15,492.0,309.0,2.1,23.0,717.5,685.01,514.2
2017,8,5,14,30,545.0,278.0,2.1,23.0,719.0,672.96,507.2
2017,8,5,14,45,414.0,307.5,2.1,23.0,634.5,584.49,442.13
2017,8,5,15,0,283.0,337.0,2.1,23.0,550.0,505.66,383.43
2017,8,5,15,15,265.5,320.5,2.05,22.5,511.5,464.01,353.9
2017,8,5,15,30,248.0,304.0,2.0,22.0,473.0,423.6,324.54
2017,8,5,15,45,197.5,286.5,2.0,22.0,415.5,368.35,282.89
2017,8,5,16,0,147.0,269.0,2.0,22.0,358.0,316.73,243.72
2017,8,5,16,15,116.0,243.5,1.95,21.5,310.0,271.18,209.31
2017,8,5,16,30,85.0,218.0,1.9,21.0,262.0,231.45,179.1
2017,8,5,16,45,73.0,193.5,1.9,21.0,229.0,199.65,154.32
2017,8,5,17,0,61.0,169.0,1.9,21.0,196.0,169.36,130.55
2017,8,5,17,15,55.0,147.5,1.85,20.5,169.5,144.25,110.81
2017,8,5,17,30,49.0,126.0,1.8,20.0,143.0,120.01,91.65
2017,8,5,17,45,259.0,94.0,1.8,19.5,158.0,98.45,66.58
2017,8,5,18,0,469.0,62.0,1.8,19.0,173.0,55.46,33.34
2017,8,5,18,15,392.5,52.0,1.75,18.5,129.0,37.9,27.42
2017,8,5,18,30,316.0,42.0,1.7,18.0,85.0,32.0,21.8
2017,8,5,18,45,209.5,28.0,1.7,18.0,51.5,21.54,11.17
2017,8,5,19,0,103.0,14.0,1.7,18.0,18.0,10.88,0.0
2017,8,5,19,15,51.5,7.0,1.7,17.5,9.0,6.88,0.0
2017,8,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,2.5,1.75,14.5,2.5,0.0,0.0
2017,8,6,5,30,0.0,5.0,1.7,15.0,5.0,4.91,0.0
2017,8,6,5,45,0.0,19.0,1.7,15.5,19.0,18.34,5.24
2017,8,6,6,0,0.0,33.0,1.7,16.0,33.0,32.31,20.57
2017,8,6,6,15,0.5,52.5,1.65,16.5,52.5,52.29,37.89
2017,8,6,6,30,1.0,72.0,1.6,17.0,72.0,72.14,54.88
2017,8,6,6,45,8.0,91.0,1.55,17.5,93.5,94.03,73.22
2017,8,6,7,0,15.0,110.0,1.5,18.0,115.0,116.59,91.84
2017,8,6,7,15,20.0,129.5,1.45,18.0,137.5,139.35,110.46
2017,8,6,7,30,25.0,149.0,1.4,18.0,160.0,167.13,132.84
2017,8,6,7,45,21.0,163.5,1.35,18.5,173.5,175.49,138.8
2017,8,6,8,0,17.0,178.0,1.3,19.0,187.0,188.05,147.99
2017,8,6,8,15,8.5,153.5,1.3,19.0,158.0,156.88,122.52
2017,8,6,8,30,0.0,129.0,1.3,19.0,129.0,125.88,97.18
2017,8,6,8,45,2.0,155.5,1.3,19.5,157.0,153.89,119.14
2017,8,6,9,0,4.0,182.0,1.3,20.0,185.0,182.1,140.76
2017,8,6,9,15,6.0,196.0,1.3,20.0,200.5,197.8,152.63
2017,8,6,9,30,8.0,210.0,1.3,20.0,216.0,213.6,164.54
2017,8,6,9,45,13.0,244.0,1.35,20.5,255.0,252.45,193.82
2017,8,6,10,0,18.0,278.0,1.4,21.0,294.0,291.54,222.69
2017,8,6,10,15,31.5,320.5,1.45,21.0,348.0,355.91,270.64
2017,8,6,10,30,45.0,363.0,1.5,21.0,402.0,413.19,312.4
2017,8,6,10,45,30.5,325.0,1.55,21.5,352.0,358.92,271.2
2017,8,6,11,0,16.0,287.0,1.6,22.0,302.0,298.23,225.45
2017,8,6,11,15,35.5,349.0,1.65,22.0,382.0,387.48,292.07
2017,8,6,11,30,55.0,411.0,1.7,22.0,462.0,469.95,351.51
2017,8,6,11,45,44.0,395.0,1.75,22.5,436.0,441.18,329.39
2017,8,6,12,0,33.0,379.0,1.8,23.0,410.0,412.5,307.96
2017,8,6,12,15,25.0,341.0,1.85,23.0,364.5,364.61,273.25
2017,8,6,12,30,17.0,303.0,1.9,23.0,319.0,312.67,235.16
2017,8,6,12,45,18.0,309.5,1.95,23.0,326.5,319.31,240.43
2017,8,6,13,0,19.0,316.0,2.0,23.0,334.0,325.79,245.36
2017,8,6,13,15,28.0,343.0,2.05,22.5,368.5,362.85,273.62
2017,8,6,13,30,37.0,370.0,2.1,22.0,403.0,395.25,298.26
2017,8,6,13,45,270.5,344.5,2.15,22.0,577.0,569.16,431.77
2017,8,6,14,0,504.0,319.0,2.2,22.0,751.0,724.11,545.02
2017,8,6,14,15,272.5,327.5,2.25,22.0,560.5,530.76,402.91
2017,8,6,14,30,41.0,336.0,2.3,22.0,370.0,354.16,268.86
2017,8,6,14,45,53.5,333.0,2.4,22.0,375.0,356.69,272.32
2017,8,6,15,0,66.0,330.0,2.5,22.0,380.0,357.93,274.0
2017,8,6,15,15,95.0,320.0,2.55,21.5,387.5,361.29,278.01
2017,8,6,15,30,124.0,310.0,2.6,21.0,395.0,360.51,278.63
2017,8,6,15,45,113.0,287.0,2.65,21.0,360.0,325.35,252.01
2017,8,6,16,0,102.0,264.0,2.7,21.0,325.0,293.2,227.51
2017,8,6,16,15,81.5,237.0,2.7,20.5,283.5,253.32,197.14
2017,8,6,16,30,61.0,210.0,2.7,20.0,242.0,215.8,168.34
2017,8,6,16,45,67.5,190.0,2.75,20.0,222.0,194.78,151.58
2017,8,6,17,0,74.0,170.0,2.8,20.0,202.0,173.11,133.93
2017,8,6,17,15,65.0,149.0,2.8,19.5,174.5,147.08,113.33
2017,8,6,17,30,56.0,128.0,2.8,19.0,147.0,122.23,93.66
2017,8,6,17,45,222.0,100.5,2.85,19.0,155.0,99.98,69.56
2017,8,6,18,0,388.0,73.0,2.9,19.0,163.0,61.99,40.68
2017,8,6,18,15,315.5,59.0,2.85,18.5,120.5,43.83,32.52
2017,8,6,18,30,243.0,45.0,2.8,18.0,78.0,34.22,23.62
2017,8,6,18,45,151.0,28.0,2.75,17.5,45.5,21.6,10.87
2017,8,6,19,0,59.0,11.0,2.7,17.0,13.0,10.81,0.0
2017,8,6,19,15,29.5,5.5,2.65,16.5,6.5,5.41,0.0
2017,8,6,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,5,15,16.0,3.5,2.35,14.5,3.5,0.0,0.0
2017,8,7,5,30,32.0,7.0,2.3,15.0,7.0,11.13,0.0
2017,8,7,5,45,126.0,23.0,2.3,15.5,36.0,53.53,20.4
2017,8,7,6,0,220.0,39.0,2.3,16.0,65.0,103.37,70.3
2017,8,7,6,15,298.5,53.5,2.2,16.5,107.0,154.4,114.15
2017,8,7,6,30,377.0,68.0,2.1,17.0,149.0,213.97,165.17
2017,8,7,6,45,437.0,78.0,2.05,17.5,196.5,269.25,212.79
2017,8,7,7,0,497.0,88.0,2.0,18.0,244.0,332.76,265.97
2017,8,7,7,15,248.5,102.0,1.9,18.0,180.0,238.9,192.64
2017,8,7,7,30,0.0,116.0,1.8,18.0,116.0,114.14,89.21
2017,8,7,7,45,0.0,127.5,1.75,18.5,127.5,125.39,98.14
2017,8,7,8,0,0.0,139.0,1.7,19.0,139.0,136.66,106.71
2017,8,7,8,15,1.0,154.0,1.7,19.5,155.0,152.23,118.62
2017,8,7,8,30,2.0,169.0,1.7,20.0,171.0,167.88,130.44
2017,8,7,8,45,12.0,205.5,1.7,20.5,214.0,212.59,165.19
2017,8,7,9,0,22.0,242.0,1.7,21.0,257.0,258.1,199.76
2017,8,7,9,15,61.0,290.0,1.7,21.0,334.5,349.05,269.37
2017,8,7,9,30,100.0,338.0,1.7,21.0,412.0,435.33,333.4
2017,8,7,9,45,451.0,240.5,1.75,21.5,596.5,672.51,513.22
2017,8,7,10,0,802.0,143.0,1.8,22.0,781.0,901.08,669.59
2017,8,7,10,15,810.5,145.5,1.8,22.0,810.5,926.93,683.08
2017,8,7,10,30,819.0,148.0,1.8,22.0,840.0,950.16,697.05
2017,8,7,10,45,826.0,148.5,1.85,22.5,863.0,967.05,706.21
2017,8,7,11,0,833.0,149.0,1.9,23.0,886.0,981.03,713.6
2017,8,7,11,15,837.0,150.0,1.9,23.0,902.0,989.56,718.37
2017,8,7,11,30,841.0,151.0,1.9,23.0,918.0,994.97,721.31
2017,8,7,11,45,843.5,151.5,1.95,23.0,926.5,989.35,717.95
2017,8,7,12,0,846.0,152.0,2.0,23.0,935.0,986.65,716.69
2017,8,7,12,15,668.5,262.0,2.0,23.0,881.0,926.72,677.62
2017,8,7,12,30,491.0,372.0,2.0,23.0,827.0,855.86,625.38
2017,8,7,12,45,466.0,372.5,2.05,23.5,801.5,821.83,602.24
2017,8,7,13,0,441.0,373.0,2.1,24.0,776.0,786.94,578.01
2017,8,7,13,15,261.5,397.0,2.1,23.5,635.0,633.13,469.81
2017,8,7,13,30,82.0,421.0,2.1,23.0,494.0,484.71,361.54
2017,8,7,13,45,129.5,419.0,2.15,23.0,531.0,520.75,390.06
2017,8,7,14,0,177.0,417.0,2.2,23.0,568.0,550.33,412.64
2017,8,7,14,15,146.0,399.5,2.2,23.0,521.5,500.61,376.51
2017,8,7,14,30,115.0,382.0,2.2,23.0,475.0,452.96,341.97
2017,8,7,14,45,82.5,349.0,2.2,23.0,414.0,391.86,297.21
2017,8,7,15,0,50.0,316.0,2.2,23.0,353.0,334.33,254.51
2017,8,7,15,15,55.5,303.0,2.2,22.5,342.0,321.51,246.09
2017,8,7,15,30,61.0,290.0,2.2,22.0,331.0,308.09,236.9
2017,8,7,15,45,60.0,270.5,2.2,22.0,308.5,284.84,219.55
2017,8,7,16,0,59.0,251.0,2.2,22.0,286.0,261.73,202.14
2017,8,7,16,15,31.5,206.5,2.2,21.5,225.0,205.89,159.51
2017,8,7,16,30,4.0,162.0,2.2,21.0,164.0,155.34,120.56
2017,8,7,16,45,2.0,139.5,2.2,21.0,140.5,133.17,103.28
2017,8,7,17,0,0.0,117.0,2.2,21.0,117.0,111.34,86.03
2017,8,7,17,15,0.0,101.0,2.15,20.5,101.0,96.11,74.02
2017,8,7,17,30,0.0,85.0,2.1,20.0,85.0,80.95,61.82
2017,8,7,17,45,226.5,74.0,2.1,19.5,126.0,74.18,48.07
2017,8,7,18,0,453.0,63.0,2.1,19.0,167.0,53.51,33.59
2017,8,7,18,15,374.5,52.0,2.05,18.5,123.0,38.38,27.77
2017,8,7,18,30,296.0,41.0,2.0,18.0,79.0,31.09,20.9
2017,8,7,18,45,186.5,26.5,1.95,17.5,46.5,20.46,9.57
2017,8,7,19,0,77.0,12.0,1.9,17.0,14.0,11.8,0.0
2017,8,7,19,15,38.5,6.0,1.85,16.5,7.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,8,5,45,105.0,19.5,1.5,15.5,31.0,45.07,14.24
2017,8,8,6,0,210.0,39.0,1.5,16.0,62.0,100.84,68.29
2017,8,8,6,15,290.0,53.0,1.45,16.0,103.5,151.06,111.53
2017,8,8,6,30,370.0,67.0,1.4,16.0,145.0,210.03,162.19
2017,8,8,6,45,428.5,77.5,1.35,16.5,192.0,264.83,209.3
2017,8,8,7,0,487.0,88.0,1.3,17.0,239.0,327.68,261.71
2017,8,8,7,15,243.5,95.5,1.25,17.5,171.0,228.94,184.36
2017,8,8,7,30,0.0,103.0,1.2,18.0,103.0,100.81,78.19
2017,8,8,7,45,4.0,133.5,1.2,18.5,135.5,134.03,105.19
2017,8,8,8,0,8.0,164.0,1.2,19.0,168.0,167.7,131.68
2017,8,8,8,15,8.5,176.5,1.2,19.5,181.5,180.62,141.16
2017,8,8,8,30,9.0,189.0,1.2,20.0,195.0,193.58,150.61
2017,8,8,8,45,14.5,214.0,1.2,20.5,224.0,223.33,173.15
2017,8,8,9,0,20.0,239.0,1.2,21.0,253.0,253.43,195.53
2017,8,8,9,15,38.5,277.5,1.2,21.0,305.5,316.81,243.48
2017,8,8,9,30,57.0,316.0,1.2,21.0,358.0,374.28,285.86
2017,8,8,9,45,46.5,319.5,1.2,21.5,355.0,369.01,280.15
2017,8,8,10,0,36.0,323.0,1.2,22.0,352.0,363.14,274.46
2017,8,8,10,15,46.5,349.0,1.2,22.0,388.0,400.28,301.45
2017,8,8,10,30,57.0,375.0,1.2,22.0,424.0,437.51,327.92
2017,8,8,10,45,110.5,405.5,1.3,22.5,502.5,529.52,394.05
2017,8,8,11,0,164.0,436.0,1.4,23.0,581.0,613.43,452.45
2017,8,8,11,15,326.5,398.5,1.4,23.0,693.0,740.73,543.11
2017,8,8,11,30,489.0,361.0,1.4,23.0,805.0,867.06,629.22
2017,8,8,11,45,645.0,269.0,1.4,23.0,860.5,924.27,669.86
2017,8,8,12,0,801.0,177.0,1.4,23.0,916.0,973.26,700.94
2017,8,8,12,15,602.5,284.5,1.4,23.0,841.0,884.78,641.72
2017,8,8,12,30,404.0,392.0,1.4,23.0,766.0,792.29,575.58
2017,8,8,12,45,590.5,290.5,1.45,23.0,832.0,856.81,625.78
2017,8,8,13,0,777.0,189.0,1.5,23.0,898.0,910.46,663.31
2017,8,8,13,15,648.0,263.0,1.55,22.5,848.0,850.65,624.52
2017,8,8,13,30,519.0,337.0,1.6,22.0,798.0,790.84,583.05
2017,8,8,13,45,635.0,261.0,1.65,22.0,811.0,796.17,591.66
2017,8,8,14,0,751.0,185.0,1.7,22.0,824.0,792.57,592.52
2017,8,8,14,15,551.5,267.5,1.75,22.0,728.0,689.13,517.91
2017,8,8,14,30,352.0,350.0,1.8,22.0,632.0,596.76,449.34
2017,8,8,14,45,279.5,348.5,1.85,22.0,566.5,527.9,399.9
2017,8,8,15,0,207.0,347.0,1.9,22.0,501.0,464.71,353.49
2017,8,8,15,15,248.5,319.5,1.95,21.5,494.0,451.52,345.86
2017,8,8,15,30,290.0,292.0,2.0,21.0,487.0,434.61,334.56
2017,8,8,15,45,269.5,273.5,2.05,21.0,445.5,390.29,301.02
2017,8,8,16,0,249.0,255.0,2.1,21.0,404.0,347.78,268.43
2017,8,8,16,15,157.0,232.0,2.1,20.5,323.0,276.7,214.2
2017,8,8,16,30,65.0,209.0,2.1,20.0,242.0,215.91,168.02
2017,8,8,16,45,48.0,182.5,2.15,20.0,205.5,182.15,141.78
2017,8,8,17,0,31.0,156.0,2.2,20.0,169.0,150.55,117.06
2017,8,8,17,15,23.5,135.5,2.2,19.5,145.0,130.65,101.58
2017,8,8,17,30,16.0,115.0,2.2,19.0,121.0,108.89,84.41
2017,8,8,17,45,158.5,98.0,2.25,18.5,135.0,95.69,68.69
2017,8,8,18,0,301.0,81.0,2.3,18.0,149.0,64.82,45.6
2017,8,8,18,15,234.5,63.0,2.3,17.5,108.0,47.29,35.59
2017,8,8,18,30,168.0,45.0,2.3,17.0,67.0,36.75,25.72
2017,8,8,18,45,98.0,26.5,2.3,17.0,38.0,22.16,10.26
2017,8,8,19,0,28.0,8.0,2.3,17.0,9.0,7.86,0.0
2017,8,8,19,15,14.0,4.0,2.25,16.5,4.5,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,5,45,91.0,19.5,2.3,15.5,29.5,42.18,10.72
2017,8,9,6,0,182.0,39.0,2.3,16.0,59.0,94.06,63.53
2017,8,9,6,15,258.5,55.0,2.2,16.5,100.0,143.85,106.24
2017,8,9,6,30,335.0,71.0,2.1,17.0,141.0,202.0,155.88
2017,8,9,6,45,396.5,82.5,2.05,17.5,188.5,257.17,203.22
2017,8,9,7,0,458.0,94.0,2.0,18.0,236.0,318.48,254.61
2017,8,9,7,15,229.0,103.5,1.9,18.0,174.5,230.39,185.68
2017,8,9,7,30,0.0,113.0,1.8,18.0,113.0,111.13,86.78
2017,8,9,7,45,2.0,135.5,1.75,18.5,136.5,134.94,106.0
2017,8,9,8,0,4.0,158.0,1.7,19.0,160.0,158.93,124.76
2017,8,9,8,15,18.5,191.0,1.65,19.5,202.0,202.65,159.19
2017,8,9,8,30,33.0,224.0,1.6,20.0,244.0,254.36,199.05
2017,8,9,8,45,29.5,236.0,1.55,20.5,255.0,264.78,205.78
2017,8,9,9,0,26.0,248.0,1.5,21.0,266.0,267.64,206.83
2017,8,9,9,15,38.5,279.5,1.5,21.0,307.0,319.04,245.66
2017,8,9,9,30,51.0,311.0,1.5,21.0,348.0,363.78,278.68
2017,8,9,9,45,111.5,345.5,1.5,21.5,432.0,463.69,352.49
2017,8,9,10,0,172.0,380.0,1.5,22.0,516.0,557.68,419.3
2017,8,9,10,15,314.0,353.0,1.5,22.0,613.0,672.65,502.69
2017,8,9,10,30,456.0,326.0,1.5,22.0,710.0,791.32,585.43
2017,8,9,10,45,431.5,347.0,1.5,22.5,718.0,793.99,583.25
2017,8,9,11,0,407.0,368.0,1.5,23.0,726.0,794.14,580.69
2017,8,9,11,15,429.5,367.0,1.55,23.0,751.5,815.62,595.58
2017,8,9,11,30,452.0,366.0,1.6,23.0,777.0,835.46,609.15
2017,8,9,11,45,443.0,373.0,1.65,23.0,778.0,830.62,605.66
2017,8,9,12,0,434.0,380.0,1.7,23.0,779.0,823.92,601.25
2017,8,9,12,15,572.5,309.0,1.75,23.0,836.0,879.24,642.76
2017,8,9,12,30,711.0,238.0,1.8,23.0,893.0,930.99,679.7
2017,8,9,12,45,710.0,236.0,1.85,23.0,886.0,914.11,668.85
2017,8,9,13,0,709.0,234.0,1.9,23.0,879.0,894.75,657.14
2017,8,9,13,15,617.0,283.5,1.95,23.0,838.5,842.18,620.98
2017,8,9,13,30,525.0,333.0,2.0,23.0,798.0,791.52,585.17
2017,8,9,13,45,599.5,283.0,2.1,23.0,801.0,786.78,585.78
2017,8,9,14,0,674.0,233.0,2.2,23.0,804.0,776.29,581.8
2017,8,9,14,15,664.0,229.0,2.3,23.0,776.0,738.26,556.21
2017,8,9,14,30,654.0,225.0,2.4,23.0,748.0,699.18,529.56
2017,8,9,14,45,635.0,223.5,2.5,23.0,713.0,655.44,498.82
2017,8,9,15,0,616.0,222.0,2.6,23.0,678.0,611.81,467.48
2017,8,9,15,15,599.5,215.5,2.65,22.5,639.0,565.34,434.13
2017,8,9,15,30,583.0,209.0,2.7,22.0,600.0,518.77,399.77
2017,8,9,15,45,556.0,203.5,2.8,22.0,555.5,468.86,361.31
2017,8,9,16,0,529.0,198.0,2.9,22.0,511.0,420.8,323.37
2017,8,9,16,15,502.5,188.0,2.95,21.5,465.0,370.94,283.78
2017,8,9,16,30,476.0,178.0,3.0,21.0,419.0,323.39,245.12
2017,8,9,16,45,438.5,167.0,3.05,21.0,371.0,274.24,204.47
2017,8,9,17,0,401.0,156.0,3.1,21.0,323.0,228.97,166.95
2017,8,9,17,15,361.0,140.5,3.15,20.5,275.5,186.21,132.46
2017,8,9,17,30,321.0,125.0,3.2,20.0,228.0,145.18,100.72
2017,8,9,17,45,270.0,106.5,3.25,19.5,182.5,105.55,72.77
2017,8,9,18,0,219.0,88.0,3.3,19.0,137.0,71.8,52.46
2017,8,9,18,15,165.0,65.5,3.25,18.5,97.0,52.25,39.67
2017,8,9,18,30,111.0,43.0,3.2,18.0,57.0,35.18,24.17
2017,8,9,18,45,62.5,24.0,3.2,18.0,31.0,20.16,8.06
2017,8,9,19,0,14.0,5.0,3.2,18.0,5.0,4.91,0.0
2017,8,9,19,15,7.0,2.5,3.15,17.5,2.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,45,61.5,19.0,2.15,15.5,25.5,33.51,5.2
2017,8,10,6,0,123.0,38.0,2.1,16.0,51.0,75.07,50.12
2017,8,10,6,15,186.0,58.0,2.0,16.5,90.5,121.98,90.14
2017,8,10,6,30,249.0,78.0,1.9,17.0,130.0,175.48,135.61
2017,8,10,6,45,305.5,94.5,1.85,17.5,176.0,233.66,184.84
2017,8,10,7,0,362.0,111.0,1.8,18.0,222.0,293.33,234.44
2017,8,10,7,15,181.0,99.5,1.7,18.0,155.0,201.61,162.12
2017,8,10,7,30,0.0,88.0,1.6,18.0,88.0,85.59,65.8
2017,8,10,7,45,0.0,110.5,1.55,18.5,110.5,108.08,84.09
2017,8,10,8,0,0.0,133.0,1.5,19.0,133.0,130.62,101.88
2017,8,10,8,15,2.5,155.0,1.45,19.5,157.0,154.4,120.4
2017,8,10,8,30,5.0,177.0,1.4,20.0,181.0,178.39,138.78
2017,8,10,8,45,12.0,206.0,1.35,20.5,214.5,213.24,165.48
2017,8,10,9,0,19.0,235.0,1.3,21.0,248.0,248.59,192.01
2017,8,10,9,15,104.5,287.5,1.3,21.0,363.5,391.16,301.56
2017,8,10,9,30,190.0,340.0,1.3,21.0,479.0,524.2,398.96
2017,8,10,9,45,408.0,290.0,1.3,21.5,606.5,685.95,516.32
2017,8,10,10,0,626.0,240.0,1.3,22.0,734.0,844.22,625.1
2017,8,10,10,15,450.0,317.0,1.35,22.0,679.5,769.67,568.27
2017,8,10,10,30,274.0,394.0,1.4,22.0,625.0,681.87,503.79
2017,8,10,10,45,362.0,371.5,1.45,22.5,685.0,744.93,549.09
2017,8,10,11,0,450.0,349.0,1.5,23.0,745.0,816.25,597.33
2017,8,10,11,15,559.5,305.0,1.55,23.0,806.0,878.73,641.1
2017,8,10,11,30,669.0,261.0,1.6,23.0,867.0,941.79,684.62
2017,8,10,11,45,669.5,263.0,1.65,23.0,874.5,941.12,683.78
2017,8,10,12,0,670.0,265.0,1.7,23.0,882.0,937.78,682.01
2017,8,10,12,15,670.0,265.5,1.75,23.0,882.5,929.83,677.38
2017,8,10,12,30,670.0,266.0,1.8,23.0,883.0,919.32,671.15
2017,8,10,12,45,716.0,234.0,1.9,23.0,888.5,916.93,671.44
2017,8,10,13,0,762.0,202.0,2.0,23.0,894.0,910.33,668.47
2017,8,10,13,15,621.0,273.0,2.05,23.0,831.0,834.77,617.21
2017,8,10,13,30,480.0,344.0,2.1,23.0,768.0,762.61,565.41
2017,8,10,13,45,609.0,269.5,2.15,23.0,794.0,780.92,582.99
2017,8,10,14,0,738.0,195.0,2.2,23.0,820.0,789.7,592.73
2017,8,10,14,15,728.5,192.0,2.25,22.5,791.5,750.94,567.46
2017,8,10,14,30,719.0,189.0,2.3,22.0,763.0,710.9,540.87
2017,8,10,14,45,707.0,185.0,2.4,22.0,728.5,667.11,510.19
2017,8,10,15,0,695.0,181.0,2.5,22.0,694.0,622.67,478.26
2017,8,10,15,15,679.0,176.5,2.55,22.0,654.0,574.94,442.89
2017,8,10,15,30,663.0,172.0,2.6,22.0,614.0,527.39,406.74
2017,8,10,15,45,643.0,165.5,2.65,22.0,570.5,476.37,367.09
2017,8,10,16,0,623.0,159.0,2.7,22.0,527.0,426.41,327.22
2017,8,10,16,15,597.0,152.0,2.7,21.5,480.0,374.91,285.72
2017,8,10,16,30,571.0,145.0,2.7,21.0,433.0,325.59,244.94
2017,8,10,16,45,440.0,148.0,2.75,21.0,356.0,256.73,190.41
2017,8,10,17,0,309.0,151.0,2.8,21.0,279.0,204.88,150.72
2017,8,10,17,15,271.0,137.5,2.8,20.5,238.5,166.75,120.34
2017,8,10,17,30,233.0,124.0,2.8,20.0,198.0,132.76,94.35
2017,8,10,17,45,277.0,100.0,2.8,19.5,172.0,100.01,68.17
2017,8,10,18,0,321.0,76.0,2.8,19.0,146.0,58.93,45.86
2017,8,10,18,15,250.5,59.0,2.75,18.5,104.5,44.34,32.8
2017,8,10,18,30,180.0,42.0,2.7,18.0,63.0,32.2,21.56
2017,8,10,18,45,104.0,24.0,2.65,18.0,35.0,18.61,6.15
2017,8,10,19,0,28.0,6.0,2.6,18.0,7.0,5.9,0.0
2017,8,10,19,15,14.0,3.0,2.55,17.5,3.5,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,5,45,96.0,18.0,2.05,15.5,28.0,40.69,3.7
2017,8,11,6,0,192.0,36.0,2.1,16.0,56.0,92.75,61.44
2017,8,11,6,15,271.0,51.5,2.05,16.5,97.0,143.08,104.94
2017,8,11,6,30,350.0,67.0,2.0,17.0,138.0,202.06,155.36
2017,8,11,6,45,412.5,78.0,2.0,17.5,185.5,257.76,203.31
2017,8,11,7,0,475.0,89.0,2.0,18.0,233.0,319.7,255.42
2017,8,11,7,15,237.5,104.0,2.0,18.5,176.0,234.92,189.04
2017,8,11,7,30,0.0,119.0,2.0,19.0,119.0,117.45,91.66
2017,8,11,7,45,5.0,142.5,2.0,19.5,145.0,144.13,113.15
2017,8,11,8,0,10.0,166.0,2.0,20.0,171.0,171.25,134.39
2017,8,11,8,15,15.0,186.5,2.0,20.5,195.0,195.65,153.14
2017,8,11,8,30,20.0,207.0,2.0,21.0,219.0,220.43,171.91
2017,8,11,8,45,19.0,219.5,2.05,21.5,232.0,232.63,180.49
2017,8,11,9,0,18.0,232.0,2.1,22.0,245.0,244.73,188.95
