Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,9,15,34.0,270.0,2.1,22.0,294.5,305.25,235.16
2017,8,11,9,30,50.0,308.0,2.1,22.0,344.0,359.87,275.94
2017,8,11,9,45,149.0,338.0,2.1,22.5,454.0,489.23,373.02
2017,8,11,10,0,248.0,368.0,2.1,23.0,564.0,623.1,468.89
2017,8,11,10,15,499.0,278.5,2.15,23.0,691.0,774.73,580.68
2017,8,11,10,30,750.0,189.0,2.2,23.0,818.0,929.15,686.85
2017,8,11,10,45,761.0,189.0,2.25,23.5,842.0,948.24,696.19
2017,8,11,11,0,772.0,189.0,2.3,24.0,866.0,960.58,702.53
2017,8,11,11,15,776.5,190.5,2.35,24.0,882.0,969.53,708.18
2017,8,11,11,30,781.0,192.0,2.4,24.0,898.0,975.52,712.05
2017,8,11,11,45,787.0,190.5,2.45,24.0,907.5,976.92,713.09
2017,8,11,12,0,793.0,189.0,2.5,24.0,917.0,975.31,712.32
2017,8,11,12,15,793.5,189.0,2.55,24.0,917.5,966.86,707.22
2017,8,11,12,30,794.0,189.0,2.6,24.0,918.0,955.47,700.34
2017,8,11,12,45,794.0,187.0,2.7,24.5,911.5,938.73,689.11
2017,8,11,13,0,794.0,185.0,2.8,25.0,905.0,919.22,676.1
2017,8,11,13,15,790.0,184.0,2.85,24.5,890.0,894.43,661.82
2017,8,11,13,30,786.0,183.0,2.9,24.0,875.0,867.24,645.84
2017,8,11,13,45,782.5,179.5,2.95,24.0,854.0,835.74,625.57
2017,8,11,14,0,779.0,176.0,3.0,24.0,833.0,802.11,603.71
2017,8,11,14,15,770.0,173.5,3.05,24.0,804.0,763.24,578.01
2017,8,11,14,30,761.0,171.0,3.1,24.0,775.0,722.77,549.96
2017,8,11,14,45,752.0,166.0,3.2,24.0,741.0,678.42,518.61
2017,8,11,15,0,743.0,161.0,3.3,24.0,707.0,633.08,485.77
2017,8,11,15,15,728.0,157.0,3.35,23.5,667.0,584.31,450.25
2017,8,11,15,30,713.0,153.0,3.4,23.0,627.0,535.51,413.64
2017,8,11,15,45,696.5,146.5,3.45,23.0,583.0,483.83,373.05
2017,8,11,16,0,680.0,140.0,3.5,23.0,539.0,432.76,331.85
2017,8,11,16,15,655.0,134.0,3.55,22.5,491.5,379.64,288.64
2017,8,11,16,30,630.0,128.0,3.6,22.0,444.0,328.5,245.89
2017,8,11,16,45,601.0,119.5,3.65,22.0,395.0,276.12,201.14
2017,8,11,17,0,572.0,111.0,3.7,22.0,346.0,226.64,158.63
2017,8,11,17,15,529.5,102.0,3.75,21.5,296.0,177.44,118.03
2017,8,11,17,30,487.0,93.0,3.8,21.0,246.0,132.68,83.28
2017,8,11,17,45,432.5,81.0,3.85,20.5,198.5,89.49,54.39
2017,8,11,18,0,378.0,69.0,3.9,20.0,151.0,52.52,40.09
2017,8,11,18,15,299.5,54.5,3.85,19.5,108.0,40.86,29.62
2017,8,11,18,30,221.0,40.0,3.8,19.0,65.0,30.68,20.06
2017,8,11,18,45,127.0,23.0,3.75,18.5,36.0,17.86,4.56
2017,8,11,19,0,33.0,6.0,3.7,18.0,7.0,5.9,0.0
2017,8,11,19,15,16.5,3.0,3.65,17.5,3.5,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,123.5,17.0,2.9,15.5,29.5,44.11,0.0
2017,8,12,6,0,247.0,34.0,2.9,16.0,59.0,103.14,67.33
2017,8,12,6,15,334.5,47.0,2.8,16.0,102.0,155.99,113.89
2017,8,12,6,30,422.0,60.0,2.7,16.0,145.0,219.98,169.35
2017,8,12,6,45,217.5,82.5,2.65,16.5,127.0,179.72,142.55
2017,8,12,7,0,13.0,105.0,2.6,17.0,109.0,110.8,87.37
2017,8,12,7,15,19.5,125.0,2.6,17.5,132.0,134.73,107.13
2017,8,12,7,30,26.0,145.0,2.6,18.0,155.0,163.88,130.68
2017,8,12,7,45,30.0,165.5,2.6,18.5,179.0,188.62,150.17
2017,8,12,8,0,34.0,186.0,2.6,19.0,203.0,213.65,169.56
2017,8,12,8,15,34.0,204.0,2.6,19.5,222.5,233.47,184.39
2017,8,12,8,30,34.0,222.0,2.6,20.0,242.0,253.2,198.93
2017,8,12,8,45,58.5,255.5,2.65,20.5,292.5,308.5,241.55
2017,8,12,9,0,83.0,289.0,2.7,21.0,343.0,365.4,284.44
2017,8,12,9,15,180.0,307.0,2.75,21.0,434.5,475.58,369.23
2017,8,12,9,30,277.0,325.0,2.8,21.0,526.0,591.76,455.72
2017,8,12,9,45,556.0,228.0,2.85,21.5,657.0,751.42,576.12
2017,8,12,10,0,835.0,131.0,2.9,22.0,788.0,915.25,688.3
2017,8,12,10,15,843.0,133.0,2.95,22.0,817.5,940.71,703.34
2017,8,12,10,30,851.0,135.0,3.0,22.0,847.0,957.56,713.85
2017,8,12,10,45,858.0,135.5,3.05,22.0,870.0,974.77,724.76
2017,8,12,11,0,865.0,136.0,3.1,22.0,893.0,988.98,733.76
2017,8,12,11,15,868.5,137.0,3.15,22.0,908.5,997.19,738.9
2017,8,12,11,30,872.0,138.0,3.2,22.0,924.0,1002.18,742.09
2017,8,12,11,45,876.0,137.0,3.25,22.0,932.5,1002.38,742.25
2017,8,12,12,0,880.0,136.0,3.3,22.0,941.0,999.32,740.41
2017,8,12,12,15,879.5,136.0,3.3,22.0,941.0,989.68,733.96
2017,8,12,12,30,879.0,136.0,3.3,22.0,941.0,976.87,725.56
2017,8,12,12,45,889.0,128.5,3.35,22.5,937.0,963.28,715.72
2017,8,12,13,0,899.0,121.0,3.4,23.0,933.0,946.3,703.71
2017,8,12,13,15,895.5,120.0,3.4,23.0,918.0,920.33,686.76
2017,8,12,13,30,892.0,119.0,3.4,23.0,903.0,891.6,667.99
2017,8,12,13,45,539.0,264.5,3.45,23.0,735.0,715.49,542.94
2017,8,12,14,0,186.0,410.0,3.5,23.0,567.0,549.78,415.44
2017,8,12,14,15,378.0,335.0,3.55,22.5,639.5,616.38,470.99
2017,8,12,14,30,570.0,260.0,3.6,22.0,712.0,667.89,513.32
2017,8,12,14,45,540.0,254.5,3.65,22.0,667.0,615.98,474.9
2017,8,12,15,0,510.0,249.0,3.7,22.0,622.0,565.37,437.38
2017,8,12,15,15,592.0,203.5,3.75,22.0,613.0,545.96,423.97
2017,8,12,15,30,674.0,158.0,3.8,22.0,604.0,517.34,402.43
2017,8,12,15,45,743.0,123.5,3.9,22.0,583.5,483.78,375.55
2017,8,12,16,0,812.0,89.0,4.0,22.0,563.0,444.16,342.28
2017,8,12,16,15,791.0,86.0,4.05,21.5,514.5,388.95,296.13
2017,8,12,16,30,770.0,83.0,4.1,21.0,466.0,335.06,249.78
2017,8,12,16,45,744.0,78.0,4.15,21.0,415.5,279.48,200.91
2017,8,12,17,0,718.0,73.0,4.2,21.0,365.0,226.27,153.88
2017,8,12,17,15,679.0,68.0,4.15,20.5,313.5,173.45,109.06
2017,8,12,17,30,640.0,63.0,4.1,20.0,262.0,122.17,68.62
2017,8,12,17,45,584.5,56.5,4.1,19.5,212.0,75.53,38.58
2017,8,12,18,0,529.0,50.0,4.1,19.0,162.0,35.29,25.24
2017,8,12,18,15,441.0,41.0,4.05,18.5,117.0,29.53,19.92
2017,8,12,18,30,353.0,32.0,4.0,18.0,72.0,24.11,14.54
2017,8,12,18,45,176.5,16.0,3.95,17.5,36.0,11.7,0.1
2017,8,12,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,5,45,151.5,15.5,4.0,14.5,30.5,47.97,0.0
2017,8,13,6,0,303.0,31.0,4.0,15.0,61.0,113.43,73.23
2017,8,13,6,15,396.5,41.0,4.0,15.5,105.0,168.21,122.33
2017,8,13,6,30,490.0,51.0,4.0,16.0,149.0,233.21,179.15
2017,8,13,6,45,551.0,57.5,4.05,16.5,198.0,291.25,230.84
2017,8,13,7,0,612.0,64.0,4.1,17.0,247.0,355.11,286.24
2017,8,13,7,15,342.5,110.0,4.1,17.5,216.0,300.16,243.94
2017,8,13,7,30,73.0,156.0,4.1,18.0,185.0,202.1,162.49
2017,8,13,7,45,98.5,181.0,4.15,18.5,225.5,246.87,198.78
2017,8,13,8,0,124.0,206.0,4.2,19.0,266.0,300.28,241.03
2017,8,13,8,15,463.0,147.5,4.15,19.5,407.5,487.9,393.98
2017,8,13,8,30,802.0,89.0,4.1,20.0,549.0,690.98,549.83
2017,8,13,8,45,820.5,91.0,4.05,20.5,594.5,738.03,580.47
2017,8,13,9,0,839.0,93.0,4.0,21.0,640.0,779.8,607.59
2017,8,13,9,15,851.5,95.0,4.0,21.0,681.0,819.43,634.19
2017,8,13,9,30,864.0,97.0,4.0,21.0,722.0,857.17,659.23
2017,8,13,9,45,870.0,100.5,4.0,21.5,756.5,888.65,678.4
2017,8,13,10,0,876.0,104.0,4.0,22.0,791.0,917.46,695.61
2017,8,13,10,15,883.0,105.5,4.0,22.0,820.5,942.26,711.34
2017,8,13,10,30,890.0,107.0,4.0,22.0,850.0,964.17,725.13
2017,8,13,10,45,898.0,106.5,4.0,22.5,873.0,981.89,734.72
2017,8,13,11,0,906.0,106.0,4.0,23.0,896.0,996.51,742.28
2017,8,13,11,15,908.5,106.5,3.95,23.0,911.5,1003.59,746.01
2017,8,13,11,30,911.0,107.0,3.9,23.0,927.0,1007.31,747.67
2017,8,13,11,45,915.0,106.0,3.85,23.0,935.0,1007.56,747.15
2017,8,13,12,0,919.0,105.0,3.8,23.0,943.0,1004.41,744.52
2017,8,13,12,15,918.5,105.0,3.85,23.0,943.0,994.54,738.23
2017,8,13,12,30,918.0,105.0,3.9,23.0,943.0,981.38,729.86
2017,8,13,12,45,907.0,110.0,3.95,23.0,932.5,960.24,716.21
2017,8,13,13,0,896.0,115.0,4.0,23.0,922.0,936.27,700.72
2017,8,13,13,15,892.0,114.0,4.0,23.0,906.5,909.91,683.32
2017,8,13,13,30,888.0,113.0,4.0,23.0,891.0,880.81,664.04
2017,8,13,13,45,886.0,109.5,4.05,23.0,869.5,848.31,642.59
2017,8,13,14,0,884.0,106.0,4.1,23.0,848.0,813.25,619.23
2017,8,13,14,15,876.5,104.5,4.1,22.5,818.5,773.52,593.36
2017,8,13,14,30,869.0,103.0,4.1,22.0,789.0,731.92,565.83
2017,8,13,14,45,862.0,99.5,4.1,22.0,754.5,687.06,534.52
2017,8,13,15,0,855.0,96.0,4.1,22.0,720.0,640.71,499.79
2017,8,13,15,15,842.0,94.0,4.05,21.5,679.0,590.95,462.26
2017,8,13,15,30,829.0,92.0,4.0,21.0,638.0,540.66,423.24
2017,8,13,15,45,813.5,88.5,4.0,21.0,593.5,487.44,380.17
2017,8,13,16,0,798.0,85.0,4.0,21.0,549.0,432.17,334.37
2017,8,13,16,15,776.5,82.0,4.0,20.5,501.0,377.51,288.39
2017,8,13,16,30,755.0,79.0,4.0,20.0,453.0,324.25,242.27
2017,8,13,16,45,724.5,75.5,4.0,20.0,402.5,269.64,194.09
2017,8,13,17,0,694.0,72.0,4.0,20.0,352.0,217.91,148.32
2017,8,13,17,15,654.0,67.0,3.95,19.5,301.5,163.87,102.58
2017,8,13,17,30,614.0,62.0,3.9,19.0,251.0,116.44,65.39
2017,8,13,17,45,551.0,56.5,3.9,18.5,201.5,71.83,37.32
2017,8,13,18,0,488.0,51.0,3.9,18.0,152.0,35.66,25.65
2017,8,13,18,15,397.5,41.5,3.8,17.5,109.0,30.18,20.54
2017,8,13,18,30,307.0,32.0,3.7,17.0,66.0,24.33,14.67
2017,8,13,18,45,153.5,16.0,3.65,17.0,33.0,11.82,0.0
2017,8,13,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,4.0,15.5,3.9,14.0,16.0,15.67,0.0
2017,8,14,6,0,8.0,31.0,3.9,14.0,32.0,32.76,19.76
2017,8,14,6,15,30.0,51.5,3.85,14.5,57.5,62.66,45.63
2017,8,14,6,30,52.0,72.0,3.8,15.0,83.0,93.19,71.83
2017,8,14,6,45,66.0,94.5,3.8,15.5,111.5,125.05,99.22
2017,8,14,7,0,80.0,117.0,3.8,16.0,140.0,158.17,127.29
2017,8,14,7,15,95.0,137.5,3.75,16.0,170.5,195.87,158.9
2017,8,14,7,30,110.0,158.0,3.7,16.0,201.0,230.3,187.35
2017,8,14,7,45,114.5,181.0,3.65,16.5,231.5,262.53,212.97
2017,8,14,8,0,119.0,204.0,3.6,17.0,262.0,294.89,238.11
2017,8,14,8,15,100.0,224.0,3.5,17.0,276.5,300.96,241.87
2017,8,14,8,30,81.0,244.0,3.4,17.0,291.0,311.68,249.11
2017,8,14,8,45,129.0,270.0,3.35,17.0,351.0,386.22,307.87
2017,8,14,9,0,177.0,296.0,3.3,17.0,411.0,456.53,362.07
2017,8,14,9,15,157.5,316.5,3.25,17.0,424.0,467.2,368.31
2017,8,14,9,30,138.0,337.0,3.2,17.0,437.0,476.07,373.37
2017,8,14,9,45,119.5,352.0,3.15,17.0,441.5,478.21,373.45
2017,8,14,10,0,101.0,367.0,3.1,17.0,446.0,470.22,366.06
2017,8,14,10,15,199.0,376.0,3.05,17.0,539.5,580.67,450.61
2017,8,14,10,30,297.0,385.0,3.0,17.0,633.0,693.79,533.94
2017,8,14,10,45,583.0,258.5,2.95,17.5,760.5,847.89,649.92
2017,8,14,11,0,869.0,132.0,2.9,18.0,888.0,986.99,743.42
2017,8,14,11,15,873.0,132.5,2.85,18.0,904.0,995.14,746.54
2017,8,14,11,30,877.0,133.0,2.8,18.0,920.0,1000.06,748.84
2017,8,14,11,45,675.5,249.5,2.8,18.5,859.0,930.57,700.39
2017,8,14,12,0,474.0,366.0,2.8,19.0,798.0,846.67,635.53
2017,8,14,12,15,679.5,249.0,2.8,19.0,868.0,919.37,692.62
2017,8,14,12,30,885.0,132.0,2.8,19.0,938.0,976.26,730.32
2017,8,14,12,45,879.0,134.5,2.85,19.5,929.5,957.53,716.46
2017,8,14,13,0,873.0,137.0,2.9,20.0,921.0,935.93,701.44
2017,8,14,13,15,869.0,136.0,2.95,20.0,906.0,909.92,684.79
2017,8,14,13,30,865.0,135.0,3.0,20.0,891.0,881.24,666.3
2017,8,14,13,45,858.0,134.5,3.05,20.0,868.0,848.04,644.58
2017,8,14,14,0,851.0,134.0,3.1,20.0,845.0,812.63,621.19
2017,8,14,14,15,842.5,132.0,3.15,19.5,815.5,773.7,596.23
2017,8,14,14,30,834.0,130.0,3.2,19.0,786.0,731.49,568.56
2017,8,14,14,45,819.5,129.0,3.25,19.0,749.5,684.69,534.91
2017,8,14,15,0,805.0,128.0,3.3,19.0,713.0,637.14,499.31
2017,8,14,15,15,790.5,125.0,3.3,19.0,672.5,587.18,460.92
2017,8,14,15,30,776.0,122.0,3.3,19.0,632.0,536.99,421.39
2017,8,14,15,45,754.0,120.0,3.35,19.0,586.0,484.09,378.82
2017,8,14,16,0,732.0,118.0,3.4,19.0,540.0,430.11,334.32
2017,8,14,16,15,707.0,113.0,3.4,18.5,492.0,375.28,288.56
2017,8,14,16,30,682.0,108.0,3.4,18.0,444.0,322.35,243.17
2017,8,14,16,45,645.5,103.5,3.45,18.0,393.0,268.82,196.48
2017,8,14,17,0,609.0,99.0,3.5,18.0,342.0,218.94,152.93
2017,8,14,17,15,563.5,91.5,3.45,17.5,291.5,168.75,111.0
2017,8,14,17,30,518.0,84.0,3.4,17.0,241.0,123.69,76.14
2017,8,14,17,45,449.0,75.0,3.35,16.5,192.5,81.11,49.13
2017,8,14,18,0,380.0,66.0,3.3,16.0,144.0,48.62,37.26
2017,8,14,18,15,287.0,52.5,3.2,15.5,101.5,39.66,28.93
2017,8,14,18,30,194.0,39.0,3.1,15.0,59.0,30.21,19.57
2017,8,14,18,45,97.0,19.5,3.05,15.0,29.5,15.18,0.0
2017,8,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,5,45,102.0,17.5,1.4,13.5,27.0,39.97,0.0
2017,8,15,6,0,204.0,35.0,1.4,14.0,54.0,94.11,60.39
2017,8,15,6,15,302.0,48.0,1.3,14.0,96.5,147.03,107.38
2017,8,15,6,30,400.0,61.0,1.2,14.0,139.0,210.93,162.31
2017,8,15,6,45,466.0,70.5,1.15,14.5,187.5,270.6,213.98
2017,8,15,7,0,532.0,80.0,1.1,15.0,236.0,335.63,268.76
2017,8,15,7,15,281.0,112.0,1.0,15.5,196.0,264.97,214.04
2017,8,15,7,30,30.0,144.0,0.9,16.0,156.0,165.3,131.84
2017,8,15,7,45,24.5,158.0,0.85,16.5,168.5,172.33,137.26
2017,8,15,8,0,19.0,172.0,0.8,17.0,181.0,183.58,145.44
2017,8,15,8,15,46.0,206.5,0.8,17.0,232.0,244.74,193.97
2017,8,15,8,30,73.0,241.0,0.8,17.0,283.0,302.65,238.68
2017,8,15,8,45,64.5,257.0,0.8,17.5,296.0,315.01,246.39
2017,8,15,9,0,56.0,273.0,0.8,18.0,309.0,326.57,253.67
2017,8,15,9,15,436.0,199.0,0.85,18.5,510.5,588.65,456.38
2017,8,15,9,30,816.0,125.0,0.9,19.0,712.0,849.76,635.66
2017,8,15,9,45,812.0,135.5,0.95,19.5,744.5,878.69,649.45
2017,8,15,10,0,808.0,146.0,1.0,20.0,777.0,904.52,664.31
2017,8,15,10,15,817.0,148.5,1.05,20.0,806.5,930.82,680.76
2017,8,15,10,30,826.0,151.0,1.1,20.0,836.0,954.44,695.5
2017,8,15,10,45,650.5,244.0,1.2,20.5,793.0,897.28,657.58
2017,8,15,11,0,475.0,337.0,1.3,21.0,750.0,826.43,605.76
2017,8,15,11,15,481.5,338.5,1.4,21.0,763.5,835.08,613.2
2017,8,15,11,30,488.0,340.0,1.5,21.0,777.0,841.76,618.45
2017,8,15,11,45,673.5,246.0,1.65,21.0,854.5,924.29,679.83
2017,8,15,12,0,859.0,152.0,1.8,21.0,932.0,992.01,724.53
2017,8,15,12,15,859.0,152.0,1.9,21.0,932.5,982.78,719.0
2017,8,15,12,30,859.0,152.0,2.0,21.0,933.0,970.45,712.36
2017,8,15,12,45,658.0,255.5,2.1,21.0,851.0,880.03,653.48
2017,8,15,13,0,457.0,359.0,2.2,21.0,769.0,783.72,583.81
2017,8,15,13,15,653.5,253.5,2.3,21.0,828.5,840.1,630.16
2017,8,15,13,30,850.0,148.0,2.4,21.0,888.0,882.53,660.83
2017,8,15,13,45,557.5,271.0,2.5,21.0,751.5,734.57,556.13
2017,8,15,14,0,265.0,394.0,2.6,21.0,615.0,598.18,452.99
2017,8,15,14,15,397.5,332.0,2.6,20.5,650.5,627.69,479.81
2017,8,15,14,30,530.0,270.0,2.6,20.0,686.0,645.4,496.52
2017,8,15,14,45,667.5,201.0,2.65,20.0,700.0,648.68,501.7
2017,8,15,15,0,805.0,132.0,2.7,20.0,714.0,639.19,496.75
2017,8,15,15,15,670.0,167.5,2.7,20.0,633.5,553.76,431.03
2017,8,15,15,30,535.0,203.0,2.7,20.0,553.0,479.47,373.19
2017,8,15,15,45,302.0,222.5,2.75,20.0,417.5,355.42,277.06
2017,8,15,16,0,69.0,242.0,2.8,20.0,282.0,256.58,200.12
2017,8,15,16,15,76.0,222.5,2.8,19.5,263.0,236.09,184.69
2017,8,15,16,30,83.0,203.0,2.8,19.0,244.0,214.86,168.05
2017,8,15,16,45,86.0,181.0,2.8,18.5,219.0,189.67,147.9
2017,8,15,17,0,89.0,159.0,2.8,18.0,194.0,164.25,127.22
2017,8,15,17,15,77.5,137.5,2.75,17.5,165.0,136.72,105.2
2017,8,15,17,30,66.0,116.0,2.7,17.0,136.0,110.69,84.51
2017,8,15,17,45,53.0,94.0,2.7,16.5,108.0,85.78,65.05
2017,8,15,18,0,40.0,72.0,2.7,16.0,80.0,63.41,50.18
2017,8,15,18,15,21.0,52.0,2.6,15.5,56.0,46.67,34.94
2017,8,15,18,30,2.0,32.0,2.5,15.0,32.0,30.18,19.3
2017,8,15,18,45,1.0,16.0,2.4,15.0,16.0,15.45,0.0
2017,8,15,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,16,5,45,66.0,16.5,0.45,14.5,23.0,30.5,0.0
2017,8,16,6,0,132.0,33.0,0.5,15.0,46.0,71.33,44.52
2017,8,16,6,15,213.5,50.5,0.5,15.5,85.5,124.64,90.68
2017,8,16,6,30,295.0,68.0,0.5,16.0,125.0,183.01,139.77
2017,8,16,6,45,357.0,82.0,0.55,16.5,171.5,238.52,186.83
2017,8,16,7,0,419.0,96.0,0.6,17.0,218.0,300.33,238.04
2017,8,16,7,15,209.5,96.0,0.6,17.0,157.0,211.24,169.24
2017,8,16,7,30,0.0,96.0,0.6,17.0,96.0,93.89,72.73
2017,8,16,7,45,0.0,115.5,0.6,17.5,115.5,113.4,88.66
2017,8,16,8,0,0.0,135.0,0.6,18.0,135.0,132.91,103.92
2017,8,16,8,15,0.0,147.5,0.6,18.5,147.5,145.23,113.16
2017,8,16,8,30,0.0,160.0,0.6,19.0,160.0,157.55,122.3
2017,8,16,8,45,8.0,192.5,0.6,19.5,197.5,196.52,152.43
2017,8,16,9,0,16.0,225.0,0.6,20.0,235.0,236.13,182.29
2017,8,16,9,15,32.5,263.5,0.65,20.5,286.0,297.47,228.26
2017,8,16,9,30,49.0,302.0,0.7,21.0,337.0,353.01,268.7
2017,8,16,9,45,131.0,335.5,0.75,21.5,435.5,470.67,355.16
2017,8,16,10,0,213.0,369.0,0.8,22.0,534.0,583.31,434.21
2017,8,16,10,15,508.0,261.5,0.85,22.0,676.5,763.22,564.1
2017,8,16,10,30,803.0,154.0,0.9,22.0,819.0,935.03,676.79
2017,8,16,10,45,810.5,154.5,1.0,22.5,842.0,951.94,684.78
2017,8,16,11,0,818.0,155.0,1.1,23.0,865.0,965.95,693.15
2017,8,16,11,15,822.5,156.5,1.15,23.0,880.5,975.09,699.02
2017,8,16,11,30,827.0,158.0,1.2,23.0,896.0,981.11,703.11
2017,8,16,11,45,830.5,157.5,1.3,23.5,904.0,980.9,702.9
2017,8,16,12,0,834.0,157.0,1.4,24.0,912.0,977.52,700.81
2017,8,16,12,15,834.0,156.5,1.45,24.0,912.5,967.62,695.28
2017,8,16,12,30,834.0,156.0,1.5,24.0,913.0,954.64,687.93
2017,8,16,12,45,838.5,152.0,1.55,24.0,907.0,939.26,679.12
2017,8,16,13,0,843.0,148.0,1.6,24.0,901.0,920.79,668.35
2017,8,16,13,15,839.5,147.0,1.6,24.0,886.5,895.23,652.39
2017,8,16,13,30,836.0,146.0,1.6,24.0,872.0,867.07,634.78
2017,8,16,13,45,830.0,144.5,1.65,24.0,849.5,833.86,614.31
2017,8,16,14,0,824.0,143.0,1.7,24.0,827.0,798.5,592.22
2017,8,16,14,15,641.0,218.5,1.75,23.5,739.0,702.53,526.73
2017,8,16,14,30,458.0,294.0,1.8,23.0,651.0,615.56,463.74
2017,8,16,14,45,622.0,213.5,1.85,23.0,675.0,628.46,477.16
2017,8,16,15,0,786.0,133.0,1.9,23.0,699.0,626.3,478.06
2017,8,16,15,15,668.5,164.5,1.9,22.5,626.5,548.44,420.16
2017,8,16,15,30,551.0,196.0,1.9,22.0,554.0,480.22,368.77
2017,8,16,15,45,322.5,221.5,1.9,22.0,427.5,363.68,279.82
2017,8,16,16,0,94.0,247.0,1.9,22.0,301.0,271.65,209.38
2017,8,16,16,15,62.0,214.5,1.9,21.5,248.5,223.42,172.95
2017,8,16,16,30,30.0,182.0,1.9,21.0,196.0,178.96,138.98
2017,8,16,16,45,35.0,165.5,1.9,20.5,180.0,162.25,126.05
2017,8,16,17,0,40.0,149.0,1.9,20.0,164.0,144.98,112.29
2017,8,16,17,15,32.5,128.0,1.85,19.5,139.5,121.47,93.74
2017,8,16,17,30,25.0,107.0,1.8,19.0,115.0,99.04,75.92
2017,8,16,17,45,198.0,84.5,1.8,18.5,125.0,78.16,54.28
2017,8,16,18,0,371.0,62.0,1.8,18.0,135.0,45.76,34.39
2017,8,16,18,15,282.0,47.5,1.7,17.5,93.5,35.87,25.32
2017,8,16,18,30,193.0,33.0,1.6,17.0,52.0,25.46,15.01
2017,8,16,18,45,96.5,16.5,1.5,16.5,26.0,12.84,0.0
2017,8,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,17,5,45,73.0,16.0,0.65,15.5,22.5,32.67,0.0
2017,8,17,6,0,146.0,32.0,0.7,16.0,45.0,77.29,47.61
2017,8,17,6,15,229.5,49.0,0.7,16.0,85.0,127.3,92.06
2017,8,17,6,30,313.0,66.0,0.7,16.0,125.0,186.57,142.34
2017,8,17,6,45,382.5,78.0,0.7,16.5,172.5,243.68,190.85
2017,8,17,7,0,452.0,90.0,0.7,17.0,220.0,307.88,244.09
2017,8,17,7,15,226.0,89.5,0.7,17.5,154.5,211.93,169.75
2017,8,17,7,30,0.0,89.0,0.7,18.0,89.0,86.76,66.64
2017,8,17,7,45,0.0,109.0,0.7,19.0,109.0,106.76,82.8
2017,8,17,8,0,0.0,129.0,0.7,20.0,129.0,126.78,98.28
2017,8,17,8,15,0.0,144.0,0.65,20.5,144.0,141.67,109.52
2017,8,17,8,30,0.0,159.0,0.6,21.0,159.0,156.57,120.6
2017,8,17,8,45,7.0,188.5,0.6,21.5,193.0,191.69,147.49
2017,8,17,9,0,14.0,218.0,0.6,22.0,227.0,227.34,174.18
2017,8,17,9,15,20.5,245.5,0.6,22.5,260.0,260.96,198.79
2017,8,17,9,30,27.0,273.0,0.6,23.0,293.0,302.98,229.13
2017,8,17,9,45,23.5,275.5,0.65,23.5,293.5,294.42,221.7
2017,8,17,10,0,20.0,278.0,0.7,24.0,294.0,293.77,220.45
2017,8,17,10,15,22.5,294.5,0.8,24.0,313.0,312.84,234.43
2017,8,17,10,30,25.0,311.0,0.9,24.0,332.0,340.19,254.25
2017,8,17,10,45,28.5,329.5,1.0,24.5,354.5,362.41,269.73
2017,8,17,11,0,32.0,348.0,1.1,25.0,377.0,384.48,285.03
2017,8,17,11,15,63.5,388.5,1.2,25.0,445.5,456.58,337.29
2017,8,17,11,30,95.0,429.0,1.3,25.0,514.0,528.4,388.05
2017,8,17,11,45,102.0,436.0,1.4,25.0,528.0,540.72,396.56
2017,8,17,12,0,109.0,443.0,1.5,25.0,542.0,552.49,405.17
2017,8,17,12,15,183.0,441.5,1.55,25.0,607.5,625.29,457.74
2017,8,17,12,30,257.0,440.0,1.6,25.0,673.0,694.32,506.29
2017,8,17,12,45,266.5,433.5,1.7,25.0,673.5,689.16,503.32
2017,8,17,13,0,276.0,427.0,1.8,25.0,674.0,682.71,500.1
2017,8,17,13,15,533.0,302.0,1.85,25.0,767.5,779.08,573.86
2017,8,17,13,30,790.0,177.0,1.9,25.0,861.0,857.05,630.15
2017,8,17,13,45,784.5,174.5,1.95,25.0,839.0,824.42,608.73
2017,8,17,14,0,779.0,172.0,2.0,25.0,817.0,789.75,586.84
2017,8,17,14,15,769.5,169.5,2.05,24.5,787.5,750.19,562.43
2017,8,17,14,30,760.0,167.0,2.1,24.0,758.0,709.06,535.29
2017,8,17,14,45,748.5,162.5,2.15,24.0,722.5,663.26,503.15
2017,8,17,15,0,737.0,158.0,2.2,24.0,687.0,616.68,469.68
2017,8,17,15,15,720.5,154.0,2.2,23.5,646.5,567.11,433.75
2017,8,17,15,30,704.0,150.0,2.2,23.0,606.0,517.68,396.83
2017,8,17,15,45,484.5,194.0,2.25,23.0,497.5,414.8,317.95
2017,8,17,16,0,265.0,238.0,2.3,23.0,389.0,333.76,255.74
2017,8,17,16,15,230.5,219.0,2.3,22.5,342.0,286.92,219.8
2017,8,17,16,30,196.0,200.0,2.3,22.0,295.0,245.95,187.94
2017,8,17,16,45,134.0,177.0,2.35,22.0,238.5,195.97,149.3
2017,8,17,17,0,72.0,154.0,2.4,22.0,182.0,155.65,118.86
2017,8,17,17,15,60.0,132.5,2.35,21.5,153.5,129.11,98.09
2017,8,17,17,30,48.0,111.0,2.3,21.0,125.0,104.15,78.59
2017,8,17,17,45,184.0,88.0,2.3,20.5,126.0,79.4,55.49
2017,8,17,18,0,320.0,65.0,2.3,20.0,127.0,48.28,36.23
2017,8,17,18,15,233.5,49.0,2.25,19.5,86.5,37.21,26.15
2017,8,17,18,30,147.0,33.0,2.2,19.0,46.0,25.56,14.61
2017,8,17,18,45,73.5,16.5,2.15,18.5,23.0,12.9,0.0
2017,8,17,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,18,5,45,54.0,15.5,0.4,15.5,20.5,24.41,0.0
2017,8,18,6,0,108.0,31.0,0.4,16.0,41.0,63.55,37.91
2017,8,18,6,15,184.5,51.0,0.4,16.0,80.5,112.89,81.45
2017,8,18,6,30,261.0,71.0,0.4,16.0,120.0,174.49,133.15
2017,8,18,6,45,333.5,84.5,0.4,16.5,167.5,231.52,180.96
2017,8,18,7,0,406.0,98.0,0.4,17.0,215.0,296.02,233.89
2017,8,18,7,15,203.0,94.0,0.4,17.5,152.5,205.51,163.88
2017,8,18,7,30,0.0,90.0,0.4,18.0,90.0,87.81,67.4
2017,8,18,7,45,0.0,114.0,0.4,18.5,114.0,111.93,87.09
2017,8,18,8,0,0.0,138.0,0.4,19.0,138.0,136.1,105.99
2017,8,18,8,15,1.0,151.5,0.4,19.5,152.0,150.11,116.48
2017,8,18,8,30,2.0,165.0,0.4,20.0,166.0,164.22,126.94
2017,8,18,8,45,5.5,184.0,0.45,20.5,187.5,185.96,143.36
2017,8,18,9,0,9.0,203.0,0.5,21.0,209.0,207.94,159.7
2017,8,18,9,15,9.0,209.5,0.55,21.5,216.0,214.41,163.9
2017,8,18,9,30,9.0,216.0,0.6,22.0,223.0,220.89,168.18
2017,8,18,9,45,17.0,253.5,0.65,22.5,267.0,266.1,201.84
2017,8,18,10,0,25.0,291.0,0.7,23.0,311.0,311.7,234.91
2017,8,18,10,15,25.0,302.0,0.75,23.5,322.5,322.89,242.09
2017,8,18,10,30,25.0,313.0,0.8,24.0,334.0,342.37,255.46
2017,8,18,10,45,56.0,361.0,0.9,24.5,409.0,422.01,312.98
2017,8,18,11,0,87.0,409.0,1.0,25.0,484.0,501.96,368.8
2017,8,18,11,15,100.0,422.0,1.05,25.0,510.0,527.3,386.03
2017,8,18,11,30,113.0,435.0,1.1,25.0,536.0,560.05,408.65
2017,8,18,11,45,114.0,439.5,1.2,25.0,542.0,563.43,411.14
2017,8,18,12,0,115.0,444.0,1.3,25.0,548.0,566.22,413.51
2017,8,18,12,15,117.0,444.5,1.35,25.0,550.0,565.25,413.12
2017,8,18,12,30,119.0,445.0,1.4,25.0,552.0,563.69,412.39
2017,8,18,12,45,194.0,436.5,1.5,25.0,609.5,619.88,454.09
2017,8,18,13,0,269.0,428.0,1.6,25.0,667.0,677.04,495.34
2017,8,18,13,15,387.5,377.0,1.6,24.5,715.0,720.91,529.37
2017,8,18,13,30,506.0,326.0,1.6,24.0,763.0,761.41,560.71
2017,8,18,13,45,409.5,351.0,1.65,24.0,699.0,687.85,508.66
2017,8,18,14,0,313.0,376.0,1.7,24.0,635.0,617.25,458.69
2017,8,18,14,15,386.5,333.0,1.7,24.0,641.0,616.68,461.12
2017,8,18,14,30,460.0,290.0,1.7,24.0,647.0,611.26,459.2
2017,8,18,14,45,309.5,312.0,1.75,24.0,547.5,508.36,383.65
2017,8,18,15,0,159.0,334.0,1.8,24.0,448.0,418.33,316.46
2017,8,18,15,15,136.0,312.0,1.8,23.5,405.5,374.63,285.26
2017,8,18,15,30,113.0,290.0,1.8,23.0,363.0,333.06,254.9
2017,8,18,15,45,71.0,252.0,1.8,23.0,297.0,271.46,208.4
2017,8,18,16,0,29.0,214.0,1.8,23.0,231.0,213.58,164.32
2017,8,18,16,15,14.5,179.5,1.8,22.5,188.0,175.88,135.75
2017,8,18,16,30,0.0,145.0,1.8,22.0,145.0,137.98,106.58
2017,8,18,16,45,0.0,119.0,1.8,21.5,119.0,113.46,87.46
2017,8,18,17,0,0.0,93.0,1.8,21.0,93.0,89.07,68.06
2017,8,18,17,15,0.0,78.5,1.75,20.5,78.5,75.3,57.03
2017,8,18,17,30,0.0,64.0,1.7,20.0,64.0,61.59,45.82
2017,8,18,17,45,153.0,65.5,1.7,19.5,94.5,59.94,40.68
2017,8,18,18,0,306.0,67.0,1.7,19.0,125.0,50.07,37.91
2017,8,18,18,15,222.5,49.5,1.6,18.5,84.5,37.77,26.68
2017,8,18,18,30,139.0,32.0,1.5,18.0,44.0,24.85,13.71
2017,8,18,18,45,69.5,16.0,1.45,17.5,22.0,15.73,0.0
2017,8,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,5,45,53.5,15.0,1.0,15.5,19.5,23.76,0.0
2017,8,19,6,0,107.0,30.0,1.0,16.0,39.0,62.07,35.99
2017,8,19,6,15,184.5,50.0,0.95,16.5,78.5,111.66,80.23
2017,8,19,6,30,262.0,70.0,0.9,17.0,118.0,173.51,132.12
2017,8,19,6,45,325.5,85.5,0.9,17.5,165.0,229.24,179.28
2017,8,19,7,0,389.0,101.0,0.9,18.0,212.0,291.47,230.84
2017,8,19,7,15,194.5,103.0,0.9,18.5,158.5,211.41,168.75
2017,8,19,7,30,0.0,105.0,0.9,19.0,105.0,103.31,79.98
2017,8,19,7,45,0.0,122.0,0.9,19.5,122.0,120.25,93.62
2017,8,19,8,0,0.0,139.0,0.9,20.0,139.0,137.19,106.7
2017,8,19,8,15,2.5,157.0,0.85,20.5,158.5,156.86,121.77
2017,8,19,8,30,5.0,175.0,0.8,21.0,178.0,176.74,136.74
2017,8,19,8,45,10.5,198.5,0.8,21.5,205.5,204.77,157.93
2017,8,19,9,0,16.0,222.0,0.8,22.0,233.0,233.17,179.01
2017,8,19,9,15,14.0,226.0,0.85,22.5,236.0,235.53,179.88
2017,8,19,9,30,12.0,230.0,0.9,23.0,239.0,237.81,180.83
2017,8,19,9,45,11.5,233.5,0.95,23.5,242.5,240.82,182.42
2017,8,19,10,0,11.0,237.0,1.0,24.0,246.0,243.81,184.02
2017,8,19,10,15,15.0,264.0,1.1,24.0,277.0,274.81,207.13
2017,8,19,10,30,19.0,291.0,1.2,24.0,308.0,305.88,229.98
2017,8,19,10,45,22.0,308.5,1.3,24.5,328.0,326.32,244.37
2017,8,19,11,0,25.0,326.0,1.4,25.0,348.0,354.83,264.56
2017,8,19,11,15,30.0,346.0,1.45,25.0,373.0,379.72,282.44
2017,8,19,11,30,35.0,366.0,1.5,25.0,398.0,404.36,300.07
2017,8,19,11,45,40.5,379.5,1.6,25.0,416.5,422.41,313.14
2017,8,19,12,0,46.0,393.0,1.7,25.0,435.0,440.09,325.98
2017,8,19,12,15,37.0,372.5,1.8,25.0,406.5,408.68,303.4
2017,8,19,12,30,28.0,352.0,1.9,25.0,378.0,377.59,281.11
2017,8,19,12,45,33.0,361.5,2.0,25.0,391.5,390.07,290.71
2017,8,19,13,0,38.0,371.0,2.1,25.0,405.0,402.09,299.78
2017,8,19,13,15,43.0,372.5,2.15,25.0,410.5,405.6,302.69
2017,8,19,13,30,48.0,374.0,2.2,25.0,416.0,408.64,305.32
2017,8,19,13,45,54.5,371.5,2.25,25.0,417.5,408.45,305.72
2017,8,19,14,0,61.0,369.0,2.3,25.0,419.0,407.62,305.69
2017,8,19,14,15,82.5,365.5,2.3,24.5,431.0,416.37,313.6
2017,8,19,14,30,104.0,362.0,2.3,24.0,443.0,423.17,319.99
2017,8,19,14,45,108.5,345.5,2.35,24.0,426.5,404.19,306.6
2017,8,19,15,0,113.0,329.0,2.4,24.0,410.0,384.66,292.76
2017,8,19,15,15,92.0,303.0,2.4,23.5,366.5,341.07,260.86
2017,8,19,15,30,71.0,277.0,2.4,23.0,323.0,299.56,230.19
2017,8,19,15,45,49.0,243.5,2.45,23.0,274.0,252.99,194.89
2017,8,19,16,0,27.0,210.0,2.5,23.0,225.0,208.99,161.23
2017,8,19,16,15,19.0,185.5,2.45,22.5,196.0,182.94,141.55
2017,8,19,16,30,11.0,161.0,2.4,22.0,167.0,155.98,120.89
2017,8,19,16,45,5.5,132.0,2.4,21.5,135.0,126.65,98.04
2017,8,19,17,0,0.0,103.0,2.4,21.0,103.0,98.13,75.5
2017,8,19,17,15,0.0,86.5,2.35,20.5,86.5,82.47,62.95
2017,8,19,17,30,0.0,70.0,2.3,20.0,70.0,66.91,50.23
2017,8,19,17,45,107.0,70.5,2.25,19.5,90.5,65.11,46.23
2017,8,19,18,0,214.0,71.0,2.2,19.0,111.0,56.35,43.27
2017,8,19,18,15,148.0,49.0,2.1,18.5,72.5,39.8,28.3
2017,8,19,18,30,82.0,27.0,2.0,18.0,34.0,22.58,11.44
2017,8,19,18,45,41.0,13.5,1.95,17.5,17.0,13.27,0.0
2017,8,19,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,20,5,45,29.5,13.5,0.95,14.5,16.0,18.2,0.0
2017,8,20,6,0,59.0,27.0,1.0,15.0,32.0,44.1,23.92
2017,8,20,6,15,117.5,51.0,1.05,15.5,69.5,94.37,68.26
2017,8,20,6,30,176.0,75.0,1.1,16.0,107.0,146.64,112.46
2017,8,20,6,45,232.0,96.0,1.15,16.5,152.5,200.35,157.9
2017,8,20,7,0,288.0,117.0,1.2,17.0,198.0,259.78,207.4
2017,8,20,7,15,144.0,101.0,1.2,17.5,141.5,178.89,143.38
2017,8,20,7,30,0.0,85.0,1.2,18.0,85.0,82.76,63.53
2017,8,20,7,45,0.0,94.0,1.2,18.5,94.0,91.55,70.62
2017,8,20,8,0,0.0,103.0,1.2,19.0,103.0,100.36,77.44
2017,8,20,8,15,0.0,110.0,1.2,19.5,110.0,107.18,82.53
2017,8,20,8,30,0.0,117.0,1.2,20.0,117.0,114.03,87.59
2017,8,20,8,45,0.0,137.5,1.2,20.5,137.5,134.47,103.44
2017,8,20,9,0,0.0,158.0,1.2,21.0,158.0,154.94,119.04
2017,8,20,9,15,2.5,173.5,1.2,21.0,175.5,172.44,132.47
2017,8,20,9,30,5.0,189.0,1.2,21.0,193.0,190.08,145.92
2017,8,20,9,45,9.0,218.0,1.2,21.5,225.0,222.86,170.63
2017,8,20,10,0,13.0,247.0,1.2,22.0,257.0,255.83,195.01
2017,8,20,10,15,31.0,301.0,1.2,22.0,326.5,335.88,254.94
2017,8,20,10,30,49.0,355.0,1.2,22.0,396.0,409.64,308.5
2017,8,20,10,45,73.5,383.0,1.25,22.5,446.0,462.17,345.71
2017,8,20,11,0,98.0,411.0,1.3,23.0,496.0,514.76,382.41
2017,8,20,11,15,372.0,341.5,1.35,23.0,669.5,729.71,539.16
2017,8,20,11,30,646.0,272.0,1.4,23.0,843.0,923.48,671.86
2017,8,20,11,45,652.5,270.0,1.45,23.5,851.5,924.21,669.26
2017,8,20,12,0,659.0,268.0,1.5,24.0,860.0,922.27,667.35
2017,8,20,12,15,659.0,268.0,1.55,24.0,859.5,913.49,662.24
2017,8,20,12,30,659.0,268.0,1.6,24.0,859.0,902.15,655.57
2017,8,20,12,45,562.5,309.0,1.65,24.0,810.5,839.81,612.87
2017,8,20,13,0,466.0,350.0,1.7,24.0,762.0,779.45,571.18
2017,8,20,13,15,390.5,373.0,1.7,23.5,714.5,718.27,529.74
2017,8,20,13,30,315.0,396.0,1.7,23.0,667.0,663.48,491.78
2017,8,20,13,45,404.5,349.0,1.75,23.0,687.0,680.3,507.06
2017,8,20,14,0,494.0,302.0,1.8,23.0,707.0,688.22,515.37
2017,8,20,14,15,486.5,294.0,1.8,22.5,680.5,653.88,492.36
2017,8,20,14,30,479.0,286.0,1.8,22.0,654.0,618.83,468.77
2017,8,20,14,45,380.0,300.5,1.8,22.0,584.0,542.95,412.98
2017,8,20,15,0,281.0,315.0,1.8,22.0,514.0,475.57,362.77
2017,8,20,15,15,166.0,290.0,1.75,21.5,406.0,370.84,284.87
2017,8,20,15,30,51.0,265.0,1.7,21.0,298.0,277.82,214.29
2017,8,20,15,45,41.5,239.5,1.7,21.0,265.0,245.62,190.17
2017,8,20,16,0,32.0,214.0,1.7,21.0,232.0,214.59,166.46
2017,8,20,16,15,26.0,192.0,1.65,20.5,205.5,191.33,148.89
2017,8,20,16,30,20.0,170.0,1.6,20.0,179.0,166.83,130.11
2017,8,20,16,45,10.0,140.0,1.6,20.0,144.5,134.93,105.05
2017,8,20,17,0,0.0,110.0,1.6,20.0,110.0,104.38,80.84
2017,8,20,17,15,0.0,91.5,1.6,19.5,91.5,86.87,66.81
2017,8,20,17,30,0.0,73.0,1.6,19.0,73.0,69.5,52.56
2017,8,20,17,45,85.5,71.5,1.6,18.5,87.0,64.65,46.65
2017,8,20,18,0,171.0,70.0,1.6,18.0,101.0,55.58,42.73
2017,8,20,18,15,115.0,47.0,1.55,17.5,64.5,38.25,27.01
2017,8,20,18,30,59.0,24.0,1.5,17.0,28.0,20.18,9.09
2017,8,20,18,45,29.5,12.0,1.45,17.0,14.0,11.8,0.0
2017,8,20,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,5,45,13.5,9.5,1.15,15.5,10.5,11.58,0.0
2017,8,21,6,0,27.0,19.0,1.2,16.0,21.0,26.91,12.09
2017,8,21,6,15,63.0,45.5,1.2,16.0,55.0,68.92,48.92
2017,8,21,6,30,99.0,72.0,1.2,16.0,89.0,113.64,86.93
2017,8,21,6,45,49.5,68.0,1.3,16.5,76.5,88.76,68.43
2017,8,21,7,0,0.0,64.0,1.4,17.0,64.0,62.21,46.89
2017,8,21,7,15,0.0,81.0,1.4,17.0,81.0,79.18,61.13
