Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,7,30,0.0,98.0,1.4,17.0,98.0,96.14,75.09
2017,8,21,7,45,0.0,74.5,1.4,17.5,74.5,72.03,54.75
2017,8,21,8,0,0.0,51.0,1.4,18.0,51.0,49.28,35.62
2017,8,21,8,15,16.0,132.0,1.35,18.0,141.0,140.38,110.64
2017,8,21,8,30,32.0,213.0,1.3,18.0,231.0,242.85,191.88
2017,8,21,8,45,266.0,223.5,1.3,18.5,391.5,447.03,353.13
2017,8,21,9,0,500.0,234.0,1.3,19.0,552.0,661.31,510.4
2017,8,21,9,15,390.0,274.0,1.3,19.0,532.0,621.4,476.48
2017,8,21,9,30,280.0,314.0,1.3,19.0,512.0,581.48,444.42
2017,8,21,9,45,155.0,307.0,1.35,19.5,417.5,461.1,353.61
2017,8,21,10,0,30.0,300.0,1.4,20.0,323.0,334.31,255.43
2017,8,21,10,15,20.0,266.0,1.4,20.0,282.0,281.53,215.79
2017,8,21,10,30,10.0,232.0,1.4,20.0,241.0,237.65,182.03
2017,8,21,10,45,11.5,248.5,1.4,20.5,259.0,255.57,195.3
2017,8,21,11,0,13.0,265.0,1.4,21.0,277.0,273.44,208.17
2017,8,21,11,15,12.0,253.0,1.4,21.0,264.0,260.2,197.93
2017,8,21,11,30,11.0,241.0,1.4,21.0,251.0,247.0,187.88
2017,8,21,11,45,14.0,268.5,1.45,21.0,281.5,277.05,210.65
2017,8,21,12,0,17.0,296.0,1.5,21.0,312.0,306.96,232.97
2017,8,21,12,15,16.0,291.0,1.5,21.0,306.0,300.46,227.92
2017,8,21,12,30,15.0,286.0,1.5,21.0,300.0,293.96,223.07
2017,8,21,12,45,18.0,302.0,1.5,21.0,318.5,311.88,236.6
2017,8,21,13,0,21.0,318.0,1.5,21.0,337.0,329.51,249.78
2017,8,21,13,15,34.0,344.0,1.5,21.0,374.0,369.32,279.61
2017,8,21,13,30,47.0,370.0,1.5,21.0,411.0,403.78,305.15
2017,8,21,13,45,39.0,347.0,1.5,21.0,380.5,371.64,281.46
2017,8,21,14,0,31.0,324.0,1.5,21.0,350.0,340.18,258.47
2017,8,21,14,15,40.0,325.5,1.5,20.5,357.5,345.79,263.88
2017,8,21,14,30,49.0,327.0,1.5,20.0,365.0,350.48,268.4
2017,8,21,14,45,75.0,324.5,1.5,20.0,379.0,361.59,277.63
2017,8,21,15,0,101.0,322.0,1.5,20.0,393.0,370.11,284.72
2017,8,21,15,15,63.5,280.5,1.5,19.5,324.5,303.39,234.67
2017,8,21,15,30,26.0,239.0,1.5,19.0,256.0,241.87,188.03
2017,8,21,15,45,13.0,194.0,1.5,19.0,202.5,191.58,149.24
2017,8,21,16,0,0.0,149.0,1.5,19.0,149.0,142.82,111.0
2017,8,21,16,15,0.0,133.5,1.45,18.5,133.5,127.88,99.63
2017,8,21,16,30,0.0,118.0,1.4,18.0,118.0,113.02,88.07
2017,8,21,16,45,0.0,109.0,1.4,18.0,109.0,104.18,81.14
2017,8,21,17,0,0.0,100.0,1.4,18.0,100.0,95.31,74.07
2017,8,21,17,15,0.0,83.5,1.35,17.5,83.5,79.66,61.36
2017,8,21,17,30,0.0,67.0,1.3,17.0,67.0,64.12,48.49
2017,8,21,17,45,0.0,51.0,1.3,17.0,51.0,49.14,35.76
2017,8,21,18,0,0.0,35.0,1.3,17.0,35.0,33.8,23.94
2017,8,21,18,15,0.0,22.5,1.25,16.5,22.5,21.71,12.94
2017,8,21,18,30,0.0,10.0,1.2,16.0,10.0,9.64,1.04
2017,8,21,18,45,0.0,5.0,1.2,16.0,5.0,4.91,0.0
2017,8,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,22,5,45,54.5,13.0,0.6,14.5,17.5,21.74,0.0
2017,8,22,6,0,109.0,26.0,0.6,15.0,35.0,56.55,28.8
2017,8,22,6,15,190.5,45.0,0.6,15.5,73.5,111.35,79.43
2017,8,22,6,30,272.0,64.0,0.6,16.0,112.0,169.51,128.54
2017,8,22,6,45,339.0,78.0,0.6,16.5,158.0,225.24,175.86
2017,8,22,7,0,406.0,92.0,0.6,17.0,204.0,287.86,227.89
2017,8,22,7,15,203.0,96.5,0.55,17.5,152.5,207.88,166.01
2017,8,22,7,30,0.0,101.0,0.5,18.0,101.0,99.3,76.88
2017,8,22,7,45,4.5,129.5,0.5,18.5,131.5,130.89,102.62
2017,8,22,8,0,9.0,158.0,0.5,19.0,162.0,162.94,127.72
2017,8,22,8,15,24.0,188.0,0.55,19.5,201.0,204.06,159.76
2017,8,22,8,30,39.0,218.0,0.6,20.0,240.0,253.48,197.47
2017,8,22,8,45,63.0,248.5,0.65,20.5,287.0,305.2,236.31
2017,8,22,9,0,87.0,279.0,0.7,21.0,334.0,358.46,275.43
2017,8,22,9,15,66.0,285.5,0.75,21.0,329.0,349.59,267.38
2017,8,22,9,30,45.0,292.0,0.8,21.0,324.0,339.34,258.73
2017,8,22,9,45,71.5,324.0,0.9,21.5,377.5,397.24,301.42
2017,8,22,10,0,98.0,356.0,1.0,22.0,431.0,456.09,343.49
2017,8,22,10,15,298.0,327.0,1.05,22.0,567.5,627.79,470.02
2017,8,22,10,30,498.0,298.0,1.1,22.0,704.0,796.76,587.46
2017,8,22,10,45,622.5,247.0,1.2,22.5,769.0,868.82,636.0
2017,8,22,11,0,747.0,196.0,1.3,23.0,834.0,938.95,680.84
2017,8,22,11,15,406.5,300.5,1.35,23.0,648.5,719.55,529.95
2017,8,22,11,30,66.0,405.0,1.4,23.0,463.0,475.22,351.58
2017,8,22,11,45,184.5,413.0,1.45,23.0,577.0,603.67,447.41
2017,8,22,12,0,303.0,421.0,1.5,23.0,691.0,729.12,535.17
2017,8,22,12,15,249.5,431.5,1.5,23.0,654.0,683.51,501.43
2017,8,22,12,30,196.0,442.0,1.5,23.0,617.0,632.25,465.24
2017,8,22,12,45,496.5,307.5,1.55,23.0,745.0,775.9,573.54
2017,8,22,13,0,797.0,173.0,1.6,23.0,873.0,895.84,657.12
2017,8,22,13,15,675.5,237.5,1.6,23.0,824.0,835.39,615.78
2017,8,22,13,30,554.0,302.0,1.6,23.0,775.0,774.5,572.15
2017,8,22,13,45,664.5,234.5,1.65,23.0,786.0,779.05,579.73
2017,8,22,14,0,775.0,167.0,1.7,23.0,797.0,773.34,578.62
2017,8,22,14,15,765.5,164.5,1.7,23.0,767.5,733.69,552.01
2017,8,22,14,30,756.0,162.0,1.7,23.0,738.0,692.44,523.31
2017,8,22,14,45,745.0,157.5,1.75,23.0,703.0,646.93,491.37
2017,8,22,15,0,734.0,153.0,1.8,23.0,668.0,600.62,458.03
2017,8,22,15,15,718.0,149.0,1.8,22.5,627.0,551.36,422.14
2017,8,22,15,30,702.0,145.0,1.8,22.0,586.0,502.22,385.22
2017,8,22,15,45,682.5,139.0,1.85,22.0,541.5,449.91,344.27
2017,8,22,16,0,663.0,133.0,1.9,22.0,497.0,398.58,302.86
2017,8,22,16,15,635.5,126.5,1.9,21.5,449.0,345.11,259.22
2017,8,22,16,30,608.0,120.0,1.9,21.0,401.0,293.98,216.4
2017,8,22,16,45,573.0,112.0,1.95,21.0,351.5,242.16,172.43
2017,8,22,17,0,538.0,104.0,2.0,21.0,302.0,194.0,131.8
2017,8,22,17,15,489.0,94.0,1.95,20.5,252.5,145.56,93.38
2017,8,22,17,30,440.0,84.0,1.9,20.0,203.0,102.77,62.87
2017,8,22,17,45,372.5,71.0,1.9,20.0,157.0,62.63,40.19
2017,8,22,18,0,305.0,58.0,1.9,20.0,111.0,43.5,31.89
2017,8,22,18,15,214.5,41.0,1.9,19.5,72.0,31.36,20.74
2017,8,22,18,30,124.0,24.0,1.9,19.0,33.0,18.61,6.08
2017,8,22,18,45,62.0,12.0,1.9,18.5,16.5,11.8,0.0
2017,8,22,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,23,5,45,53.5,12.5,2.25,16.5,16.5,21.01,0.0
2017,8,23,6,0,107.0,25.0,2.3,17.0,33.0,58.18,28.01
2017,8,23,6,15,190.0,43.5,2.25,17.5,71.5,109.4,77.17
2017,8,23,6,30,273.0,62.0,2.2,18.0,110.0,167.37,126.34
2017,8,23,6,45,341.0,76.5,2.2,18.5,156.5,224.02,174.87
2017,8,23,7,0,409.0,91.0,2.2,19.0,203.0,287.67,228.5
2017,8,23,7,15,211.5,110.5,2.15,19.0,169.0,227.91,182.75
2017,8,23,7,30,14.0,130.0,2.1,19.0,135.0,137.54,108.43
2017,8,23,7,45,35.5,157.5,2.05,19.5,173.5,184.22,146.27
2017,8,23,8,0,57.0,185.0,2.0,20.0,212.0,228.37,181.11
2017,8,23,8,15,39.0,193.0,1.95,20.5,212.5,225.91,177.79
2017,8,23,8,30,21.0,201.0,1.9,21.0,213.0,215.59,168.32
2017,8,23,8,45,48.5,237.5,1.85,21.5,268.0,282.24,219.95
2017,8,23,9,0,76.0,274.0,1.8,22.0,323.0,344.33,266.54
2017,8,23,9,15,94.5,298.5,1.8,22.5,363.0,387.39,297.78
2017,8,23,9,30,113.0,323.0,1.8,23.0,403.0,431.24,329.11
2017,8,23,9,45,251.5,320.5,1.8,23.5,509.0,569.43,431.28
2017,8,23,10,0,390.0,318.0,1.8,24.0,615.0,696.31,520.88
2017,8,23,10,15,596.5,238.5,1.85,24.0,713.0,819.67,609.28
2017,8,23,10,30,803.0,159.0,1.9,24.0,811.0,933.88,684.74
2017,8,23,10,45,815.5,157.5,2.0,24.5,835.5,953.11,694.98
2017,8,23,11,0,828.0,156.0,2.1,25.0,860.0,969.5,704.43
2017,8,23,11,15,575.5,281.0,2.15,25.0,774.5,861.45,631.12
2017,8,23,11,30,323.0,406.0,2.2,25.0,689.0,739.96,542.46
2017,8,23,11,45,435.5,367.5,2.3,25.0,753.0,811.35,595.36
2017,8,23,12,0,548.0,329.0,2.4,25.0,817.0,874.31,640.47
2017,8,23,12,15,316.5,376.5,2.45,25.0,658.5,689.98,509.86
2017,8,23,12,30,85.0,424.0,2.5,25.0,500.0,504.24,373.77
2017,8,23,12,45,291.5,380.5,2.6,25.0,636.5,656.27,489.08
2017,8,23,13,0,498.0,337.0,2.7,25.0,773.0,792.67,587.74
2017,8,23,13,15,303.5,373.5,2.8,25.0,638.0,641.03,477.89
2017,8,23,13,30,109.0,410.0,2.9,25.0,503.0,495.56,370.26
2017,8,23,13,45,216.5,387.5,3.0,25.0,565.5,558.1,419.5
2017,8,23,14,0,324.0,365.0,3.1,25.0,628.0,611.99,460.7
2017,8,23,14,15,292.0,357.5,3.15,24.5,588.0,566.18,428.21
2017,8,23,14,30,260.0,350.0,3.2,24.0,548.0,522.07,396.98
2017,8,23,14,45,287.5,326.0,3.25,24.0,534.5,503.45,384.45
2017,8,23,15,0,315.0,302.0,3.3,24.0,521.0,482.04,369.35
2017,8,23,15,15,220.5,292.0,3.3,23.5,441.0,402.11,309.28
2017,8,23,15,30,126.0,282.0,3.3,23.0,361.0,330.8,255.19
2017,8,23,15,45,105.0,257.0,3.35,23.0,319.5,290.55,224.55
2017,8,23,16,0,84.0,232.0,3.4,23.0,278.0,251.74,194.68
2017,8,23,16,15,71.0,207.5,3.35,22.5,244.0,218.6,169.28
2017,8,23,16,30,58.0,183.0,3.3,22.0,210.0,187.05,144.85
2017,8,23,16,45,29.0,149.0,3.3,22.0,162.5,145.04,112.08
2017,8,23,17,0,0.0,115.0,3.3,22.0,115.0,108.61,83.82
2017,8,23,17,15,0.0,96.0,3.25,21.5,96.0,90.59,69.39
2017,8,23,17,30,0.0,77.0,3.2,21.0,77.0,72.72,54.77
2017,8,23,17,45,199.0,63.5,3.2,20.5,96.5,55.74,37.75
2017,8,23,18,0,398.0,50.0,3.2,20.0,116.0,37.52,26.69
2017,8,23,18,15,290.0,36.5,3.15,19.5,75.5,28.16,17.92
2017,8,23,18,30,182.0,23.0,3.1,19.0,35.0,17.9,4.26
2017,8,23,18,45,91.0,11.5,3.1,18.5,17.5,11.3,0.0
2017,8,23,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,5,45,108.5,12.0,3.65,14.5,20.0,29.34,0.0
2017,8,24,6,0,217.0,24.0,3.7,15.0,40.0,81.01,36.96
2017,8,24,6,15,327.5,36.5,3.75,15.5,81.5,139.47,97.8
2017,8,24,6,30,438.0,49.0,3.8,16.0,123.0,207.64,156.88
2017,8,24,6,45,506.5,57.5,3.9,16.5,172.5,267.38,210.04
2017,8,24,7,0,575.0,66.0,4.0,17.0,222.0,333.84,267.89
2017,8,24,7,15,317.5,104.5,4.05,17.5,193.5,278.84,226.27
2017,8,24,7,30,60.0,143.0,4.1,18.0,165.0,181.43,145.66
2017,8,24,7,45,71.0,166.5,4.15,18.5,196.5,215.22,173.06
2017,8,24,8,0,82.0,190.0,4.2,19.0,228.0,249.85,200.44
2017,8,24,8,15,67.0,206.5,4.2,19.5,240.0,259.89,207.17
2017,8,24,8,30,52.0,223.0,4.2,20.0,252.0,268.53,212.61
2017,8,24,8,45,84.5,252.5,4.2,20.5,304.0,326.03,257.46
2017,8,24,9,0,117.0,282.0,4.2,21.0,356.0,393.75,309.11
2017,8,24,9,15,297.5,264.5,4.2,21.0,468.5,534.04,419.76
2017,8,24,9,30,478.0,247.0,4.2,21.0,581.0,685.58,534.69
2017,8,24,9,45,574.5,225.0,4.25,21.5,647.0,758.58,587.44
2017,8,24,10,0,671.0,203.0,4.3,22.0,713.0,838.04,643.46
2017,8,24,10,15,467.5,292.0,4.3,22.0,654.0,754.44,577.32
2017,8,24,10,30,264.0,381.0,4.3,22.0,595.0,656.84,500.46
2017,8,24,10,45,501.0,294.5,4.35,22.5,714.5,799.6,608.93
2017,8,24,11,0,738.0,208.0,4.4,23.0,834.0,941.05,709.22
2017,8,24,11,15,800.0,179.0,4.4,23.0,868.5,968.25,726.22
2017,8,24,11,30,862.0,150.0,4.4,23.0,903.0,997.29,745.24
2017,8,24,11,45,866.0,149.0,4.4,23.0,911.5,996.5,744.18
2017,8,24,12,0,870.0,148.0,4.4,23.0,920.0,986.96,737.56
2017,8,24,12,15,705.0,239.5,4.45,23.0,865.0,923.78,694.77
2017,8,24,12,30,540.0,331.0,4.5,23.0,810.0,849.68,639.59
2017,8,24,12,45,515.5,334.5,4.55,23.5,788.0,818.6,616.95
2017,8,24,13,0,491.0,338.0,4.6,24.0,766.0,786.47,593.24
2017,8,24,13,15,571.5,296.0,4.6,24.0,785.5,799.59,605.22
2017,8,24,13,30,652.0,254.0,4.6,24.0,805.0,807.83,613.34
2017,8,24,13,45,755.5,194.0,4.65,24.0,816.0,809.73,617.54
2017,8,24,14,0,859.0,134.0,4.7,24.0,827.0,802.13,613.18
2017,8,24,14,15,730.5,182.5,4.75,23.5,756.0,721.93,556.69
2017,8,24,14,30,602.0,231.0,4.8,23.0,685.0,647.89,501.37
2017,8,24,14,45,539.0,238.5,4.85,23.0,630.5,585.11,454.17
2017,8,24,15,0,476.0,246.0,4.9,23.0,576.0,527.03,409.72
2017,8,24,15,15,588.0,190.5,4.9,22.5,573.0,513.55,401.19
2017,8,24,15,30,700.0,135.0,4.9,22.0,570.0,487.53,381.47
2017,8,24,15,45,722.5,123.0,4.9,22.0,542.0,449.16,349.21
2017,8,24,16,0,745.0,111.0,4.9,22.0,514.0,407.45,313.08
2017,8,24,16,15,718.0,106.0,4.9,21.5,464.5,351.3,265.54
2017,8,24,16,30,691.0,101.0,4.9,21.0,415.0,297.32,218.8
2017,8,24,16,45,657.0,94.5,4.9,21.0,363.5,242.66,171.01
2017,8,24,17,0,623.0,88.0,4.9,21.0,312.0,191.46,126.81
2017,8,24,17,15,571.5,80.5,4.85,20.0,261.0,140.74,86.47
2017,8,24,17,30,520.0,73.0,4.8,19.0,210.0,95.93,55.37
2017,8,24,17,45,447.5,62.5,4.8,18.5,161.5,54.09,34.24
2017,8,24,18,0,375.0,52.0,4.8,18.0,113.0,39.82,28.85
2017,8,24,18,15,259.0,38.0,4.7,17.5,73.0,29.18,18.79
2017,8,24,18,30,143.0,24.0,4.6,17.0,33.0,18.83,2.84
2017,8,24,18,45,71.5,12.0,4.5,16.5,16.5,11.8,0.0
2017,8,24,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,5,45,78.0,13.0,2.45,13.5,18.5,25.29,0.0
2017,8,25,6,0,156.0,26.0,2.4,14.0,37.0,69.11,28.86
2017,8,25,6,15,268.0,40.5,2.35,14.5,78.0,126.81,89.25
2017,8,25,6,30,380.0,55.0,2.3,15.0,119.0,193.73,146.72
2017,8,25,6,45,460.0,64.5,2.25,15.5,169.0,256.55,201.54
2017,8,25,7,0,540.0,74.0,2.2,16.0,219.0,326.7,261.53
2017,8,25,7,15,320.5,110.0,2.15,16.5,201.0,286.15,231.55
2017,8,25,7,30,101.0,146.0,2.1,17.0,183.0,212.55,171.34
2017,8,25,7,45,91.5,167.5,2.05,18.0,205.0,228.41,183.51
2017,8,25,8,0,82.0,189.0,2.0,19.0,227.0,248.82,198.48
2017,8,25,8,15,167.5,209.0,1.9,19.5,297.5,337.42,268.65
2017,8,25,8,30,253.0,229.0,1.8,20.0,368.0,433.95,342.33
2017,8,25,8,45,202.5,256.0,1.7,20.5,373.5,426.61,333.39
2017,8,25,9,0,152.0,283.0,1.6,21.0,379.0,422.52,327.19
2017,8,25,9,15,121.0,299.5,1.55,21.5,379.0,418.8,322.0
2017,8,25,9,30,90.0,316.0,1.5,22.0,379.0,404.1,308.76
2017,8,25,9,45,476.0,222.0,1.5,22.5,580.0,668.33,508.83
2017,8,25,10,0,862.0,128.0,1.5,23.0,781.0,924.81,680.7
2017,8,25,10,15,871.0,130.0,1.55,23.0,811.5,951.27,694.35
2017,8,25,10,30,880.0,132.0,1.6,23.0,842.0,969.03,705.19
2017,8,25,10,45,619.0,255.5,1.65,23.5,762.0,871.83,639.05
2017,8,25,11,0,358.0,379.0,1.7,24.0,682.0,746.34,547.27
2017,8,25,11,15,273.5,405.0,1.75,24.0,639.0,692.47,509.32
2017,8,25,11,30,189.0,431.0,1.8,24.0,596.0,628.85,463.47
2017,8,25,11,45,552.5,280.5,1.9,24.5,767.5,832.54,613.44
2017,8,25,12,0,916.0,130.0,2.0,25.0,939.0,1010.85,729.81
2017,8,25,12,15,916.0,130.0,2.1,25.0,939.0,1000.56,722.42
2017,8,25,12,30,916.0,130.0,2.2,25.0,939.0,986.91,714.99
2017,8,25,12,45,798.0,190.5,2.3,25.0,890.0,927.87,678.07
2017,8,25,13,0,680.0,251.0,2.4,25.0,841.0,867.66,639.3
2017,8,25,13,15,697.5,234.5,2.45,25.0,831.0,847.23,627.33
2017,8,25,13,30,715.0,218.0,2.5,25.0,821.0,823.64,612.7
2017,8,25,13,45,815.0,165.5,2.65,25.0,834.5,826.6,616.71
2017,8,25,14,0,915.0,113.0,2.8,25.0,848.0,821.05,614.62
2017,8,25,14,15,823.0,142.5,2.85,24.5,785.0,748.61,566.91
2017,8,25,14,30,731.0,172.0,2.9,24.0,722.0,678.9,517.94
2017,8,25,14,45,730.5,160.5,3.0,24.0,687.0,634.32,486.35
2017,8,25,15,0,730.0,149.0,3.1,24.0,652.0,588.15,452.53
2017,8,25,15,15,743.0,131.5,3.1,24.0,616.5,542.36,417.89
2017,8,25,15,30,756.0,114.0,3.1,24.0,581.0,495.5,381.26
2017,8,25,15,45,676.5,126.0,3.15,24.0,519.5,428.55,328.27
2017,8,25,16,0,597.0,138.0,3.2,24.0,458.0,370.05,281.08
2017,8,25,16,15,521.5,141.0,3.2,23.5,401.5,311.76,234.25
2017,8,25,16,30,446.0,144.0,3.2,23.0,345.0,261.06,193.27
2017,8,25,16,45,573.0,109.5,3.25,22.5,334.5,233.88,164.91
2017,8,25,17,0,700.0,75.0,3.3,22.0,324.0,191.65,122.88
2017,8,25,17,15,650.0,69.0,3.3,21.0,271.0,138.23,80.63
2017,8,25,17,30,600.0,63.0,3.3,20.0,218.0,90.46,48.22
2017,8,25,17,45,523.5,54.5,3.35,19.5,167.0,45.98,27.93
2017,8,25,18,0,447.0,46.0,3.4,19.0,116.0,34.42,24.04
2017,8,25,18,15,321.0,33.5,3.35,18.5,74.0,25.87,15.78
2017,8,25,18,30,195.0,21.0,3.3,18.0,32.0,16.68,0.0
2017,8,25,18,45,97.5,10.5,3.25,17.5,16.0,10.32,0.0
2017,8,25,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,26,5,45,127.5,11.0,2.05,16.5,19.5,31.09,0.0
2017,8,26,6,0,255.0,22.0,2.0,17.0,39.0,85.64,30.98
2017,8,26,6,15,374.0,33.0,1.9,17.5,82.5,147.53,101.06
2017,8,26,6,30,493.0,44.0,1.8,18.0,126.0,219.05,162.5
2017,8,26,6,45,565.0,51.5,1.75,19.0,177.0,281.7,216.91
2017,8,26,7,0,637.0,59.0,1.7,20.0,228.0,351.42,275.54
2017,8,26,7,15,683.0,64.5,1.65,20.5,281.0,412.92,326.5
2017,8,26,7,30,729.0,70.0,1.6,21.0,334.0,476.34,376.94
2017,8,26,7,45,761.5,74.0,1.55,21.5,387.0,534.97,421.74
2017,8,26,8,0,794.0,78.0,1.5,22.0,440.0,594.95,465.71
2017,8,26,8,15,817.5,81.5,1.5,22.5,490.5,649.31,504.25
2017,8,26,8,30,841.0,85.0,1.5,23.0,541.0,703.54,539.91
2017,8,26,8,45,858.0,87.5,1.5,24.0,588.0,747.09,565.92
2017,8,26,9,0,875.0,90.0,1.5,25.0,635.0,793.38,593.22
2017,8,26,9,15,888.0,92.0,1.55,25.0,677.5,834.32,619.21
2017,8,26,9,30,901.0,94.0,1.6,25.0,720.0,873.23,643.68
2017,8,26,9,45,903.0,99.5,1.65,25.5,754.5,904.08,661.44
2017,8,26,10,0,905.0,105.0,1.7,26.0,789.0,931.87,677.19
2017,8,26,10,15,912.0,106.5,1.7,26.0,818.5,956.74,691.77
2017,8,26,10,30,919.0,108.0,1.7,26.0,848.0,978.56,704.42
2017,8,26,10,45,924.0,109.5,1.75,26.5,871.0,995.29,713.19
2017,8,26,11,0,929.0,111.0,1.8,27.0,894.0,1008.66,719.97
2017,8,26,11,15,932.0,111.5,1.8,27.0,909.0,1015.63,723.61
2017,8,26,11,30,935.0,112.0,1.8,27.0,924.0,1019.09,725.26
2017,8,26,11,45,695.0,232.0,1.8,27.5,838.5,920.01,660.91
2017,8,26,12,0,455.0,352.0,1.8,28.0,753.0,806.75,580.54
2017,8,26,12,15,695.5,232.5,1.85,28.0,844.5,905.15,652.63
2017,8,26,12,30,936.0,113.0,1.9,28.0,936.0,986.27,703.89
2017,8,26,12,45,931.5,113.5,1.95,28.0,926.5,965.41,690.62
2017,8,26,13,0,927.0,114.0,2.0,28.0,917.0,941.44,676.44
2017,8,26,13,15,923.0,113.5,2.0,28.0,900.5,913.89,659.42
2017,8,26,13,30,919.0,113.0,2.0,28.0,884.0,883.48,640.54
2017,8,26,13,45,913.0,111.5,2.05,28.0,859.5,847.75,618.54
2017,8,26,14,0,907.0,110.0,2.1,28.0,835.0,809.59,594.74
2017,8,26,14,15,898.5,108.5,2.1,28.0,804.0,767.36,567.56
2017,8,26,14,30,890.0,107.0,2.1,28.0,773.0,723.28,538.83
2017,8,26,14,45,879.0,104.5,2.15,28.0,735.5,674.97,505.51
2017,8,26,15,0,868.0,102.0,2.2,28.0,698.0,625.48,469.99
2017,8,26,15,15,853.5,99.5,2.2,27.5,655.0,572.0,431.23
2017,8,26,15,30,839.0,97.0,2.2,27.0,612.0,518.9,391.39
2017,8,26,15,45,820.5,93.5,2.2,27.0,564.5,462.95,347.37
2017,8,26,16,0,802.0,90.0,2.2,27.0,517.0,407.62,302.49
2017,8,26,16,15,776.0,86.0,2.2,26.5,466.5,350.09,255.33
2017,8,26,16,30,750.0,82.0,2.2,26.0,416.0,294.53,208.54
2017,8,26,16,45,715.5,77.0,2.2,26.0,363.5,238.27,160.64
2017,8,26,17,0,681.0,72.0,2.2,26.0,311.0,182.94,114.3
2017,8,26,17,15,631.0,66.0,2.15,25.0,259.0,130.76,74.07
2017,8,26,17,30,581.0,60.0,2.1,24.0,207.0,84.22,43.55
2017,8,26,17,45,505.0,51.5,2.1,23.5,157.5,41.07,29.62
2017,8,26,18,0,429.0,43.0,2.1,23.0,108.0,31.91,21.43
2017,8,26,18,15,305.5,31.0,2.05,22.5,68.0,23.75,13.55
2017,8,26,18,30,182.0,19.0,2.0,22.0,28.0,14.96,0.0
2017,8,26,18,45,91.0,9.5,2.0,21.5,14.0,9.34,0.0
2017,8,26,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,45,86.0,11.0,1.85,19.5,16.0,24.38,0.0
2017,8,27,6,0,172.0,22.0,1.9,20.0,32.0,66.68,19.25
2017,8,27,6,15,283.5,35.0,1.85,20.5,72.0,124.99,84.49
2017,8,27,6,30,395.0,48.0,1.8,21.0,112.0,191.11,140.39
2017,8,27,6,45,465.5,57.5,1.75,21.5,160.0,250.14,191.16
2017,8,27,7,0,536.0,67.0,1.7,22.0,208.0,316.17,246.6
2017,8,27,7,15,372.0,103.0,1.65,22.5,211.0,302.65,238.66
2017,8,27,7,30,208.0,139.0,1.6,23.0,214.0,267.62,211.28
2017,8,27,7,45,455.0,115.5,1.6,24.0,312.5,400.87,316.42
2017,8,27,8,0,702.0,92.0,1.6,25.0,411.0,553.95,431.28
2017,8,27,8,15,727.5,96.5,1.6,25.5,460.0,606.74,468.0
2017,8,27,8,30,753.0,101.0,1.6,26.0,509.0,657.76,502.82
2017,8,27,8,45,771.0,105.0,1.6,26.5,554.0,704.56,532.55
2017,8,27,9,0,789.0,109.0,1.6,27.0,599.0,750.38,561.0
2017,8,27,9,15,804.0,112.0,1.6,27.5,640.0,791.4,585.66
2017,8,27,9,30,819.0,115.0,1.6,28.0,681.0,830.7,608.81
2017,8,27,9,45,828.5,118.0,1.65,28.5,716.5,863.24,627.76
2017,8,27,10,0,838.0,121.0,1.7,29.0,752.0,893.33,645.04
2017,8,27,10,15,846.0,123.0,1.75,29.0,781.0,918.33,660.29
2017,8,27,10,30,854.0,125.0,1.8,29.0,810.0,934.85,670.23
2017,8,27,10,45,859.5,126.5,1.85,29.5,832.5,951.1,678.81
2017,8,27,11,0,865.0,128.0,1.9,30.0,855.0,964.23,685.47
2017,8,27,11,15,868.5,129.0,1.95,30.0,870.0,971.73,690.09
2017,8,27,11,30,872.0,130.0,2.0,30.0,885.0,975.95,692.82
2017,8,27,11,45,873.5,130.5,2.05,30.0,892.0,974.44,692.09
2017,8,27,12,0,875.0,131.0,2.1,30.0,899.0,969.62,689.44
2017,8,27,12,15,875.0,131.0,2.15,30.0,898.5,959.59,683.64
2017,8,27,12,30,875.0,131.0,2.2,30.0,898.0,946.35,675.91
2017,8,27,12,45,877.5,128.0,2.3,30.5,891.0,929.19,664.89
2017,8,27,13,0,880.0,125.0,2.4,31.0,884.0,908.87,651.86
2017,8,27,13,15,876.5,124.0,2.45,31.0,868.5,882.27,635.66
2017,8,27,13,30,873.0,123.0,2.5,31.0,853.0,852.93,617.65
2017,8,27,13,45,867.5,121.5,2.55,31.0,829.5,818.9,596.42
2017,8,27,14,0,862.0,120.0,2.6,31.0,806.0,782.55,573.48
2017,8,27,14,15,854.0,118.0,2.65,30.5,776.0,741.75,548.39
2017,8,27,14,30,846.0,116.0,2.7,30.0,746.0,699.52,521.69
2017,8,27,14,45,835.5,113.5,2.75,30.0,710.0,652.85,488.71
2017,8,27,15,0,825.0,111.0,2.8,30.0,674.0,605.08,454.09
2017,8,27,15,15,746.5,126.5,2.8,29.5,612.0,536.18,403.5
2017,8,27,15,30,668.0,142.0,2.8,29.0,550.0,471.44,354.95
2017,8,27,15,45,712.5,120.0,2.8,29.0,524.5,434.76,325.5
2017,8,27,16,0,757.0,98.0,2.8,29.0,499.0,394.48,291.63
2017,8,27,16,15,730.5,93.5,2.8,28.5,449.5,336.66,244.42
2017,8,27,16,30,704.0,89.0,2.8,28.0,400.0,282.77,199.23
2017,8,27,16,45,668.5,83.5,2.8,28.0,349.0,228.2,153.12
2017,8,27,17,0,633.0,78.0,2.8,28.0,298.0,177.24,110.78
2017,8,27,17,15,581.0,71.0,2.75,27.0,247.0,126.79,72.54
2017,8,27,17,30,529.0,64.0,2.7,26.0,196.0,82.28,43.96
2017,8,27,17,45,452.0,54.5,2.7,25.5,148.0,41.51,29.69
2017,8,27,18,0,375.0,45.0,2.7,25.0,100.0,34.11,23.0
2017,8,27,18,15,255.0,31.0,2.65,24.5,62.0,24.04,13.38
2017,8,27,18,30,135.0,17.0,2.6,24.0,24.0,13.25,0.0
2017,8,27,18,45,67.5,8.5,2.6,23.5,12.0,8.36,0.0
2017,8,27,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,28,5,45,99.5,10.0,1.95,19.5,16.0,25.4,0.0
2017,8,28,6,0,199.0,20.0,2.0,20.0,32.0,70.3,15.27
2017,8,28,6,15,315.0,32.0,2.0,20.5,72.5,129.93,86.98
2017,8,28,6,30,431.0,44.0,2.0,21.0,113.0,197.97,144.91
2017,8,28,6,45,503.0,52.5,2.0,21.5,162.0,258.22,197.07
2017,8,28,7,0,575.0,61.0,2.0,22.0,211.0,325.62,254.04
2017,8,28,7,15,320.5,100.5,2.0,22.5,187.0,274.76,217.16
2017,8,28,7,30,66.0,140.0,2.0,23.0,163.0,181.66,142.53
2017,8,28,7,45,83.5,164.0,2.0,23.5,198.0,220.05,173.05
2017,8,28,8,0,101.0,188.0,2.0,24.0,233.0,259.85,203.74
2017,8,28,8,15,106.5,211.0,2.0,24.5,263.5,291.79,227.49
2017,8,28,8,30,112.0,234.0,2.0,25.0,294.0,331.35,256.49
2017,8,28,8,45,290.5,224.5,2.05,25.5,399.5,465.39,359.64
2017,8,28,9,0,469.0,215.0,2.1,26.0,505.0,613.19,468.01
2017,8,28,9,15,507.0,217.0,2.15,26.5,549.5,661.32,500.2
2017,8,28,9,30,545.0,219.0,2.2,27.0,594.0,710.07,532.93
2017,8,28,9,45,708.5,163.0,2.25,27.5,677.5,809.7,601.27
2017,8,28,10,0,872.0,107.0,2.3,28.0,761.0,901.99,659.81
2017,8,28,10,15,879.5,109.0,2.35,28.0,790.5,927.1,674.74
2017,8,28,10,30,887.0,111.0,2.4,28.0,820.0,949.27,688.41
2017,8,28,10,45,892.5,112.0,2.45,28.5,842.5,965.41,696.89
2017,8,28,11,0,898.0,113.0,2.5,29.0,865.0,978.32,703.4
2017,8,28,11,15,901.0,113.5,2.6,29.0,880.0,984.99,707.92
2017,8,28,11,30,904.0,114.0,2.7,29.0,895.0,988.27,710.44
2017,8,28,11,45,905.5,115.0,2.8,29.0,902.0,987.21,710.31
2017,8,28,12,0,907.0,116.0,2.9,29.0,909.0,982.72,708.1
2017,8,28,12,15,906.5,116.0,2.95,29.0,908.0,971.91,701.53
2017,8,28,12,30,906.0,116.0,3.0,29.0,907.0,957.79,692.94
2017,8,28,12,45,639.5,247.5,3.05,29.0,803.5,840.17,615.13
2017,8,28,13,0,373.0,379.0,3.1,29.0,700.0,715.2,523.78
2017,8,28,13,15,630.0,248.0,3.15,28.5,777.5,797.97,590.11
2017,8,28,13,30,887.0,117.0,3.2,28.0,855.0,856.4,632.79
2017,8,28,13,45,746.0,183.5,3.25,28.0,792.5,784.28,584.27
2017,8,28,14,0,605.0,250.0,3.3,28.0,730.0,713.76,533.01
2017,8,28,14,15,732.0,180.0,3.3,28.0,738.5,712.79,535.8
2017,8,28,14,30,859.0,110.0,3.3,28.0,747.0,699.83,529.12
2017,8,28,14,45,767.0,138.5,3.3,28.0,686.0,630.71,477.82
2017,8,28,15,0,675.0,167.0,3.3,28.0,625.0,566.0,429.25
2017,8,28,15,15,658.0,158.5,3.3,27.5,582.0,514.45,391.35
2017,8,28,15,30,641.0,150.0,3.3,27.0,539.0,463.33,352.59
2017,8,28,15,45,551.5,162.5,3.3,27.0,478.5,399.52,302.62
2017,8,28,16,0,462.0,175.0,3.3,27.0,418.0,344.15,258.83
2017,8,28,16,15,385.5,169.5,3.3,26.5,358.5,285.54,213.08
2017,8,28,16,30,309.0,164.0,3.3,26.0,299.0,236.71,175.01
2017,8,28,16,45,290.0,146.5,3.35,26.0,260.5,197.14,142.65
2017,8,28,17,0,271.0,129.0,3.4,26.0,222.0,159.66,112.28
2017,8,28,17,15,251.0,109.0,3.35,25.0,183.5,122.2,83.37
2017,8,28,17,30,231.0,89.0,3.3,24.0,145.0,87.23,58.44
2017,8,28,17,45,197.5,69.5,3.3,23.5,109.0,55.25,41.63
2017,8,28,18,0,164.0,50.0,3.3,23.0,73.0,40.6,28.6
2017,8,28,18,15,82.0,33.0,3.25,22.5,44.5,27.32,15.75
2017,8,28,18,30,0.0,16.0,3.2,22.0,16.0,15.29,0.0
2017,8,28,18,45,0.0,8.0,3.15,21.5,8.0,7.86,0.0
2017,8,28,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,45,78.0,10.0,2.0,16.5,14.5,21.95,0.0
2017,8,29,6,0,156.0,20.0,2.0,17.0,29.0,59.98,7.35
2017,8,29,6,15,268.0,33.5,1.95,17.0,68.0,118.72,80.27
2017,8,29,6,30,380.0,47.0,1.9,17.0,107.0,184.31,137.02
2017,8,29,6,45,459.0,56.0,1.9,17.5,155.0,245.0,189.87
2017,8,29,7,0,538.0,65.0,1.9,18.0,203.0,313.59,248.4
2017,8,29,7,15,269.0,87.5,1.9,18.5,156.5,235.1,188.73
2017,8,29,7,30,0.0,110.0,1.9,19.0,110.0,109.2,85.09
2017,8,29,7,45,5.0,131.5,1.95,19.5,134.0,133.79,105.07
2017,8,29,8,0,10.0,153.0,2.0,20.0,158.0,158.81,124.83
2017,8,29,8,15,18.0,177.0,2.0,20.0,186.5,188.88,148.64
2017,8,29,8,30,26.0,201.0,2.0,20.0,215.0,219.56,172.62
2017,8,29,8,45,36.5,226.5,2.05,20.5,248.0,261.77,204.97
2017,8,29,9,0,47.0,252.0,2.1,21.0,281.0,297.88,232.05
2017,8,29,9,15,46.0,268.5,2.15,21.5,298.5,315.26,244.14
2017,8,29,9,30,45.0,285.0,2.2,22.0,316.0,332.42,256.01
2017,8,29,9,45,80.0,318.5,2.25,22.5,377.0,399.19,306.01
2017,8,29,10,0,115.0,352.0,2.3,23.0,438.0,476.22,362.06
2017,8,29,10,15,490.0,237.5,2.3,23.0,625.0,713.98,542.89
2017,8,29,10,30,865.0,123.0,2.3,23.0,812.0,940.33,697.44
2017,8,29,10,45,772.5,178.5,2.35,23.0,807.0,931.52,688.99
2017,8,29,11,0,680.0,234.0,2.4,23.0,802.0,907.69,673.03
2017,8,29,11,15,785.5,179.5,2.4,23.0,846.5,948.44,699.74
2017,8,29,11,30,891.0,125.0,2.4,23.0,891.0,985.74,723.36
2017,8,29,11,45,897.5,123.0,2.4,23.5,900.0,986.21,721.58
2017,8,29,12,0,904.0,121.0,2.4,24.0,909.0,983.26,718.09
2017,8,29,12,15,904.5,121.0,2.45,24.0,909.0,973.31,712.1
2017,8,29,12,30,905.0,121.0,2.5,24.0,909.0,960.01,704.07
2017,8,29,12,45,909.0,117.5,2.55,24.0,902.0,943.03,693.7
2017,8,29,13,0,913.0,114.0,2.6,24.0,895.0,922.71,681.19
2017,8,29,13,15,909.5,113.0,2.7,24.0,879.0,895.2,664.28
2017,8,29,13,30,906.0,112.0,2.8,24.0,863.0,864.85,645.36
2017,8,29,13,45,904.0,109.0,2.9,24.0,840.5,830.99,623.88
2017,8,29,14,0,902.0,106.0,3.0,24.0,818.0,794.49,600.35
2017,8,29,14,15,894.5,104.5,3.1,24.0,787.5,752.99,573.03
2017,8,29,14,30,887.0,103.0,3.2,24.0,757.0,709.58,544.01
2017,8,29,14,45,879.0,99.5,3.3,24.0,720.5,662.21,509.7
2017,8,29,15,0,871.0,96.0,3.4,24.0,684.0,613.41,473.26
2017,8,29,15,15,857.5,94.0,3.5,23.5,642.0,561.82,434.45
2017,8,29,15,30,844.0,92.0,3.6,23.0,600.0,508.3,392.83
2017,8,29,15,45,828.0,88.0,3.75,23.0,553.5,452.72,347.55
2017,8,29,16,0,812.0,84.0,3.9,23.0,507.0,397.5,301.12
2017,8,29,16,15,787.0,80.0,3.95,22.5,456.5,339.87,252.09
2017,8,29,16,30,762.0,76.0,4.0,22.0,406.0,284.1,203.52
2017,8,29,16,45,730.0,71.0,4.1,22.0,354.0,227.95,154.3
2017,8,29,17,0,698.0,66.0,4.2,22.0,302.0,174.99,108.9
2017,8,29,17,15,647.0,60.0,4.2,21.0,249.5,119.86,66.26
2017,8,29,17,30,596.0,54.0,4.2,20.0,197.0,72.81,36.58
2017,8,29,17,45,519.0,46.0,4.25,19.5,148.0,32.43,22.55
2017,8,29,18,0,442.0,38.0,4.3,19.0,99.0,28.17,18.43
2017,8,29,18,15,304.5,26.5,4.25,18.5,60.0,20.28,10.1
2017,8,29,18,30,167.0,15.0,4.2,18.0,21.0,14.74,0.0
2017,8,29,18,45,83.5,7.5,4.2,18.0,10.5,7.37,0.0
2017,8,29,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,6.5,3.45,13.5,6.5,6.39,0.0
2017,8,30,6,0,0.0,13.0,3.5,14.0,13.0,12.54,0.0
2017,8,30,6,15,0.0,31.5,3.5,14.5,31.5,31.34,19.3
2017,8,30,6,30,0.0,50.0,3.5,15.0,50.0,50.28,36.23
2017,8,30,6,45,7.5,70.5,3.5,15.5,72.5,73.97,56.56
2017,8,30,7,0,15.0,91.0,3.5,16.0,95.0,98.27,77.24
2017,8,30,7,15,24.0,111.0,3.5,16.5,119.0,127.55,101.76
2017,8,30,7,30,33.0,131.0,3.5,17.0,143.0,154.14,123.65
2017,8,30,7,45,43.0,154.0,3.55,18.0,172.0,185.5,148.79
2017,8,30,8,0,53.0,177.0,3.6,19.0,201.0,217.66,174.03
2017,8,30,8,15,41.5,190.0,3.6,19.5,210.0,225.03,178.83
2017,8,30,8,30,30.0,203.0,3.6,20.0,219.0,231.43,182.74
2017,8,30,8,45,44.0,230.5,3.6,20.5,256.5,271.89,214.06
2017,8,30,9,0,58.0,258.0,3.6,21.0,294.0,313.19,245.44
2017,8,30,9,15,122.5,287.5,3.6,21.5,369.5,406.98,317.85
2017,8,30,9,30,187.0,317.0,3.6,22.0,445.0,496.06,384.68
2017,8,30,9,45,414.0,263.5,3.65,22.5,566.5,656.37,507.1
2017,8,30,10,0,641.0,210.0,3.7,23.0,688.0,813.43,622.04
2017,8,30,10,15,781.0,159.0,3.7,23.5,764.0,894.06,675.0
2017,8,30,10,30,921.0,108.0,3.7,24.0,840.0,974.76,726.86
2017,8,30,10,45,813.0,164.0,3.75,24.5,823.5,949.06,707.01
2017,8,30,11,0,705.0,220.0,3.8,25.0,807.0,915.6,682.85
2017,8,30,11,15,823.5,165.0,3.85,25.0,862.0,968.12,718.21
2017,8,30,11,30,942.0,110.0,3.9,25.0,917.0,1016.86,750.13
2017,8,30,11,45,801.5,186.0,3.95,25.0,877.0,964.22,714.71
2017,8,30,12,0,661.0,262.0,4.0,25.0,837.0,906.72,675.6
2017,8,30,12,15,804.0,185.0,4.05,25.0,883.5,948.38,705.25
2017,8,30,12,30,947.0,108.0,4.1,25.0,930.0,983.16,728.66
2017,8,30,12,45,946.5,107.0,4.15,25.5,921.5,963.91,714.59
2017,8,30,13,0,946.0,106.0,4.2,26.0,913.0,941.33,698.77
2017,8,30,13,15,942.0,105.0,4.25,25.5,896.0,912.53,681.5
2017,8,30,13,30,938.0,104.0,4.3,25.0,879.0,880.81,662.12
2017,8,30,13,45,934.5,102.0,4.35,25.0,855.0,845.71,638.96
2017,8,30,14,0,931.0,100.0,4.4,25.0,831.0,807.96,613.81
2017,8,30,14,15,923.0,98.5,4.45,25.0,799.5,764.98,584.71
2017,8,30,14,30,915.0,97.0,4.5,25.0,768.0,720.05,554.09
2017,8,30,14,45,906.5,94.0,4.55,25.0,730.5,671.61,518.61
2017,8,30,15,0,898.0,91.0,4.6,25.0,693.0,621.72,480.82
2017,8,30,15,15,884.0,88.5,4.6,24.5,650.0,568.1,439.88
2017,8,30,15,30,870.0,86.0,4.6,24.0,607.0,514.02,397.27
2017,8,30,15,45,853.5,82.5,4.6,24.0,559.5,457.69,350.83
2017,8,30,16,0,837.0,79.0,4.6,24.0,512.0,399.57,301.75
2017,8,30,16,15,811.5,76.0,4.6,23.5,460.5,341.41,252.03
2017,8,30,16,30,786.0,73.0,4.6,23.0,409.0,285.12,202.83
2017,8,30,16,45,751.5,68.5,4.65,23.0,356.0,227.6,152.51
2017,8,30,17,0,717.0,64.0,4.7,23.0,303.0,173.54,106.44
2017,8,30,17,15,664.5,58.5,4.6,22.0,249.5,120.33,65.88
2017,8,30,17,30,612.0,53.0,4.5,21.0,196.0,70.3,34.74
2017,8,30,17,45,527.0,45.0,4.45,20.5,146.0,31.84,21.9
2017,8,30,18,0,442.0,37.0,4.4,20.0,96.0,27.54,17.73
2017,8,30,18,15,221.0,28.0,4.35,19.5,57.5,21.67,10.56
2017,8,30,18,30,0.0,19.0,4.3,19.0,19.0,18.68,0.0
2017,8,30,18,45,0.0,9.5,4.25,18.5,9.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
