Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,5,45,0.0,12.0,1.85,16.5,12.0,11.8,0.0
2017,8,31,6,0,0.0,24.0,1.8,17.0,24.0,24.91,0.0
2017,8,31,6,15,174.5,36.5,1.75,17.5,63.0,96.76,64.7
2017,8,31,6,30,349.0,49.0,1.7,18.0,102.0,174.85,129.07
2017,8,31,6,45,414.0,62.0,1.7,19.0,149.5,233.43,179.6
2017,8,31,7,0,479.0,75.0,1.7,20.0,197.0,297.89,233.9
2017,8,31,7,15,532.0,84.5,1.65,20.5,248.0,359.07,284.57
2017,8,31,7,30,585.0,94.0,1.6,21.0,299.0,424.62,336.86
2017,8,31,7,45,609.5,105.0,1.55,22.0,348.5,479.38,378.22
2017,8,31,8,0,634.0,116.0,1.5,23.0,398.0,535.06,418.49
2017,8,31,8,15,663.0,122.5,1.5,23.5,447.5,589.46,457.47
2017,8,31,8,30,692.0,129.0,1.5,24.0,497.0,644.49,495.67
2017,8,31,8,45,701.0,139.5,1.55,24.5,540.0,689.31,525.64
2017,8,31,9,0,710.0,150.0,1.6,25.0,583.0,732.64,553.74
2017,8,31,9,15,727.0,154.5,1.6,25.5,624.5,774.23,579.24
2017,8,31,9,30,744.0,159.0,1.6,26.0,666.0,814.42,603.36
2017,8,31,9,45,720.0,180.5,1.6,26.5,692.5,835.77,614.68
2017,8,31,10,0,696.0,202.0,1.6,27.0,719.0,853.04,623.47
2017,8,31,10,15,706.5,205.5,1.6,27.5,748.0,878.85,637.86
2017,8,31,10,30,717.0,209.0,1.6,28.0,777.0,902.28,650.52
2017,8,31,10,45,721.5,213.0,1.65,28.5,798.5,918.08,658.9
2017,8,31,11,0,726.0,217.0,1.7,29.0,820.0,931.08,665.63
2017,8,31,11,15,731.0,219.0,1.75,29.0,834.5,939.6,670.96
2017,8,31,11,30,736.0,221.0,1.8,29.0,849.0,945.19,674.6
2017,8,31,11,45,734.5,223.5,1.85,29.5,855.0,942.19,671.6
2017,8,31,12,0,733.0,226.0,1.9,30.0,861.0,936.27,666.94
2017,8,31,12,15,732.5,226.0,1.95,30.0,860.0,925.84,660.89
2017,8,31,12,30,732.0,226.0,2.0,30.0,859.0,912.62,653.16
2017,8,31,12,45,712.0,234.5,2.15,30.5,845.0,887.77,637.67
2017,8,31,13,0,692.0,243.0,2.3,31.0,831.0,860.97,620.24
2017,8,31,13,15,686.0,240.5,2.35,30.5,814.5,833.51,604.13
2017,8,31,13,30,680.0,238.0,2.4,30.0,798.0,804.07,586.42
2017,8,31,13,45,659.5,241.0,2.45,30.0,770.5,766.73,561.6
2017,8,31,14,0,639.0,244.0,2.5,30.0,743.0,728.64,535.96
2017,8,31,14,15,627.0,239.0,2.5,30.0,712.5,688.53,508.56
2017,8,31,14,30,615.0,234.0,2.5,30.0,682.0,647.68,480.17
2017,8,31,14,45,592.0,230.0,2.5,30.0,644.0,599.47,446.0
2017,8,31,15,0,569.0,226.0,2.5,30.0,606.0,552.7,412.18
2017,8,31,15,15,549.0,217.5,2.5,29.5,564.5,504.2,377.28
2017,8,31,15,30,529.0,209.0,2.5,29.0,523.0,456.63,342.11
2017,8,31,15,45,502.0,198.5,2.5,29.0,477.0,405.28,302.66
2017,8,31,16,0,475.0,188.0,2.5,29.0,431.0,356.05,264.02
2017,8,31,16,15,444.0,174.5,2.55,28.0,383.5,305.12,224.49
2017,8,31,16,30,413.0,161.0,2.6,27.0,336.0,257.23,186.56
2017,8,31,16,45,376.5,144.0,2.7,26.5,287.5,208.24,147.42
2017,8,31,17,0,340.0,127.0,2.8,26.0,239.0,165.53,113.8
2017,8,31,17,15,293.0,107.5,2.8,25.0,191.5,121.81,81.5
2017,8,31,17,30,246.0,88.0,2.8,24.0,144.0,83.65,56.02
2017,8,31,17,45,192.0,65.5,2.8,23.5,102.0,52.28,38.93
2017,8,31,18,0,138.0,43.0,2.8,23.0,60.0,35.21,23.79
2017,8,31,18,15,69.0,24.5,2.65,22.5,33.0,20.57,8.86
2017,8,31,18,30,0.0,6.0,2.5,22.0,6.0,5.9,0.0
2017,8,31,18,45,0.0,3.0,2.4,22.0,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,5,45,39.5,7.0,1.4,21.5,8.5,12.87,0.0
2017,9,1,6,0,79.0,14.0,1.4,22.0,17.0,35.53,0.0
2017,9,1,6,15,168.0,31.5,1.4,22.5,52.5,88.85,57.02
2017,9,1,6,30,257.0,49.0,1.4,23.0,88.0,145.56,105.21
2017,9,1,6,45,322.0,64.5,1.45,24.0,132.5,200.63,151.38
2017,9,1,7,0,387.0,80.0,1.5,25.0,177.0,262.41,202.2
2017,9,1,7,15,438.5,92.0,1.4,25.5,226.0,320.11,248.93
2017,9,1,7,30,490.0,104.0,1.3,26.0,275.0,382.36,297.54
2017,9,1,7,45,524.5,114.5,1.25,27.0,323.5,437.29,338.38
2017,9,1,8,0,559.0,125.0,1.2,28.0,372.0,497.42,381.26
2017,9,1,8,15,589.0,132.5,1.1,28.5,419.5,550.33,417.82
2017,9,1,8,30,619.0,140.0,1.0,29.0,467.0,604.12,453.6
2017,9,1,8,45,638.5,147.5,0.95,30.0,511.0,650.66,482.45
2017,9,1,9,0,658.0,155.0,0.9,31.0,555.0,696.64,509.9
2017,9,1,9,15,675.5,160.0,0.85,31.5,595.5,737.46,533.88
2017,9,1,9,30,693.0,165.0,0.8,32.0,636.0,777.05,556.05
2017,9,1,9,45,673.0,185.0,0.75,32.5,662.0,798.84,566.45
2017,9,1,10,0,653.0,205.0,0.7,33.0,688.0,816.95,574.57
2017,9,1,10,15,664.0,209.0,0.75,33.0,717.0,842.87,590.42
2017,9,1,10,30,675.0,213.0,0.8,33.0,746.0,866.56,604.76
2017,9,1,10,45,680.0,217.5,0.9,33.0,767.0,882.79,615.37
2017,9,1,11,0,685.0,222.0,1.0,33.0,788.0,896.38,624.51
2017,9,1,11,15,690.0,224.0,1.1,33.0,802.5,904.63,630.46
2017,9,1,11,30,695.0,226.0,1.2,33.0,817.0,910.12,634.84
2017,9,1,11,45,697.0,227.0,1.3,33.0,824.0,908.92,635.17
2017,9,1,12,0,699.0,228.0,1.4,33.0,831.0,904.91,633.89
2017,9,1,12,15,698.5,228.0,1.45,33.0,830.0,894.78,628.22
2017,9,1,12,30,698.0,228.0,1.5,33.0,829.0,881.97,620.99
2017,9,1,12,45,685.5,232.0,1.55,33.0,817.5,859.87,607.91
2017,9,1,13,0,673.0,236.0,1.6,33.0,806.0,835.7,593.01
2017,9,1,13,15,668.0,234.0,1.6,32.5,790.0,810.05,577.98
2017,9,1,13,30,663.0,232.0,1.6,32.0,774.0,782.43,561.46
2017,9,1,13,45,657.0,227.0,1.65,32.0,751.5,749.24,540.42
2017,9,1,14,0,651.0,222.0,1.7,32.0,729.0,714.46,517.99
2017,9,1,14,15,639.5,217.5,1.7,32.0,699.0,674.82,491.43
2017,9,1,14,30,628.0,213.0,1.7,32.0,669.0,634.37,463.86
2017,9,1,14,45,615.0,206.0,1.7,32.0,633.5,589.97,433.05
2017,9,1,15,0,602.0,199.0,1.7,32.0,598.0,545.33,401.39
2017,9,1,15,15,582.5,192.0,1.7,31.5,557.0,496.33,366.62
2017,9,1,15,30,563.0,185.0,1.7,31.0,516.0,448.96,332.01
2017,9,1,15,45,537.0,176.0,1.7,31.0,471.0,397.92,293.17
2017,9,1,16,0,511.0,167.0,1.7,31.0,426.0,348.83,254.92
2017,9,1,16,15,479.0,155.5,1.7,30.5,378.5,297.68,214.99
2017,9,1,16,30,447.0,144.0,1.7,30.0,331.0,249.6,176.8
2017,9,1,16,45,402.0,130.5,1.75,29.5,282.0,200.23,138.02
2017,9,1,17,0,357.0,117.0,1.8,29.0,233.0,155.81,103.83
2017,9,1,17,15,307.5,99.5,1.75,28.0,186.5,112.59,72.6
2017,9,1,17,30,258.0,82.0,1.7,27.0,140.0,78.25,51.04
2017,9,1,17,45,193.5,60.5,1.7,26.5,97.5,48.57,35.25
2017,9,1,18,0,129.0,39.0,1.7,26.0,55.0,32.11,20.8
2017,9,1,18,15,73.0,21.5,1.7,25.5,29.5,18.16,6.14
2017,9,1,18,30,17.0,4.0,1.7,25.0,4.0,3.93,0.0
2017,9,1,18,45,8.5,2.0,1.75,24.5,2.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,4.0,1.15,23.5,4.0,3.93,0.0
2017,9,2,6,0,0.0,8.0,1.1,24.0,8.0,7.71,0.0
2017,9,2,6,15,35.5,28.0,1.1,24.5,33.5,41.36,24.36
2017,9,2,6,30,71.0,48.0,1.1,25.0,59.0,76.56,53.95
2017,9,2,6,45,110.0,72.5,1.15,25.5,96.5,121.84,91.06
2017,9,2,7,0,149.0,97.0,1.2,26.0,134.0,170.76,130.94
2017,9,2,7,15,181.0,120.5,1.15,26.5,176.0,218.8,169.45
2017,9,2,7,30,213.0,144.0,1.1,27.0,218.0,275.64,213.66
2017,9,2,7,45,263.0,154.5,1.05,27.5,260.0,325.04,251.36
2017,9,2,8,0,313.0,165.0,1.0,28.0,302.0,378.75,291.32
2017,9,2,8,15,340.5,181.5,0.9,28.5,347.0,428.17,326.31
2017,9,2,8,30,368.0,198.0,0.8,29.0,392.0,479.02,361.13
2017,9,2,8,45,408.5,215.5,0.75,30.0,448.5,549.82,408.09
2017,9,2,9,0,449.0,233.0,0.7,31.0,505.0,614.43,448.97
2017,9,2,9,15,467.5,243.5,0.6,31.5,543.5,654.94,472.69
2017,9,2,9,30,486.0,254.0,0.5,32.0,582.0,694.93,495.5
2017,9,2,9,45,504.0,260.5,0.45,32.5,617.0,729.45,514.91
2017,9,2,10,0,522.0,267.0,0.4,33.0,652.0,762.92,533.28
2017,9,2,10,15,533.5,273.0,0.45,33.0,680.0,788.7,549.14
2017,9,2,10,30,545.0,279.0,0.5,33.0,708.0,812.74,563.98
2017,9,2,10,45,555.0,282.5,0.6,33.5,729.5,830.84,574.9
2017,9,2,11,0,565.0,286.0,0.7,34.0,751.0,846.86,584.59
2017,9,2,11,15,570.0,288.5,0.8,34.0,765.5,854.91,590.56
2017,9,2,11,30,575.0,291.0,0.9,34.0,780.0,860.62,595.23
2017,9,2,11,45,580.0,291.0,1.0,34.5,787.0,861.36,595.71
2017,9,2,12,0,585.0,291.0,1.1,35.0,794.0,859.69,594.76
2017,9,2,12,15,584.5,291.0,1.15,34.5,793.0,850.53,590.87
2017,9,2,12,30,584.0,291.0,1.2,34.0,792.0,839.09,585.61
2017,9,2,12,45,578.5,290.5,1.3,34.0,783.0,820.47,575.15
2017,9,2,13,0,573.0,290.0,1.4,34.0,774.0,799.93,563.36
2017,9,2,13,15,567.5,287.0,1.4,34.0,758.0,775.1,547.72
2017,9,2,13,30,562.0,284.0,1.4,34.0,742.0,748.65,530.93
2017,9,2,13,45,560.5,275.5,1.45,34.0,721.0,718.43,512.15
2017,9,2,14,0,559.0,267.0,1.5,34.0,700.0,686.67,492.04
2017,9,2,14,15,547.0,260.5,1.55,33.5,670.5,647.94,467.67
2017,9,2,14,30,535.0,254.0,1.6,33.0,641.0,608.69,442.36
2017,9,2,14,45,529.0,242.0,1.65,33.0,608.0,567.64,414.44
2017,9,2,15,0,523.0,230.0,1.7,33.0,575.0,525.98,385.39
2017,9,2,15,15,503.5,220.5,1.75,32.5,535.0,479.01,352.44
2017,9,2,15,30,484.0,211.0,1.8,32.0,495.0,433.02,319.26
2017,9,2,15,45,469.5,196.5,1.85,32.0,453.0,385.78,283.63
2017,9,2,16,0,455.0,182.0,1.9,32.0,411.0,339.47,247.79
2017,9,2,16,15,424.0,168.5,1.9,31.0,364.5,289.83,209.77
2017,9,2,16,30,393.0,155.0,1.9,30.0,318.0,243.25,173.43
2017,9,2,16,45,364.5,137.0,1.95,29.5,272.5,196.45,136.38
2017,9,2,17,0,336.0,119.0,2.0,29.0,227.0,155.22,104.23
2017,9,2,17,15,287.5,100.5,2.0,28.0,180.5,112.86,73.77
2017,9,2,17,30,239.0,82.0,2.0,27.0,134.0,76.21,50.3
2017,9,2,17,45,186.0,60.5,2.0,26.5,94.5,48.56,35.18
2017,9,2,18,0,133.0,39.0,2.0,26.0,55.0,32.1,20.65
2017,9,2,18,15,66.5,19.5,2.0,25.5,27.5,16.53,3.94
2017,9,2,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,0.65,21.0,4.5,4.42,0.0
2017,9,3,6,0,0.0,9.0,0.7,21.0,9.0,8.68,0.0
2017,9,3,6,15,19.0,29.5,0.75,21.0,32.5,36.06,20.92
2017,9,3,6,30,38.0,50.0,0.8,21.0,56.0,65.23,46.36
2017,9,3,6,45,56.5,73.0,0.85,21.5,85.0,98.75,74.48
2017,9,3,7,0,75.0,96.0,0.9,22.0,114.0,133.81,103.61
2017,9,3,7,15,103.5,115.5,0.9,22.0,147.5,176.28,138.43
2017,9,3,7,30,132.0,135.0,0.9,22.0,181.0,216.79,171.16
2017,9,3,7,45,98.5,155.0,0.9,22.5,192.5,225.05,176.88
2017,9,3,8,0,65.0,175.0,0.9,23.0,204.0,223.29,174.35
2017,9,3,8,15,195.5,190.0,0.85,23.5,290.0,334.27,261.16
2017,9,3,8,30,326.0,205.0,0.8,24.0,376.0,457.04,352.39
2017,9,3,8,45,413.0,211.5,0.8,24.5,448.0,548.37,416.87
2017,9,3,9,0,500.0,218.0,0.8,25.0,520.0,637.28,477.79
2017,9,3,9,15,519.5,226.5,0.75,25.0,559.0,678.06,503.54
2017,9,3,9,30,539.0,235.0,0.7,25.0,598.0,718.23,528.83
2017,9,3,9,45,524.5,257.0,0.7,25.5,625.5,742.69,541.96
2017,9,3,10,0,510.0,279.0,0.7,26.0,653.0,764.33,553.23
2017,9,3,10,15,521.0,285.5,0.7,26.5,681.0,789.87,567.78
2017,9,3,10,30,532.0,292.0,0.7,27.0,709.0,813.69,581.02
2017,9,3,10,45,534.0,300.0,0.7,27.5,729.0,828.83,588.47
2017,9,3,11,0,536.0,308.0,0.7,28.0,749.0,841.77,594.61
2017,9,3,11,15,541.5,311.0,0.75,28.0,762.5,850.53,600.4
2017,9,3,11,30,547.0,314.0,0.8,28.0,776.0,857.06,604.89
2017,9,3,11,45,551.5,314.0,0.85,28.5,783.0,857.23,604.36
2017,9,3,12,0,556.0,314.0,0.9,29.0,790.0,855.11,602.51
2017,9,3,12,15,556.0,313.5,0.95,29.0,789.0,846.01,597.47
2017,9,3,12,30,556.0,313.0,1.0,29.0,788.0,834.72,591.12
2017,9,3,12,45,573.5,298.5,1.05,29.5,784.0,822.7,583.8
2017,9,3,13,0,591.0,284.0,1.1,30.0,780.0,808.02,574.73
2017,9,3,13,15,585.0,280.5,1.15,30.0,763.5,781.81,558.68
2017,9,3,13,30,579.0,277.0,1.2,30.0,747.0,753.96,541.45
2017,9,3,13,45,578.0,268.5,1.3,30.0,725.5,723.59,522.96
2017,9,3,14,0,577.0,260.0,1.4,30.0,704.0,691.58,502.93
2017,9,3,14,15,565.0,254.0,1.5,29.5,674.5,652.68,478.49
2017,9,3,14,30,553.0,248.0,1.6,29.0,645.0,613.22,452.94
2017,9,3,14,45,541.5,238.5,1.7,29.0,610.5,570.35,423.44
2017,9,3,15,0,530.0,229.0,1.8,29.0,576.0,527.3,393.0
2017,9,3,15,15,510.0,220.0,1.95,28.5,535.5,480.22,359.64
2017,9,3,15,30,490.0,211.0,2.1,28.0,495.0,434.16,325.92
2017,9,3,15,45,467.5,198.5,2.25,28.0,451.5,385.03,288.31
2017,9,3,16,0,445.0,186.0,2.4,28.0,408.0,337.65,251.1
2017,9,3,16,15,413.0,172.5,2.55,27.0,361.5,288.28,212.66
2017,9,3,16,30,381.0,159.0,2.7,26.0,315.0,243.73,177.29
2017,9,3,16,45,345.0,141.5,2.9,25.5,268.0,196.79,139.8
2017,9,3,17,0,309.0,124.0,3.1,25.0,221.0,153.84,106.14
2017,9,3,17,15,261.0,103.5,3.25,24.0,175.0,111.46,75.17
2017,9,3,17,30,213.0,83.0,3.4,23.0,129.0,74.84,51.08
2017,9,3,17,45,157.0,60.0,3.6,22.5,88.5,48.16,35.39
2017,9,3,18,0,101.0,37.0,3.8,22.0,48.0,30.52,19.58
2017,9,3,18,15,50.5,18.5,3.75,21.5,24.0,15.7,2.03
2017,9,3,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,0.55,21.0,3.0,2.95,0.0
2017,9,4,6,0,0.0,6.0,0.6,21.0,6.0,5.9,0.0
2017,9,4,6,15,41.5,24.5,0.65,21.0,30.0,38.69,21.9
2017,9,4,6,30,83.0,43.0,0.7,21.0,54.0,74.29,52.6
2017,9,4,6,45,121.5,68.5,0.8,21.5,93.5,121.33,91.77
2017,9,4,7,0,160.0,94.0,0.9,22.0,133.0,171.85,133.58
2017,9,4,7,15,195.5,119.0,0.95,22.0,177.5,229.35,180.51
2017,9,4,7,30,231.0,144.0,1.0,22.0,222.0,284.9,224.97
2017,9,4,7,45,261.5,165.5,1.05,22.5,267.5,336.5,264.88
2017,9,4,8,0,292.0,187.0,1.1,23.0,313.0,390.37,305.44
2017,9,4,8,15,297.0,198.0,1.15,23.0,339.5,417.53,325.58
2017,9,4,8,30,302.0,209.0,1.2,23.0,366.0,444.44,345.29
2017,9,4,8,45,292.0,241.5,1.3,23.5,404.5,483.88,372.59
2017,9,4,9,0,282.0,274.0,1.4,24.0,443.0,521.5,397.87
2017,9,4,9,15,320.5,275.5,1.45,24.0,481.0,562.1,427.14
2017,9,4,9,30,359.0,277.0,1.5,24.0,519.0,604.1,457.04
2017,9,4,9,45,350.5,296.5,1.6,24.5,543.0,626.28,470.71
2017,9,4,10,0,342.0,316.0,1.7,25.0,567.0,646.64,483.15
2017,9,4,10,15,241.5,346.0,1.8,25.0,527.0,593.59,442.93
2017,9,4,10,30,141.0,376.0,1.9,25.0,487.0,526.95,393.03
2017,9,4,10,45,276.0,357.0,2.05,25.5,581.0,640.76,476.87
2017,9,4,11,0,411.0,338.0,2.2,26.0,675.0,754.98,557.23
2017,9,4,11,15,214.0,313.5,2.25,26.0,489.5,535.81,400.35
2017,9,4,11,30,17.0,289.0,2.3,26.0,304.0,300.99,224.79
2017,9,4,11,45,21.0,307.0,2.4,26.0,325.5,322.4,241.56
2017,9,4,12,0,25.0,325.0,2.5,26.0,347.0,350.49,262.27
2017,9,4,12,15,222.0,338.5,2.45,25.5,528.0,557.08,418.53
2017,9,4,12,30,419.0,352.0,2.4,25.0,709.0,748.93,555.82
2017,9,4,12,45,245.0,369.5,2.4,25.0,578.0,597.12,444.95
2017,9,4,13,0,71.0,387.0,2.4,25.0,447.0,446.74,333.51
2017,9,4,13,15,50.5,353.5,2.3,25.0,396.0,392.48,294.38
2017,9,4,13,30,30.0,320.0,2.2,25.0,345.0,339.66,255.36
2017,9,4,13,45,18.5,263.0,2.1,25.0,278.5,269.94,203.64
2017,9,4,14,0,7.0,206.0,2.0,25.0,212.0,204.91,154.58
2017,9,4,14,15,3.5,175.0,1.9,24.5,178.0,171.91,129.82
2017,9,4,14,30,0.0,144.0,1.8,24.0,144.0,139.33,104.96
2017,9,4,14,45,170.0,207.5,1.75,24.0,318.0,307.4,237.66
2017,9,4,15,0,340.0,271.0,1.7,24.0,492.0,455.55,347.88
2017,9,4,15,15,204.0,258.0,1.7,23.5,388.0,353.15,270.31
2017,9,4,15,30,68.0,245.0,1.7,23.0,284.0,264.55,203.32
2017,9,4,15,45,161.5,224.0,1.75,23.0,306.5,278.64,214.38
2017,9,4,16,0,255.0,203.0,1.8,23.0,329.0,282.02,215.27
2017,9,4,16,15,205.0,184.0,1.7,22.5,278.5,234.3,178.03
2017,9,4,16,30,155.0,165.0,1.6,22.0,228.0,190.69,144.29
2017,9,4,16,45,125.0,148.0,1.55,22.0,194.5,158.4,118.91
2017,9,4,17,0,95.0,131.0,1.5,22.0,161.0,129.42,96.52
2017,9,4,17,15,73.0,105.5,1.35,21.5,126.0,100.4,74.27
2017,9,4,17,30,51.0,80.0,1.2,21.0,91.0,72.18,52.88
2017,9,4,17,45,25.5,56.0,1.1,21.0,61.5,50.02,37.14
2017,9,4,18,0,0.0,32.0,1.0,21.0,32.0,30.41,19.42
2017,9,4,18,15,0.0,16.0,0.85,20.5,16.0,15.44,0.0
2017,9,4,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.1,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,3.5,0.85,18.5,3.5,0.0,0.0
2017,9,5,6,0,0.0,7.0,0.9,19.0,7.0,6.88,0.0
2017,9,5,6,15,30.5,28.0,0.95,19.0,32.5,40.74,23.43
2017,9,5,6,30,61.0,49.0,1.0,19.0,58.0,75.25,54.14
2017,9,5,6,45,101.5,72.5,1.05,19.5,94.5,119.12,90.91
2017,9,5,7,0,142.0,96.0,1.1,20.0,131.0,166.82,130.71
2017,9,5,7,15,196.0,110.5,1.1,20.0,170.0,219.54,174.35
2017,9,5,7,30,250.0,125.0,1.1,20.0,209.0,272.62,217.65
2017,9,5,7,45,201.5,151.5,1.1,20.5,227.0,279.65,222.6
2017,9,5,8,0,153.0,178.0,1.1,21.0,245.0,287.62,227.55
2017,9,5,8,15,216.5,194.5,1.1,21.5,300.5,353.0,278.12
2017,9,5,8,30,280.0,211.0,1.1,22.0,356.0,431.06,336.36
2017,9,5,8,45,226.5,239.5,1.1,22.5,363.5,425.01,328.83
2017,9,5,9,0,173.0,268.0,1.1,23.0,371.0,422.03,323.83
2017,9,5,9,15,157.0,288.5,1.1,23.0,387.0,435.99,332.79
2017,9,5,9,30,141.0,309.0,1.1,23.0,403.0,448.37,340.37
2017,9,5,9,45,179.0,325.0,1.1,23.5,451.0,500.75,377.5
2017,9,5,10,0,217.0,341.0,1.1,24.0,499.0,554.24,414.31
2017,9,5,10,15,298.0,336.5,1.1,24.0,563.0,633.9,470.54
2017,9,5,10,30,379.0,332.0,1.1,24.0,627.0,706.21,520.34
2017,9,5,10,45,539.0,266.5,1.15,24.5,698.5,796.06,583.12
2017,9,5,11,0,699.0,201.0,1.2,25.0,770.0,882.12,640.11
2017,9,5,11,15,704.5,202.5,1.2,25.0,784.5,890.18,643.73
2017,9,5,11,30,710.0,204.0,1.2,25.0,799.0,895.43,646.61
2017,9,5,11,45,729.5,194.0,1.2,25.5,810.0,898.81,647.19
2017,9,5,12,0,749.0,184.0,1.2,26.0,821.0,899.15,645.96
2017,9,5,12,15,749.5,184.0,1.2,26.0,820.0,889.4,639.71
2017,9,5,12,30,750.0,184.0,1.2,26.0,819.0,876.78,631.85
2017,9,5,12,45,763.5,173.5,1.2,26.0,814.5,859.7,621.23
2017,9,5,13,0,777.0,163.0,1.2,26.0,810.0,842.23,610.47
2017,9,5,13,15,773.0,161.5,1.15,26.0,794.0,815.92,593.34
2017,9,5,13,30,769.0,160.0,1.1,26.0,778.0,787.23,574.75
2017,9,5,13,45,771.5,153.0,1.1,26.0,757.0,755.88,554.98
2017,9,5,14,0,774.0,146.0,1.1,26.0,736.0,722.04,533.43
2017,9,5,14,15,764.0,143.5,1.05,25.5,706.0,681.48,506.53
2017,9,5,14,30,754.0,141.0,1.0,25.0,676.0,639.62,477.96
2017,9,5,14,45,590.0,193.5,1.0,25.0,598.5,554.41,415.66
2017,9,5,15,0,426.0,246.0,1.0,25.0,521.0,480.38,360.77
2017,9,5,15,15,423.0,227.5,0.95,25.0,485.5,438.19,329.92
2017,9,5,15,30,420.0,209.0,0.9,25.0,450.0,395.67,297.8
2017,9,5,15,45,404.5,194.5,0.85,25.0,410.5,351.37,263.56
2017,9,5,16,0,389.0,180.0,0.8,25.0,371.0,308.22,229.49
2017,9,5,16,15,239.5,171.0,0.75,24.5,284.5,230.98,172.01
2017,9,5,16,30,90.0,162.0,0.7,24.0,198.0,172.59,130.16
2017,9,5,16,45,78.5,140.5,0.65,24.0,168.5,144.29,108.1
2017,9,5,17,0,67.0,119.0,0.6,24.0,139.0,117.45,87.08
2017,9,5,17,15,216.5,92.0,0.65,23.5,139.5,95.93,64.55
2017,9,5,17,30,366.0,65.0,0.7,23.0,140.0,58.96,36.37
2017,9,5,17,45,276.5,50.5,0.75,22.5,98.0,38.01,26.69
2017,9,5,18,0,187.0,36.0,0.8,22.0,56.0,27.73,16.91
2017,9,5,18,15,93.5,18.0,0.85,21.5,28.0,13.98,0.0
2017,9,5,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,5,45,21.5,5.0,0.55,16.5,6.0,0.0,0.0
2017,9,6,6,0,43.0,10.0,0.6,17.0,12.0,18.33,0.0
2017,9,6,6,15,125.5,29.5,0.6,17.0,44.5,75.8,45.68
2017,9,6,6,30,208.0,49.0,0.6,17.0,77.0,129.74,94.82
2017,9,6,6,45,274.5,66.0,0.6,17.5,120.5,183.78,140.93
2017,9,6,7,0,341.0,83.0,0.6,18.0,164.0,244.79,192.1
2017,9,6,7,15,170.5,86.0,0.6,18.5,126.5,178.79,141.84
2017,9,6,7,30,0.0,89.0,0.6,19.0,89.0,87.56,67.21
2017,9,6,7,45,0.0,110.5,0.6,19.5,110.5,109.3,84.93
2017,9,6,8,0,0.0,132.0,0.6,20.0,132.0,131.03,101.99
2017,9,6,8,15,1.5,147.0,0.6,20.0,148.0,146.88,114.3
2017,9,6,8,30,3.0,162.0,0.6,20.0,164.0,162.86,126.59
2017,9,6,8,45,14.5,193.5,0.65,20.5,202.5,203.61,158.18
2017,9,6,9,0,26.0,225.0,0.7,21.0,241.0,245.18,189.67
2017,9,6,9,15,39.0,253.0,0.7,21.0,278.5,293.4,225.89
2017,9,6,9,30,52.0,281.0,0.7,21.0,316.0,334.66,256.23
2017,9,6,9,45,159.0,306.0,0.75,21.5,420.0,462.56,351.77
2017,9,6,10,0,266.0,331.0,0.8,22.0,524.0,595.27,445.7
2017,9,6,10,15,235.5,351.0,0.85,22.0,527.0,584.06,435.42
2017,9,6,10,30,205.0,371.0,0.9,22.0,530.0,579.85,431.34
2017,9,6,10,45,240.0,376.5,0.95,22.5,567.5,618.81,458.3
2017,9,6,11,0,275.0,382.0,1.0,23.0,605.0,666.1,489.95
2017,9,6,11,15,477.5,304.0,1.05,23.0,699.5,780.05,572.22
2017,9,6,11,30,680.0,226.0,1.1,23.0,794.0,888.8,647.4
2017,9,6,11,45,683.0,226.0,1.15,23.5,800.5,887.22,644.23
2017,9,6,12,0,686.0,226.0,1.2,24.0,807.0,882.88,640.8
2017,9,6,12,15,685.0,226.0,1.25,24.0,805.5,872.13,634.58
2017,9,6,12,30,684.0,226.0,1.3,24.0,804.0,858.76,626.79
2017,9,6,12,45,556.0,276.5,1.4,24.0,743.0,780.53,573.37
2017,9,6,13,0,428.0,327.0,1.5,24.0,682.0,706.51,521.79
2017,9,6,13,15,410.0,333.5,1.55,24.0,667.5,683.95,507.04
2017,9,6,13,30,392.0,340.0,1.6,24.0,653.0,657.63,489.14
2017,9,6,13,45,392.5,326.0,1.65,24.0,631.5,628.9,470.1
2017,9,6,14,0,393.0,312.0,1.7,24.0,610.0,599.08,450.02
2017,9,6,14,15,287.0,321.5,1.65,23.5,534.5,516.8,390.35
2017,9,6,14,30,181.0,331.0,1.6,23.0,459.0,440.44,334.2
2017,9,6,14,45,202.5,310.0,1.6,23.0,446.0,423.32,322.71
2017,9,6,15,0,224.0,289.0,1.6,23.0,433.0,404.02,308.88
2017,9,6,15,15,296.0,254.5,1.5,22.5,431.0,395.92,303.68
2017,9,6,15,30,368.0,220.0,1.4,22.0,429.0,380.23,291.65
2017,9,6,15,45,259.0,213.5,1.3,22.0,354.5,307.37,235.46
2017,9,6,16,0,150.0,207.0,1.2,22.0,280.0,246.72,189.16
2017,9,6,16,15,85.0,175.0,1.15,21.5,215.5,189.23,145.46
2017,9,6,16,30,20.0,143.0,1.1,21.0,151.0,139.9,108.26
2017,9,6,16,45,12.5,123.0,1.05,20.5,128.0,118.06,91.31
2017,9,6,17,0,5.0,103.0,1.0,20.0,105.0,97.2,74.85
2017,9,6,17,15,119.5,89.5,0.95,19.5,114.0,87.96,62.99
2017,9,6,17,30,234.0,76.0,0.9,19.0,123.0,66.38,45.98
2017,9,6,17,45,171.0,54.5,0.85,19.0,83.5,44.01,32.16
2017,9,6,18,0,108.0,33.0,0.8,19.0,44.0,27.36,16.57
2017,9,6,18,15,54.0,16.5,0.75,18.5,22.0,14.03,0.0
2017,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,5,45,9.5,3.5,1.25,16.5,4.0,0.0,0.0
2017,9,7,6,0,19.0,7.0,1.3,17.0,8.0,10.61,0.0
2017,9,7,6,15,77.0,28.5,1.3,17.0,38.0,57.11,32.63
2017,9,7,6,30,135.0,50.0,1.3,17.0,68.0,103.89,75.74
2017,9,7,6,45,185.0,72.5,1.35,17.0,109.0,154.14,118.95
2017,9,7,7,0,235.0,95.0,1.4,17.0,150.0,209.29,166.03
2017,9,7,7,15,117.5,69.0,1.35,17.0,96.5,134.13,106.84
2017,9,7,7,30,0.0,43.0,1.3,17.0,43.0,41.52,29.49
2017,9,7,7,45,0.0,43.5,1.3,17.5,43.5,42.01,29.85
2017,9,7,8,0,0.0,44.0,1.3,18.0,44.0,42.5,30.1
2017,9,7,8,15,0.0,53.0,1.3,18.0,53.0,51.21,37.26
2017,9,7,8,30,0.0,62.0,1.3,18.0,62.0,59.94,44.34
2017,9,7,8,45,0.0,84.0,1.3,18.5,84.0,81.26,61.59
2017,9,7,9,0,0.0,106.0,1.3,19.0,106.0,102.96,78.84
2017,9,7,9,15,3.0,150.0,1.3,19.0,152.0,149.46,115.96
2017,9,7,9,30,6.0,194.0,1.3,19.0,198.0,196.56,152.79
2017,9,7,9,45,9.0,213.5,1.3,19.5,220.0,218.84,169.43
2017,9,7,10,0,12.0,233.0,1.3,20.0,242.0,241.21,186.04
2017,9,7,10,15,59.0,299.0,1.3,20.0,344.5,360.19,277.24
2017,9,7,10,30,106.0,365.0,1.3,20.0,447.0,473.89,360.74
2017,9,7,10,45,62.5,326.5,1.3,20.5,375.5,392.15,298.15
2017,9,7,11,0,19.0,288.0,1.3,21.0,304.0,302.72,230.09
2017,9,7,11,15,16.0,274.5,1.3,21.0,288.0,285.82,217.61
2017,9,7,11,30,13.0,261.0,1.3,21.0,272.0,269.02,204.83
2017,9,7,11,45,14.0,263.5,1.3,21.0,275.5,272.07,207.16
2017,9,7,12,0,15.0,266.0,1.3,21.0,279.0,275.05,209.38
2017,9,7,12,15,18.5,288.5,1.25,21.0,305.0,300.21,228.2
2017,9,7,12,30,22.0,311.0,1.2,21.0,331.0,325.11,246.58
2017,9,7,12,45,25.0,316.0,1.2,21.0,337.5,336.99,255.39
2017,9,7,13,0,28.0,321.0,1.2,21.0,344.0,342.92,259.91
2017,9,7,13,15,18.5,270.0,1.2,21.0,285.0,278.68,212.02
2017,9,7,13,30,9.0,219.0,1.2,21.0,226.0,220.14,167.88
2017,9,7,13,45,8.0,214.0,1.2,21.0,220.5,213.93,163.5
2017,9,7,14,0,7.0,209.0,1.2,21.0,215.0,207.78,158.97
2017,9,7,14,15,50.5,265.0,1.15,20.5,301.0,293.04,225.71
2017,9,7,14,30,94.0,321.0,1.1,20.0,387.0,372.13,285.78
2017,9,7,14,45,54.5,271.0,1.1,20.0,309.5,294.53,226.83
2017,9,7,15,0,15.0,221.0,1.1,20.0,232.0,221.01,170.69
2017,9,7,15,15,49.5,232.0,1.1,20.0,261.0,247.17,191.93
2017,9,7,15,30,84.0,243.0,1.1,20.0,290.0,269.24,209.09
2017,9,7,15,45,149.0,221.5,1.1,20.0,296.5,269.2,208.66
2017,9,7,16,0,214.0,200.0,1.1,20.0,303.0,262.74,202.21
2017,9,7,16,15,199.0,181.0,1.1,19.5,268.5,227.07,173.78
2017,9,7,16,30,184.0,162.0,1.1,19.0,234.0,192.96,146.37
2017,9,7,16,45,171.5,139.5,1.15,19.0,199.0,158.05,117.9
2017,9,7,17,0,159.0,117.0,1.2,19.0,164.0,124.72,91.0
2017,9,7,17,15,135.0,95.5,1.2,18.5,129.5,93.02,66.9
2017,9,7,17,30,111.0,74.0,1.2,18.0,95.0,64.41,46.64
2017,9,7,17,45,76.5,53.0,1.2,18.0,65.5,45.14,33.16
2017,9,7,18,0,42.0,32.0,1.2,18.0,36.0,28.08,16.82
2017,9,7,18,15,21.0,16.0,1.2,17.5,18.0,14.45,0.0
2017,9,7,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,8,5,45,24.5,5.0,2.4,15.5,5.5,0.0,0.0
2017,9,8,6,0,49.0,10.0,2.4,16.0,11.0,19.39,0.0
2017,9,8,6,15,149.0,27.5,2.3,16.5,44.0,78.07,43.92
2017,9,8,6,30,249.0,45.0,2.2,17.0,77.0,137.32,99.76
2017,9,8,6,45,323.5,59.5,2.15,17.5,121.5,193.41,148.52
2017,9,8,7,0,398.0,74.0,2.1,18.0,166.0,257.35,203.26
2017,9,8,7,15,199.0,89.5,1.95,18.5,135.5,195.99,156.72
2017,9,8,7,30,0.0,105.0,1.8,19.0,105.0,104.77,81.56
2017,9,8,7,45,3.0,123.5,1.7,19.5,125.0,125.0,97.99
2017,9,8,8,0,6.0,142.0,1.6,20.0,145.0,145.49,114.13
2017,9,8,8,15,20.0,169.5,1.45,20.5,179.5,183.01,143.8
2017,9,8,8,30,34.0,197.0,1.3,21.0,214.0,228.64,179.1
2017,9,8,8,45,40.0,219.0,1.2,21.5,241.0,257.18,200.2
2017,9,8,9,0,46.0,241.0,1.1,22.0,268.0,286.0,221.13
2017,9,8,9,15,71.0,269.5,1.05,22.0,315.0,337.43,259.76
2017,9,8,9,30,96.0,298.0,1.0,22.0,362.0,390.08,298.36
2017,9,8,9,45,284.5,280.0,1.0,22.5,482.5,549.98,417.63
2017,9,8,10,0,473.0,262.0,1.0,23.0,603.0,709.69,529.49
2017,9,8,10,15,621.0,211.0,1.1,23.0,677.0,798.42,591.7
2017,9,8,10,30,769.0,160.0,1.2,23.0,751.0,882.84,647.29
2017,9,8,10,45,775.0,162.5,1.3,23.5,772.5,898.71,655.93
2017,9,8,11,0,781.0,165.0,1.4,24.0,794.0,911.65,663.57
2017,9,8,11,15,543.5,275.0,1.5,24.0,716.5,809.06,593.8
2017,9,8,11,30,306.0,385.0,1.6,24.0,639.0,694.05,510.61
2017,9,8,11,45,312.5,382.5,1.75,24.5,643.5,693.96,511.7
2017,9,8,12,0,319.0,380.0,1.9,25.0,648.0,692.54,510.81
2017,9,8,12,15,440.5,331.5,1.95,25.0,701.0,752.7,555.65
2017,9,8,12,30,562.0,283.0,2.0,25.0,754.0,802.45,592.45
2017,9,8,12,45,551.0,288.5,2.1,25.0,745.5,785.34,580.87
2017,9,8,13,0,540.0,294.0,2.2,25.0,737.0,766.53,568.65
2017,9,8,13,15,544.0,284.0,2.2,24.5,722.5,743.12,554.25
2017,9,8,13,30,548.0,274.0,2.2,24.0,708.0,717.75,538.33
2017,9,8,13,45,556.0,257.5,2.25,24.0,686.5,687.1,517.97
2017,9,8,14,0,564.0,241.0,2.3,24.0,665.0,654.38,495.8
2017,9,8,14,15,428.5,275.5,2.3,24.0,589.5,570.06,433.15
2017,9,8,14,30,293.0,310.0,2.3,24.0,514.0,493.23,375.32
2017,9,8,14,45,452.5,241.0,2.3,24.0,536.5,509.51,390.21
2017,9,8,15,0,612.0,172.0,2.3,24.0,559.0,510.38,391.88
2017,9,8,15,15,579.5,167.5,2.25,23.5,514.0,457.73,351.66
2017,9,8,15,30,547.0,163.0,2.2,23.0,469.0,406.39,311.79
2017,9,8,15,45,473.5,165.0,2.2,23.0,413.5,347.53,265.11
2017,9,8,16,0,400.0,167.0,2.2,23.0,358.0,295.56,223.54
2017,9,8,16,15,346.0,155.0,2.15,22.5,307.0,245.5,183.56
2017,9,8,16,30,292.0,143.0,2.1,22.0,256.0,199.96,147.24
2017,9,8,16,45,265.0,126.5,2.1,22.0,217.5,161.39,115.77
2017,9,8,17,0,238.0,110.0,2.1,22.0,179.0,125.83,87.62
2017,9,8,17,15,310.0,84.5,2.1,21.5,155.5,90.23,57.8
2017,9,8,17,30,382.0,59.0,2.1,21.0,132.0,49.09,31.47
2017,9,8,17,45,290.5,44.5,2.15,20.5,90.0,33.67,22.98
2017,9,8,18,0,199.0,30.0,2.2,20.0,48.0,23.19,12.31
2017,9,8,18,15,99.5,15.0,2.25,19.5,24.0,14.74,0.0
2017,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,45,22.0,4.5,2.0,15.5,5.0,0.0,0.0
2017,9,9,6,0,44.0,9.0,2.0,16.0,10.0,17.37,0.0
2017,9,9,6,15,148.0,26.0,1.8,16.5,42.5,75.35,40.3
2017,9,9,6,30,252.0,43.0,1.6,17.0,75.0,135.67,98.0
2017,9,9,6,45,333.0,56.5,1.45,17.5,120.0,192.97,147.54
2017,9,9,7,0,414.0,70.0,1.3,18.0,165.0,258.86,203.45
2017,9,9,7,15,207.0,84.0,1.15,18.5,131.5,193.1,153.82
2017,9,9,7,30,0.0,98.0,1.0,19.0,98.0,97.33,75.32
2017,9,9,7,45,7.0,123.0,0.85,20.0,126.0,126.81,99.18
2017,9,9,8,0,14.0,148.0,0.7,21.0,154.0,156.89,122.61
2017,9,9,8,15,33.0,176.5,0.7,21.5,193.0,205.51,160.63
2017,9,9,8,30,52.0,205.0,0.7,22.0,232.0,250.21,194.65
2017,9,9,8,45,46.5,220.0,0.7,22.5,245.5,263.16,203.22
2017,9,9,9,0,41.0,235.0,0.7,23.0,259.0,275.62,211.44
2017,9,9,9,15,43.0,253.0,0.8,23.0,280.0,296.91,227.09
2017,9,9,9,30,45.0,271.0,0.9,23.0,301.0,318.15,242.56
2017,9,9,9,45,60.5,297.0,1.0,23.5,339.5,359.57,272.75
2017,9,9,10,0,76.0,323.0,1.1,24.0,378.0,401.42,302.66
2017,9,9,10,15,69.5,332.5,1.15,24.0,384.5,405.88,305.03
2017,9,9,10,30,63.0,342.0,1.2,24.0,391.0,409.88,307.36
2017,9,9,10,45,329.0,301.5,1.3,24.5,564.5,627.57,469.13
2017,9,9,11,0,595.0,261.0,1.4,25.0,738.0,840.38,615.84
2017,9,9,11,15,572.5,277.0,1.45,25.0,742.5,836.93,610.51
2017,9,9,11,30,550.0,293.0,1.5,25.0,747.0,830.85,605.95
2017,9,9,11,45,584.5,281.0,1.6,25.5,766.5,845.98,616.51
2017,9,9,12,0,619.0,269.0,1.7,26.0,786.0,860.01,626.04
2017,9,9,12,15,565.0,289.5,1.75,26.0,761.0,821.34,599.45
2017,9,9,12,30,511.0,310.0,1.8,26.0,736.0,783.08,573.35
2017,9,9,12,45,475.0,318.0,1.9,26.0,710.5,747.4,549.71
2017,9,9,13,0,439.0,326.0,2.0,26.0,685.0,711.27,525.38
2017,9,9,13,15,483.5,302.0,2.05,26.0,689.0,709.66,526.28
2017,9,9,13,30,528.0,278.0,2.1,26.0,693.0,704.15,524.12
2017,9,9,13,45,572.5,250.5,2.2,26.0,688.0,690.95,516.87
2017,9,9,14,0,617.0,223.0,2.3,26.0,683.0,674.46,507.03
2017,9,9,14,15,542.0,237.5,2.4,26.0,629.0,609.73,460.5
2017,9,9,14,30,467.0,252.0,2.5,26.0,575.0,550.33,417.19
2017,9,9,14,45,495.0,226.5,2.6,26.0,552.0,519.6,395.65
2017,9,9,15,0,523.0,201.0,2.7,26.0,529.0,485.46,370.62
2017,9,9,15,15,594.5,162.5,2.75,26.0,511.0,458.37,349.95
2017,9,9,15,30,666.0,124.0,2.8,26.0,493.0,422.27,321.02
2017,9,9,15,45,673.5,115.0,2.9,26.0,459.5,380.15,285.99
2017,9,9,16,0,681.0,106.0,3.0,26.0,426.0,336.3,248.37
2017,9,9,16,15,487.5,123.0,3.0,25.5,339.0,255.32,185.97
2017,9,9,16,30,294.0,140.0,3.0,25.0,252.0,196.5,142.9
2017,9,9,16,45,411.5,108.5,3.0,24.5,239.5,168.91,114.92
2017,9,9,17,0,529.0,77.0,3.0,24.0,227.0,129.95,78.1
2017,9,9,17,15,461.5,67.0,2.95,23.5,178.5,84.13,47.57
2017,9,9,17,30,394.0,57.0,2.9,23.0,130.0,46.27,33.96
2017,9,9,17,45,295.0,43.0,2.9,22.5,87.5,32.61,21.78
2017,9,9,18,0,196.0,29.0,2.9,22.0,45.0,22.49,11.03
2017,9,9,18,15,98.0,14.5,2.9,21.5,22.5,14.25,0.0
2017,9,9,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,4.0,1.0,18.5,4.0,0.0,0.0
2017,9,10,6,0,0.0,8.0,1.0,19.0,8.0,7.86,0.0
2017,9,10,6,15,117.0,25.0,1.0,19.5,39.5,65.88,32.52
2017,9,10,6,30,234.0,42.0,1.0,20.0,71.0,128.88,91.52
2017,9,10,6,45,310.0,57.0,1.05,20.5,115.0,185.06,139.48
2017,9,10,7,0,386.0,72.0,1.1,21.0,159.0,249.25,193.37
2017,9,10,7,15,442.5,83.5,1.05,21.5,207.5,307.89,241.9
2017,9,10,7,30,499.0,95.0,1.0,22.0,256.0,371.59,292.75
2017,9,10,7,45,536.5,104.5,0.95,22.5,304.5,429.85,337.55
2017,9,10,8,0,574.0,114.0,0.9,23.0,353.0,488.02,380.6
2017,9,10,8,15,605.0,121.5,0.8,23.5,401.0,541.64,418.32
2017,9,10,8,30,636.0,129.0,0.7,24.0,449.0,596.16,455.11
2017,9,10,8,45,656.0,136.0,0.65,25.0,492.5,642.66,484.37
