Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,9,0,676.0,143.0,0.6,26.0,536.0,688.55,512.14
2017,9,10,9,15,694.0,147.5,0.45,26.5,576.5,729.22,534.56
2017,9,10,9,30,712.0,152.0,0.3,27.0,617.0,768.59,555.02
2017,9,10,9,45,751.0,143.0,0.15,27.5,657.5,809.31,575.82
2017,9,10,10,0,790.0,134.0,0.0,28.0,698.0,846.18,594.47
2017,9,10,10,15,799.5,136.5,0.1,28.5,726.5,871.19,608.03
2017,9,10,10,30,809.0,139.0,0.2,29.0,755.0,893.48,620.73
2017,9,10,10,45,818.0,139.0,0.35,29.5,777.0,909.76,631.12
2017,9,10,11,0,827.0,139.0,0.5,30.0,799.0,923.03,640.07
2017,9,10,11,15,831.0,140.0,0.6,30.0,813.0,929.63,645.39
2017,9,10,11,30,835.0,141.0,0.7,30.0,827.0,932.99,648.93
2017,9,10,11,45,840.0,139.5,0.85,30.0,834.0,931.35,650.44
2017,9,10,12,0,845.0,138.0,1.0,30.0,841.0,926.42,649.91
2017,9,10,12,15,844.5,138.0,1.1,30.0,839.5,914.8,644.37
2017,9,10,12,30,844.0,138.0,1.2,30.0,838.0,900.02,636.9
2017,9,10,12,45,842.5,137.0,1.35,30.0,829.0,880.25,626.88
2017,9,10,13,0,841.0,136.0,1.5,30.0,820.0,857.54,614.77
2017,9,10,13,15,836.5,134.5,1.55,30.0,802.5,829.0,597.61
2017,9,10,13,30,832.0,133.0,1.6,30.0,785.0,797.91,578.69
2017,9,10,13,45,828.0,130.0,1.7,30.0,761.5,763.3,557.69
2017,9,10,14,0,824.0,127.0,1.8,30.0,738.0,726.42,534.86
2017,9,10,14,15,663.5,181.5,1.85,30.0,660.0,637.37,471.92
2017,9,10,14,30,503.0,236.0,1.9,30.0,582.0,556.38,413.14
2017,9,10,14,45,643.0,174.5,1.95,30.0,591.5,557.3,415.96
2017,9,10,15,0,783.0,113.0,2.0,30.0,601.0,544.01,406.84
2017,9,10,15,15,764.5,109.5,2.0,29.5,558.5,491.89,367.89
2017,9,10,15,30,746.0,106.0,2.0,29.0,516.0,440.11,328.11
2017,9,10,15,45,725.0,100.5,2.05,29.0,469.5,384.34,283.64
2017,9,10,16,0,704.0,95.0,2.1,29.0,423.0,331.17,239.88
2017,9,10,16,15,670.5,90.0,2.1,28.5,373.5,276.23,194.48
2017,9,10,16,30,637.0,85.0,2.1,28.0,324.0,224.33,151.06
2017,9,10,16,45,592.5,77.5,2.15,27.5,273.5,171.49,108.03
2017,9,10,17,0,548.0,70.0,2.2,27.0,223.0,123.48,71.2
2017,9,10,17,15,479.5,61.0,2.2,26.0,174.5,77.67,41.81
2017,9,10,17,30,411.0,52.0,2.2,25.0,126.0,39.88,28.22
2017,9,10,17,45,307.5,39.0,2.2,24.5,84.0,29.7,19.06
2017,9,10,18,0,204.0,26.0,2.2,24.0,42.0,20.13,8.42
2017,9,10,18,15,102.0,13.0,2.15,23.5,21.0,12.78,0.0
2017,9,10,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,1.05,20.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,1.0,20.0,7.0,6.88,0.0
2017,9,11,6,15,78.5,24.0,0.95,20.0,34.0,50.54,22.1
2017,9,11,6,30,157.0,41.0,0.9,20.0,61.0,99.21,69.73
2017,9,11,6,45,204.5,59.5,0.85,20.5,97.5,144.86,108.95
2017,9,11,7,0,252.0,78.0,0.8,21.0,134.0,195.25,151.42
2017,9,11,7,15,282.0,96.0,0.8,21.5,174.0,241.55,189.94
2017,9,11,7,30,312.0,114.0,0.8,22.0,214.0,290.4,229.3
2017,9,11,7,45,335.5,130.0,0.85,22.5,254.5,335.6,264.75
2017,9,11,8,0,359.0,146.0,0.9,23.0,295.0,389.87,305.85
2017,9,11,8,15,494.5,131.5,1.05,23.0,364.0,476.68,373.09
2017,9,11,8,30,630.0,117.0,1.2,23.0,433.0,577.82,448.96
2017,9,11,8,45,480.5,176.5,1.35,23.5,430.5,554.92,428.16
2017,9,11,9,0,331.0,236.0,1.5,24.0,428.0,514.52,394.99
2017,9,11,9,15,223.5,266.5,1.5,24.0,400.5,463.87,355.18
2017,9,11,9,30,116.0,297.0,1.5,24.0,373.0,414.26,315.3
2017,9,11,9,45,458.5,211.0,1.55,24.5,533.5,630.16,479.45
2017,9,11,10,0,801.0,125.0,1.6,25.0,694.0,844.38,626.14
2017,9,11,10,15,809.5,127.0,1.5,25.0,721.5,868.09,637.3
2017,9,11,10,30,818.0,129.0,1.4,25.0,749.0,889.03,648.54
2017,9,11,10,45,826.0,129.5,1.35,25.5,770.5,904.96,655.87
2017,9,11,11,0,834.0,130.0,1.3,26.0,792.0,917.85,661.3
2017,9,11,11,15,837.5,130.5,1.25,26.0,806.0,923.42,663.44
2017,9,11,11,30,841.0,131.0,1.2,26.0,820.0,925.75,663.7
2017,9,11,11,45,846.0,129.5,1.15,26.0,826.5,919.0,658.37
2017,9,11,12,0,851.0,128.0,1.1,26.0,833.0,914.3,654.57
2017,9,11,12,15,850.5,128.0,1.05,26.0,831.5,902.92,646.63
2017,9,11,12,30,850.0,128.0,1.0,26.0,830.0,888.4,636.89
2017,9,11,12,45,842.0,130.5,1.0,26.5,819.0,866.85,622.36
2017,9,11,13,0,834.0,133.0,1.0,27.0,808.0,845.96,608.41
2017,9,11,13,15,697.5,191.5,0.95,27.0,748.0,772.22,560.65
2017,9,11,13,30,561.0,250.0,0.9,27.0,688.0,698.88,509.13
2017,9,11,13,45,549.5,249.0,0.9,27.0,666.0,668.36,489.28
2017,9,11,14,0,538.0,248.0,0.9,27.0,644.0,636.89,468.03
2017,9,11,14,15,607.0,209.5,0.85,27.0,639.0,623.99,460.33
2017,9,11,14,30,676.0,171.0,0.8,27.0,634.0,603.06,446.42
2017,9,11,14,45,719.0,142.5,0.75,27.5,610.0,568.97,421.56
2017,9,11,15,0,762.0,114.0,0.7,28.0,586.0,530.51,392.87
2017,9,11,15,15,675.5,129.5,0.7,27.5,525.5,462.57,343.39
2017,9,11,15,30,589.0,145.0,0.7,27.0,465.0,402.53,298.75
2017,9,11,15,45,381.0,169.5,0.75,27.0,369.5,309.38,229.72
2017,9,11,16,0,173.0,194.0,0.8,27.0,274.0,239.56,178.89
2017,9,11,16,15,86.5,147.5,0.85,26.5,187.5,161.68,120.93
2017,9,11,16,30,0.0,101.0,0.9,26.0,101.0,96.49,72.45
2017,9,11,16,45,0.0,84.5,1.0,25.5,84.5,80.76,60.22
2017,9,11,17,0,0.0,68.0,1.1,25.0,68.0,65.12,47.68
2017,9,11,17,15,0.0,53.0,1.15,24.0,53.0,50.94,36.14
2017,9,11,17,30,0.0,38.0,1.2,23.0,38.0,36.7,25.74
2017,9,11,17,45,0.0,24.5,1.25,22.5,24.5,23.65,14.11
2017,9,11,18,0,0.0,11.0,1.3,22.0,11.0,10.61,1.26
2017,9,11,18,15,0.0,5.5,1.4,21.5,5.5,5.41,0.0
2017,9,11,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,6,15,50.0,21.5,1.05,19.0,27.0,40.02,14.94
2017,9,12,6,30,100.0,43.0,1.0,19.0,54.0,84.94,59.81
2017,9,12,6,45,144.0,63.0,1.0,19.5,89.5,127.86,96.56
2017,9,12,7,0,188.0,83.0,1.0,20.0,125.0,175.17,136.49
2017,9,12,7,15,221.0,102.5,0.9,20.5,164.0,221.11,174.63
2017,9,12,7,30,254.0,122.0,0.8,21.0,203.0,269.99,213.97
2017,9,12,7,45,287.0,136.5,0.7,21.5,243.0,315.78,249.66
2017,9,12,8,0,320.0,151.0,0.6,22.0,283.0,364.1,286.03
2017,9,12,8,15,294.5,177.0,0.65,22.0,310.0,389.93,304.73
2017,9,12,8,30,269.0,203.0,0.7,22.0,337.0,412.67,320.7
2017,9,12,8,45,318.5,214.5,0.75,22.5,387.5,470.51,362.98
2017,9,12,9,0,368.0,226.0,0.8,23.0,438.0,531.03,405.88
2017,9,12,9,15,518.0,192.5,0.85,23.5,515.0,632.74,479.15
2017,9,12,9,30,668.0,159.0,0.9,24.0,592.0,737.55,551.29
2017,9,12,9,45,428.5,246.0,1.0,24.5,529.0,641.97,478.8
2017,9,12,10,0,189.0,333.0,1.1,25.0,466.0,519.61,387.03
2017,9,12,10,15,339.5,303.5,1.1,25.0,555.0,631.67,469.73
2017,9,12,10,30,490.0,274.0,1.1,25.0,644.0,747.8,550.23
2017,9,12,10,45,445.0,303.5,1.1,25.5,647.0,741.99,541.86
2017,9,12,11,0,400.0,333.0,1.1,26.0,650.0,725.56,528.08
2017,9,12,11,15,602.5,239.5,1.2,26.0,726.0,823.58,599.58
2017,9,12,11,30,805.0,146.0,1.3,26.0,802.0,906.43,654.23
2017,9,12,11,45,679.0,219.5,1.45,26.5,775.5,866.63,628.08
2017,9,12,12,0,553.0,293.0,1.6,27.0,749.0,818.49,593.75
2017,9,12,12,15,576.0,273.0,1.7,27.0,747.5,809.58,590.2
2017,9,12,12,30,599.0,253.0,1.8,27.0,746.0,799.73,585.51
2017,9,12,12,45,692.0,204.5,1.95,27.0,767.0,817.0,600.72
2017,9,12,13,0,785.0,156.0,2.1,27.0,788.0,825.75,608.0
2017,9,12,13,15,779.5,154.5,2.15,26.5,770.5,797.61,591.08
2017,9,12,13,30,774.0,153.0,2.2,26.0,753.0,767.16,572.74
2017,9,12,13,45,448.5,250.0,2.25,26.0,595.0,591.68,445.64
2017,9,12,14,0,123.0,347.0,2.3,26.0,437.0,430.17,323.08
2017,9,12,14,15,77.5,307.5,2.25,26.0,363.5,351.91,265.88
2017,9,12,14,30,32.0,268.0,2.2,26.0,290.0,280.2,212.1
2017,9,12,14,45,23.5,241.0,2.2,26.0,256.5,246.13,186.84
2017,9,12,15,0,15.0,214.0,2.2,26.0,223.0,214.01,162.68
2017,9,12,15,15,9.5,192.0,2.2,25.5,198.0,189.08,144.17
2017,9,12,15,30,4.0,170.0,2.2,25.0,173.0,164.81,125.94
2017,9,12,15,45,2.0,140.0,2.2,25.0,141.5,135.09,102.96
2017,9,12,16,0,0.0,110.0,2.2,25.0,110.0,105.75,79.99
2017,9,12,16,15,0.0,102.0,2.2,24.5,102.0,97.9,74.12
2017,9,12,16,30,0.0,94.0,2.2,24.0,94.0,90.01,68.09
2017,9,12,16,45,0.0,79.0,2.2,23.5,79.0,75.69,56.67
2017,9,12,17,0,0.0,64.0,2.2,23.0,64.0,61.44,45.09
2017,9,12,17,15,0.0,49.0,2.2,22.0,49.0,47.29,33.43
2017,9,12,17,30,0.0,34.0,2.2,21.0,34.0,32.83,22.6
2017,9,12,17,45,0.0,22.0,2.2,20.5,22.0,21.23,12.12
2017,9,12,18,0,0.0,10.0,2.2,20.0,10.0,9.64,0.0
2017,9,12,18,15,0.0,5.0,2.1,19.5,5.0,4.91,0.0
2017,9,12,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,4.5,1.7,17.0,4.5,4.33,0.0
2017,9,13,6,30,0.0,9.0,1.7,17.0,9.0,8.67,1.34
2017,9,13,6,45,0.0,15.0,1.75,17.0,15.0,14.46,6.42
2017,9,13,7,0,0.0,21.0,1.8,17.0,21.0,20.26,11.46
2017,9,13,7,15,0.0,28.0,1.8,17.5,28.0,27.02,17.24
2017,9,13,7,30,0.0,35.0,1.8,18.0,35.0,33.79,22.93
2017,9,13,7,45,0.0,42.5,1.8,18.5,42.5,41.04,28.93
2017,9,13,8,0,0.0,50.0,1.8,19.0,50.0,48.3,34.84
2017,9,13,8,15,0.0,57.0,1.8,19.0,57.0,55.08,40.34
2017,9,13,8,30,0.0,64.0,1.8,19.0,64.0,61.87,45.8
2017,9,13,8,45,2.5,121.0,1.8,19.5,122.0,120.12,93.11
2017,9,13,9,0,5.0,178.0,1.8,20.0,180.0,180.28,140.62
2017,9,13,9,15,2.5,167.5,1.8,20.0,168.5,167.09,129.57
2017,9,13,9,30,0.0,157.0,1.8,20.0,157.0,154.07,118.89
2017,9,13,9,45,2.5,175.0,1.8,20.5,177.0,174.19,134.37
2017,9,13,10,0,5.0,193.0,1.8,21.0,197.0,194.42,149.68
2017,9,13,10,15,4.0,184.0,1.8,21.0,187.5,184.25,141.42
2017,9,13,10,30,3.0,175.0,1.8,21.0,178.0,174.16,133.35
2017,9,13,10,45,5.0,191.5,1.8,21.0,196.5,192.42,147.49
2017,9,13,11,0,7.0,208.0,1.8,21.0,215.0,210.68,161.47
2017,9,13,11,15,8.0,215.5,1.8,21.0,223.0,218.94,167.68
2017,9,13,11,30,9.0,223.0,1.8,21.0,231.0,227.15,173.89
2017,9,13,11,45,10.0,230.0,1.8,21.0,238.5,234.8,179.68
2017,9,13,12,0,11.0,237.0,1.8,21.0,246.0,242.36,185.43
2017,9,13,12,15,13.5,255.5,1.75,21.0,266.5,262.65,200.87
2017,9,13,12,30,16.0,274.0,1.7,21.0,287.0,282.74,216.04
2017,9,13,12,45,15.0,268.5,1.65,21.0,281.0,275.71,210.62
2017,9,13,13,0,14.0,263.0,1.6,21.0,275.0,268.7,205.35
2017,9,13,13,15,10.0,229.5,1.55,21.0,237.5,231.71,177.22
2017,9,13,13,30,6.0,196.0,1.5,21.0,200.0,195.19,149.28
2017,9,13,13,45,15.0,235.0,1.5,21.0,246.0,239.58,183.99
2017,9,13,14,0,24.0,274.0,1.5,21.0,292.0,283.04,217.35
2017,9,13,14,15,23.0,261.5,1.45,20.5,278.0,268.71,206.89
2017,9,13,14,30,22.0,249.0,1.4,20.0,264.0,254.46,196.68
2017,9,13,14,45,14.0,219.5,1.4,20.0,229.0,219.89,170.25
2017,9,13,15,0,6.0,190.0,1.4,20.0,194.0,186.22,144.32
2017,9,13,15,15,3.0,160.5,1.4,20.0,162.5,155.96,120.84
2017,9,13,15,30,0.0,131.0,1.4,20.0,131.0,126.15,97.43
2017,9,13,15,45,0.0,114.5,1.45,20.0,114.5,110.26,84.97
2017,9,13,16,0,0.0,98.0,1.5,20.0,98.0,94.43,72.4
2017,9,13,16,15,0.0,74.5,1.55,19.5,74.5,72.03,54.37
2017,9,13,16,30,0.0,51.0,1.6,19.0,51.0,49.27,35.71
2017,9,13,16,45,215.5,67.0,1.65,19.0,124.0,93.05,63.02
2017,9,13,17,0,431.0,83.0,1.7,19.0,197.0,115.2,72.14
2017,9,13,17,15,360.5,70.0,1.75,18.5,150.5,73.08,44.88
2017,9,13,17,30,290.0,57.0,1.8,18.0,104.0,42.96,31.6
2017,9,13,17,45,196.0,39.5,1.85,17.5,66.0,30.35,19.85
2017,9,13,18,0,102.0,22.0,1.9,17.0,28.0,17.13,2.39
2017,9,13,18,15,51.0,11.0,1.9,16.5,14.0,10.81,0.0
2017,9,13,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,6,15,72.0,20.5,3.55,14.0,28.5,43.72,11.56
2017,9,14,6,30,144.0,41.0,3.6,14.0,57.0,95.69,68.08
2017,9,14,6,45,194.5,59.5,3.65,14.5,94.0,141.26,108.73
2017,9,14,7,0,245.0,78.0,3.7,15.0,131.0,191.98,153.18
2017,9,14,7,15,279.0,96.0,3.7,15.5,171.5,239.51,194.57
2017,9,14,7,30,313.0,114.0,3.7,16.0,212.0,290.01,237.42
2017,9,14,7,45,350.5,126.0,3.7,16.5,253.5,345.38,283.11
2017,9,14,8,0,388.0,138.0,3.7,17.0,295.0,396.97,324.72
2017,9,14,8,15,274.5,174.5,3.65,17.5,293.0,373.6,303.66
2017,9,14,8,30,161.0,211.0,3.6,18.0,291.0,339.65,273.53
2017,9,14,8,45,257.0,219.0,3.6,18.5,359.5,430.45,345.66
2017,9,14,9,0,353.0,227.0,3.6,19.0,428.0,519.76,414.51
2017,9,14,9,15,304.0,256.5,3.65,19.5,438.5,524.15,414.51
2017,9,14,9,30,255.0,286.0,3.7,20.0,449.0,524.32,411.59
2017,9,14,9,45,540.0,201.5,3.75,20.5,572.0,685.8,537.8
2017,9,14,10,0,825.0,117.0,3.8,21.0,695.0,851.28,656.03
2017,9,14,10,15,833.0,119.0,3.8,21.0,723.0,874.75,670.23
2017,9,14,10,30,841.0,121.0,3.8,21.0,751.0,895.35,683.46
2017,9,14,10,45,849.0,121.0,3.85,21.5,772.0,910.73,692.1
2017,9,14,11,0,857.0,121.0,3.9,22.0,793.0,917.63,695.0
2017,9,14,11,15,860.5,122.0,3.95,22.0,807.0,923.73,698.88
2017,9,14,11,30,864.0,123.0,4.0,22.0,821.0,926.53,700.63
2017,9,14,11,45,867.5,122.0,4.1,22.0,827.0,923.91,699.08
2017,9,14,12,0,871.0,121.0,4.2,22.0,833.0,917.95,695.39
2017,9,14,12,15,870.5,121.0,4.25,22.0,831.5,906.13,687.52
2017,9,14,12,30,870.0,121.0,4.3,22.0,830.0,891.1,677.55
2017,9,14,12,45,871.5,119.0,4.35,22.5,821.0,872.59,663.95
2017,9,14,13,0,873.0,117.0,4.4,23.0,812.0,850.94,648.27
2017,9,14,13,15,868.5,116.0,4.45,23.0,794.5,822.39,629.08
2017,9,14,13,30,864.0,115.0,4.5,23.0,777.0,791.19,608.07
2017,9,14,13,45,857.5,113.5,4.55,23.0,752.5,755.51,583.73
2017,9,14,14,0,851.0,112.0,4.6,23.0,728.0,717.65,557.63
2017,9,14,14,15,840.5,110.0,4.6,22.5,696.0,675.31,527.78
2017,9,14,14,30,830.0,108.0,4.6,22.0,664.0,630.36,494.55
2017,9,14,14,45,816.5,105.5,4.7,22.0,626.0,581.95,457.21
2017,9,14,15,0,803.0,103.0,4.8,22.0,588.0,532.83,418.3
2017,9,14,15,15,784.5,100.0,4.85,21.5,545.0,480.33,376.33
2017,9,14,15,30,766.0,97.0,4.9,21.0,502.0,428.15,333.28
2017,9,14,15,45,738.5,93.5,4.95,21.0,454.5,372.62,285.85
2017,9,14,16,0,711.0,90.0,5.0,21.0,407.0,317.07,237.47
2017,9,14,16,15,676.0,85.0,4.95,20.5,357.0,261.77,189.21
2017,9,14,16,30,641.0,80.0,4.9,20.0,307.0,209.69,143.64
2017,9,14,16,45,588.0,73.5,4.9,19.5,256.5,156.85,99.58
2017,9,14,17,0,535.0,67.0,4.9,19.0,206.0,109.85,63.7
2017,9,14,17,15,458.0,58.0,4.85,18.5,157.5,65.56,36.68
2017,9,14,17,30,381.0,49.0,4.8,18.0,109.0,37.18,26.52
2017,9,14,17,45,257.5,35.5,4.75,17.5,69.0,27.23,17.01
2017,9,14,18,0,134.0,22.0,4.7,17.0,29.0,17.25,0.0
2017,9,14,18,15,67.0,11.0,4.6,16.5,14.5,10.81,0.0
2017,9,14,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,15,6,15,122.5,19.5,2.75,14.5,33.0,57.88,11.88
2017,9,15,6,30,245.0,39.0,2.7,15.0,66.0,127.96,90.48
2017,9,15,6,45,323.5,54.0,2.7,15.5,110.0,184.82,141.3
2017,9,15,7,0,402.0,69.0,2.7,16.0,154.0,250.02,197.99
2017,9,15,7,15,463.5,80.0,2.6,16.5,203.5,310.62,250.25
2017,9,15,7,30,525.0,91.0,2.5,17.0,253.0,378.98,307.18
2017,9,15,7,45,557.0,102.0,2.45,18.0,301.0,434.36,351.44
2017,9,15,8,0,589.0,113.0,2.4,19.0,349.0,491.38,395.22
2017,9,15,8,15,621.0,119.5,2.25,19.0,397.5,544.86,436.04
2017,9,15,8,30,653.0,126.0,2.1,19.0,446.0,599.21,476.18
2017,9,15,8,45,668.0,135.0,2.0,19.5,489.0,644.59,507.54
2017,9,15,9,0,683.0,144.0,1.9,20.0,532.0,688.94,537.17
2017,9,15,9,15,701.5,148.5,1.75,20.5,572.0,729.85,562.98
2017,9,15,9,30,720.0,153.0,1.6,21.0,612.0,769.43,586.49
2017,9,15,9,45,784.0,132.0,1.5,21.5,657.0,814.24,613.37
2017,9,15,10,0,848.0,111.0,1.4,22.0,702.0,862.62,641.82
2017,9,15,10,15,856.0,112.5,1.45,22.0,730.0,885.88,656.23
2017,9,15,10,30,864.0,114.0,1.5,22.0,758.0,900.84,665.52
2017,9,15,10,45,863.5,118.5,1.55,22.5,778.0,913.63,672.29
2017,9,15,11,0,863.0,123.0,1.6,23.0,798.0,923.06,676.97
2017,9,15,11,15,866.5,124.0,1.7,23.0,811.0,929.08,681.51
2017,9,15,11,30,870.0,125.0,1.8,23.0,824.0,931.78,684.02
2017,9,15,11,45,866.0,128.0,1.95,23.5,828.5,926.4,680.6
2017,9,15,12,0,862.0,131.0,2.1,24.0,833.0,917.73,675.1
2017,9,15,12,15,861.5,131.0,2.25,24.0,830.5,905.88,668.82
2017,9,15,12,30,861.0,131.0,2.4,24.0,828.0,890.84,660.4
2017,9,15,12,45,851.5,134.0,2.6,24.0,816.0,871.82,649.64
2017,9,15,13,0,842.0,137.0,2.8,24.0,804.0,846.02,634.11
2017,9,15,13,15,837.0,135.5,2.9,23.5,786.0,816.73,616.58
2017,9,15,13,30,832.0,134.0,3.0,23.0,768.0,784.92,597.08
2017,9,15,13,45,817.0,135.5,3.1,23.0,741.5,746.37,571.44
2017,9,15,14,0,802.0,137.0,3.2,23.0,715.0,706.31,543.8
2017,9,15,14,15,791.0,134.5,3.25,22.5,683.0,663.69,513.78
2017,9,15,14,30,780.0,132.0,3.3,22.0,651.0,619.81,482.01
2017,9,15,14,45,759.0,131.0,3.4,22.0,611.5,569.89,444.04
2017,9,15,15,0,738.0,130.0,3.5,22.0,572.0,520.46,405.45
2017,9,15,15,15,717.0,125.5,3.5,21.5,529.0,468.04,364.14
2017,9,15,15,30,696.0,121.0,3.5,21.0,486.0,416.35,322.17
2017,9,15,15,45,665.5,116.5,3.5,21.0,439.0,362.06,276.55
2017,9,15,16,0,635.0,112.0,3.5,21.0,392.0,310.06,231.9
2017,9,15,16,15,597.0,104.5,3.5,20.5,342.5,255.82,185.6
2017,9,15,16,30,559.0,97.0,3.5,20.0,293.0,205.3,142.39
2017,9,15,16,45,504.5,88.0,3.5,19.5,243.0,154.81,101.14
2017,9,15,17,0,450.0,79.0,3.5,19.0,193.0,109.64,67.2
2017,9,15,17,15,374.0,66.0,3.45,18.5,146.0,66.82,40.65
2017,9,15,17,30,298.0,53.0,3.4,18.0,99.0,40.11,28.98
2017,9,15,17,45,193.0,35.5,3.35,17.5,61.0,27.36,16.87
2017,9,15,18,0,88.0,18.0,3.3,17.0,23.0,14.0,0.0
2017,9,15,18,15,44.0,9.0,3.2,16.5,11.5,8.85,0.0
2017,9,15,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,6,15,0.0,17.0,0.95,15.0,17.0,16.43,0.0
2017,9,16,6,30,0.0,34.0,1.0,15.0,34.0,34.38,21.87
2017,9,16,6,45,23.0,56.0,1.05,15.5,61.0,68.38,50.84
2017,9,16,7,0,46.0,78.0,1.1,16.0,88.0,102.28,79.7
2017,9,16,7,15,61.5,102.0,1.1,16.5,118.5,137.28,109.25
2017,9,16,7,30,77.0,126.0,1.1,17.0,149.0,173.51,139.24
2017,9,16,7,45,97.5,145.0,1.15,17.5,180.0,213.94,172.04
2017,9,16,8,0,118.0,164.0,1.2,18.0,211.0,250.43,201.03
2017,9,16,8,15,145.5,186.0,1.2,18.5,251.5,296.4,236.89
2017,9,16,8,30,173.0,208.0,1.2,19.0,292.0,344.24,273.33
2017,9,16,8,45,210.5,225.5,1.25,19.5,338.0,395.72,312.13
2017,9,16,9,0,248.0,243.0,1.3,20.0,384.0,457.75,357.8
2017,9,16,9,15,396.0,220.5,1.35,20.0,463.5,564.07,438.52
2017,9,16,9,30,544.0,198.0,1.4,20.0,543.0,670.28,516.58
2017,9,16,9,45,490.0,233.0,1.5,20.5,557.0,676.17,516.97
2017,9,16,10,0,436.0,268.0,1.6,21.0,571.0,677.17,514.82
2017,9,16,10,15,549.5,236.0,1.65,21.0,633.0,749.04,567.58
2017,9,16,10,30,663.0,204.0,1.7,21.0,695.0,825.94,621.87
2017,9,16,10,45,576.0,245.5,1.8,21.0,681.0,794.36,597.58
2017,9,16,11,0,489.0,287.0,1.9,21.0,667.0,761.96,573.33
2017,9,16,11,15,359.5,336.5,1.9,21.0,618.5,688.23,518.43
2017,9,16,11,30,230.0,386.0,1.9,21.0,570.0,612.7,461.58
2017,9,16,11,45,304.0,370.5,1.95,21.0,615.5,667.93,503.2
2017,9,16,12,0,378.0,355.0,2.0,21.0,661.0,713.13,536.49
2017,9,16,12,15,440.5,326.5,2.0,21.0,682.0,737.94,555.06
2017,9,16,12,30,503.0,298.0,2.0,21.0,703.0,753.54,567.46
2017,9,16,12,45,434.0,322.0,2.0,21.5,668.0,706.69,531.89
2017,9,16,13,0,365.0,346.0,2.0,22.0,633.0,656.57,494.48
2017,9,16,13,15,542.0,266.0,2.1,22.0,681.5,709.65,537.62
2017,9,16,13,30,719.0,186.0,2.2,22.0,730.0,748.68,569.42
2017,9,16,13,45,668.5,197.5,2.3,22.5,690.5,696.92,531.21
2017,9,16,14,0,618.0,209.0,2.4,23.0,651.0,646.33,494.01
2017,9,16,14,15,641.0,198.0,2.45,23.0,638.5,624.21,478.63
2017,9,16,14,30,664.0,187.0,2.5,23.0,626.0,598.59,459.99
2017,9,16,14,45,651.0,179.5,2.65,23.0,589.0,552.1,425.54
2017,9,16,15,0,638.0,172.0,2.8,23.0,552.0,505.35,389.99
2017,9,16,15,15,614.5,165.5,2.9,22.5,509.0,454.5,350.86
2017,9,16,15,30,591.0,159.0,3.0,22.0,466.0,403.85,310.73
2017,9,16,15,45,510.0,151.5,3.1,22.0,398.5,333.16,254.2
2017,9,16,16,0,429.0,144.0,3.2,22.0,331.0,270.38,203.55
2017,9,16,16,15,441.0,132.0,3.25,21.5,303.5,236.52,173.69
2017,9,16,16,30,453.0,120.0,3.3,21.0,276.0,200.93,141.95
2017,9,16,16,45,401.5,105.5,3.4,20.5,227.0,151.86,102.59
2017,9,16,17,0,350.0,91.0,3.5,20.0,178.0,108.57,70.3
2017,9,16,17,15,282.0,73.0,3.5,19.5,132.5,67.64,43.98
2017,9,16,17,30,214.0,55.0,3.5,19.0,87.0,41.93,30.32
2017,9,16,17,45,134.5,34.5,3.5,18.5,51.5,28.52,17.39
2017,9,16,18,0,55.0,14.0,3.5,18.0,16.0,11.99,0.0
2017,9,16,18,15,27.5,7.0,3.5,17.5,8.0,6.88,0.0
2017,9,16,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,6,15,97.5,18.5,3.2,13.5,29.0,49.85,0.0
2017,9,17,6,30,195.0,37.0,3.2,14.0,58.0,110.72,77.32
2017,9,17,6,45,279.5,54.0,3.25,14.5,101.5,169.01,129.34
2017,9,17,7,0,364.0,71.0,3.3,15.0,145.0,236.25,187.74
2017,9,17,7,15,208.0,95.0,3.25,15.5,140.0,205.67,166.31
2017,9,17,7,30,52.0,119.0,3.2,16.0,135.0,152.73,122.97
2017,9,17,7,45,65.0,139.5,3.15,16.5,163.0,183.54,148.54
2017,9,17,8,0,78.0,160.0,3.1,17.0,191.0,215.4,174.33
2017,9,17,8,15,103.0,183.5,3.0,17.5,230.0,259.32,209.54
2017,9,17,8,30,128.0,207.0,2.9,18.0,269.0,312.52,251.28
2017,9,17,8,45,111.5,226.5,2.85,19.0,284.0,325.88,259.57
2017,9,17,9,0,95.0,246.0,2.8,20.0,299.0,329.47,260.21
2017,9,17,9,15,131.5,267.5,2.75,20.5,347.5,391.69,307.67
2017,9,17,9,30,168.0,289.0,2.7,21.0,396.0,447.35,349.0
2017,9,17,9,45,502.0,204.0,2.7,21.5,546.0,653.55,508.61
2017,9,17,10,0,836.0,119.0,2.7,22.0,696.0,857.37,652.18
2017,9,17,10,15,844.5,121.0,2.8,22.0,724.0,881.21,666.4
2017,9,17,10,30,853.0,123.0,2.9,22.0,752.0,902.13,680.24
2017,9,17,10,45,861.0,123.0,3.0,22.5,773.5,917.35,688.99
2017,9,17,11,0,869.0,123.0,3.1,23.0,795.0,924.01,692.06
2017,9,17,11,15,871.5,123.5,3.25,23.0,808.0,928.43,695.5
2017,9,17,11,30,874.0,124.0,3.4,23.0,821.0,929.51,696.8
2017,9,17,11,45,877.5,123.0,3.55,23.5,826.5,926.55,694.13
2017,9,17,12,0,881.0,122.0,3.7,24.0,832.0,920.23,689.3
2017,9,17,12,15,880.0,122.0,3.8,24.0,829.0,907.6,681.32
2017,9,17,12,30,879.0,122.0,3.9,24.0,826.0,891.74,671.24
2017,9,17,12,45,877.5,120.5,4.0,24.0,815.5,870.75,657.68
2017,9,17,13,0,876.0,119.0,4.1,24.0,805.0,846.73,642.03
2017,9,17,13,15,870.5,118.0,4.1,24.0,786.5,817.1,622.0
2017,9,17,13,30,865.0,117.0,4.1,24.0,768.0,784.87,600.11
2017,9,17,13,45,862.5,112.5,4.2,24.0,743.5,748.92,575.84
2017,9,17,14,0,860.0,108.0,4.3,24.0,719.0,710.52,549.59
2017,9,17,14,15,849.0,106.0,4.3,23.5,686.0,667.37,518.89
2017,9,17,14,30,838.0,104.0,4.3,23.0,653.0,621.71,485.17
2017,9,17,14,45,829.5,99.0,4.35,23.0,615.5,573.31,447.76
2017,9,17,15,0,821.0,94.0,4.4,23.0,578.0,523.78,408.52
2017,9,17,15,15,801.5,91.0,4.35,22.5,534.0,470.05,365.42
2017,9,17,15,30,782.0,88.0,4.3,22.0,490.0,416.71,321.33
2017,9,17,15,45,762.5,82.5,4.3,22.0,443.0,361.64,274.14
2017,9,17,16,0,743.0,77.0,4.3,22.0,396.0,307.54,226.67
2017,9,17,16,15,707.5,72.5,4.2,21.5,346.0,251.45,177.76
2017,9,17,16,30,672.0,68.0,4.1,21.0,296.0,196.62,130.18
2017,9,17,16,45,624.5,61.5,4.0,20.5,245.5,143.5,86.29
2017,9,17,17,0,577.0,55.0,3.9,20.0,195.0,95.54,50.84
2017,9,17,17,15,497.0,47.0,3.75,19.5,147.0,50.6,26.13
2017,9,17,17,30,417.0,39.0,3.6,19.0,99.0,28.85,19.07
2017,9,17,17,45,284.0,27.0,3.45,18.5,60.0,20.54,10.62
2017,9,17,18,0,151.0,15.0,3.3,18.0,21.0,11.61,0.0
2017,9,17,18,15,75.5,7.5,3.15,17.5,10.5,7.37,0.0
2017,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,6,15,135.0,16.0,2.55,16.0,29.5,56.3,0.0
2017,9,18,6,30,270.0,32.0,2.6,16.0,59.0,126.97,86.77
2017,9,18,6,45,370.0,42.0,2.7,16.5,103.0,187.2,141.14
2017,9,18,7,0,470.0,52.0,2.8,17.0,147.0,257.9,202.46
2017,9,18,7,15,531.0,59.0,2.75,17.5,195.5,317.52,254.45
2017,9,18,7,30,592.0,66.0,2.7,18.0,244.0,382.34,309.12
2017,9,18,7,45,638.5,70.0,2.65,18.5,293.5,440.46,356.8
2017,9,18,8,0,685.0,74.0,2.6,19.0,343.0,501.42,405.01
2017,9,18,8,15,714.5,78.0,2.6,19.0,391.0,552.22,444.81
2017,9,18,8,30,744.0,82.0,2.6,19.0,439.0,605.4,485.28
2017,9,18,8,45,769.0,84.0,2.6,19.5,484.5,653.22,518.7
2017,9,18,9,0,794.0,86.0,2.6,20.0,530.0,700.46,550.52
2017,9,18,9,15,602.5,164.5,2.6,20.0,515.5,665.76,521.99
2017,9,18,9,30,411.0,243.0,2.6,20.0,501.0,609.68,475.45
2017,9,18,9,45,445.0,245.0,2.65,20.5,538.5,649.66,504.2
2017,9,18,10,0,479.0,247.0,2.7,21.0,576.0,689.49,531.79
2017,9,18,10,15,679.5,170.0,2.8,21.0,658.0,792.23,608.63
2017,9,18,10,30,880.0,93.0,2.9,21.0,740.0,885.66,672.5
2017,9,18,10,45,886.0,94.5,3.0,21.0,761.5,901.12,682.19
2017,9,18,11,0,892.0,96.0,3.1,21.0,783.0,913.31,690.42
2017,9,18,11,15,897.0,96.5,3.1,21.0,797.5,920.14,694.44
2017,9,18,11,30,902.0,97.0,3.1,21.0,812.0,923.54,696.31
2017,9,18,11,45,906.0,97.0,3.15,21.0,819.0,922.03,695.35
2017,9,18,12,0,910.0,97.0,3.2,21.0,826.0,917.03,692.18
2017,9,18,12,15,724.5,189.5,3.25,21.0,769.0,845.79,643.49
2017,9,18,12,30,539.0,282.0,3.3,21.0,712.0,765.07,583.55
2017,9,18,12,45,530.5,279.5,3.35,21.0,698.0,742.2,568.03
2017,9,18,13,0,522.0,277.0,3.4,21.0,684.0,717.76,550.87
2017,9,18,13,15,552.0,258.5,3.5,21.0,680.0,706.33,544.13
2017,9,18,13,30,582.0,240.0,3.6,21.0,676.0,691.52,534.69
2017,9,18,13,45,594.0,225.0,3.75,21.0,656.5,664.88,516.23
2017,9,18,14,0,606.0,210.0,3.9,21.0,637.0,634.42,494.65
2017,9,18,14,15,515.0,231.5,3.95,20.5,583.0,568.53,444.98
2017,9,18,14,30,424.0,253.0,4.0,20.0,529.0,509.46,399.79
2017,9,18,14,45,476.0,218.0,4.1,20.0,510.5,483.76,380.88
2017,9,18,15,0,528.0,183.0,4.2,20.0,492.0,452.53,356.6
2017,9,18,15,15,525.0,168.5,4.25,19.5,456.0,409.19,322.06
2017,9,18,15,30,522.0,154.0,4.3,19.0,420.0,365.29,286.07
2017,9,18,15,45,439.5,153.5,4.35,19.0,362.5,304.86,236.39
2017,9,18,16,0,357.0,153.0,4.4,19.0,305.0,253.41,194.1
2017,9,18,16,15,333.5,138.0,4.35,18.5,266.0,211.83,158.98
2017,9,18,16,30,310.0,123.0,4.3,18.0,227.0,172.63,125.88
2017,9,18,16,45,284.5,104.5,4.3,18.0,187.5,132.64,92.84
2017,9,18,17,0,259.0,86.0,4.3,18.0,148.0,95.62,64.18
2017,9,18,17,15,219.0,67.0,4.2,17.5,110.5,60.93,41.15
2017,9,18,17,30,179.0,48.0,4.1,17.0,73.0,39.07,27.93
2017,9,18,17,45,89.5,31.5,4.1,16.5,44.0,26.12,14.57
2017,9,18,18,0,0.0,15.0,4.1,16.0,15.0,14.74,0.0
2017,9,18,18,15,0.0,7.5,4.05,15.5,7.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,6,15,138.5,15.0,2.45,13.5,28.5,55.43,0.0
2017,9,19,6,30,277.0,30.0,2.5,14.0,57.0,126.57,86.08
2017,9,19,6,45,355.0,42.5,2.55,14.5,99.0,182.07,137.98
2017,9,19,7,0,433.0,55.0,2.6,15.0,141.0,245.85,194.22
2017,9,19,7,15,483.0,65.0,2.6,15.5,187.5,301.98,243.67
2017,9,19,7,30,533.0,75.0,2.6,16.0,234.0,362.29,295.05
2017,9,19,7,45,572.0,81.5,2.6,16.5,280.0,416.43,339.96
2017,9,19,8,0,611.0,88.0,2.6,17.0,326.0,472.81,385.13
2017,9,19,8,15,661.5,88.5,2.55,17.5,377.0,531.45,430.69
2017,9,19,8,30,712.0,89.0,2.5,18.0,428.0,592.4,476.55
2017,9,19,8,45,769.5,85.5,2.45,18.5,484.5,653.75,520.58
2017,9,19,9,0,827.0,82.0,2.4,19.0,541.0,718.83,565.02
2017,9,19,9,15,842.0,84.0,2.4,19.0,581.5,753.75,588.14
2017,9,19,9,30,857.0,86.0,2.4,19.0,622.0,791.21,613.09
2017,9,19,9,45,861.5,91.0,2.4,19.5,655.0,821.19,631.33
2017,9,19,10,0,866.0,96.0,2.4,20.0,688.0,848.28,647.47
2017,9,19,10,15,874.0,97.5,2.45,20.5,716.0,871.53,661.29
2017,9,19,10,30,882.0,99.0,2.5,21.0,744.0,891.78,673.09
2017,9,19,10,45,891.0,98.5,2.55,21.5,765.5,907.62,681.95
2017,9,19,11,0,900.0,98.0,2.6,22.0,787.0,920.24,688.73
2017,9,19,11,15,903.5,98.5,2.65,22.0,800.5,925.63,692.13
2017,9,19,11,30,907.0,99.0,2.7,22.0,814.0,927.56,693.4
2017,9,19,11,45,743.5,183.0,2.8,22.0,772.0,872.69,656.75
2017,9,19,12,0,580.0,267.0,2.9,22.0,730.0,804.32,607.79
2017,9,19,12,15,747.0,181.5,3.0,22.0,775.5,854.8,646.77
2017,9,19,12,30,914.0,96.0,3.1,22.0,821.0,889.01,670.63
2017,9,19,12,45,911.0,96.0,3.25,22.0,810.5,867.64,656.91
2017,9,19,13,0,908.0,96.0,3.4,22.0,800.0,843.17,641.4
2017,9,19,13,15,903.5,95.0,3.5,22.0,781.5,813.5,621.9
2017,9,19,13,30,899.0,94.0,3.6,22.0,763.0,781.08,600.34
2017,9,19,13,45,894.5,91.5,3.7,22.0,738.0,744.55,575.66
2017,9,19,14,0,890.0,89.0,3.8,22.0,713.0,705.6,549.0
2017,9,19,14,15,880.0,87.5,3.8,22.0,680.5,661.86,517.1
2017,9,19,14,30,870.0,86.0,3.8,22.0,648.0,616.52,482.43
2017,9,19,14,45,859.0,83.0,3.85,22.0,610.0,567.75,444.48
2017,9,19,15,0,848.0,80.0,3.9,22.0,572.0,517.96,404.68
2017,9,19,15,15,830.0,77.5,3.85,21.5,528.5,464.6,361.52
2017,9,19,15,30,812.0,75.0,3.8,21.0,485.0,409.98,316.05
2017,9,19,15,45,789.0,71.5,3.8,21.0,437.5,354.16,267.85
2017,9,19,16,0,766.0,68.0,3.8,21.0,390.0,299.62,219.66
2017,9,19,16,15,731.0,64.0,3.75,20.5,339.5,243.14,170.1
2017,9,19,16,30,696.0,60.0,3.7,20.0,289.0,189.85,123.57
2017,9,19,16,45,645.5,55.0,3.65,20.0,238.5,136.95,80.06
2017,9,19,17,0,595.0,50.0,3.6,20.0,188.0,87.34,44.28
2017,9,19,17,15,512.5,42.5,3.5,19.5,140.0,42.44,21.58
2017,9,19,17,30,430.0,35.0,3.4,19.0,92.0,25.81,16.32
2017,9,19,17,45,285.5,24.0,3.3,18.5,54.5,18.28,7.83
2017,9,19,18,0,141.0,13.0,3.2,18.0,17.0,12.78,0.0
2017,9,19,18,15,70.5,6.5,3.1,17.5,8.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,20,6,15,138.5,15.0,1.9,15.5,28.0,54.87,0.0
2017,9,20,6,30,277.0,30.0,2.0,16.0,56.0,126.19,84.05
2017,9,20,6,45,379.5,39.5,2.1,16.5,99.5,186.61,139.71
2017,9,20,7,0,482.0,49.0,2.2,17.0,143.0,257.8,201.38
2017,9,20,7,15,544.0,55.5,2.25,17.0,191.5,317.59,254.06
2017,9,20,7,30,606.0,62.0,2.3,17.0,240.0,382.65,309.7
2017,9,20,7,45,333.0,107.5,2.4,17.5,208.5,312.11,253.77
2017,9,20,8,0,60.0,153.0,2.5,18.0,177.0,196.96,157.93
2017,9,20,8,15,32.0,154.0,2.55,18.0,167.0,180.81,144.36
2017,9,20,8,30,4.0,155.0,2.6,18.0,157.0,157.28,124.25
2017,9,20,8,45,2.0,156.0,2.65,18.5,157.0,156.17,122.74
2017,9,20,9,0,0.0,157.0,2.7,19.0,157.0,155.14,121.27
2017,9,20,9,15,22.0,206.5,2.75,19.0,220.5,223.18,175.9
