Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,9,30,44.0,256.0,2.8,19.0,284.0,301.79,237.48
2017,9,20,9,45,193.0,273.0,2.85,19.5,403.5,452.24,356.1
2017,9,20,10,0,342.0,290.0,2.9,20.0,523.0,609.23,474.15
2017,9,20,10,15,340.0,304.5,2.9,20.0,544.0,627.99,485.89
2017,9,20,10,30,338.0,319.0,2.9,20.0,565.0,645.24,497.36
2017,9,20,10,45,614.5,205.0,2.95,20.0,667.5,782.82,603.68
2017,9,20,11,0,891.0,91.0,3.0,20.0,770.0,902.01,685.95
2017,9,20,11,15,894.5,91.5,3.05,20.0,783.5,907.33,688.39
2017,9,20,11,30,898.0,92.0,3.1,20.0,797.0,909.23,689.61
2017,9,20,11,45,901.0,92.0,3.15,20.0,803.0,906.69,687.95
2017,9,20,12,0,904.0,92.0,3.2,20.0,809.0,900.69,684.07
2017,9,20,12,15,687.0,191.0,3.3,20.0,735.0,810.04,621.61
2017,9,20,12,30,470.0,290.0,3.4,20.0,661.0,710.76,546.55
2017,9,20,12,45,444.5,302.5,3.5,20.0,650.0,690.17,531.9
2017,9,20,13,0,419.0,315.0,3.6,20.0,639.0,668.77,516.07
2017,9,20,13,15,397.5,315.0,3.65,19.5,616.5,633.63,491.39
2017,9,20,13,30,376.0,315.0,3.7,19.0,594.0,602.96,469.64
2017,9,20,13,45,385.0,298.0,3.8,19.0,574.5,577.46,451.59
2017,9,20,14,0,394.0,281.0,3.9,19.0,555.0,550.38,432.0
2017,9,20,14,15,403.5,265.5,3.95,19.0,535.0,523.47,412.05
2017,9,20,14,30,413.0,250.0,4.0,19.0,515.0,496.64,391.7
2017,9,20,14,45,441.0,225.5,4.05,19.0,492.5,467.61,369.49
2017,9,20,15,0,469.0,201.0,4.1,19.0,470.0,435.25,343.91
2017,9,20,15,15,279.5,207.0,4.1,18.5,364.0,327.41,258.85
2017,9,20,15,30,90.0,213.0,4.1,18.0,258.0,239.05,189.23
2017,9,20,15,45,83.0,191.0,4.1,18.0,229.5,209.83,165.84
2017,9,20,16,0,76.0,169.0,4.1,18.0,201.0,181.44,142.77
2017,9,20,16,15,71.0,148.0,4.1,17.5,175.0,155.3,121.51
2017,9,20,16,30,66.0,127.0,4.1,17.0,149.0,129.82,100.58
2017,9,20,16,45,58.0,105.5,4.15,17.0,122.5,104.25,79.46
2017,9,20,17,0,50.0,84.0,4.2,17.0,96.0,79.85,59.51
2017,9,20,17,15,36.5,63.5,4.15,16.5,71.0,57.41,41.77
2017,9,20,17,30,23.0,43.0,4.1,16.0,46.0,38.98,27.7
2017,9,20,17,45,11.5,25.0,4.05,16.0,26.5,23.26,10.59
2017,9,20,18,0,0.0,7.0,4.0,16.0,7.0,6.88,0.0
2017,9,20,18,15,0.0,3.5,4.0,15.5,3.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,6,15,136.5,15.5,3.7,13.0,28.0,54.38,0.0
2017,9,21,6,30,273.0,31.0,3.8,13.0,56.0,125.63,83.6
2017,9,21,6,45,389.5,40.5,3.9,13.5,101.5,190.52,144.35
2017,9,21,7,0,506.0,50.0,4.0,14.0,147.0,267.56,211.95
2017,9,21,7,15,571.0,57.0,4.0,14.5,197.5,330.4,267.9
2017,9,21,7,30,636.0,64.0,4.0,15.0,248.0,398.75,326.83
2017,9,21,7,45,684.5,67.5,4.05,15.5,300.0,459.08,377.7
2017,9,21,8,0,733.0,71.0,4.1,16.0,352.0,520.49,427.83
2017,9,21,8,15,762.5,75.0,4.05,16.0,401.5,574.93,471.48
2017,9,21,8,30,792.0,79.0,4.0,16.0,451.0,629.72,514.17
2017,9,21,8,45,816.0,81.0,3.95,16.5,497.5,678.3,548.78
2017,9,21,9,0,840.0,83.0,3.9,17.0,544.0,726.09,581.62
2017,9,21,9,15,856.0,85.5,3.85,17.0,585.5,762.54,606.61
2017,9,21,9,30,872.0,88.0,3.8,17.0,627.0,801.55,633.26
2017,9,21,9,45,882.0,90.5,3.75,17.5,662.0,833.46,653.25
2017,9,21,10,0,892.0,93.0,3.7,18.0,697.0,862.69,671.16
2017,9,21,10,15,900.5,94.5,3.7,18.0,725.5,886.65,686.79
2017,9,21,10,30,909.0,96.0,3.7,18.0,754.0,907.53,700.31
2017,9,21,10,45,914.0,97.0,3.75,18.5,775.0,921.54,708.06
2017,9,21,11,0,919.0,98.0,3.8,19.0,796.0,932.16,713.59
2017,9,21,11,15,922.5,99.0,3.85,19.0,809.5,937.96,717.27
2017,9,21,11,30,926.0,100.0,3.9,19.0,823.0,940.21,718.68
2017,9,21,11,45,926.5,100.5,3.95,19.5,828.0,935.69,714.2
2017,9,21,12,0,927.0,101.0,4.0,20.0,833.0,927.64,707.47
2017,9,21,12,15,926.5,101.0,4.1,20.0,830.0,914.7,699.1
2017,9,21,12,30,926.0,101.0,4.2,20.0,827.0,898.33,688.45
2017,9,21,12,45,914.5,105.0,4.35,20.0,814.0,873.64,672.22
2017,9,21,13,0,903.0,109.0,4.5,20.0,801.0,846.13,654.31
2017,9,21,13,15,898.0,108.0,4.6,20.0,782.5,815.99,634.12
2017,9,21,13,30,893.0,107.0,4.7,20.0,764.0,783.16,611.83
2017,9,21,13,45,883.0,106.5,4.8,20.0,737.0,744.7,585.24
2017,9,21,14,0,873.0,106.0,4.9,20.0,710.0,704.24,556.69
2017,9,21,14,15,862.0,104.0,4.95,19.5,677.0,660.47,524.32
2017,9,21,14,30,851.0,102.0,5.0,19.0,644.0,614.2,489.19
2017,9,21,14,45,833.0,100.5,5.05,19.0,604.0,563.35,448.59
2017,9,21,15,0,815.0,99.0,5.1,19.0,564.0,512.19,406.71
2017,9,21,15,15,794.5,96.0,5.1,18.5,519.5,458.39,362.31
2017,9,21,15,30,774.0,93.0,5.1,18.0,475.0,405.13,317.01
2017,9,21,15,45,741.5,89.5,5.15,18.0,426.0,346.38,265.83
2017,9,21,16,0,709.0,86.0,5.2,18.0,377.0,291.36,216.86
2017,9,21,16,15,668.5,80.5,5.15,17.5,326.0,235.23,167.34
2017,9,21,16,30,628.0,75.0,5.1,17.0,275.0,183.0,121.79
2017,9,21,16,45,563.5,68.5,5.05,17.0,224.0,130.94,79.7
2017,9,21,17,0,499.0,62.0,5.0,17.0,173.0,86.13,48.48
2017,9,21,17,15,405.0,51.5,4.85,16.5,125.5,44.7,27.8
2017,9,21,17,30,311.0,41.0,4.7,16.0,78.0,32.27,21.84
2017,9,21,17,45,155.5,25.5,4.55,15.5,44.0,19.88,6.95
2017,9,21,18,0,0.0,10.0,4.4,15.0,10.0,9.83,0.0
2017,9,21,18,15,0.0,5.0,4.3,14.5,5.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,6,15,122.5,15.5,1.75,11.5,26.0,43.19,0.0
2017,9,22,6,30,245.0,31.0,1.7,12.0,52.0,117.27,76.82
2017,9,22,6,45,355.5,42.0,1.7,12.5,97.0,180.04,136.13
2017,9,22,7,0,466.0,53.0,1.7,13.0,142.0,254.43,200.89
2017,9,22,7,15,533.0,61.0,1.65,13.5,192.0,317.21,255.82
2017,9,22,7,30,600.0,69.0,1.6,14.0,242.0,385.71,313.69
2017,9,22,7,45,646.5,74.5,1.55,14.5,292.5,445.55,362.75
2017,9,22,8,0,693.0,80.0,1.5,15.0,343.0,508.17,412.04
2017,9,22,8,15,724.5,84.5,1.45,15.5,392.0,562.55,453.15
2017,9,22,8,30,756.0,89.0,1.4,16.0,441.0,615.35,491.66
2017,9,22,8,45,779.0,92.0,1.35,16.5,486.5,662.99,524.5
2017,9,22,9,0,802.0,95.0,1.3,17.0,532.0,709.83,554.82
2017,9,22,9,15,818.5,97.5,1.15,17.5,572.5,749.99,578.54
2017,9,22,9,30,835.0,100.0,1.0,18.0,613.0,788.36,600.2
2017,9,22,9,45,862.0,96.0,0.9,18.5,651.5,821.02,617.97
2017,9,22,10,0,889.0,92.0,0.8,19.0,690.0,856.78,637.36
2017,9,22,10,15,897.0,93.0,0.7,19.0,718.0,879.61,648.97
2017,9,22,10,30,905.0,94.0,0.6,19.0,746.0,899.37,658.56
2017,9,22,10,45,910.0,95.5,0.55,19.5,767.0,913.8,664.46
2017,9,22,11,0,915.0,97.0,0.5,20.0,788.0,924.85,668.29
2017,9,22,11,15,918.5,97.5,0.5,20.0,801.0,930.01,670.86
2017,9,22,11,30,922.0,98.0,0.5,20.0,814.0,931.65,671.43
2017,9,22,11,45,922.5,98.5,0.55,20.5,819.0,927.08,668.07
2017,9,22,12,0,923.0,99.0,0.6,21.0,824.0,919.0,662.7
2017,9,22,12,15,922.0,99.0,0.7,21.0,821.0,905.6,656.33
2017,9,22,12,30,921.0,99.0,0.8,21.0,818.0,888.83,647.8
2017,9,22,12,45,915.0,100.0,0.9,21.0,806.0,865.64,635.04
2017,9,22,13,0,909.0,101.0,1.0,21.0,794.0,839.46,620.17
2017,9,22,13,15,904.0,100.0,1.1,21.0,775.5,809.16,602.33
2017,9,22,13,30,899.0,99.0,1.2,21.0,757.0,776.15,582.37
2017,9,22,13,45,890.5,98.5,1.3,21.0,730.5,738.59,558.93
2017,9,22,14,0,882.0,98.0,1.4,21.0,704.0,698.9,533.51
2017,9,22,14,15,871.0,96.0,1.5,21.0,670.5,654.2,502.1
2017,9,22,14,30,860.0,94.0,1.6,21.0,637.0,608.01,468.59
2017,9,22,14,45,843.5,92.5,1.75,21.0,597.5,557.76,431.18
2017,9,22,15,0,827.0,91.0,1.9,21.0,558.0,506.95,391.93
2017,9,22,15,15,807.0,88.0,2.05,20.5,514.0,452.89,349.46
2017,9,22,15,30,787.0,85.0,2.2,20.0,470.0,399.28,305.65
2017,9,22,15,45,756.0,82.0,2.4,20.0,421.0,342.59,257.59
2017,9,22,16,0,725.0,79.0,2.6,20.0,372.0,288.11,210.18
2017,9,22,16,15,685.5,74.0,2.7,19.5,321.5,230.3,160.23
2017,9,22,16,30,646.0,69.0,2.8,19.0,271.0,177.96,115.31
2017,9,22,16,45,583.0,62.5,2.95,18.5,220.0,125.34,73.65
2017,9,22,17,0,520.0,56.0,3.1,18.0,169.0,79.74,42.76
2017,9,22,17,15,427.5,46.0,3.15,17.5,122.0,37.93,27.33
2017,9,22,17,30,335.0,36.0,3.2,17.0,75.0,27.72,17.76
2017,9,22,17,45,167.5,18.0,3.3,16.5,37.5,13.42,1.54
2017,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,23,6,15,161.0,13.5,1.7,13.5,27.5,49.75,0.0
2017,9,23,6,30,322.0,27.0,1.7,14.0,55.0,134.61,85.32
2017,9,23,6,45,435.5,36.0,1.75,15.0,101.0,199.75,148.71
2017,9,23,7,0,549.0,45.0,1.8,16.0,147.0,276.89,215.4
2017,9,23,7,15,612.0,51.5,1.8,16.5,198.5,340.06,270.68
2017,9,23,7,30,675.0,58.0,1.8,17.0,250.0,406.48,326.81
2017,9,23,7,45,720.0,61.5,1.85,17.5,302.0,466.75,376.33
2017,9,23,8,0,765.0,65.0,1.9,18.0,354.0,529.42,425.87
2017,9,23,8,15,793.0,68.5,1.95,18.5,403.5,583.46,467.11
2017,9,23,8,30,821.0,72.0,2.0,19.0,453.0,637.65,507.13
2017,9,23,8,45,843.5,73.5,2.05,19.5,499.0,681.22,536.74
2017,9,23,9,0,866.0,75.0,2.1,20.0,545.0,727.87,567.82
2017,9,23,9,15,880.5,77.5,2.05,20.0,585.5,768.27,594.28
2017,9,23,9,30,895.0,80.0,2.0,20.0,626.0,806.61,618.93
2017,9,23,9,45,900.5,83.5,2.0,20.5,660.0,836.38,636.62
2017,9,23,10,0,906.0,87.0,2.0,21.0,694.0,863.19,652.2
2017,9,23,10,15,913.5,88.5,1.95,21.5,722.0,886.37,664.75
2017,9,23,10,30,921.0,90.0,1.9,22.0,750.0,906.39,675.14
2017,9,23,10,45,926.5,90.5,1.9,22.5,770.5,920.26,682.0
2017,9,23,11,0,932.0,91.0,1.9,23.0,791.0,930.7,686.74
2017,9,23,11,15,934.5,91.5,1.95,23.0,804.0,934.95,689.45
2017,9,23,11,30,937.0,92.0,2.0,23.0,817.0,935.63,690.02
2017,9,23,11,45,938.5,92.0,2.1,23.0,821.5,931.28,687.97
2017,9,23,12,0,940.0,92.0,2.2,23.0,826.0,923.35,683.69
2017,9,23,12,15,939.0,92.0,2.25,23.0,823.0,909.71,675.22
2017,9,23,12,30,938.0,92.0,2.3,23.0,820.0,892.62,664.57
2017,9,23,12,45,922.5,98.0,2.4,23.5,805.5,866.49,647.04
2017,9,23,13,0,907.0,104.0,2.5,24.0,791.0,837.66,627.69
2017,9,23,13,15,901.0,103.0,2.55,23.5,771.5,806.57,608.74
2017,9,23,13,30,895.0,102.0,2.6,23.0,752.0,772.83,587.75
2017,9,23,13,45,886.5,100.5,2.7,23.0,725.0,734.34,562.32
2017,9,23,14,0,878.0,99.0,2.8,23.0,698.0,693.74,534.76
2017,9,23,14,15,866.5,97.0,2.85,23.0,664.5,648.85,501.77
2017,9,23,14,30,855.0,95.0,2.9,23.0,631.0,602.65,466.99
2017,9,23,14,45,840.0,92.5,3.0,23.0,591.5,552.37,428.38
2017,9,23,15,0,825.0,90.0,3.1,23.0,552.0,501.5,388.15
2017,9,23,15,15,804.0,87.0,3.15,22.5,507.5,447.14,344.61
2017,9,23,15,30,783.0,84.0,3.2,22.0,463.0,393.35,300.08
2017,9,23,15,45,756.5,80.0,3.25,22.0,415.0,337.56,252.24
2017,9,23,16,0,730.0,76.0,3.3,22.0,367.0,283.52,204.9
2017,9,23,16,15,690.0,71.0,3.35,21.5,316.5,225.55,154.92
2017,9,23,16,30,650.0,66.0,3.4,21.0,266.0,173.04,110.15
2017,9,23,16,45,592.0,59.5,3.5,20.5,215.5,121.08,69.31
2017,9,23,17,0,534.0,53.0,3.6,20.0,165.0,75.54,39.11
2017,9,23,17,15,439.0,43.5,3.65,19.0,118.5,33.76,23.5
2017,9,23,17,30,344.0,34.0,3.7,18.0,72.0,26.15,16.17
2017,9,23,17,45,172.0,17.0,3.75,17.5,36.0,12.72,0.0
2017,9,23,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,6,15,150.0,13.5,0.95,14.5,25.5,47.02,0.0
2017,9,24,6,30,300.0,27.0,0.9,15.0,51.0,127.46,78.17
2017,9,24,6,45,401.5,37.5,0.85,16.0,96.0,189.42,139.66
2017,9,24,7,0,503.0,48.0,0.8,17.0,141.0,261.65,201.41
2017,9,24,7,15,569.0,55.5,0.8,17.5,191.0,324.87,255.53
2017,9,24,7,30,635.0,63.0,0.8,18.0,241.0,393.71,312.23
2017,9,24,7,45,676.5,68.5,0.8,18.5,291.5,452.21,358.94
2017,9,24,8,0,718.0,74.0,0.8,19.0,342.0,510.83,403.95
2017,9,24,8,15,748.0,78.0,0.8,19.5,391.0,564.66,443.62
2017,9,24,8,30,778.0,82.0,0.8,20.0,440.0,618.88,482.13
2017,9,24,8,45,802.0,84.5,0.85,20.5,486.0,667.21,515.03
2017,9,24,9,0,826.0,87.0,0.9,21.0,532.0,714.76,545.84
2017,9,24,9,15,842.0,89.5,0.9,21.5,572.5,755.07,570.47
2017,9,24,9,30,858.0,92.0,0.9,22.0,613.0,793.48,593.45
2017,9,24,9,45,867.0,95.0,0.9,22.5,647.0,819.67,607.98
2017,9,24,10,0,876.0,98.0,0.9,23.0,681.0,847.97,623.93
2017,9,24,10,15,884.5,99.5,0.85,23.0,709.0,871.32,636.89
2017,9,24,10,30,893.0,101.0,0.8,23.0,737.0,891.64,647.88
2017,9,24,10,45,894.5,104.5,0.8,23.5,757.0,904.84,653.98
2017,9,24,11,0,896.0,108.0,0.8,24.0,777.0,914.61,658.09
2017,9,24,11,15,899.5,108.5,0.85,24.0,790.0,919.46,661.44
2017,9,24,11,30,903.0,109.0,0.9,24.0,803.0,920.87,662.8
2017,9,24,11,45,904.0,109.5,1.0,24.0,807.5,916.6,661.57
2017,9,24,12,0,905.0,110.0,1.1,24.0,812.0,908.88,658.24
2017,9,24,12,15,904.0,109.5,1.15,24.0,809.0,894.96,650.21
2017,9,24,12,30,903.0,109.0,1.2,24.0,806.0,877.74,640.15
2017,9,24,12,45,732.0,180.0,1.3,24.5,740.0,797.13,587.79
2017,9,24,13,0,561.0,251.0,1.4,25.0,674.0,711.56,527.48
2017,9,24,13,15,641.0,211.0,1.5,25.0,683.0,716.88,534.78
2017,9,24,13,30,721.0,171.0,1.6,25.0,692.0,713.94,535.31
2017,9,24,13,45,808.5,131.0,1.7,25.0,695.0,708.3,533.75
2017,9,24,14,0,896.0,91.0,1.8,25.0,698.0,694.23,525.79
2017,9,24,14,15,885.5,89.5,1.85,24.5,665.0,649.81,494.81
2017,9,24,14,30,875.0,88.0,1.9,24.0,632.0,603.82,461.93
2017,9,24,14,45,859.5,86.0,2.0,24.0,592.0,553.31,423.97
2017,9,24,15,0,844.0,84.0,2.1,24.0,552.0,501.49,383.78
2017,9,24,15,15,754.5,93.0,2.15,23.5,486.5,427.58,326.45
2017,9,24,15,30,665.0,102.0,2.2,23.0,421.0,359.59,272.54
2017,9,24,15,45,529.5,117.5,2.3,23.0,354.5,291.28,218.01
2017,9,24,16,0,394.0,133.0,2.4,23.0,288.0,235.3,173.89
2017,9,24,16,15,528.0,98.5,2.45,22.5,276.0,211.06,147.66
2017,9,24,16,30,662.0,64.0,2.5,22.0,264.0,170.4,106.7
2017,9,24,16,45,597.5,58.0,2.6,21.5,213.0,117.71,66.09
2017,9,24,17,0,533.0,52.0,2.7,21.0,162.0,72.18,36.92
2017,9,24,17,15,435.0,42.5,2.8,20.5,115.0,31.28,21.16
2017,9,24,17,30,337.0,33.0,2.9,20.0,68.0,25.53,15.3
2017,9,24,17,45,168.5,16.5,3.0,19.5,34.0,12.47,0.0
2017,9,24,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,6,15,154.0,12.5,1.1,16.5,24.5,46.68,0.0
2017,9,25,6,30,308.0,25.0,1.0,17.0,49.0,126.4,74.15
2017,9,25,6,45,411.5,34.5,0.95,17.5,93.0,188.74,137.79
2017,9,25,7,0,515.0,44.0,0.9,18.0,137.0,260.85,199.78
2017,9,25,7,15,579.5,50.5,0.9,18.5,186.5,322.61,252.86
2017,9,25,7,30,644.0,57.0,0.9,19.0,236.0,387.78,306.91
2017,9,25,7,45,681.0,63.0,0.95,19.5,285.5,444.87,353.0
2017,9,25,8,0,718.0,69.0,1.0,20.0,335.0,503.76,398.67
2017,9,25,8,15,747.5,73.0,1.05,20.5,383.5,557.12,438.64
2017,9,25,8,30,777.0,77.0,1.1,21.0,432.0,610.84,477.54
2017,9,25,8,45,796.5,80.5,1.2,21.5,476.5,657.0,509.54
2017,9,25,9,0,816.0,84.0,1.3,22.0,521.0,702.09,539.44
2017,9,25,9,15,832.0,86.5,1.25,22.0,561.0,741.98,564.84
2017,9,25,9,30,848.0,89.0,1.2,22.0,601.0,775.27,585.33
2017,9,25,9,45,858.5,91.0,1.2,22.5,635.0,806.03,603.36
2017,9,25,10,0,869.0,93.0,1.2,23.0,669.0,834.21,619.51
2017,9,25,10,15,877.5,94.5,1.2,23.5,696.5,857.37,632.24
2017,9,25,10,30,886.0,96.0,1.2,24.0,724.0,877.53,643.01
2017,9,25,10,45,891.5,97.0,1.25,24.5,744.5,891.38,650.44
2017,9,25,11,0,897.0,98.0,1.3,25.0,765.0,901.91,655.88
2017,9,25,11,15,900.5,98.5,1.35,25.0,777.5,906.74,659.06
2017,9,25,11,30,904.0,99.0,1.4,25.0,790.0,908.13,660.22
2017,9,25,11,45,906.0,99.0,1.5,25.5,795.0,904.18,657.45
2017,9,25,12,0,908.0,99.0,1.6,26.0,800.0,896.76,652.56
2017,9,25,12,15,907.0,98.5,1.7,26.0,797.0,882.8,644.75
2017,9,25,12,30,906.0,98.0,1.8,26.0,794.0,865.53,634.8
2017,9,25,12,45,898.0,100.5,1.95,26.0,781.5,842.43,621.44
2017,9,25,13,0,890.0,103.0,2.1,26.0,769.0,816.46,605.99
2017,9,25,13,15,884.5,102.0,2.2,26.0,749.5,786.13,586.98
2017,9,25,13,30,879.0,101.0,2.3,26.0,730.0,753.18,566.0
2017,9,25,13,45,869.5,100.0,2.45,26.0,703.5,714.98,541.38
2017,9,25,14,0,860.0,99.0,2.6,26.0,677.0,674.79,514.2
2017,9,25,14,15,848.5,97.0,2.7,25.5,644.0,631.12,483.5
2017,9,25,14,30,837.0,95.0,2.8,25.0,611.0,585.16,450.16
2017,9,25,14,45,818.5,93.5,2.9,25.0,571.5,534.83,411.61
2017,9,25,15,0,800.0,92.0,3.0,25.0,532.0,484.28,371.75
2017,9,25,15,15,778.0,88.5,3.05,25.0,488.0,430.31,328.06
2017,9,25,15,30,756.0,85.0,3.1,25.0,444.0,377.09,283.73
2017,9,25,15,45,724.0,81.5,3.15,25.0,396.0,321.53,236.68
2017,9,25,16,0,692.0,78.0,3.2,25.0,348.0,266.67,189.48
2017,9,25,16,15,650.0,73.0,3.25,24.0,298.0,212.3,143.51
2017,9,25,16,30,608.0,68.0,3.3,23.0,248.0,162.03,101.69
2017,9,25,16,45,546.5,60.5,3.35,22.5,199.0,111.65,63.23
2017,9,25,17,0,485.0,53.0,3.4,22.0,150.0,68.17,35.7
2017,9,25,17,15,386.0,42.5,3.45,21.0,105.5,31.61,21.32
2017,9,25,17,30,287.0,32.0,3.5,20.0,61.0,24.9,14.51
2017,9,25,17,45,143.5,16.0,3.6,19.5,30.5,12.22,0.0
2017,9,25,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,6,15,144.0,12.0,1.0,17.5,23.0,43.72,0.0
2017,9,26,6,30,288.0,24.0,1.0,18.0,46.0,118.64,66.23
2017,9,26,6,45,395.0,34.0,1.05,19.0,90.0,182.1,131.76
2017,9,26,7,0,502.0,44.0,1.1,20.0,134.0,255.0,193.84
2017,9,26,7,15,569.0,51.0,1.1,20.5,183.5,317.62,247.4
2017,9,26,7,30,636.0,58.0,1.1,21.0,233.0,385.98,303.73
2017,9,26,7,45,676.5,63.5,1.1,21.5,283.0,441.68,348.49
2017,9,26,8,0,717.0,69.0,1.1,22.0,333.0,501.7,394.65
2017,9,26,8,15,747.5,73.0,1.15,22.5,381.5,555.52,434.8
2017,9,26,8,30,778.0,77.0,1.2,23.0,430.0,609.78,473.94
2017,9,26,8,45,798.5,80.5,1.25,23.5,475.0,656.57,505.9
2017,9,26,9,0,819.0,84.0,1.3,24.0,520.0,702.35,535.62
2017,9,26,9,15,835.5,86.5,1.3,24.5,560.5,742.61,560.5
2017,9,26,9,30,852.0,89.0,1.3,25.0,601.0,776.27,580.53
2017,9,26,9,45,865.0,90.5,1.3,25.5,635.5,808.5,599.38
2017,9,26,10,0,878.0,92.0,1.3,26.0,670.0,838.24,616.38
2017,9,26,10,15,887.0,93.5,1.25,26.5,698.5,861.88,628.61
2017,9,26,10,30,896.0,95.0,1.2,27.0,727.0,882.51,638.83
2017,9,26,10,45,902.5,96.0,1.2,27.5,748.0,897.23,645.97
2017,9,26,11,0,909.0,97.0,1.2,28.0,769.0,908.62,651.12
2017,9,26,11,15,913.0,97.5,1.15,28.0,782.0,913.83,653.03
2017,9,26,11,30,917.0,98.0,1.1,28.0,795.0,915.55,652.91
2017,9,26,11,45,919.5,97.5,1.1,28.5,800.5,911.34,648.73
2017,9,26,12,0,922.0,97.0,1.1,29.0,806.0,903.63,642.56
2017,9,26,12,15,921.5,97.0,1.1,29.0,802.5,890.38,634.34
2017,9,26,12,30,921.0,97.0,1.1,29.0,799.0,873.75,624.14
2017,9,26,12,45,923.0,94.0,1.15,29.0,789.0,852.68,611.92
2017,9,26,13,0,925.0,91.0,1.2,29.0,779.0,828.31,597.56
2017,9,26,13,15,920.5,90.0,1.2,29.0,760.0,797.81,578.55
2017,9,26,13,30,916.0,89.0,1.2,29.0,741.0,764.52,557.67
2017,9,26,13,45,908.5,88.0,1.3,29.0,714.5,726.53,534.52
2017,9,26,14,0,901.0,87.0,1.4,29.0,688.0,686.3,509.02
2017,9,26,14,15,890.5,85.0,1.45,28.5,654.5,641.17,478.53
2017,9,26,14,30,880.0,83.0,1.5,28.0,621.0,594.49,445.89
2017,9,26,14,45,866.0,81.0,1.55,28.0,582.0,544.63,408.93
2017,9,26,15,0,852.0,79.0,1.6,28.0,543.0,494.02,370.18
2017,9,26,15,15,832.0,76.0,1.65,27.5,498.5,438.27,327.05
2017,9,26,15,30,812.0,73.0,1.7,27.0,454.0,383.68,283.16
2017,9,26,15,45,785.0,69.5,1.75,27.0,405.5,327.01,235.86
2017,9,26,16,0,758.0,66.0,1.8,27.0,357.0,272.1,188.96
2017,9,26,16,15,718.5,62.0,1.85,26.5,306.5,216.0,141.65
2017,9,26,16,30,679.0,58.0,1.9,26.0,256.0,163.66,98.39
2017,9,26,16,45,619.5,51.5,2.0,25.5,205.0,110.86,58.9
2017,9,26,17,0,560.0,45.0,2.1,25.0,154.0,62.41,29.19
2017,9,26,17,15,458.5,36.5,2.15,24.0,108.0,26.48,16.65
2017,9,26,17,30,357.0,28.0,2.2,23.0,62.0,21.38,11.18
2017,9,26,17,45,178.5,14.0,2.3,22.0,31.0,10.57,0.0
2017,9,26,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,6,15,152.0,11.5,1.2,18.5,23.0,44.75,0.0
2017,9,27,6,30,304.0,23.0,1.2,19.0,46.0,120.81,63.5
2017,9,27,6,45,417.0,33.0,1.25,19.5,90.5,187.54,134.9
2017,9,27,7,0,530.0,43.0,1.3,20.0,135.0,263.62,200.11
2017,9,27,7,15,597.5,49.5,1.3,20.5,186.0,327.11,254.69
2017,9,27,7,30,665.0,56.0,1.3,21.0,237.0,394.22,310.43
2017,9,27,7,45,706.5,61.0,1.3,21.5,288.0,453.33,358.03
2017,9,27,8,0,748.0,66.0,1.3,22.0,339.0,514.55,405.28
2017,9,27,8,15,778.0,69.5,1.3,22.5,388.0,568.67,445.47
2017,9,27,8,30,808.0,73.0,1.3,23.0,437.0,623.09,484.44
2017,9,27,8,45,827.5,76.5,1.3,23.5,482.5,670.19,515.96
2017,9,27,9,0,847.0,80.0,1.3,24.0,528.0,716.11,545.19
2017,9,27,9,15,862.5,82.5,1.25,24.5,568.5,751.81,566.28
2017,9,27,9,30,878.0,85.0,1.2,25.0,609.0,789.96,588.65
2017,9,27,9,45,878.5,92.0,1.2,25.5,641.5,818.81,605.02
2017,9,27,10,0,879.0,99.0,1.2,26.0,674.0,844.48,619.23
2017,9,27,10,15,887.5,100.5,1.1,26.5,702.0,867.57,630.29
2017,9,27,10,30,896.0,102.0,1.0,27.0,730.0,887.62,639.2
2017,9,27,10,45,900.5,103.5,0.95,27.5,750.0,901.0,644.58
2017,9,27,11,0,905.0,105.0,0.9,28.0,770.0,911.02,647.95
2017,9,27,11,15,908.5,105.5,0.85,28.0,783.0,915.64,649.34
2017,9,27,11,30,912.0,106.0,0.8,28.0,796.0,916.78,648.72
2017,9,27,11,45,912.5,107.0,0.75,28.0,800.5,912.34,644.8
2017,9,27,12,0,913.0,108.0,0.7,28.0,805.0,904.41,638.91
2017,9,27,12,15,912.0,108.0,0.75,28.0,801.5,890.71,631.44
2017,9,27,12,30,911.0,108.0,0.8,28.0,798.0,873.67,621.98
2017,9,27,12,45,915.0,103.5,0.85,28.0,788.0,852.73,610.08
2017,9,27,13,0,919.0,99.0,0.9,28.0,778.0,828.43,596.02
2017,9,27,13,15,913.5,98.0,1.0,28.0,758.5,797.23,578.1
2017,9,27,13,30,908.0,97.0,1.1,28.0,739.0,763.34,558.12
2017,9,27,13,45,899.0,96.0,1.2,28.0,712.0,724.48,534.45
2017,9,27,14,0,890.0,95.0,1.3,28.0,685.0,683.53,507.96
2017,9,27,14,15,878.5,93.0,1.35,27.5,651.0,638.16,477.25
2017,9,27,14,30,867.0,91.0,1.4,27.0,617.0,591.34,444.45
2017,9,27,14,45,851.5,88.5,1.5,27.0,577.0,540.43,406.95
2017,9,27,15,0,836.0,86.0,1.6,27.0,537.0,488.9,367.64
2017,9,27,15,15,814.5,83.0,1.6,26.5,492.0,434.03,324.77
2017,9,27,15,30,793.0,80.0,1.6,26.0,447.0,379.77,280.9
2017,9,27,15,45,763.5,76.0,1.65,26.0,398.5,322.85,233.41
2017,9,27,16,0,734.0,72.0,1.7,26.0,350.0,268.01,186.65
2017,9,27,16,15,692.0,67.0,1.7,25.0,299.0,211.89,139.74
2017,9,27,16,30,650.0,62.0,1.7,24.0,248.0,157.84,95.5
2017,9,27,16,45,586.0,55.0,1.75,23.5,197.5,105.82,56.89
2017,9,27,17,0,522.0,48.0,1.8,23.0,147.0,60.93,30.19
2017,9,27,17,15,416.5,38.0,1.75,22.0,101.5,28.13,18.15
2017,9,27,17,30,311.0,28.0,1.7,21.0,56.0,21.68,11.13
2017,9,27,17,45,155.5,14.0,1.7,20.5,28.0,13.76,0.0
2017,9,27,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,6,15,131.0,12.0,0.8,16.5,21.0,40.42,0.0
2017,9,28,6,30,262.0,24.0,0.7,17.0,42.0,109.27,53.74
2017,9,28,6,45,377.0,34.5,0.65,17.5,85.5,175.53,126.49
2017,9,28,7,0,492.0,45.0,0.6,18.0,129.0,250.6,190.52
2017,9,28,7,15,561.0,52.5,0.5,18.5,179.0,313.86,244.14
2017,9,28,7,30,630.0,60.0,0.4,19.0,229.0,383.04,300.23
2017,9,28,7,45,459.5,97.0,0.35,19.5,233.5,362.31,285.48
2017,9,28,8,0,289.0,134.0,0.3,20.0,238.0,319.89,252.39
2017,9,28,8,15,534.5,106.5,0.25,20.5,332.5,461.84,361.84
2017,9,28,8,30,780.0,79.0,0.2,21.0,427.0,609.84,468.5
2017,9,28,8,45,800.0,83.0,0.2,22.0,472.0,656.73,497.14
2017,9,28,9,0,820.0,87.0,0.2,23.0,517.0,702.53,524.34
2017,9,28,9,15,836.0,89.5,0.3,23.0,557.0,742.23,550.35
2017,9,28,9,30,852.0,92.0,0.4,23.0,597.0,780.03,575.11
2017,9,28,9,45,861.5,94.5,0.5,23.5,630.5,810.43,593.84
2017,9,28,10,0,871.0,97.0,0.6,24.0,664.0,833.19,607.65
2017,9,28,10,15,879.0,98.5,0.7,24.0,691.5,855.63,622.57
2017,9,28,10,30,887.0,100.0,0.8,24.0,719.0,875.05,635.61
2017,9,28,10,45,891.5,101.5,0.9,24.5,738.5,888.27,643.53
2017,9,28,11,0,896.0,103.0,1.0,25.0,758.0,898.16,649.45
2017,9,28,11,15,899.0,104.0,1.05,25.0,770.0,902.79,652.6
2017,9,28,11,30,902.0,105.0,1.1,25.0,782.0,903.97,653.73
2017,9,28,11,45,902.0,105.5,1.2,25.0,786.0,898.54,651.53
2017,9,28,12,0,902.0,106.0,1.3,25.0,790.0,889.69,647.23
2017,9,28,12,15,900.5,105.5,1.3,25.0,786.0,875.12,637.94
2017,9,28,12,30,899.0,105.0,1.3,25.0,782.0,857.29,626.68
2017,9,28,12,45,900.5,101.5,1.35,25.0,771.5,835.56,613.56
2017,9,28,13,0,902.0,98.0,1.4,25.0,761.0,810.62,598.31
2017,9,28,13,15,896.5,97.0,1.4,24.5,741.5,779.85,579.68
2017,9,28,13,30,891.0,96.0,1.4,24.0,722.0,746.45,559.14
2017,9,28,13,45,883.5,94.0,1.45,24.0,695.0,708.17,534.43
2017,9,28,14,0,876.0,92.0,1.5,24.0,668.0,667.76,506.82
2017,9,28,14,15,864.5,90.0,1.45,24.0,634.5,622.96,473.97
2017,9,28,14,30,853.0,88.0,1.4,24.0,601.0,576.77,439.35
2017,9,28,14,45,839.5,85.0,1.4,24.0,562.0,527.06,401.57
2017,9,28,15,0,826.0,82.0,1.4,24.0,523.0,476.62,362.08
2017,9,28,15,15,805.0,79.0,1.4,23.5,479.0,422.55,319.28
2017,9,28,15,30,784.0,76.0,1.4,23.0,435.0,369.07,275.45
2017,9,28,15,45,757.5,71.5,1.45,23.0,387.5,313.24,228.22
2017,9,28,16,0,731.0,67.0,1.5,23.0,340.0,259.2,181.47
2017,9,28,16,15,689.5,62.5,1.5,22.5,290.0,204.02,134.53
2017,9,28,16,30,648.0,58.0,1.5,22.0,240.0,150.99,90.64
2017,9,28,16,45,587.0,51.0,1.55,21.5,190.5,99.69,52.58
2017,9,28,17,0,526.0,44.0,1.6,21.0,141.0,55.15,26.59
2017,9,28,17,15,422.0,34.5,1.6,20.0,96.5,25.24,15.8
2017,9,28,17,30,318.0,25.0,1.6,19.0,52.0,19.1,8.74
2017,9,28,17,45,159.0,12.5,1.65,18.5,26.0,12.29,0.0
2017,9,28,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,22.0,11.5,2.05,14.5,13.0,16.08,0.0
2017,9,29,6,30,44.0,23.0,2.1,15.0,26.0,39.36,15.25
2017,9,29,6,45,88.5,42.0,2.15,15.5,55.0,83.95,60.51
2017,9,29,7,0,133.0,61.0,2.2,16.0,84.0,126.23,97.4
2017,9,29,7,15,157.0,81.5,2.2,16.0,117.0,165.87,132.17
2017,9,29,7,30,181.0,102.0,2.2,16.0,150.0,207.46,168.01
2017,9,29,7,45,202.0,120.5,2.25,16.5,184.5,246.92,201.06
2017,9,29,8,0,223.0,139.0,2.3,17.0,219.0,287.84,234.45
2017,9,29,8,15,219.5,161.0,2.3,17.0,249.0,319.12,259.37
2017,9,29,8,30,216.0,183.0,2.3,17.0,279.0,341.65,276.89
2017,9,29,8,45,217.0,204.0,2.3,17.5,309.0,372.52,300.02
2017,9,29,9,0,218.0,225.0,2.3,18.0,339.0,402.73,322.09
2017,9,29,9,15,255.5,238.5,2.3,18.0,381.5,459.77,365.68
2017,9,29,9,30,293.0,252.0,2.3,18.0,424.0,509.74,403.2
2017,9,29,9,45,476.5,209.0,2.35,18.5,508.5,624.35,491.35
2017,9,29,10,0,660.0,166.0,2.4,19.0,593.0,741.28,577.73
2017,9,29,10,15,601.5,197.0,2.4,19.5,598.5,735.53,569.27
2017,9,29,10,30,543.0,228.0,2.4,20.0,604.0,722.73,556.81
2017,9,29,10,45,572.5,226.0,2.45,20.5,633.0,749.82,575.34
2017,9,29,11,0,602.0,224.0,2.5,21.0,662.0,777.85,593.96
2017,9,29,11,15,650.0,209.0,2.6,21.0,689.0,803.7,613.19
2017,9,29,11,30,698.0,194.0,2.7,21.0,716.0,826.75,629.81
2017,9,29,11,45,625.0,225.0,2.8,21.5,694.5,790.19,601.97
2017,9,29,12,0,552.0,256.0,2.9,22.0,673.0,749.94,571.28
2017,9,29,12,15,565.5,245.0,2.95,22.0,670.0,740.31,565.43
2017,9,29,12,30,579.0,234.0,3.0,22.0,667.0,728.21,557.59
2017,9,29,12,45,717.5,171.5,3.1,22.5,700.5,763.29,584.99
2017,9,29,13,0,856.0,109.0,3.2,23.0,734.0,782.78,598.24
2017,9,29,13,15,850.0,108.0,3.3,23.0,714.5,752.79,577.94
2017,9,29,13,30,844.0,107.0,3.4,23.0,695.0,722.21,557.42
2017,9,29,13,45,837.5,104.0,3.5,23.0,669.5,684.66,531.54
2017,9,29,14,0,831.0,101.0,3.6,23.0,644.0,645.07,502.36
2017,9,29,14,15,818.5,99.0,3.65,22.5,611.0,600.99,469.87
2017,9,29,14,30,806.0,97.0,3.7,22.0,578.0,555.74,435.57
2017,9,29,14,45,789.5,94.0,3.75,22.0,539.5,506.49,396.42
2017,9,29,15,0,773.0,91.0,3.8,22.0,501.0,456.96,356.0
2017,9,29,15,15,750.5,88.0,3.85,21.5,457.5,404.87,313.12
2017,9,29,15,30,728.0,85.0,3.9,21.0,414.0,353.65,269.66
2017,9,29,15,45,697.0,80.5,3.95,21.0,367.5,297.92,221.3
2017,9,29,16,0,666.0,76.0,4.0,21.0,321.0,245.83,175.32
2017,9,29,16,15,621.5,70.5,4.0,20.5,272.5,192.63,129.47
2017,9,29,16,30,577.0,65.0,4.0,20.0,224.0,143.86,88.84
2017,9,29,16,45,511.0,57.0,4.0,20.0,176.0,95.46,52.91
2017,9,29,17,0,445.0,49.0,4.0,20.0,128.0,54.51,29.06
2017,9,29,17,15,337.5,37.5,3.9,19.5,86.0,28.29,18.32
2017,9,29,17,30,230.0,26.0,3.8,19.0,44.0,20.36,8.89
2017,9,29,17,45,115.0,13.0,3.75,18.5,22.0,12.78,0.0
2017,9,29,18,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,30,6,15,89.5,12.0,4.0,13.0,18.0,31.07,0.0
2017,9,30,6,30,179.0,24.0,4.0,13.0,36.0,84.54,32.94
2017,9,30,6,45,299.5,37.0,4.0,13.5,77.5,151.88,110.96
2017,9,30,7,0,420.0,50.0,4.0,14.0,119.0,227.2,177.27
2017,9,30,7,15,494.0,59.0,3.9,14.5,168.0,290.53,233.62
2017,9,30,7,30,568.0,68.0,3.8,15.0,217.0,360.25,293.99
2017,9,30,7,45,619.0,73.5,3.7,16.0,267.0,419.91,344.01
2017,9,30,8,0,670.0,79.0,3.6,17.0,317.0,482.71,394.6
2017,9,30,8,15,704.0,84.0,3.5,17.5,365.5,537.27,437.62
2017,9,30,8,30,738.0,89.0,3.4,18.0,414.0,592.66,479.81
2017,9,30,8,45,764.0,92.0,3.3,18.5,459.0,638.31,513.38
2017,9,30,9,0,790.0,95.0,3.2,19.0,504.0,685.88,546.33
2017,9,30,9,15,807.5,98.0,3.15,19.5,544.0,726.16,572.96
2017,9,30,9,30,825.0,101.0,3.1,20.0,584.0,764.68,597.89
2017,9,30,9,45,841.5,102.0,3.05,20.5,619.5,798.14,618.82
2017,9,30,10,0,858.0,103.0,3.0,21.0,655.0,829.29,637.88
2017,9,30,10,15,867.5,104.5,3.0,21.5,682.5,852.57,651.58
