Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,10,30,877.0,106.0,3.0,22.0,710.0,867.79,659.74
2017,9,30,10,45,885.5,106.0,3.05,22.5,731.0,882.5,667.99
2017,9,30,11,0,894.0,106.0,3.1,23.0,752.0,893.97,674.11
2017,9,30,11,15,898.0,107.0,3.1,23.0,765.0,899.27,677.12
2017,9,30,11,30,902.0,108.0,3.1,23.0,778.0,901.12,677.97
2017,9,30,11,45,906.0,107.0,3.15,23.5,783.0,897.36,674.19
2017,9,30,12,0,910.0,106.0,3.2,24.0,788.0,890.11,668.22
2017,9,30,12,15,909.0,105.5,3.35,24.0,784.5,875.73,659.43
2017,9,30,12,30,908.0,105.0,3.5,24.0,781.0,858.03,648.42
2017,9,30,12,45,897.0,108.5,3.65,24.0,767.5,833.28,632.5
2017,9,30,13,0,886.0,112.0,3.8,24.0,754.0,805.8,614.6
2017,9,30,13,15,880.0,111.0,3.95,24.0,734.5,774.93,594.18
2017,9,30,13,30,874.0,110.0,4.1,24.0,715.0,743.42,573.13
2017,9,30,13,45,866.0,107.5,4.3,24.0,688.0,704.29,546.19
2017,9,30,14,0,858.0,105.0,4.5,24.0,661.0,663.14,516.1
2017,9,30,14,15,846.0,103.0,4.55,24.0,627.5,618.25,482.03
2017,9,30,14,30,834.0,101.0,4.6,24.0,594.0,572.09,446.16
2017,9,30,14,45,817.0,98.5,4.7,24.0,554.5,521.82,406.36
2017,9,30,15,0,800.0,96.0,4.8,24.0,515.0,471.25,365.19
2017,9,30,15,15,777.0,92.0,4.85,23.5,470.5,416.67,320.39
2017,9,30,15,30,754.0,88.0,4.9,23.0,426.0,362.98,274.96
2017,9,30,15,45,650.5,90.5,5.0,22.5,359.0,289.82,214.82
2017,9,30,16,0,547.0,93.0,5.1,22.0,292.0,228.15,164.09
2017,9,30,16,15,491.5,89.0,5.1,21.5,247.0,180.89,124.33
2017,9,30,16,30,436.0,85.0,5.1,21.0,202.0,138.59,90.21
2017,9,30,16,45,384.5,71.0,5.15,20.5,158.5,94.25,57.12
2017,9,30,17,0,333.0,57.0,5.2,20.0,115.0,55.73,33.29
2017,9,30,17,15,244.5,42.0,5.15,19.0,76.5,32.11,21.46
2017,9,30,17,30,156.0,27.0,5.1,18.0,38.0,21.07,8.31
2017,9,30,17,45,78.0,13.5,5.1,17.5,19.0,13.27,0.0
2017,9,30,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,1,6,15,141.0,10.5,2.95,13.0,19.0,40.46,0.0
2017,10,1,6,30,282.0,21.0,3.0,13.0,38.0,108.26,35.09
2017,10,1,6,45,406.5,30.5,3.05,13.5,82.0,178.62,129.18
2017,10,1,7,0,531.0,40.0,3.1,14.0,126.0,256.71,198.99
2017,10,1,7,15,599.5,46.5,3.05,14.5,176.0,317.55,254.0
2017,10,1,7,30,668.0,53.0,3.0,15.0,226.0,386.82,314.24
2017,10,1,7,45,711.5,57.5,3.0,16.0,276.5,445.96,363.9
2017,10,1,8,0,755.0,62.0,3.0,17.0,327.0,507.35,413.27
2017,10,1,8,15,784.0,65.5,2.95,17.5,375.0,560.63,455.1
2017,10,1,8,30,813.0,69.0,2.9,18.0,423.0,614.1,495.59
2017,10,1,8,45,834.0,71.5,2.85,18.5,468.0,660.78,528.98
2017,10,1,9,0,855.0,74.0,2.8,19.0,513.0,702.02,556.49
2017,10,1,9,15,869.5,76.0,2.8,19.5,552.5,740.63,581.82
2017,10,1,9,30,884.0,78.0,2.8,20.0,592.0,777.2,605.3
2017,10,1,9,45,794.0,112.5,2.8,20.5,595.0,769.57,597.13
2017,10,1,10,0,704.0,147.0,2.8,21.0,598.0,752.69,582.89
2017,10,1,10,15,750.5,137.5,2.85,21.0,636.0,791.78,610.06
2017,10,1,10,30,797.0,128.0,2.9,21.0,674.0,826.6,633.63
2017,10,1,10,45,855.0,111.0,2.95,21.5,712.0,864.1,657.73
2017,10,1,11,0,913.0,94.0,3.0,22.0,750.0,894.32,676.61
2017,10,1,11,15,916.0,94.5,3.1,22.0,762.0,898.23,679.21
2017,10,1,11,30,919.0,95.0,3.2,22.0,774.0,898.65,679.76
2017,10,1,11,45,919.0,95.5,3.35,22.5,778.0,892.96,675.28
2017,10,1,12,0,919.0,96.0,3.5,23.0,782.0,883.8,668.54
2017,10,1,12,15,918.0,96.0,3.65,23.0,778.0,869.82,659.86
2017,10,1,12,30,917.0,96.0,3.8,23.0,774.0,852.5,648.89
2017,10,1,12,45,911.5,96.5,3.95,23.5,761.5,828.86,632.28
2017,10,1,13,0,906.0,97.0,4.1,24.0,749.0,802.25,613.59
2017,10,1,13,15,900.5,96.0,4.2,23.5,729.5,771.26,593.88
2017,10,1,13,30,895.0,95.0,4.3,23.0,710.0,737.63,572.07
2017,10,1,13,45,886.0,94.0,4.45,23.0,683.5,699.16,545.64
2017,10,1,14,0,877.0,93.0,4.6,23.0,657.0,658.65,515.72
2017,10,1,14,15,866.5,91.0,4.7,23.0,624.0,614.42,481.95
2017,10,1,14,30,856.0,89.0,4.8,23.0,591.0,568.79,446.22
2017,10,1,14,45,838.5,87.5,4.9,23.0,551.5,518.4,405.85
2017,10,1,15,0,821.0,86.0,5.0,23.0,512.0,467.7,364.09
2017,10,1,15,15,800.5,82.5,5.05,22.5,468.0,413.76,319.23
2017,10,1,15,30,780.0,79.0,5.1,22.0,424.0,360.39,273.49
2017,10,1,15,45,747.5,76.0,5.2,22.0,376.0,304.65,224.59
2017,10,1,16,0,715.0,73.0,5.3,22.0,328.0,249.7,175.92
2017,10,1,16,15,670.5,67.5,5.25,21.0,278.0,194.16,128.23
2017,10,1,16,30,626.0,62.0,5.2,20.0,228.0,143.01,85.99
2017,10,1,16,45,554.0,54.5,5.2,19.5,178.0,92.35,49.45
2017,10,1,17,0,482.0,47.0,5.2,19.0,128.0,49.81,26.52
2017,10,1,17,15,359.5,36.0,5.15,18.5,84.5,27.58,17.55
2017,10,1,17,30,237.0,25.0,5.1,18.0,41.0,20.05,6.09
2017,10,1,17,45,118.5,12.5,5.1,17.5,20.5,12.29,0.0
2017,10,1,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,6,15,154.0,10.0,2.65,13.5,19.0,42.5,0.0
2017,10,2,6,30,308.0,20.0,2.7,14.0,38.0,112.98,26.47
2017,10,2,6,45,433.0,29.5,2.75,14.5,82.5,185.2,132.36
2017,10,2,7,0,558.0,39.0,2.8,15.0,127.0,261.7,201.29
2017,10,2,7,15,628.0,45.0,2.8,15.5,178.0,326.64,259.55
2017,10,2,7,30,698.0,51.0,2.8,16.0,229.0,397.23,320.69
2017,10,2,7,45,742.0,55.5,2.8,16.5,281.0,457.85,372.0
2017,10,2,8,0,786.0,60.0,2.8,17.0,333.0,520.71,423.08
2017,10,2,8,15,815.5,63.5,2.7,17.0,382.5,575.46,466.57
2017,10,2,8,30,845.0,67.0,2.6,17.0,432.0,630.36,508.68
2017,10,2,8,45,866.5,69.0,2.55,17.5,478.0,673.67,539.26
2017,10,2,9,0,888.0,71.0,2.5,18.0,524.0,719.84,570.17
2017,10,2,9,15,902.5,73.5,2.45,18.5,565.0,759.94,595.98
2017,10,2,9,30,917.0,76.0,2.4,19.0,606.0,797.88,619.8
2017,10,2,9,45,924.0,79.0,2.4,19.5,639.5,828.0,638.13
2017,10,2,10,0,931.0,82.0,2.4,20.0,673.0,855.14,654.28
2017,10,2,10,15,938.5,83.5,2.45,20.0,701.0,877.85,669.01
2017,10,2,10,30,946.0,85.0,2.5,20.0,729.0,897.31,681.6
2017,10,2,10,45,951.0,85.5,2.6,20.5,749.0,910.13,688.87
2017,10,2,11,0,956.0,86.0,2.7,21.0,769.0,919.41,693.89
2017,10,2,11,15,958.5,86.5,2.8,21.0,781.0,922.93,696.47
2017,10,2,11,30,961.0,87.0,2.9,21.0,793.0,922.79,696.75
2017,10,2,11,45,961.0,87.5,3.05,21.5,796.5,916.83,692.24
2017,10,2,12,0,961.0,88.0,3.2,22.0,800.0,907.24,685.38
2017,10,2,12,15,959.5,88.0,3.35,22.0,796.0,892.28,676.22
2017,10,2,12,30,958.0,88.0,3.5,22.0,792.0,873.83,664.69
2017,10,2,12,45,945.0,92.0,3.7,22.0,777.5,847.11,647.63
2017,10,2,13,0,932.0,96.0,3.9,22.0,763.0,817.59,628.46
2017,10,2,13,15,926.0,95.0,4.05,22.0,742.5,785.49,607.05
2017,10,2,13,30,920.0,94.0,4.2,22.0,722.0,750.69,583.5
2017,10,2,13,45,910.0,93.0,4.35,22.0,694.0,710.69,555.92
2017,10,2,14,0,900.0,92.0,4.5,22.0,666.0,668.65,524.72
2017,10,2,14,15,889.0,90.0,4.6,21.5,632.0,623.2,490.94
2017,10,2,14,30,878.0,88.0,4.7,21.0,598.0,576.27,454.93
2017,10,2,14,45,861.0,86.0,4.85,21.0,558.0,524.77,413.51
2017,10,2,15,0,844.0,84.0,5.0,21.0,518.0,472.8,370.46
2017,10,2,15,15,822.0,81.0,5.05,20.5,472.5,417.67,324.19
2017,10,2,15,30,800.0,78.0,5.1,20.0,427.0,363.23,277.1
2017,10,2,15,45,766.5,74.5,5.2,20.0,378.0,305.77,226.32
2017,10,2,16,0,733.0,71.0,5.3,20.0,329.0,250.86,177.21
2017,10,2,16,15,686.5,65.5,5.3,19.5,277.5,192.51,126.68
2017,10,2,16,30,640.0,60.0,5.3,19.0,226.0,140.38,83.51
2017,10,2,16,45,562.5,53.0,5.3,18.5,175.5,89.25,47.18
2017,10,2,17,0,485.0,46.0,5.3,18.0,125.0,46.88,25.31
2017,10,2,17,15,355.5,35.0,5.25,17.0,81.5,26.96,17.0
2017,10,2,17,30,226.0,24.0,5.2,16.0,38.0,19.38,3.61
2017,10,2,17,45,113.0,12.0,5.2,15.5,19.0,11.8,0.0
2017,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,3,6,15,103.0,10.0,1.35,11.5,15.5,31.52,0.0
2017,10,3,6,30,206.0,20.0,1.4,12.0,31.0,85.08,9.45
2017,10,3,6,45,336.5,31.5,1.45,12.5,73.0,156.25,111.53
2017,10,3,7,0,467.0,43.0,1.5,13.0,115.0,234.55,181.02
2017,10,3,7,15,543.0,50.5,1.55,13.5,164.5,298.57,237.82
2017,10,3,7,30,619.0,58.0,1.6,14.0,214.0,369.17,298.51
2017,10,3,7,45,669.5,63.5,1.65,14.5,265.5,430.3,349.93
2017,10,3,8,0,720.0,69.0,1.7,15.0,317.0,492.23,400.21
2017,10,3,8,15,753.0,73.0,1.7,15.5,366.0,546.86,442.81
2017,10,3,8,30,786.0,77.0,1.7,16.0,415.0,602.03,484.32
2017,10,3,8,45,812.0,79.5,1.7,17.0,461.0,650.91,518.83
2017,10,3,9,0,838.0,82.0,1.7,18.0,507.0,699.08,550.15
2017,10,3,9,15,855.0,84.5,1.65,18.5,547.5,739.5,575.76
2017,10,3,9,30,872.0,87.0,1.6,19.0,588.0,773.32,596.26
2017,10,3,9,45,883.0,89.5,1.6,19.5,622.5,804.8,615.34
2017,10,3,10,0,894.0,92.0,1.6,20.0,657.0,833.61,632.42
2017,10,3,10,15,902.5,93.5,1.6,20.0,684.5,856.37,646.5
2017,10,3,10,30,911.0,95.0,1.6,20.0,712.0,876.03,658.58
2017,10,3,10,45,917.0,96.0,1.6,20.5,732.5,889.77,665.51
2017,10,3,11,0,923.0,97.0,1.6,21.0,753.0,900.12,670.31
2017,10,3,11,15,926.5,98.0,1.65,21.0,765.0,904.83,673.42
2017,10,3,11,30,930.0,99.0,1.7,21.0,777.0,905.99,674.39
2017,10,3,11,45,931.0,99.0,1.75,21.5,781.5,900.38,669.73
2017,10,3,12,0,932.0,99.0,1.8,22.0,786.0,891.24,662.92
2017,10,3,12,15,931.0,99.0,1.85,22.0,782.0,876.94,654.08
2017,10,3,12,30,930.0,99.0,1.9,22.0,778.0,859.25,643.07
2017,10,3,12,45,926.0,98.5,1.95,22.0,765.5,835.36,627.9
2017,10,3,13,0,922.0,98.0,2.0,22.0,753.0,808.41,610.65
2017,10,3,13,15,916.0,97.0,2.05,22.0,733.0,776.53,589.92
2017,10,3,13,30,910.0,96.0,2.1,22.0,713.0,742.01,567.2
2017,10,3,13,45,902.0,94.0,2.2,22.0,685.5,702.64,540.88
2017,10,3,14,0,894.0,92.0,2.3,22.0,658.0,661.14,510.95
2017,10,3,14,15,881.5,90.5,2.35,21.5,623.5,615.56,477.82
2017,10,3,14,30,869.0,89.0,2.4,21.0,589.0,568.72,442.68
2017,10,3,14,45,853.0,86.0,2.5,21.0,548.5,517.1,402.14
2017,10,3,15,0,837.0,83.0,2.6,21.0,508.0,465.02,359.93
2017,10,3,15,15,814.0,80.0,2.6,20.5,463.0,409.92,314.51
2017,10,3,15,30,791.0,77.0,2.6,20.0,418.0,355.62,268.31
2017,10,3,15,45,759.0,72.5,2.65,20.0,369.0,298.27,218.35
2017,10,3,16,0,727.0,68.0,2.7,20.0,320.0,243.32,169.84
2017,10,3,16,15,679.5,62.5,2.7,19.5,269.0,187.16,121.73
2017,10,3,16,30,632.0,57.0,2.7,19.0,218.0,133.77,78.15
2017,10,3,16,45,559.5,49.5,2.7,18.5,168.5,83.38,42.85
2017,10,3,17,0,487.0,42.0,2.7,18.0,119.0,41.12,21.76
2017,10,3,17,15,359.0,31.0,2.65,17.0,76.0,23.46,13.92
2017,10,3,17,30,231.0,20.0,2.6,16.0,33.0,15.68,0.0
2017,10,3,17,45,115.5,10.0,2.55,15.5,16.5,9.83,0.0
2017,10,3,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,15.0,0.75,11.5,15.0,14.74,0.0
2017,10,4,6,30,0.0,30.0,0.7,12.0,30.0,34.27,0.0
2017,10,4,6,45,241.0,35.5,0.65,12.5,72.0,129.7,91.88
2017,10,4,7,0,482.0,41.0,0.6,13.0,114.0,236.89,181.33
2017,10,4,7,15,557.0,48.5,0.55,13.5,163.5,300.98,237.09
2017,10,4,7,30,632.0,56.0,0.5,14.0,213.0,371.55,296.29
2017,10,4,7,45,680.5,61.0,0.5,14.5,263.5,429.2,343.67
2017,10,4,8,0,729.0,66.0,0.5,15.0,314.0,492.18,393.09
2017,10,4,8,15,761.0,70.0,0.45,15.5,363.0,546.4,433.44
2017,10,4,8,30,793.0,74.0,0.4,16.0,412.0,601.09,472.41
2017,10,4,8,45,817.0,77.0,0.4,17.0,457.5,649.3,504.9
2017,10,4,9,0,841.0,80.0,0.4,18.0,503.0,696.64,534.19
2017,10,4,9,15,858.0,82.5,0.3,18.5,543.0,737.04,557.33
2017,10,4,9,30,875.0,85.0,0.2,19.0,583.0,770.85,575.54
2017,10,4,9,45,885.0,87.5,0.15,20.0,617.0,801.51,591.1
2017,10,4,10,0,895.0,90.0,0.1,21.0,651.0,829.46,604.7
2017,10,4,10,15,904.0,91.5,0.15,21.0,678.5,852.56,618.77
2017,10,4,10,30,913.0,93.0,0.2,21.0,706.0,872.57,631.1
2017,10,4,10,45,920.0,93.0,0.25,21.5,726.5,885.98,638.22
2017,10,4,11,0,927.0,93.0,0.3,22.0,747.0,896.02,643.45
2017,10,4,11,15,930.5,94.0,0.4,22.0,759.5,900.68,647.75
2017,10,4,11,30,934.0,95.0,0.5,22.0,772.0,901.78,650.07
2017,10,4,11,45,935.5,94.5,0.65,22.5,776.5,895.98,647.9
2017,10,4,12,0,937.0,94.0,0.8,23.0,781.0,886.62,643.48
2017,10,4,12,15,936.0,94.0,0.9,23.0,777.0,872.23,636.13
2017,10,4,12,30,935.0,94.0,1.0,23.0,773.0,854.43,626.55
2017,10,4,12,45,928.0,95.0,1.1,23.0,759.5,829.66,612.29
2017,10,4,13,0,921.0,96.0,1.2,23.0,746.0,801.94,595.93
2017,10,4,13,15,915.0,95.0,1.25,23.0,726.0,770.08,575.97
2017,10,4,13,30,909.0,94.0,1.3,23.0,706.0,735.57,554.03
2017,10,4,13,45,901.0,92.5,1.4,23.0,678.5,696.76,528.87
2017,10,4,14,0,893.0,91.0,1.5,23.0,651.0,655.8,500.19
2017,10,4,14,15,881.0,89.0,1.55,22.5,616.5,610.08,467.72
2017,10,4,14,30,869.0,87.0,1.6,22.0,582.0,563.05,433.16
2017,10,4,14,45,853.0,84.0,1.65,22.0,542.0,511.49,393.23
2017,10,4,15,0,837.0,81.0,1.7,22.0,502.0,459.47,351.63
2017,10,4,15,15,814.0,77.5,1.75,21.5,457.0,403.97,306.65
2017,10,4,15,30,791.0,74.0,1.8,21.0,412.0,349.3,260.78
2017,10,4,15,45,760.0,70.0,1.85,21.0,363.0,292.88,212.02
2017,10,4,16,0,729.0,66.0,1.9,21.0,314.0,238.75,164.58
2017,10,4,16,15,681.5,60.5,1.9,20.5,263.5,182.69,117.03
2017,10,4,16,30,634.0,55.0,1.9,20.0,213.0,129.46,74.13
2017,10,4,16,45,560.0,47.5,1.9,19.5,163.5,79.18,39.69
2017,10,4,17,0,486.0,40.0,1.9,19.0,114.0,37.18,19.85
2017,10,4,17,15,356.5,29.0,1.9,18.0,72.0,21.87,12.34
2017,10,4,17,30,227.0,18.0,1.9,17.0,30.0,14.0,0.0
2017,10,4,17,45,113.5,9.0,1.9,16.5,15.0,8.85,0.0
2017,10,4,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,14.5,1.0,12.5,14.5,14.25,0.0
2017,10,5,6,30,0.0,29.0,0.9,13.0,29.0,33.12,0.0
2017,10,5,6,45,253.0,33.5,0.85,13.5,71.5,130.63,91.09
2017,10,5,7,0,506.0,38.0,0.8,14.0,114.0,241.24,183.6
2017,10,5,7,15,580.5,45.0,0.75,14.5,163.5,302.89,237.8
2017,10,5,7,30,655.0,52.0,0.7,15.0,213.0,373.78,297.61
2017,10,5,7,45,702.0,57.0,0.65,15.5,264.0,434.1,346.96
2017,10,5,8,0,749.0,62.0,0.6,16.0,315.0,496.96,396.01
2017,10,5,8,15,781.0,66.0,0.55,16.5,364.0,551.84,436.91
2017,10,5,8,30,813.0,70.0,0.5,17.0,413.0,607.15,476.34
2017,10,5,8,45,835.5,73.0,0.45,18.0,458.5,654.93,507.75
2017,10,5,9,0,858.0,76.0,0.4,19.0,504.0,701.69,535.74
2017,10,5,9,15,874.0,78.0,0.45,19.5,544.5,736.69,557.43
2017,10,5,9,30,890.0,80.0,0.5,20.0,585.0,774.03,580.59
2017,10,5,9,45,897.0,84.0,0.55,20.5,618.0,804.32,598.76
2017,10,5,10,0,904.0,88.0,0.6,21.0,651.0,831.71,614.97
2017,10,5,10,15,912.5,89.5,0.7,21.5,678.5,854.45,629.03
2017,10,5,10,30,921.0,91.0,0.8,22.0,706.0,874.06,641.11
2017,10,5,10,45,927.5,91.5,0.9,22.5,726.5,887.59,649.32
2017,10,5,11,0,934.0,92.0,1.0,23.0,747.0,897.7,655.46
2017,10,5,11,15,937.0,92.5,1.1,23.0,759.0,901.32,658.78
2017,10,5,11,30,940.0,93.0,1.2,23.0,771.0,901.36,659.95
2017,10,5,11,45,941.5,93.0,1.3,23.0,775.0,896.0,657.7
2017,10,5,12,0,943.0,93.0,1.4,23.0,779.0,887.07,653.22
2017,10,5,12,15,942.0,93.0,1.5,23.0,775.0,872.54,645.1
2017,10,5,12,30,941.0,93.0,1.6,23.0,771.0,854.58,634.73
2017,10,5,12,45,940.0,91.0,1.7,23.0,759.5,831.17,620.66
2017,10,5,13,0,939.0,89.0,1.8,23.0,748.0,804.54,604.31
2017,10,5,13,15,933.5,88.0,1.85,23.0,727.5,772.57,583.71
2017,10,5,13,30,928.0,87.0,1.9,23.0,707.0,737.86,561.08
2017,10,5,13,45,919.0,86.0,2.0,23.0,679.5,698.29,534.76
2017,10,5,14,0,910.0,85.0,2.1,23.0,652.0,656.6,504.8
2017,10,5,14,15,898.0,83.0,2.15,23.0,617.5,610.25,470.33
2017,10,5,14,30,886.0,81.0,2.2,23.0,583.0,562.49,433.83
2017,10,5,14,45,869.0,79.0,2.25,23.0,542.5,511.11,393.5
2017,10,5,15,0,852.0,77.0,2.3,23.0,502.0,458.64,351.07
2017,10,5,15,15,829.5,74.0,2.3,22.5,456.5,403.21,305.6
2017,10,5,15,30,807.0,71.0,2.3,22.0,411.0,348.51,259.28
2017,10,5,15,45,774.5,67.0,2.35,22.0,362.0,290.96,209.41
2017,10,5,16,0,742.0,63.0,2.4,22.0,313.0,235.82,161.09
2017,10,5,16,15,694.5,58.0,2.4,21.0,262.0,179.74,113.79
2017,10,5,16,30,647.0,53.0,2.4,20.0,211.0,128.41,72.82
2017,10,5,16,45,570.0,46.0,2.45,19.5,161.0,76.09,37.38
2017,10,5,17,0,493.0,39.0,2.5,19.0,111.0,34.28,18.83
2017,10,5,17,15,246.5,33.5,2.5,18.0,69.5,25.88,15.3
2017,10,5,17,30,0.0,28.0,2.5,17.0,28.0,24.79,0.0
2017,10,5,17,45,0.0,14.0,2.5,16.5,14.0,13.76,0.0
2017,10,5,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,13.5,0.95,14.5,13.5,13.27,0.0
2017,10,6,6,30,0.0,27.0,0.8,15.0,27.0,30.47,0.0
2017,10,6,6,45,253.5,32.5,0.7,15.5,69.5,129.61,88.47
2017,10,6,7,0,507.0,38.0,0.6,16.0,112.0,240.59,180.9
2017,10,6,7,15,582.5,45.0,0.55,16.5,161.5,305.04,236.66
2017,10,6,7,30,658.0,52.0,0.5,17.0,211.0,373.65,293.99
2017,10,6,7,45,704.0,57.5,0.45,18.0,262.0,434.01,342.12
2017,10,6,8,0,750.0,63.0,0.4,19.0,313.0,496.82,389.61
2017,10,6,8,15,781.5,67.0,0.35,19.5,362.0,551.32,429.46
2017,10,6,8,30,813.0,71.0,0.3,20.0,411.0,606.19,467.85
2017,10,6,8,45,834.0,74.5,0.3,20.5,456.0,653.43,499.94
2017,10,6,9,0,855.0,78.0,0.3,21.0,501.0,699.54,528.91
2017,10,6,9,15,871.5,80.5,0.35,21.5,541.5,735.25,550.86
2017,10,6,9,30,888.0,83.0,0.4,22.0,582.0,773.34,574.25
2017,10,6,9,45,894.5,86.5,0.5,23.0,615.0,802.5,591.19
2017,10,6,10,0,901.0,90.0,0.6,24.0,648.0,828.75,606.21
2017,10,6,10,15,909.5,91.5,0.65,24.0,675.5,851.33,620.33
2017,10,6,10,30,918.0,93.0,0.7,24.0,703.0,870.78,632.54
2017,10,6,10,45,924.0,94.0,0.8,24.5,723.0,884.31,640.73
2017,10,6,11,0,930.0,95.0,0.9,25.0,743.0,894.42,646.86
2017,10,6,11,15,933.5,95.5,1.0,25.0,755.5,898.36,650.43
2017,10,6,11,30,937.0,96.0,1.1,25.0,768.0,898.73,651.87
2017,10,6,11,45,939.5,95.5,1.2,25.5,772.0,893.59,648.59
2017,10,6,12,0,942.0,95.0,1.3,26.0,776.0,884.88,643.12
2017,10,6,12,15,940.5,95.0,1.4,26.0,771.5,869.88,634.87
2017,10,6,12,30,939.0,95.0,1.5,26.0,767.0,851.49,624.42
2017,10,6,12,45,939.5,92.5,1.6,26.0,755.5,828.69,611.0
2017,10,6,13,0,940.0,90.0,1.7,26.0,744.0,802.61,595.28
2017,10,6,13,15,933.5,89.0,1.75,26.0,723.5,769.86,574.45
2017,10,6,13,30,927.0,88.0,1.8,26.0,703.0,734.43,551.65
2017,10,6,13,45,918.0,86.5,1.9,26.0,675.0,694.37,525.13
2017,10,6,14,0,909.0,85.0,2.0,26.0,647.0,652.2,495.22
2017,10,6,14,15,896.5,83.5,2.05,25.5,612.0,606.13,462.24
2017,10,6,14,30,884.0,82.0,2.1,25.0,577.0,558.69,427.13
2017,10,6,14,45,866.5,79.5,2.2,25.0,536.5,506.7,386.81
2017,10,6,15,0,849.0,77.0,2.3,25.0,496.0,453.69,344.39
2017,10,6,15,15,825.5,74.0,2.35,24.5,450.5,398.11,299.15
2017,10,6,15,30,802.0,71.0,2.4,24.0,405.0,343.37,253.12
2017,10,6,15,45,766.5,67.5,2.45,23.5,355.5,285.84,204.04
2017,10,6,16,0,731.0,64.0,2.5,23.0,306.0,231.07,156.69
2017,10,6,16,15,681.5,59.0,2.5,22.0,255.0,175.46,110.18
2017,10,6,16,30,632.0,54.0,2.5,21.0,204.0,122.89,68.73
2017,10,6,16,45,548.5,46.5,2.55,20.5,154.5,72.76,35.84
2017,10,6,17,0,465.0,39.0,2.6,20.0,105.0,32.03,21.67
2017,10,6,17,15,328.5,27.5,2.55,19.0,64.5,21.03,10.98
2017,10,6,17,30,192.0,16.0,2.5,18.0,24.0,12.54,0.0
2017,10,6,17,45,96.0,8.0,2.5,17.5,12.0,7.86,0.0
2017,10,6,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,12.0,1.95,14.5,12.0,11.8,0.0
2017,10,7,6,30,0.0,24.0,2.0,15.0,24.0,26.39,0.0
2017,10,7,6,45,238.0,31.0,2.1,15.5,64.5,122.33,82.2
2017,10,7,7,0,476.0,38.0,2.2,16.0,105.0,228.44,172.76
2017,10,7,7,15,552.5,45.0,2.25,16.5,153.5,291.53,228.95
2017,10,7,7,30,629.0,52.0,2.3,17.0,202.0,358.82,287.3
2017,10,7,7,45,679.0,57.0,2.35,17.5,252.5,419.14,338.49
2017,10,7,8,0,729.0,62.0,2.4,18.0,303.0,482.3,390.07
2017,10,7,8,15,761.0,66.0,2.4,18.5,351.0,536.07,432.45
2017,10,7,8,30,793.0,70.0,2.4,19.0,399.0,590.3,473.7
2017,10,7,8,45,816.5,72.5,2.45,20.0,443.5,637.18,507.4
2017,10,7,9,0,840.0,75.0,2.5,21.0,488.0,683.16,538.08
2017,10,7,9,15,856.0,77.5,2.5,21.5,527.5,717.98,560.55
2017,10,7,9,30,872.0,80.0,2.5,22.0,567.0,755.17,584.44
2017,10,7,9,45,876.0,84.5,2.55,22.5,598.5,783.08,601.77
2017,10,7,10,0,880.0,89.0,2.6,23.0,630.0,808.02,616.98
2017,10,7,10,15,889.0,90.5,2.7,23.5,657.5,830.57,630.83
2017,10,7,10,30,898.0,92.0,2.8,24.0,685.0,850.08,642.62
2017,10,7,10,45,904.5,93.0,2.9,24.5,704.5,863.77,650.47
2017,10,7,11,0,911.0,94.0,3.0,25.0,724.0,874.12,656.17
2017,10,7,11,15,914.5,94.5,3.15,25.0,736.0,877.96,659.17
2017,10,7,11,30,918.0,95.0,3.3,25.0,748.0,878.3,659.96
2017,10,7,11,45,919.5,95.0,3.5,25.0,752.0,872.93,657.23
2017,10,7,12,0,921.0,95.0,3.7,25.0,756.0,864.06,652.19
2017,10,7,12,15,919.0,95.0,3.9,25.0,751.5,848.9,642.83
2017,10,7,12,30,917.0,95.0,4.1,25.0,747.0,830.44,631.19
2017,10,7,12,45,906.5,97.0,4.35,25.0,733.0,804.32,614.31
2017,10,7,13,0,896.0,99.0,4.6,25.0,719.0,775.47,595.63
2017,10,7,13,15,889.0,98.0,4.7,24.5,698.0,743.51,575.13
2017,10,7,13,30,882.0,97.0,4.8,24.0,677.0,709.05,552.56
2017,10,7,13,45,869.0,96.5,4.9,24.0,648.5,668.89,523.06
2017,10,7,14,0,856.0,96.0,5.0,24.0,620.0,627.95,491.89
2017,10,7,14,15,842.0,94.0,5.05,23.5,585.5,582.19,457.19
2017,10,7,14,30,828.0,92.0,5.1,23.0,551.0,535.37,420.66
2017,10,7,14,45,807.5,89.5,5.15,23.0,511.0,484.09,378.85
2017,10,7,15,0,787.0,87.0,5.2,23.0,471.0,432.88,336.03
2017,10,7,15,15,758.0,78.5,5.15,22.5,420.5,372.83,285.86
2017,10,7,15,30,729.0,70.0,5.1,22.0,370.0,314.4,235.77
2017,10,7,15,45,696.0,70.5,5.1,22.0,328.0,265.51,192.13
2017,10,7,16,0,663.0,71.0,5.1,22.0,286.0,217.51,149.31
2017,10,7,16,15,609.5,65.0,5.05,21.0,237.0,164.01,104.48
2017,10,7,16,30,556.0,59.0,5.0,20.0,188.0,116.0,66.84
2017,10,7,16,45,469.5,50.5,5.0,19.5,141.0,69.48,36.53
2017,10,7,17,0,383.0,42.0,5.0,19.0,94.0,32.82,22.34
2017,10,7,17,15,241.5,29.0,5.0,18.5,56.5,22.79,11.89
2017,10,7,17,30,100.0,16.0,5.0,18.0,19.0,15.73,0.0
2017,10,7,17,45,50.0,8.0,5.0,17.5,9.5,7.86,0.0
2017,10,7,18,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,11.5,2.5,12.5,11.5,11.3,0.0
2017,10,8,6,30,0.0,23.0,2.5,13.0,23.0,22.61,0.0
2017,10,8,6,45,237.0,31.0,2.5,13.5,64.0,121.91,81.08
2017,10,8,7,0,474.0,39.0,2.5,14.0,105.0,227.86,173.24
2017,10,8,7,15,556.0,46.5,2.45,14.5,154.5,293.53,232.01
2017,10,8,7,30,638.0,54.0,2.4,15.0,204.0,366.33,295.13
2017,10,8,7,45,693.5,58.5,2.4,15.5,255.5,426.44,346.58
2017,10,8,8,0,749.0,63.0,2.4,16.0,307.0,492.53,400.77
2017,10,8,8,15,782.5,66.5,2.35,16.5,356.5,547.32,444.07
2017,10,8,8,30,816.0,70.0,2.3,17.0,406.0,602.6,486.14
2017,10,8,8,45,842.5,72.0,2.25,17.5,452.0,651.6,522.04
2017,10,8,9,0,869.0,74.0,2.2,18.0,498.0,695.51,551.69
2017,10,8,9,15,886.0,76.5,2.15,18.5,539.0,736.11,578.02
2017,10,8,9,30,903.0,79.0,2.1,19.0,580.0,774.74,602.42
2017,10,8,9,45,907.5,84.0,2.1,19.5,613.0,804.26,620.41
2017,10,8,10,0,912.0,89.0,2.1,20.0,646.0,830.7,636.17
2017,10,8,10,15,921.5,90.0,2.05,20.0,674.0,853.5,650.12
2017,10,8,10,30,931.0,91.0,2.0,20.0,702.0,873.18,661.94
2017,10,8,10,45,936.0,93.0,2.0,20.5,722.0,886.92,669.0
2017,10,8,11,0,941.0,95.0,2.0,21.0,742.0,897.18,673.84
2017,10,8,11,15,944.5,95.5,2.0,21.0,754.0,900.96,675.77
2017,10,8,11,30,948.0,96.0,2.0,21.0,766.0,901.14,675.5
2017,10,8,11,45,948.0,96.5,2.05,21.5,770.0,894.79,670.24
2017,10,8,12,0,948.0,97.0,2.1,22.0,774.0,884.87,662.78
2017,10,8,12,15,946.5,96.5,2.15,22.0,769.5,869.14,652.81
2017,10,8,12,30,945.0,96.0,2.2,22.0,765.0,850.0,640.62
2017,10,8,12,45,933.5,99.0,2.25,22.5,750.0,823.55,622.27
2017,10,8,13,0,922.0,102.0,2.3,23.0,735.0,794.32,602.05
2017,10,8,13,15,916.0,101.0,2.35,23.0,714.5,762.3,581.0
2017,10,8,13,30,910.0,100.0,2.4,23.0,694.0,727.65,557.94
2017,10,8,13,45,904.0,97.0,2.45,23.0,667.0,688.5,529.98
2017,10,8,14,0,898.0,94.0,2.5,23.0,640.0,647.11,499.5
2017,10,8,14,15,885.0,92.0,2.5,23.0,605.0,601.17,464.62
2017,10,8,14,30,872.0,90.0,2.5,23.0,570.0,553.09,427.26
2017,10,8,14,45,859.0,86.0,2.55,23.0,530.0,502.0,386.76
2017,10,8,15,0,846.0,82.0,2.6,23.0,490.0,450.21,344.42
2017,10,8,15,15,821.0,78.5,2.55,22.5,444.0,393.85,297.78
2017,10,8,15,30,796.0,75.0,2.5,22.0,398.0,338.51,250.64
2017,10,8,15,45,649.5,90.5,2.5,22.0,332.5,267.36,192.92
2017,10,8,16,0,503.0,106.0,2.5,22.0,267.0,210.91,148.37
2017,10,8,16,15,445.0,93.5,2.3,21.5,218.5,159.45,106.69
2017,10,8,16,30,387.0,81.0,2.1,21.0,170.0,114.16,72.04
2017,10,8,16,45,264.5,64.0,1.95,20.5,117.5,67.71,41.79
2017,10,8,17,0,142.0,47.0,1.8,20.0,65.0,38.27,26.76
2017,10,8,17,15,71.0,27.0,1.75,19.5,36.0,22.57,11.02
2017,10,8,17,30,0.0,7.0,1.7,19.0,7.0,6.88,0.0
2017,10,8,17,45,0.0,3.5,1.7,18.5,3.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,9,6,15,16.0,3.5,1.55,14.0,4.5,0.0,0.0
2017,10,9,6,30,32.0,7.0,1.5,14.0,9.0,14.89,0.0
2017,10,9,6,45,90.0,27.0,1.5,14.5,38.0,65.35,40.74
2017,10,9,7,0,148.0,47.0,1.5,15.0,67.0,113.66,85.34
2017,10,9,7,15,204.0,69.5,1.5,15.5,110.0,169.35,133.28
2017,10,9,7,30,260.0,92.0,1.5,16.0,153.0,229.7,184.51
2017,10,9,7,45,289.5,113.0,1.5,16.5,195.5,279.48,226.2
2017,10,9,8,0,319.0,134.0,1.5,17.0,238.0,331.17,268.16
2017,10,9,8,15,353.5,151.5,1.45,17.5,282.5,383.25,309.14
2017,10,9,8,30,388.0,169.0,1.4,18.0,327.0,437.17,350.22
2017,10,9,8,45,385.5,189.0,1.4,18.5,361.0,470.99,374.57
2017,10,9,9,0,383.0,209.0,1.4,19.0,395.0,503.36,397.26
2017,10,9,9,15,403.0,222.5,1.3,19.5,432.0,543.07,424.74
2017,10,9,9,30,423.0,236.0,1.2,20.0,469.0,582.53,451.18
2017,10,9,9,45,417.5,253.0,1.2,20.5,494.5,605.69,465.53
2017,10,9,10,0,412.0,270.0,1.2,21.0,520.0,626.98,478.48
2017,10,9,10,15,423.0,278.0,1.15,21.0,545.0,649.74,493.34
2017,10,9,10,30,434.0,286.0,1.1,21.0,570.0,671.17,507.09
2017,10,9,10,45,356.0,314.0,1.05,21.5,551.0,639.27,480.65
2017,10,9,11,0,278.0,342.0,1.0,22.0,532.0,604.57,452.79
2017,10,9,11,15,281.5,347.0,0.95,22.0,542.5,611.06,456.9
2017,10,9,11,30,285.0,352.0,0.9,22.0,553.0,616.36,459.77
2017,10,9,11,45,237.0,349.0,0.85,22.5,516.5,561.95,419.54
2017,10,9,12,0,189.0,346.0,0.8,23.0,480.0,515.22,384.9
2017,10,9,12,15,187.5,343.5,0.7,23.0,476.0,506.79,378.6
2017,10,9,12,30,186.0,341.0,0.6,23.0,472.0,497.74,371.51
2017,10,9,12,45,238.5,339.5,0.55,23.5,504.5,530.3,394.45
2017,10,9,13,0,291.0,338.0,0.5,24.0,537.0,564.59,417.53
2017,10,9,13,15,283.5,329.0,0.5,23.5,518.0,539.3,400.44
2017,10,9,13,30,276.0,320.0,0.5,23.0,499.0,513.6,383.49
2017,10,9,13,45,219.5,298.5,0.55,23.0,437.0,440.13,331.43
2017,10,9,14,0,163.0,277.0,0.6,23.0,375.0,374.31,284.03
2017,10,9,14,15,154.0,257.5,0.7,22.0,346.0,341.56,261.85
2017,10,9,14,30,145.0,238.0,0.8,21.0,317.0,309.39,239.15
2017,10,9,14,45,533.5,136.0,0.95,20.5,395.5,391.89,303.83
2017,10,9,15,0,922.0,34.0,1.1,20.0,474.0,431.72,330.47
2017,10,9,15,15,901.0,33.0,1.2,19.5,429.0,376.48,283.99
2017,10,9,15,30,880.0,32.0,1.3,19.0,384.0,321.67,236.76
2017,10,9,15,45,850.5,30.0,1.45,18.5,335.5,264.26,186.36
2017,10,9,16,0,821.0,28.0,1.6,18.0,287.0,208.82,136.96
2017,10,9,16,15,777.5,26.0,1.6,17.5,237.5,153.31,89.1
2017,10,9,16,30,734.0,24.0,1.6,17.0,188.0,101.88,48.49
2017,10,9,16,45,376.0,20.5,1.65,16.5,104.0,35.28,12.58
2017,10,9,17,0,18.0,17.0,1.7,16.0,20.0,15.9,8.0
2017,10,9,17,15,10.5,9.0,1.7,15.5,10.5,8.59,0.44
2017,10,9,17,30,3.0,1.0,1.7,15.0,1.0,0.98,0.0
2017,10,9,17,45,1.5,0.5,1.7,15.0,0.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,2.5,1.1,13.0,2.5,0.0,0.0
2017,10,10,6,30,0.0,5.0,1.0,13.0,5.0,4.91,0.0
2017,10,10,6,45,0.0,22.5,0.95,13.0,22.5,21.81,10.2
2017,10,10,7,0,0.0,40.0,0.9,13.0,40.0,40.3,27.83
2017,10,10,7,15,58.5,61.5,0.85,13.5,75.0,94.76,73.71
2017,10,10,7,30,117.0,83.0,0.8,14.0,110.0,147.66,118.56
2017,10,10,7,45,135.0,108.0,0.75,15.0,146.0,189.79,153.61
2017,10,10,8,0,153.0,133.0,0.7,16.0,182.0,232.91,188.39
2017,10,10,8,15,175.5,159.0,0.55,16.5,223.5,280.8,225.92
2017,10,10,8,30,198.0,185.0,0.4,17.0,265.0,329.83,262.88
2017,10,10,8,45,207.0,207.5,0.3,17.5,299.5,366.77,289.34
2017,10,10,9,0,216.0,230.0,0.2,18.0,334.0,403.61,314.96
2017,10,10,9,15,231.5,250.0,0.25,18.5,369.5,442.0,342.21
2017,10,10,9,30,247.0,270.0,0.3,19.0,405.0,480.44,368.99
2017,10,10,9,45,371.0,239.0,0.4,19.5,455.5,552.97,423.23
2017,10,10,10,0,495.0,208.0,0.5,20.0,506.0,631.32,479.93
2017,10,10,10,15,451.5,249.5,0.55,20.0,530.5,648.05,488.78
2017,10,10,10,30,408.0,291.0,0.6,20.0,555.0,654.13,491.2
2017,10,10,10,45,398.0,304.5,0.7,20.5,568.5,662.44,496.15
2017,10,10,11,0,388.0,318.0,0.8,21.0,582.0,668.91,499.79
2017,10,10,11,15,392.5,322.0,0.85,21.0,593.0,675.4,504.38
2017,10,10,11,30,397.0,326.0,0.9,21.0,604.0,680.28,507.92
2017,10,10,11,45,379.0,335.0,1.0,21.0,601.0,670.37,501.33
2017,10,10,12,0,361.0,344.0,1.1,21.0,598.0,659.14,493.93
