Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,12,15,359.5,342.5,1.15,21.0,594.0,648.9,487.28
2017,10,10,12,30,358.0,341.0,1.2,21.0,590.0,637.35,479.68
2017,10,10,12,45,407.5,315.5,1.25,21.0,594.5,638.33,482.27
2017,10,10,13,0,457.0,290.0,1.3,21.0,599.0,640.3,485.2
2017,10,10,13,15,448.0,284.5,1.35,21.0,580.5,612.79,465.97
2017,10,10,13,30,439.0,279.0,1.4,21.0,562.0,580.97,443.71
2017,10,10,13,45,386.5,283.0,1.45,21.0,524.5,534.0,409.36
2017,10,10,14,0,334.0,287.0,1.5,21.0,487.0,489.49,376.44
2017,10,10,14,15,375.0,243.5,1.55,20.5,456.0,453.69,351.72
2017,10,10,14,30,416.0,200.0,1.6,20.0,425.0,416.17,324.51
2017,10,10,14,45,348.5,212.5,1.7,20.0,391.5,373.48,291.01
2017,10,10,15,0,281.0,225.0,1.8,20.0,358.0,337.81,262.81
2017,10,10,15,15,283.0,188.5,1.85,19.5,311.5,287.63,223.3
2017,10,10,15,30,285.0,152.0,1.9,19.0,265.0,237.29,182.48
2017,10,10,15,45,230.0,146.0,2.0,18.5,229.5,199.49,152.16
2017,10,10,16,0,175.0,140.0,2.1,18.0,194.0,167.5,126.9
2017,10,10,16,15,162.0,115.0,2.15,17.5,158.0,131.05,96.81
2017,10,10,16,30,149.0,90.0,2.2,17.0,122.0,96.34,68.64
2017,10,10,16,45,116.0,65.0,2.3,16.5,86.5,62.65,43.17
2017,10,10,17,0,83.0,40.0,2.4,16.0,51.0,34.86,24.05
2017,10,10,17,15,44.5,21.5,2.45,15.5,27.0,19.37,6.97
2017,10,10,17,30,6.0,3.0,2.5,15.0,3.0,2.95,0.0
2017,10,10,17,45,3.0,1.5,2.65,14.5,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,4.0,4.4,10.0,4.0,0.0,0.0
2017,10,11,6,30,0.0,8.0,4.4,10.0,8.0,7.86,0.0
2017,10,11,6,45,70.0,30.5,4.45,10.5,39.5,64.26,38.31
2017,10,11,7,0,140.0,53.0,4.5,11.0,71.0,119.4,91.07
2017,10,11,7,15,206.0,75.0,4.45,11.5,114.5,177.16,141.92
2017,10,11,7,30,272.0,97.0,4.4,12.0,158.0,240.8,197.41
2017,10,11,7,45,340.5,111.5,4.4,12.5,207.0,301.95,250.25
2017,10,11,8,0,409.0,126.0,4.4,13.0,256.0,375.22,311.83
2017,10,11,8,15,451.0,138.0,4.3,13.5,302.0,429.49,356.37
2017,10,11,8,30,493.0,150.0,4.2,14.0,348.0,485.87,401.34
2017,10,11,8,45,522.0,160.0,4.15,14.5,390.5,533.16,437.97
2017,10,11,9,0,551.0,170.0,4.1,15.0,433.0,580.77,474.0
2017,10,11,9,15,575.0,177.5,4.1,15.5,471.5,622.0,504.45
2017,10,11,9,30,599.0,185.0,4.1,16.0,510.0,662.56,533.82
2017,10,11,9,45,626.0,187.0,4.1,17.0,545.0,698.36,558.26
2017,10,11,10,0,653.0,189.0,4.1,18.0,580.0,735.58,583.19
2017,10,11,10,15,665.5,192.5,4.1,18.0,606.0,759.03,599.67
2017,10,11,10,30,678.0,196.0,4.1,18.0,632.0,780.15,614.44
2017,10,11,10,45,603.5,234.0,4.2,18.5,630.5,761.63,597.32
2017,10,11,11,0,529.0,272.0,4.3,19.0,629.0,741.84,579.43
2017,10,11,11,15,534.0,274.0,4.3,19.0,639.5,746.82,582.81
2017,10,11,11,30,539.0,276.0,4.3,19.0,650.0,749.6,584.5
2017,10,11,11,45,487.0,299.0,4.35,19.0,638.0,725.29,565.25
2017,10,11,12,0,435.0,322.0,4.4,19.0,626.0,694.3,541.36
2017,10,11,12,15,432.5,320.5,4.45,19.0,621.5,682.38,532.83
2017,10,11,12,30,430.0,319.0,4.5,19.0,617.0,668.92,523.05
2017,10,11,12,45,475.5,295.5,4.55,19.0,619.5,672.08,526.76
2017,10,11,13,0,521.0,272.0,4.6,19.0,622.0,667.1,524.36
2017,10,11,13,15,511.5,266.5,4.6,19.0,602.0,637.58,502.17
2017,10,11,13,30,502.0,261.0,4.6,19.0,582.0,606.97,479.04
2017,10,11,13,45,432.0,271.5,4.7,19.0,539.5,549.87,434.91
2017,10,11,14,0,362.0,282.0,4.8,19.0,497.0,499.97,395.81
2017,10,11,14,15,345.0,269.0,4.8,18.5,464.5,460.6,365.85
2017,10,11,14,30,328.0,256.0,4.8,18.0,432.0,421.85,335.8
2017,10,11,14,45,297.0,241.0,4.85,18.0,391.0,375.41,298.65
2017,10,11,15,0,266.0,226.0,4.9,18.0,350.0,331.3,262.97
2017,10,11,15,15,241.5,205.0,4.9,17.5,309.0,285.9,226.28
2017,10,11,15,30,217.0,184.0,4.9,17.0,268.0,243.79,191.79
2017,10,11,15,45,201.5,159.0,4.95,17.0,229.5,202.9,157.44
2017,10,11,16,0,186.0,134.0,5.0,17.0,191.0,163.74,124.37
2017,10,11,16,15,152.0,107.5,4.95,16.5,148.5,122.26,90.55
2017,10,11,16,30,118.0,81.0,4.9,16.0,106.0,85.0,60.86
2017,10,11,16,45,92.0,57.5,4.9,15.5,74.0,54.97,37.75
2017,10,11,17,0,66.0,34.0,4.9,15.0,42.0,30.11,19.94
2017,10,11,17,15,33.0,17.0,4.9,14.5,21.0,15.59,3.29
2017,10,11,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,6.0,2.5,9.0,6.0,0.0,0.0
2017,10,12,6,30,0.0,12.0,2.5,9.0,12.0,11.8,0.0
2017,10,12,6,45,148.5,29.5,2.55,9.5,48.0,90.79,52.95
2017,10,12,7,0,297.0,47.0,2.6,10.0,84.0,171.27,130.68
2017,10,12,7,15,387.0,59.5,2.6,10.5,131.0,234.98,187.83
2017,10,12,7,30,477.0,72.0,2.6,11.0,178.0,307.87,251.63
2017,10,12,7,45,537.0,81.0,2.6,11.5,227.5,370.08,305.54
2017,10,12,8,0,597.0,90.0,2.6,12.0,277.0,436.18,360.95
2017,10,12,8,15,638.5,97.0,2.55,12.5,325.0,492.89,406.97
2017,10,12,8,30,680.0,104.0,2.5,13.0,373.0,551.01,452.55
2017,10,12,8,45,705.5,110.0,2.45,14.0,417.5,598.58,487.57
2017,10,12,9,0,731.0,116.0,2.4,15.0,462.0,645.63,521.0
2017,10,12,9,15,752.5,120.0,2.3,15.5,501.5,686.72,549.68
2017,10,12,9,30,774.0,124.0,2.2,16.0,541.0,726.4,576.13
2017,10,12,9,45,768.0,135.0,2.15,16.5,570.0,751.2,591.08
2017,10,12,10,0,762.0,146.0,2.1,17.0,599.0,772.82,603.73
2017,10,12,10,15,773.0,148.5,2.1,17.5,625.5,795.53,617.48
2017,10,12,10,30,784.0,151.0,2.1,18.0,652.0,815.58,629.29
2017,10,12,10,45,758.5,166.5,2.1,18.5,663.0,817.04,628.17
2017,10,12,11,0,733.0,182.0,2.1,19.0,674.0,814.89,624.87
2017,10,12,11,15,737.0,183.0,2.15,19.0,684.5,818.48,627.33
2017,10,12,11,30,741.0,184.0,2.2,19.0,695.0,819.13,627.83
2017,10,12,11,45,712.5,197.5,2.25,19.5,690.5,803.39,615.39
2017,10,12,12,0,684.0,211.0,2.3,20.0,686.0,785.08,600.9
2017,10,12,12,15,681.0,210.5,2.4,20.0,681.0,770.51,591.28
2017,10,12,12,30,678.0,210.0,2.5,20.0,676.0,753.46,579.76
2017,10,12,12,45,711.0,191.5,2.7,20.0,672.5,742.82,574.19
2017,10,12,13,0,744.0,173.0,2.9,20.0,669.0,728.12,565.37
2017,10,12,13,15,734.0,170.0,3.05,20.0,647.5,695.06,541.84
2017,10,12,13,30,724.0,167.0,3.2,20.0,626.0,660.21,516.62
2017,10,12,13,45,676.5,176.0,3.4,20.0,590.5,612.1,480.58
2017,10,12,14,0,629.0,185.0,3.6,20.0,555.0,565.15,444.74
2017,10,12,14,15,609.5,179.5,3.7,20.0,521.0,519.87,409.72
2017,10,12,14,30,590.0,174.0,3.8,20.0,487.0,476.19,375.1
2017,10,12,14,45,558.0,168.0,3.95,20.0,446.5,426.53,335.17
2017,10,12,15,0,526.0,162.0,4.1,20.0,406.0,378.62,295.81
2017,10,12,15,15,492.5,152.0,4.15,19.5,362.5,328.4,254.42
2017,10,12,15,30,459.0,142.0,4.2,19.0,319.0,280.75,214.4
2017,10,12,15,45,427.5,127.5,4.3,19.0,275.0,232.26,172.94
2017,10,12,16,0,396.0,113.0,4.4,19.0,231.0,186.7,134.01
2017,10,12,16,15,338.0,97.0,4.4,18.0,185.5,138.86,95.62
2017,10,12,16,30,280.0,81.0,4.4,17.0,140.0,97.33,64.2
2017,10,12,16,45,217.5,61.5,4.45,16.5,99.5,60.72,39.3
2017,10,12,17,0,155.0,42.0,4.5,16.0,59.0,34.37,23.25
2017,10,12,17,15,77.5,21.0,4.55,15.5,29.5,17.71,2.46
2017,10,12,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,5.0,2.7,9.5,5.0,0.0,0.0
2017,10,13,6,30,0.0,10.0,2.7,10.0,10.0,9.83,0.0
2017,10,13,6,45,139.5,27.5,2.75,10.5,44.5,84.63,45.77
2017,10,13,7,0,279.0,45.0,2.8,11.0,79.0,162.13,122.62
2017,10,13,7,15,368.5,57.5,2.7,11.5,124.5,224.49,178.47
2017,10,13,7,30,458.0,70.0,2.6,12.0,170.0,296.17,241.02
2017,10,13,7,45,523.5,78.0,2.55,12.5,219.0,358.9,295.2
2017,10,13,8,0,589.0,86.0,2.5,13.0,268.0,426.0,351.26
2017,10,13,8,15,630.0,92.5,2.35,13.5,315.0,481.31,395.86
2017,10,13,8,30,671.0,99.0,2.2,14.0,362.0,538.01,439.89
2017,10,13,8,45,702.0,103.5,2.05,15.0,406.5,586.98,475.47
2017,10,13,9,0,733.0,108.0,1.9,16.0,451.0,635.81,509.48
2017,10,13,9,15,754.0,111.5,1.75,16.5,490.5,675.88,536.64
2017,10,13,9,30,775.0,115.0,1.6,17.0,530.0,714.52,561.2
2017,10,13,9,45,770.0,125.5,1.45,18.0,559.0,739.61,574.0
2017,10,13,10,0,765.0,136.0,1.3,19.0,588.0,761.56,584.29
2017,10,13,10,15,776.5,138.5,1.3,19.0,614.5,784.63,599.02
2017,10,13,10,30,788.0,141.0,1.3,19.0,641.0,805.05,611.91
2017,10,13,10,45,776.0,151.0,1.35,19.5,655.5,811.76,614.96
2017,10,13,11,0,764.0,161.0,1.4,20.0,670.0,815.14,616.0
2017,10,13,11,15,768.0,162.0,1.5,20.0,681.0,818.75,619.11
2017,10,13,11,30,772.0,163.0,1.6,20.0,692.0,819.34,620.23
2017,10,13,11,45,753.5,172.5,1.75,20.5,690.5,807.69,612.41
2017,10,13,12,0,735.0,182.0,1.9,21.0,689.0,793.26,602.72
2017,10,13,12,15,733.0,181.0,2.05,21.0,684.0,778.36,593.54
2017,10,13,12,30,731.0,180.0,2.2,21.0,679.0,760.79,582.28
2017,10,13,12,45,734.5,174.5,2.4,21.0,668.5,740.11,569.12
2017,10,13,13,0,738.0,169.0,2.6,21.0,658.0,716.72,553.65
2017,10,13,13,15,729.0,167.0,2.75,21.0,637.5,685.59,531.74
2017,10,13,13,30,720.0,165.0,2.9,21.0,617.0,652.62,508.04
2017,10,13,13,45,695.5,165.5,3.05,21.0,587.0,610.78,477.09
2017,10,13,14,0,671.0,166.0,3.2,21.0,557.0,568.61,445.23
2017,10,13,14,15,652.0,161.5,3.3,21.0,523.0,524.52,411.2
2017,10,13,14,30,633.0,157.0,3.4,21.0,489.0,480.36,376.3
2017,10,13,14,45,611.5,149.5,3.55,21.0,450.0,432.3,337.69
2017,10,13,15,0,590.0,142.0,3.7,21.0,411.0,383.65,297.67
2017,10,13,15,15,556.0,134.0,3.8,20.5,367.5,332.31,255.24
2017,10,13,15,30,522.0,126.0,3.9,20.0,324.0,283.45,213.98
2017,10,13,15,45,487.5,113.5,4.0,19.5,279.5,232.99,171.04
2017,10,13,16,0,453.0,101.0,4.1,19.0,235.0,185.69,130.74
2017,10,13,16,15,389.5,88.0,4.1,18.5,188.5,136.97,91.55
2017,10,13,16,30,326.0,75.0,4.1,18.0,142.0,95.07,60.31
2017,10,13,16,45,248.0,57.5,4.15,17.5,100.0,55.71,34.64
2017,10,13,17,0,170.0,40.0,4.2,17.0,58.0,30.99,20.1
2017,10,13,17,15,85.0,20.0,4.2,16.0,29.0,16.89,0.0
2017,10,13,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,6.0,0.95,12.0,6.0,0.0,0.0
2017,10,14,6,30,0.0,12.0,0.9,12.0,12.0,11.8,0.0
2017,10,14,6,45,212.5,23.5,0.9,12.5,48.5,100.57,49.58
2017,10,14,7,0,425.0,35.0,0.9,13.0,85.0,200.4,148.28
2017,10,14,7,15,514.5,43.5,0.95,13.5,133.0,266.15,207.16
2017,10,14,7,30,604.0,52.0,1.0,14.0,181.0,339.85,270.6
2017,10,14,7,45,658.5,58.0,1.1,14.5,231.0,400.81,322.66
2017,10,14,8,0,713.0,64.0,1.2,15.0,281.0,462.63,373.68
2017,10,14,8,15,750.0,68.5,1.15,15.5,330.0,518.22,417.25
2017,10,14,8,30,787.0,73.0,1.1,16.0,379.0,574.62,459.61
2017,10,14,8,45,810.0,77.0,1.1,16.5,423.5,621.8,493.91
2017,10,14,9,0,833.0,81.0,1.1,17.0,468.0,668.02,526.41
2017,10,14,9,15,852.0,84.0,1.05,17.5,509.0,708.97,552.36
2017,10,14,9,30,871.0,87.0,1.0,18.0,550.0,748.09,576.44
2017,10,14,9,45,864.0,97.0,0.95,18.5,579.5,773.36,590.46
2017,10,14,10,0,857.0,107.0,0.9,19.0,609.0,795.08,602.01
2017,10,14,10,15,867.5,109.0,0.8,19.5,636.5,818.29,613.68
2017,10,14,10,30,878.0,111.0,0.7,20.0,664.0,838.53,623.09
2017,10,14,10,45,865.5,120.5,0.6,20.5,679.0,845.18,623.45
2017,10,14,11,0,853.0,130.0,0.5,21.0,694.0,848.19,621.67
2017,10,14,11,15,857.5,131.0,0.5,21.0,706.0,852.51,623.96
2017,10,14,11,30,862.0,132.0,0.5,21.0,718.0,853.49,624.21
2017,10,14,11,45,843.0,141.0,0.55,21.5,716.5,840.6,615.4
2017,10,14,12,0,824.0,150.0,0.6,22.0,715.0,824.63,604.88
2017,10,14,12,15,822.0,149.5,0.7,22.0,710.0,809.41,596.92
2017,10,14,12,30,820.0,149.0,0.8,22.0,705.0,793.44,588.35
2017,10,14,12,45,825.5,143.5,0.9,22.5,694.5,770.61,573.99
2017,10,14,13,0,831.0,138.0,1.0,23.0,684.0,746.88,558.81
2017,10,14,13,15,822.5,136.5,1.05,23.0,663.0,714.51,537.06
2017,10,14,13,30,814.0,135.0,1.1,23.0,642.0,680.88,514.01
2017,10,14,13,45,779.5,140.5,1.2,23.0,609.0,635.06,481.97
2017,10,14,14,0,745.0,146.0,1.3,23.0,576.0,589.25,449.12
2017,10,14,14,15,727.0,141.5,1.35,22.5,541.0,542.94,415.74
2017,10,14,14,30,709.0,137.0,1.4,22.0,506.0,496.27,380.95
2017,10,14,14,45,676.5,134.0,1.45,22.0,464.0,444.36,340.42
2017,10,14,15,0,644.0,131.0,1.5,22.0,422.0,393.99,300.02
2017,10,14,15,15,611.0,123.5,1.5,21.5,377.5,340.98,257.06
2017,10,14,15,30,578.0,116.0,1.5,21.0,333.0,290.3,214.95
2017,10,14,15,45,528.5,107.0,1.55,21.0,285.0,235.4,169.15
2017,10,14,16,0,479.0,98.0,1.6,21.0,237.0,186.31,128.28
2017,10,14,16,15,417.0,85.0,1.65,20.0,189.5,136.66,89.18
2017,10,14,16,30,355.0,72.0,1.7,19.0,142.0,93.63,57.77
2017,10,14,16,45,267.5,54.5,1.8,18.5,98.5,52.68,32.0
2017,10,14,17,0,180.0,37.0,1.9,18.0,55.0,28.64,17.82
2017,10,14,17,15,90.0,18.5,1.9,17.5,27.5,14.41,0.0
2017,10,14,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,6,45,114.0,21.0,1.55,13.5,34.5,66.8,27.76
2017,10,15,7,0,228.0,42.0,1.6,14.0,69.0,140.25,103.39
2017,10,15,7,15,310.5,58.0,1.6,14.5,113.0,201.09,157.0
2017,10,15,7,30,393.0,74.0,1.6,15.0,157.0,269.66,215.79
2017,10,15,7,45,451.0,86.5,1.65,15.5,204.5,329.29,266.47
2017,10,15,8,0,509.0,99.0,1.7,16.0,252.0,393.16,319.08
2017,10,15,8,15,551.5,108.0,1.65,16.5,298.5,447.82,362.6
2017,10,15,8,30,594.0,117.0,1.6,17.0,345.0,506.77,407.85
2017,10,15,8,45,618.0,125.5,1.55,17.5,387.5,552.81,441.76
2017,10,15,9,0,642.0,134.0,1.5,18.0,430.0,598.41,474.33
2017,10,15,9,15,600.0,144.0,1.4,18.5,439.0,598.4,471.59
2017,10,15,9,30,558.0,154.0,1.3,19.0,448.0,590.53,463.35
2017,10,15,9,45,617.5,162.0,1.25,20.0,506.0,659.55,510.86
2017,10,15,10,0,677.0,170.0,1.2,21.0,564.0,725.32,553.77
2017,10,15,10,15,730.5,143.0,1.1,21.5,585.5,748.05,566.77
2017,10,15,10,30,784.0,116.0,1.0,22.0,607.0,765.77,575.45
2017,10,15,10,45,709.0,167.0,0.95,22.5,620.5,769.45,575.27
2017,10,15,11,0,634.0,218.0,0.9,23.0,634.0,761.91,565.72
2017,10,15,11,15,639.0,219.5,0.75,23.0,645.0,768.42,567.64
2017,10,15,11,30,644.0,221.0,0.6,23.0,656.0,770.44,566.29
2017,10,15,11,45,602.5,239.5,0.5,23.5,648.0,748.59,547.88
2017,10,15,12,0,561.0,258.0,0.4,24.0,640.0,726.72,529.85
2017,10,15,12,15,558.5,257.5,0.35,24.0,635.5,714.06,520.81
2017,10,15,12,30,556.0,257.0,0.3,24.0,631.0,699.35,510.31
2017,10,15,12,45,604.5,232.0,0.3,24.5,632.0,695.2,507.83
2017,10,15,13,0,653.0,207.0,0.3,25.0,633.0,688.65,503.41
2017,10,15,13,15,643.5,203.5,0.4,25.0,612.5,657.87,483.9
2017,10,15,13,30,634.0,200.0,0.5,25.0,592.0,624.0,462.12
2017,10,15,13,45,573.5,211.0,0.6,25.0,554.0,573.48,427.42
2017,10,15,14,0,513.0,222.0,0.7,25.0,516.0,525.3,393.64
2017,10,15,14,15,494.5,213.5,0.75,24.5,483.0,483.76,364.67
2017,10,15,14,30,476.0,205.0,0.8,24.0,450.0,442.53,334.97
2017,10,15,14,45,428.0,198.5,0.9,24.0,406.0,390.42,296.02
2017,10,15,15,0,380.0,192.0,1.0,24.0,362.0,340.8,258.19
2017,10,15,15,15,351.0,175.5,1.05,23.5,320.0,293.78,221.77
2017,10,15,15,30,322.0,159.0,1.1,23.0,278.0,249.2,186.46
2017,10,15,15,45,279.0,139.5,1.15,22.5,232.5,201.0,148.25
2017,10,15,16,0,236.0,120.0,1.2,22.0,187.0,157.23,113.55
2017,10,15,16,15,195.5,96.0,1.2,21.5,144.5,114.53,80.03
2017,10,15,16,30,155.0,72.0,1.2,21.0,102.0,76.64,51.32
2017,10,15,16,45,109.5,48.0,1.2,20.5,66.0,43.75,27.88
2017,10,15,17,0,64.0,24.0,1.2,20.0,30.0,20.21,10.58
2017,10,15,17,15,32.0,12.0,1.15,19.5,15.0,10.34,0.0
2017,10,15,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,45,50.5,17.5,1.1,13.5,23.5,38.23,10.99
2017,10,16,7,0,101.0,35.0,1.1,14.0,47.0,81.39,58.27
2017,10,16,7,15,154.0,58.5,1.1,14.5,86.0,134.55,104.34
2017,10,16,7,30,207.0,82.0,1.1,15.0,125.0,191.65,153.04
2017,10,16,7,45,267.0,102.0,1.15,16.0,172.0,251.83,203.2
2017,10,16,8,0,327.0,122.0,1.2,17.0,219.0,316.66,255.77
2017,10,16,8,15,431.5,113.0,1.1,17.5,263.5,384.29,309.81
2017,10,16,8,30,536.0,104.0,1.0,18.0,308.0,456.12,365.45
2017,10,16,8,45,443.0,138.5,0.95,18.5,320.0,451.13,359.04
2017,10,16,9,0,350.0,173.0,0.9,19.0,332.0,432.84,342.65
2017,10,16,9,15,320.5,208.5,0.8,19.5,364.0,461.78,361.71
2017,10,16,9,30,291.0,244.0,0.7,20.0,396.0,487.62,377.4
2017,10,16,9,45,447.5,220.0,0.6,21.0,470.5,590.66,451.32
2017,10,16,10,0,604.0,196.0,0.5,22.0,545.0,692.32,519.85
2017,10,16,10,15,617.5,200.5,0.4,22.0,571.0,716.12,532.67
2017,10,16,10,30,631.0,205.0,0.3,22.0,597.0,737.91,544.91
2017,10,16,10,45,637.5,209.5,0.25,22.5,615.5,751.87,551.48
2017,10,16,11,0,644.0,214.0,0.2,23.0,634.0,765.39,557.78
2017,10,16,11,15,642.5,200.5,0.25,23.5,625.5,749.35,546.83
2017,10,16,11,30,641.0,187.0,0.3,24.0,617.0,730.54,534.53
2017,10,16,11,45,640.0,206.5,0.35,24.5,637.5,743.83,542.34
2017,10,16,12,0,639.0,226.0,0.4,25.0,658.0,752.5,546.74
2017,10,16,12,15,523.0,248.5,0.45,25.0,600.5,675.11,493.97
2017,10,16,12,30,407.0,271.0,0.5,25.0,543.0,593.28,438.0
2017,10,16,12,45,541.5,217.5,0.6,25.0,572.5,631.62,469.16
2017,10,16,13,0,676.0,164.0,0.7,25.0,602.0,658.81,490.95
2017,10,16,13,15,660.0,162.5,0.75,25.0,579.0,625.28,467.66
2017,10,16,13,30,644.0,161.0,0.8,25.0,556.0,590.56,443.75
2017,10,16,13,45,583.0,189.5,0.85,25.0,535.0,555.47,418.04
2017,10,16,14,0,522.0,218.0,0.9,25.0,514.0,524.52,394.89
2017,10,16,14,15,503.0,209.5,0.95,25.0,480.5,482.44,364.35
2017,10,16,14,30,484.0,201.0,1.0,25.0,447.0,440.71,333.38
2017,10,16,14,45,451.0,191.5,1.05,25.0,407.0,392.31,296.76
2017,10,16,15,0,418.0,182.0,1.1,25.0,367.0,344.96,260.18
2017,10,16,15,15,387.5,167.0,1.15,24.0,324.5,297.18,223.44
2017,10,16,15,30,357.0,152.0,1.2,23.0,282.0,251.89,187.72
2017,10,16,15,45,316.0,134.0,1.25,22.5,237.5,203.96,149.35
2017,10,16,16,0,275.0,116.0,1.3,22.0,193.0,160.16,114.3
2017,10,16,16,15,229.5,93.5,1.4,21.0,149.5,116.15,80.05
2017,10,16,16,30,184.0,71.0,1.5,20.0,106.0,77.41,51.12
2017,10,16,16,45,132.5,48.0,1.6,19.5,69.0,43.7,27.73
2017,10,16,17,0,81.0,25.0,1.7,19.0,32.0,21.01,10.96
2017,10,16,17,15,40.5,12.5,1.8,18.5,16.0,10.74,0.0
2017,10,16,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,6,45,55.5,19.5,1.2,15.0,25.5,42.31,8.7
2017,10,17,7,0,111.0,39.0,1.2,15.0,51.0,90.69,64.78
2017,10,17,7,15,166.5,59.5,1.1,15.5,88.0,140.7,108.53
2017,10,17,7,30,222.0,80.0,1.0,16.0,125.0,195.35,155.12
2017,10,17,7,45,267.5,98.0,0.9,16.5,166.5,246.64,198.16
2017,10,17,8,0,313.0,116.0,0.8,17.0,208.0,301.38,242.69
2017,10,17,8,15,381.5,117.0,0.8,17.5,248.0,359.61,289.16
2017,10,17,8,30,450.0,118.0,0.8,18.0,288.0,415.72,332.84
2017,10,17,8,45,553.5,109.0,0.8,18.5,342.5,490.19,389.58
2017,10,17,9,0,657.0,100.0,0.8,19.0,397.0,566.88,446.1
2017,10,17,9,15,553.0,141.0,0.95,19.5,406.0,555.15,435.01
2017,10,17,9,30,449.0,182.0,1.1,20.0,415.0,539.45,421.21
2017,10,17,9,45,439.5,198.0,1.25,21.0,438.0,559.25,434.2
2017,10,17,10,0,430.0,214.0,1.4,22.0,461.0,576.88,445.04
2017,10,17,10,15,565.0,178.5,1.45,22.5,518.0,648.75,498.28
2017,10,17,10,30,700.0,143.0,1.5,23.0,575.0,726.43,553.03
2017,10,17,10,45,655.0,165.5,1.6,23.5,579.0,719.49,546.17
2017,10,17,11,0,610.0,188.0,1.7,24.0,583.0,708.77,536.86
2017,10,17,11,15,627.0,186.0,1.7,24.0,598.0,719.35,544.21
2017,10,17,11,30,644.0,184.0,1.7,24.0,613.0,727.36,549.6
2017,10,17,11,45,603.5,199.5,1.7,24.5,603.0,705.15,531.84
2017,10,17,12,0,563.0,215.0,1.7,25.0,593.0,678.84,511.6
2017,10,17,12,15,496.5,238.5,1.7,25.0,570.5,642.3,484.52
2017,10,17,12,30,430.0,262.0,1.7,25.0,548.0,605.46,457.13
2017,10,17,12,45,496.5,231.5,1.7,25.0,555.5,611.11,462.96
2017,10,17,13,0,563.0,201.0,1.7,25.0,563.0,612.04,464.9
2017,10,17,13,15,538.5,202.5,1.7,24.5,540.0,579.0,441.57
2017,10,17,13,30,514.0,204.0,1.7,24.0,517.0,545.61,417.86
2017,10,17,13,45,599.5,180.5,1.75,24.0,530.0,554.16,425.02
2017,10,17,14,0,685.0,157.0,1.8,24.0,543.0,556.91,426.93
2017,10,17,14,15,600.5,158.5,1.85,23.5,481.5,483.66,372.44
2017,10,17,14,30,516.0,160.0,1.9,23.0,420.0,414.39,320.17
2017,10,17,14,45,463.0,166.0,1.95,23.0,385.5,371.22,285.98
2017,10,17,15,0,410.0,172.0,2.0,23.0,351.0,331.68,254.1
2017,10,17,15,15,390.5,156.0,2.05,22.5,312.5,286.98,218.11
2017,10,17,15,30,371.0,140.0,2.1,22.0,274.0,243.42,182.28
2017,10,17,15,45,341.5,123.5,2.15,21.5,233.5,199.27,145.8
2017,10,17,16,0,312.0,107.0,2.2,21.0,193.0,157.94,111.7
2017,10,17,16,15,266.5,89.0,2.2,20.0,152.0,116.18,78.88
2017,10,17,16,30,221.0,71.0,2.2,19.0,111.0,79.42,51.71
2017,10,17,16,45,157.0,51.0,2.25,18.0,75.0,45.88,29.51
2017,10,17,17,0,93.0,31.0,2.3,17.0,39.0,25.73,14.32
2017,10,17,17,15,46.5,15.5,2.35,16.5,19.5,15.24,0.0
2017,10,17,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,6,45,12.0,18.0,0.95,11.5,19.0,21.98,0.0
2017,10,18,7,0,24.0,36.0,0.9,12.0,38.0,47.98,32.55
2017,10,18,7,15,56.5,58.5,0.8,12.5,68.0,92.0,70.72
2017,10,18,7,30,89.0,81.0,0.7,13.0,98.0,133.68,106.52
2017,10,18,7,45,109.5,103.5,0.6,13.5,130.5,172.09,139.11
2017,10,18,8,0,130.0,126.0,0.5,14.0,163.0,211.84,171.92
2017,10,18,8,15,170.5,138.0,0.45,14.5,196.0,251.09,203.8
2017,10,18,8,30,211.0,150.0,0.4,15.0,229.0,300.89,243.11
2017,10,18,8,45,215.0,169.0,0.35,15.5,257.5,323.57,259.75
2017,10,18,9,0,219.0,188.0,0.3,16.0,286.0,353.27,281.35
2017,10,18,9,15,269.0,198.5,0.35,16.5,329.0,412.83,326.32
2017,10,18,9,30,319.0,209.0,0.4,17.0,372.0,466.23,365.55
2017,10,18,9,45,497.0,171.5,0.5,18.0,445.0,571.18,444.01
2017,10,18,10,0,675.0,134.0,0.6,19.0,518.0,677.79,520.29
2017,10,18,10,15,696.0,150.0,0.7,19.0,561.5,721.25,549.53
2017,10,18,10,30,717.0,166.0,0.8,19.0,605.0,762.33,577.69
2017,10,18,10,45,706.5,176.0,0.95,19.5,619.5,769.32,581.99
2017,10,18,11,0,696.0,186.0,1.1,20.0,634.0,773.27,584.56
2017,10,18,11,15,657.0,188.5,1.2,20.0,617.5,743.64,564.48
2017,10,18,11,30,618.0,191.0,1.3,20.0,601.0,711.48,542.71
2017,10,18,11,45,619.5,192.0,1.45,20.0,604.0,707.73,541.52
2017,10,18,12,0,621.0,193.0,1.6,20.0,607.0,701.52,538.18
2017,10,18,12,15,645.5,182.5,1.7,20.0,610.0,698.63,537.34
2017,10,18,12,30,670.0,172.0,1.8,20.0,613.0,692.55,534.12
2017,10,18,12,45,642.0,177.0,1.95,20.0,593.0,661.01,511.88
2017,10,18,13,0,614.0,182.0,2.1,20.0,573.0,628.39,488.64
2017,10,18,13,15,509.0,209.5,2.2,20.0,527.5,564.21,440.2
2017,10,18,13,30,404.0,237.0,2.3,20.0,482.0,502.32,392.89
2017,10,18,13,45,435.5,217.0,2.4,20.0,470.0,488.99,383.69
2017,10,18,14,0,467.0,197.0,2.5,20.0,458.0,468.32,368.26
2017,10,18,14,15,497.0,176.0,2.55,19.5,438.0,442.34,348.73
2017,10,18,14,30,527.0,155.0,2.6,19.0,418.0,412.8,325.58
2017,10,18,14,45,391.0,165.0,2.65,19.0,352.0,336.75,264.91
2017,10,18,15,0,255.0,175.0,2.7,19.0,286.0,270.98,212.57
2017,10,18,15,15,188.0,160.0,2.65,18.5,237.0,218.55,170.84
2017,10,18,15,30,121.0,145.0,2.6,18.0,188.0,173.56,135.22
2017,10,18,15,45,105.0,128.0,2.6,18.0,161.5,145.79,112.26
2017,10,18,16,0,89.0,111.0,2.6,18.0,135.0,119.68,90.67
2017,10,18,16,15,70.5,89.0,2.5,17.0,106.0,91.61,68.02
2017,10,18,16,30,52.0,67.0,2.4,16.0,77.0,65.3,46.98
2017,10,18,16,45,31.0,47.5,2.35,15.5,52.5,43.49,29.67
2017,10,18,17,0,10.0,28.0,2.3,15.0,28.0,25.84,13.87
2017,10,18,17,15,5.0,14.0,2.3,14.5,14.0,13.76,0.0
2017,10,18,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,6,45,161.0,16.0,0.95,12.0,32.0,72.19,0.0
2017,10,19,7,0,322.0,32.0,1.0,12.0,64.0,158.18,113.03
2017,10,19,7,15,416.0,41.0,1.0,12.0,107.0,219.64,170.24
2017,10,19,7,30,510.0,50.0,1.0,12.0,150.0,289.66,231.57
2017,10,19,7,45,563.0,57.5,1.05,12.5,195.5,346.36,280.89
2017,10,19,8,0,616.0,65.0,1.1,13.0,241.0,406.48,331.3
2017,10,19,8,15,308.0,83.0,1.1,13.0,171.0,276.9,228.15
2017,10,19,8,30,0.0,101.0,1.1,13.0,101.0,99.91,79.01
2017,10,19,8,45,372.5,92.5,1.1,13.5,258.0,349.53,290.01
2017,10,19,9,0,745.0,84.0,1.1,14.0,415.0,600.06,484.49
2017,10,19,9,15,376.5,128.5,1.15,14.0,296.5,415.45,337.12
2017,10,19,9,30,8.0,173.0,1.2,14.0,178.0,178.77,142.15
2017,10,19,9,45,11.0,186.5,1.25,14.0,192.5,194.64,155.61
2017,10,19,10,0,14.0,200.0,1.3,14.0,207.0,210.6,168.19
2017,10,19,10,15,25.0,223.0,1.35,14.0,237.5,242.85,193.95
2017,10,19,10,30,36.0,246.0,1.4,14.0,268.0,283.71,226.11
2017,10,19,10,45,22.0,225.5,1.45,14.5,239.5,242.14,192.21
2017,10,19,11,0,8.0,205.0,1.5,15.0,211.0,209.3,165.4
2017,10,19,11,15,8.5,207.5,1.55,15.0,213.5,211.9,167.5
2017,10,19,11,30,9.0,210.0,1.6,15.0,216.0,214.48,169.51
2017,10,19,11,45,9.0,211.5,1.65,15.0,217.5,215.63,170.39
2017,10,19,12,0,9.0,213.0,1.7,15.0,219.0,216.76,171.3
2017,10,19,12,15,30.0,247.0,1.75,15.0,266.5,272.68,216.11
2017,10,19,12,30,51.0,281.0,1.8,15.0,314.0,322.52,255.36
2017,10,19,12,45,25.5,208.0,1.85,15.0,224.5,226.46,179.46
2017,10,19,13,0,0.0,135.0,1.9,15.0,135.0,131.23,102.71
2017,10,19,13,15,0.0,113.5,1.9,15.0,113.5,110.06,85.73
2017,10,19,13,30,0.0,92.0,1.9,15.0,92.0,89.03,68.6
2017,10,19,13,45,0.0,71.5,1.95,15.0,71.5,69.15,52.28
2017,10,19,14,0,0.0,51.0,2.0,15.0,51.0,49.3,35.84
2017,10,19,14,15,0.0,61.0,2.05,15.0,61.0,58.97,44.03
2017,10,19,14,30,0.0,71.0,2.1,15.0,71.0,68.65,52.24
2017,10,19,14,45,4.0,110.0,2.15,15.0,111.5,108.1,85.26
2017,10,19,15,0,8.0,149.0,2.2,15.0,152.0,146.72,117.29
2017,10,19,15,15,4.0,91.0,2.25,14.5,92.5,89.2,69.85
2017,10,19,15,30,0.0,33.0,2.3,14.0,33.0,31.86,21.64
2017,10,19,15,45,0.0,28.0,2.35,14.0,28.0,27.02,17.55
2017,10,19,16,0,0.0,23.0,2.4,14.0,23.0,22.19,13.39
2017,10,19,16,15,0.0,18.0,2.45,13.5,18.0,17.36,9.2
2017,10,19,16,30,0.0,13.0,2.5,13.0,13.0,12.53,4.98
2017,10,19,16,45,0.0,8.5,2.55,13.0,8.5,8.19,1.13
2017,10,19,17,0,0.0,4.0,2.6,13.0,4.0,3.85,0.0
2017,10,19,17,15,0.0,2.0,2.65,13.0,2.0,1.97,0.0
2017,10,19,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,6,45,7.5,16.5,1.2,10.5,17.5,19.04,0.0
2017,10,20,7,0,15.0,33.0,1.1,11.0,35.0,41.49,27.0
2017,10,20,7,15,37.0,53.5,1.1,11.0,60.0,73.49,55.69
2017,10,20,7,30,59.0,74.0,1.1,11.0,85.0,106.74,84.87
2017,10,20,7,45,74.5,95.0,1.15,11.5,113.0,139.17,112.98
2017,10,20,8,0,90.0,116.0,1.2,12.0,141.0,178.77,146.52
2017,10,20,8,15,107.0,133.0,1.25,12.0,168.5,209.48,172.42
2017,10,20,8,30,124.0,150.0,1.3,12.0,196.0,241.31,198.84
2017,10,20,8,45,214.0,161.5,1.4,12.5,251.5,321.0,264.32
2017,10,20,9,0,304.0,173.0,1.5,13.0,307.0,398.83,326.64
2017,10,20,9,15,261.0,196.0,1.5,13.0,318.5,403.07,328.11
2017,10,20,9,30,218.0,219.0,1.5,13.0,330.0,395.5,320.72
2017,10,20,9,45,488.5,171.0,1.55,13.5,439.5,561.1,452.75
2017,10,20,10,0,759.0,123.0,1.6,14.0,549.0,724.18,574.64
2017,10,20,10,15,608.5,173.5,1.6,14.0,525.0,674.09,533.53
