Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,10,30,458.0,224.0,1.6,14.0,501.0,614.52,486.26
2017,10,20,10,45,266.5,254.0,1.65,14.5,416.5,490.14,388.91
2017,10,20,11,0,75.0,284.0,1.7,15.0,332.0,354.4,280.02
2017,10,20,11,15,335.5,239.5,1.8,15.0,458.0,527.12,419.82
2017,10,20,11,30,596.0,195.0,1.9,15.0,584.0,693.52,546.89
2017,10,20,11,45,566.0,207.0,2.0,15.5,577.5,674.14,529.95
2017,10,20,12,0,536.0,219.0,2.1,16.0,571.0,655.83,515.34
2017,10,20,12,15,581.5,201.0,2.2,16.0,580.5,661.68,521.24
2017,10,20,12,30,627.0,183.0,2.3,16.0,590.0,666.87,526.29
2017,10,20,12,45,585.0,193.0,2.4,16.0,567.0,629.03,497.85
2017,10,20,13,0,543.0,203.0,2.5,16.0,544.0,593.7,471.15
2017,10,20,13,15,541.0,196.0,2.6,16.0,527.0,567.75,452.02
2017,10,20,13,30,539.0,189.0,2.7,16.0,510.0,540.24,431.27
2017,10,20,13,45,555.0,174.5,2.85,16.0,491.0,514.45,411.84
2017,10,20,14,0,571.0,160.0,3.0,16.0,472.0,486.05,389.77
2017,10,20,14,15,546.0,156.5,3.05,15.5,440.0,444.65,357.02
2017,10,20,14,30,521.0,153.0,3.1,15.0,408.0,403.91,324.09
2017,10,20,14,45,491.5,144.5,3.2,15.0,369.5,357.27,285.33
2017,10,20,15,0,462.0,136.0,3.3,15.0,331.0,312.37,247.27
2017,10,20,15,15,425.0,130.0,3.3,14.5,294.5,269.34,210.61
2017,10,20,15,30,388.0,124.0,3.3,14.0,258.0,229.26,176.05
2017,10,20,15,45,363.5,108.5,3.3,14.0,219.5,186.41,138.55
2017,10,20,16,0,339.0,93.0,3.3,14.0,181.0,145.85,103.39
2017,10,20,16,15,372.0,73.5,3.15,13.5,152.0,111.14,72.11
2017,10,20,16,30,405.0,54.0,3.0,13.0,123.0,73.56,42.04
2017,10,20,16,45,298.0,41.5,2.9,13.0,83.0,35.39,21.35
2017,10,20,17,0,191.0,29.0,2.8,13.0,43.0,22.76,9.79
2017,10,20,17,15,95.5,14.5,2.7,12.5,21.5,14.25,0.0
2017,10,20,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,21,6,45,161.5,15.0,0.6,10.5,30.0,69.34,0.0
2017,10,21,7,0,323.0,30.0,0.5,11.0,60.0,154.85,107.76
2017,10,21,7,15,421.5,38.5,0.5,11.5,103.0,216.76,166.54
2017,10,21,7,30,520.0,47.0,0.5,12.0,146.0,287.68,227.88
2017,10,21,7,45,578.5,53.5,0.5,12.5,191.5,345.78,277.77
2017,10,21,8,0,637.0,60.0,0.5,13.0,237.0,407.75,328.91
2017,10,21,8,15,676.0,64.0,0.55,13.5,282.0,456.98,368.81
2017,10,21,8,30,715.0,68.0,0.6,14.0,327.0,509.96,410.14
2017,10,21,8,45,742.5,71.5,0.65,14.5,369.0,555.91,444.79
2017,10,21,9,0,770.0,75.0,0.7,15.0,411.0,601.38,478.11
2017,10,21,9,15,789.0,77.5,0.75,15.0,448.0,639.06,505.56
2017,10,21,9,30,808.0,80.0,0.8,15.0,485.0,675.11,530.55
2017,10,21,9,45,824.5,81.0,0.85,15.5,517.0,705.71,550.42
2017,10,21,10,0,841.0,82.0,0.9,16.0,549.0,734.04,568.58
2017,10,21,10,15,850.5,83.0,0.95,16.0,574.5,750.01,579.09
2017,10,21,10,30,860.0,84.0,1.0,16.0,600.0,767.66,591.0
2017,10,21,10,45,866.5,85.0,1.05,16.5,618.0,779.95,598.14
2017,10,21,11,0,873.0,86.0,1.1,17.0,636.0,789.08,603.24
2017,10,21,11,15,876.5,86.5,1.15,17.0,646.5,792.03,605.36
2017,10,21,11,30,880.0,87.0,1.2,17.0,657.0,791.68,605.41
2017,10,21,11,45,880.5,87.5,1.25,17.5,660.0,785.66,600.58
2017,10,21,12,0,881.0,88.0,1.3,18.0,663.0,776.36,593.66
2017,10,21,12,15,879.5,87.5,1.35,18.0,658.0,761.24,583.92
2017,10,21,12,30,878.0,87.0,1.4,18.0,653.0,743.0,572.1
2017,10,21,12,45,877.5,85.0,1.5,18.0,641.5,720.85,558.0
2017,10,21,13,0,877.0,83.0,1.6,18.0,630.0,695.73,541.67
2017,10,21,13,15,870.5,82.0,1.6,18.0,610.0,664.84,519.91
2017,10,21,13,30,864.0,81.0,1.6,18.0,590.0,631.56,495.01
2017,10,21,13,45,854.0,79.5,1.65,18.5,563.0,593.45,465.46
2017,10,21,14,0,844.0,78.0,1.7,19.0,536.0,553.57,433.95
2017,10,21,14,15,829.5,76.0,1.7,18.5,503.0,509.69,399.96
2017,10,21,14,30,815.0,74.0,1.7,18.0,470.0,464.14,363.61
2017,10,21,14,45,793.0,72.0,1.75,18.0,431.0,414.69,322.63
2017,10,21,15,0,771.0,70.0,1.8,18.0,392.0,365.54,280.67
2017,10,21,15,15,742.0,66.5,1.8,17.5,349.0,313.15,235.57
2017,10,21,15,30,713.0,63.0,1.8,17.0,306.0,262.37,190.82
2017,10,21,15,45,666.0,59.5,1.85,17.0,260.0,209.4,144.33
2017,10,21,16,0,619.0,56.0,1.9,17.0,214.0,159.17,101.13
2017,10,21,16,15,552.0,49.5,1.85,16.5,168.5,109.38,62.0
2017,10,21,16,30,485.0,43.0,1.8,16.0,123.0,66.6,33.41
2017,10,21,16,45,366.0,33.5,1.75,15.5,82.0,27.93,18.1
2017,10,21,17,0,247.0,24.0,1.7,15.0,41.0,18.98,5.94
2017,10,21,17,15,123.5,12.0,1.65,14.5,20.5,11.8,0.0
2017,10,21,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,6,45,200.0,13.0,1.45,11.5,31.0,76.5,0.0
2017,10,22,7,0,400.0,26.0,1.5,12.0,62.0,170.72,116.18
2017,10,22,7,15,498.0,33.5,1.45,12.5,107.0,235.24,180.12
2017,10,22,7,30,596.0,41.0,1.4,13.0,152.0,308.31,244.4
2017,10,22,7,45,654.0,46.0,1.4,13.5,199.5,367.91,296.65
2017,10,22,8,0,712.0,51.0,1.4,14.0,247.0,431.02,349.81
2017,10,22,8,15,749.5,55.0,1.35,14.5,293.5,484.76,393.46
2017,10,22,8,30,787.0,59.0,1.3,15.0,340.0,539.39,435.98
2017,10,22,8,45,813.5,61.5,1.3,16.0,383.5,585.85,470.18
2017,10,22,9,0,840.0,64.0,1.3,17.0,427.0,627.48,499.68
2017,10,22,9,15,858.5,66.0,1.3,17.5,465.5,666.0,525.7
2017,10,22,9,30,877.0,68.0,1.3,18.0,504.0,702.72,549.55
2017,10,22,9,45,887.5,71.0,1.3,18.5,536.5,732.68,568.24
2017,10,22,10,0,898.0,74.0,1.3,19.0,569.0,759.95,584.87
2017,10,22,10,15,907.0,75.0,1.3,19.0,595.0,780.9,598.14
2017,10,22,10,30,916.0,76.0,1.3,19.0,621.0,798.79,609.37
2017,10,22,10,45,922.0,77.0,1.35,19.5,639.5,811.11,616.31
2017,10,22,11,0,928.0,78.0,1.4,20.0,658.0,820.07,621.1
2017,10,22,11,15,931.5,78.5,1.45,20.0,669.0,823.05,623.15
2017,10,22,11,30,935.0,79.0,1.5,20.0,680.0,822.53,623.02
2017,10,22,11,45,935.5,79.0,1.55,20.5,682.5,815.6,617.49
2017,10,22,12,0,936.0,79.0,1.6,21.0,685.0,805.2,609.78
2017,10,22,12,15,934.5,79.0,1.7,21.0,680.0,789.87,600.45
2017,10,22,12,30,933.0,79.0,1.8,21.0,675.0,771.23,588.84
2017,10,22,12,45,925.5,79.5,1.95,21.5,661.5,745.64,571.63
2017,10,22,13,0,918.0,80.0,2.1,22.0,648.0,717.23,552.29
2017,10,22,13,15,911.0,79.0,2.2,22.0,627.5,684.89,530.35
2017,10,22,13,30,904.0,78.0,2.3,22.0,607.0,650.07,504.94
2017,10,22,13,45,894.5,76.5,2.4,22.0,579.0,610.94,475.72
2017,10,22,14,0,885.0,75.0,2.5,22.0,551.0,569.9,444.24
2017,10,22,14,15,870.5,73.0,2.6,22.0,517.0,524.07,408.23
2017,10,22,14,30,856.0,71.0,2.7,22.0,483.0,477.19,370.32
2017,10,22,14,45,836.5,68.5,2.8,22.0,443.0,426.63,328.43
2017,10,22,15,0,817.0,66.0,2.9,22.0,403.0,376.0,285.24
2017,10,22,15,15,787.5,63.0,2.95,21.5,358.5,321.85,238.76
2017,10,22,15,30,758.0,60.0,3.0,21.0,314.0,269.26,192.6
2017,10,22,15,45,716.0,55.5,3.1,20.5,267.0,214.29,144.71
2017,10,22,16,0,674.0,51.0,3.2,20.0,220.0,162.87,100.73
2017,10,22,16,15,606.5,45.0,3.25,19.0,172.5,110.97,60.52
2017,10,22,16,30,539.0,39.0,3.3,18.0,125.0,66.14,31.47
2017,10,22,16,45,421.0,30.0,3.4,17.5,82.5,23.58,14.13
2017,10,22,17,0,303.0,21.0,3.5,17.0,40.0,16.29,2.83
2017,10,22,17,15,151.5,10.5,3.55,16.5,20.0,10.32,0.0
2017,10,22,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,6,45,200.5,12.0,0.9,15.5,29.5,65.68,0.0
2017,10,23,7,0,401.0,24.0,0.9,16.0,59.0,168.12,109.82
2017,10,23,7,15,496.5,31.0,0.95,16.5,102.5,230.65,172.75
2017,10,23,7,30,592.0,38.0,1.0,17.0,146.0,301.62,234.38
2017,10,23,7,45,648.5,42.5,1.1,17.5,192.5,359.42,284.56
2017,10,23,8,0,705.0,47.0,1.2,18.0,239.0,420.66,335.77
2017,10,23,8,15,742.0,50.5,1.2,18.5,284.5,473.03,377.98
2017,10,23,8,30,779.0,54.0,1.2,19.0,330.0,526.29,419.21
2017,10,23,8,45,805.0,56.5,1.25,19.5,372.5,568.03,450.85
2017,10,23,9,0,831.0,59.0,1.3,20.0,415.0,612.91,483.73
2017,10,23,9,15,849.0,61.0,1.25,20.5,453.0,650.76,508.69
2017,10,23,9,30,867.0,63.0,1.2,21.0,491.0,686.81,531.45
2017,10,23,9,45,872.0,68.0,1.2,22.0,522.0,714.87,547.62
2017,10,23,10,0,877.0,73.0,1.2,23.0,553.0,740.02,561.59
2017,10,23,10,15,887.0,74.0,1.15,23.0,578.5,761.33,574.42
2017,10,23,10,30,897.0,75.0,1.1,23.0,604.0,779.69,585.21
2017,10,23,10,45,904.0,75.5,1.05,23.5,623.0,792.02,590.82
2017,10,23,11,0,911.0,76.0,1.0,24.0,642.0,801.08,594.33
2017,10,23,11,15,915.0,76.5,0.95,24.5,653.0,804.41,594.14
2017,10,23,11,30,919.0,77.0,0.9,25.0,664.0,804.3,591.86
2017,10,23,11,45,921.0,76.5,0.9,25.5,667.0,798.08,586.44
2017,10,23,12,0,923.0,76.0,0.9,26.0,670.0,788.42,578.99
2017,10,23,12,15,921.5,76.0,0.9,26.0,665.0,773.29,569.21
2017,10,23,12,30,920.0,76.0,0.9,26.0,660.0,754.91,557.4
2017,10,23,12,45,907.0,79.5,0.95,26.0,645.5,729.0,541.23
2017,10,23,13,0,894.0,83.0,1.0,26.0,631.0,700.52,523.28
2017,10,23,13,15,887.0,82.0,1.05,26.0,611.0,668.88,502.27
2017,10,23,13,30,880.0,81.0,1.1,26.0,591.0,634.82,478.4
2017,10,23,13,45,780.0,101.0,1.15,26.5,537.0,566.92,428.29
2017,10,23,14,0,680.0,121.0,1.2,27.0,483.0,502.02,379.77
2017,10,23,14,15,522.5,151.0,1.2,26.5,418.5,421.02,319.63
2017,10,23,14,30,365.0,181.0,1.2,26.0,354.0,350.71,266.72
2017,10,23,14,45,456.0,147.0,1.25,26.0,345.0,339.29,256.83
2017,10,23,15,0,547.0,113.0,1.3,26.0,336.0,317.94,237.42
2017,10,23,15,15,522.5,104.5,1.3,25.5,298.5,272.92,200.44
2017,10,23,15,30,498.0,96.0,1.3,25.0,261.0,228.52,163.38
2017,10,23,15,45,471.0,84.0,1.35,24.5,221.5,183.23,125.48
2017,10,23,16,0,444.0,72.0,1.4,24.0,182.0,141.02,90.54
2017,10,23,16,15,395.0,60.0,1.45,23.0,142.0,98.09,57.86
2017,10,23,16,30,346.0,48.0,1.5,22.0,102.0,60.37,32.69
2017,10,23,16,45,260.0,34.5,1.55,21.0,66.5,26.41,16.07
2017,10,23,17,0,174.0,21.0,1.6,20.0,31.0,16.5,0.97
2017,10,23,17,15,87.0,10.5,1.55,19.5,15.5,10.32,0.0
2017,10,23,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,45,186.0,12.5,1.1,16.5,28.0,61.81,0.0
2017,10,24,7,0,372.0,25.0,1.1,17.0,56.0,162.32,102.91
2017,10,24,7,15,474.5,33.0,1.1,17.5,100.0,223.29,166.19
2017,10,24,7,30,577.0,41.0,1.1,18.0,144.0,297.03,229.74
2017,10,24,7,45,636.5,46.5,1.15,18.5,191.0,356.63,281.07
2017,10,24,8,0,696.0,52.0,1.2,19.0,238.0,419.9,333.51
2017,10,24,8,15,735.0,56.0,1.1,19.5,284.5,473.5,376.01
2017,10,24,8,30,774.0,60.0,1.0,20.0,331.0,528.1,417.31
2017,10,24,8,45,799.5,63.0,0.95,21.0,373.5,573.82,449.8
2017,10,24,9,0,825.0,66.0,0.9,22.0,416.0,618.78,480.36
2017,10,24,9,15,844.0,68.5,0.85,22.5,454.5,653.45,502.96
2017,10,24,9,30,863.0,71.0,0.8,23.0,493.0,690.47,525.77
2017,10,24,9,45,878.0,72.5,0.8,23.5,525.5,721.42,544.5
2017,10,24,10,0,893.0,74.0,0.8,24.0,558.0,749.92,561.38
2017,10,24,10,15,902.0,75.0,0.75,24.5,584.0,770.63,572.17
2017,10,24,10,30,911.0,76.0,0.7,25.0,610.0,788.3,580.92
2017,10,24,10,45,915.5,77.5,0.65,26.0,628.0,799.87,584.51
2017,10,24,11,0,920.0,79.0,0.6,27.0,646.0,808.08,586.0
2017,10,24,11,15,923.5,79.5,0.55,27.0,657.0,810.96,586.46
2017,10,24,11,30,927.0,80.0,0.5,27.0,668.0,810.37,584.89
2017,10,24,11,45,926.0,81.0,0.5,27.5,670.5,803.39,579.11
2017,10,24,12,0,925.0,82.0,0.5,28.0,673.0,793.0,571.36
2017,10,24,12,15,923.0,82.0,0.55,28.0,667.5,777.43,562.37
2017,10,24,12,30,921.0,82.0,0.6,28.0,662.0,758.6,551.34
2017,10,24,12,45,917.5,81.0,0.65,28.0,649.0,734.51,536.84
2017,10,24,13,0,914.0,80.0,0.7,28.0,636.0,707.45,520.33
2017,10,24,13,15,906.5,79.0,0.8,28.0,615.5,674.97,499.86
2017,10,24,13,30,899.0,78.0,0.9,28.0,595.0,640.05,476.39
2017,10,24,13,45,813.5,93.0,1.0,28.0,544.0,575.23,430.63
2017,10,24,14,0,728.0,108.0,1.1,28.0,493.0,512.36,385.28
2017,10,24,14,15,724.5,99.0,1.15,27.5,461.5,470.59,354.89
2017,10,24,14,30,721.0,90.0,1.2,27.0,430.0,427.36,322.06
2017,10,24,14,45,694.0,89.0,1.3,26.5,393.5,381.07,285.88
2017,10,24,15,0,667.0,88.0,1.4,26.0,357.0,335.73,249.21
2017,10,24,15,15,704.0,74.0,1.45,25.5,329.5,299.38,217.05
2017,10,24,15,30,741.0,60.0,1.5,25.0,302.0,259.27,180.38
2017,10,24,15,45,696.0,55.5,1.55,24.5,255.5,204.92,134.4
2017,10,24,16,0,651.0,51.0,1.6,24.0,209.0,154.47,92.65
2017,10,24,16,15,580.5,44.5,1.6,23.5,162.5,103.57,54.59
2017,10,24,16,30,510.0,38.0,1.6,23.0,116.0,58.31,26.41
2017,10,24,16,45,388.5,28.5,1.65,22.5,75.0,21.34,11.66
2017,10,24,17,0,267.0,19.0,1.7,22.0,34.0,14.79,0.0
2017,10,24,17,15,133.5,9.5,1.7,22.0,17.0,9.34,0.0
2017,10,24,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,25,6,45,181.0,12.0,0.9,15.5,26.5,59.53,0.0
2017,10,25,7,0,362.0,24.0,0.9,16.0,53.0,156.19,95.66
2017,10,25,7,15,467.0,32.5,0.9,16.5,97.0,221.92,164.96
2017,10,25,7,30,572.0,41.0,0.9,17.0,141.0,293.28,226.82
2017,10,25,7,45,634.0,46.5,0.95,18.0,188.0,353.61,278.28
2017,10,25,8,0,696.0,52.0,1.0,19.0,235.0,417.78,330.78
2017,10,25,8,15,735.0,55.5,0.9,19.5,281.0,470.64,372.54
2017,10,25,8,30,774.0,59.0,0.8,20.0,327.0,524.47,413.08
2017,10,25,8,45,801.5,62.0,0.7,20.5,370.0,571.27,446.56
2017,10,25,9,0,829.0,65.0,0.6,21.0,413.0,617.44,478.1
2017,10,25,9,15,847.5,67.5,0.55,21.5,451.0,651.78,500.32
2017,10,25,9,30,866.0,70.0,0.5,22.0,489.0,688.44,522.6
2017,10,25,9,45,875.5,73.0,0.5,22.5,520.5,717.15,539.66
2017,10,25,10,0,885.0,76.0,0.5,23.0,552.0,743.18,554.79
2017,10,25,10,15,894.5,77.0,0.55,23.5,578.0,764.06,567.18
2017,10,25,10,30,904.0,78.0,0.6,24.0,604.0,781.94,577.64
2017,10,25,10,45,910.0,79.0,0.65,24.5,622.0,793.97,584.32
2017,10,25,11,0,916.0,80.0,0.7,25.0,640.0,802.7,588.99
2017,10,25,11,15,919.0,80.5,0.75,25.0,651.0,805.14,590.83
2017,10,25,11,30,922.0,81.0,0.8,25.0,662.0,804.14,590.62
2017,10,25,11,45,922.5,81.5,0.85,25.5,664.5,797.77,585.89
2017,10,25,12,0,923.0,82.0,0.9,26.0,667.0,787.99,579.08
2017,10,25,12,15,921.5,82.0,0.95,26.0,662.0,772.81,569.93
2017,10,25,12,30,920.0,82.0,1.0,26.0,657.0,754.38,558.69
2017,10,25,12,45,904.5,85.5,1.1,26.5,641.5,726.76,540.76
2017,10,25,13,0,889.0,89.0,1.2,27.0,626.0,696.7,521.07
2017,10,25,13,15,881.5,88.0,1.2,27.0,605.5,664.9,498.72
2017,10,25,13,30,874.0,87.0,1.2,27.0,585.0,632.27,475.25
2017,10,25,13,45,863.5,85.0,1.3,27.0,557.5,592.8,447.2
2017,10,25,14,0,853.0,83.0,1.4,27.0,530.0,551.6,417.02
2017,10,25,14,15,837.0,80.5,1.4,26.5,496.0,505.61,382.62
2017,10,25,14,30,821.0,78.0,1.4,26.0,462.0,458.82,346.48
2017,10,25,14,45,799.5,75.0,1.45,26.0,422.5,408.7,306.22
2017,10,25,15,0,778.0,72.0,1.5,26.0,383.0,358.84,264.94
2017,10,25,15,15,746.0,68.5,1.5,25.5,339.0,305.69,220.64
2017,10,25,15,30,714.0,65.0,1.5,25.0,295.0,254.45,176.99
2017,10,25,15,45,667.5,60.0,1.55,24.5,248.5,199.65,130.97
2017,10,25,16,0,621.0,55.0,1.6,24.0,202.0,149.98,90.14
2017,10,25,16,15,546.0,48.0,1.6,23.0,156.0,99.84,53.22
2017,10,25,16,30,471.0,41.0,1.6,22.0,110.0,57.58,27.58
2017,10,25,16,45,235.5,35.5,1.65,21.5,70.0,27.47,16.46
2017,10,25,17,0,0.0,30.0,1.7,21.0,30.0,26.49,0.0
2017,10,25,17,15,0.0,15.0,1.7,20.5,15.0,14.74,0.0
2017,10,25,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,45,178.0,12.0,1.0,14.5,25.5,58.3,0.0
2017,10,26,7,0,356.0,24.0,1.0,15.0,51.0,152.5,89.37
2017,10,26,7,15,463.5,32.0,1.05,15.5,94.5,215.55,160.14
2017,10,26,7,30,571.0,40.0,1.1,16.0,138.0,290.12,225.14
2017,10,26,7,45,635.5,45.5,1.15,17.0,185.5,351.27,277.71
2017,10,26,8,0,700.0,51.0,1.2,18.0,233.0,416.49,331.55
2017,10,26,8,15,739.5,55.0,1.1,18.5,279.0,470.17,374.48
2017,10,26,8,30,779.0,59.0,1.0,19.0,325.0,524.86,416.22
2017,10,26,8,45,807.5,61.5,0.9,20.0,368.5,571.71,449.45
2017,10,26,9,0,836.0,64.0,0.8,21.0,412.0,617.97,480.64
2017,10,26,9,15,855.0,66.5,0.7,21.5,450.0,652.75,502.99
2017,10,26,9,30,874.0,69.0,0.6,22.0,488.0,689.83,525.09
2017,10,26,9,45,881.0,72.5,0.5,22.5,519.5,717.44,540.01
2017,10,26,10,0,888.0,76.0,0.4,23.0,551.0,742.25,552.76
2017,10,26,10,15,897.5,77.5,0.3,23.5,576.5,763.67,563.04
2017,10,26,10,30,907.0,79.0,0.2,24.0,602.0,782.07,571.3
2017,10,26,10,45,913.0,80.0,0.1,25.0,620.5,794.07,574.48
2017,10,26,11,0,919.0,81.0,0.0,26.0,639.0,802.74,576.21
2017,10,26,11,15,922.5,81.5,0.1,26.0,650.0,805.53,578.26
2017,10,26,11,30,926.0,82.0,0.2,26.0,661.0,804.86,578.93
2017,10,26,11,45,927.0,82.0,0.35,26.5,663.5,798.27,575.93
2017,10,26,12,0,928.0,82.0,0.5,27.0,666.0,788.25,570.97
2017,10,26,12,15,926.0,82.0,0.6,27.0,660.5,772.62,562.68
2017,10,26,12,30,924.0,82.0,0.7,27.0,655.0,753.76,552.24
2017,10,26,12,45,919.5,81.0,0.8,27.0,642.0,728.93,537.73
2017,10,26,13,0,915.0,80.0,0.9,27.0,629.0,701.2,521.08
2017,10,26,13,15,908.0,79.0,0.95,27.0,608.0,669.09,499.47
2017,10,26,13,30,901.0,78.0,1.0,27.0,587.0,634.52,475.33
2017,10,26,13,45,889.5,76.5,1.1,27.0,559.0,594.55,447.14
2017,10,26,14,0,878.0,75.0,1.2,27.0,531.0,552.84,416.74
2017,10,26,14,15,862.5,73.0,1.25,26.5,497.0,507.11,382.84
2017,10,26,14,30,847.0,71.0,1.3,26.0,463.0,460.53,347.04
2017,10,26,14,45,825.0,68.5,1.4,26.0,423.0,409.72,306.35
2017,10,26,15,0,803.0,66.0,1.5,26.0,383.0,359.15,264.51
2017,10,26,15,15,771.5,62.5,1.55,25.5,339.0,305.13,219.4
2017,10,26,15,30,740.0,59.0,1.6,25.0,295.0,252.92,174.8
2017,10,26,15,45,693.0,54.5,1.7,24.5,248.0,198.6,129.0
2017,10,26,16,0,646.0,50.0,1.8,24.0,201.0,148.4,87.75
2017,10,26,16,15,571.5,43.5,1.85,23.0,154.5,97.92,50.8
2017,10,26,16,30,497.0,37.0,1.9,22.0,108.0,53.52,24.13
2017,10,26,16,45,248.5,32.5,1.95,21.5,68.0,25.1,14.28
2017,10,26,17,0,0.0,28.0,2.0,21.0,28.0,24.82,0.0
2017,10,26,17,15,0.0,14.0,2.0,20.5,14.0,13.76,0.0
2017,10,26,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,6,45,170.0,11.5,0.9,15.5,23.5,55.29,0.0
2017,10,27,7,0,340.0,23.0,0.9,16.0,47.0,144.66,79.06
2017,10,27,7,15,449.0,31.5,0.9,16.5,90.0,211.91,155.98
2017,10,27,7,30,558.0,40.0,0.9,17.0,133.0,283.16,218.08
2017,10,27,7,45,622.0,45.5,0.9,17.5,179.5,343.3,269.95
2017,10,27,8,0,686.0,51.0,0.9,18.0,226.0,407.47,323.14
2017,10,27,8,15,726.0,55.0,0.75,18.5,272.0,460.68,365.13
2017,10,27,8,30,766.0,59.0,0.6,19.0,318.0,514.98,405.73
2017,10,27,8,45,794.0,62.0,0.5,20.0,360.5,561.51,438.19
2017,10,27,9,0,822.0,65.0,0.4,21.0,403.0,607.48,468.62
2017,10,27,9,15,841.0,67.0,0.35,21.5,441.0,645.35,493.55
2017,10,27,9,30,860.0,69.0,0.3,22.0,479.0,677.18,512.42
2017,10,27,9,45,863.5,74.5,0.3,22.5,509.5,704.26,528.41
2017,10,27,10,0,867.0,80.0,0.3,23.0,540.0,728.41,542.28
2017,10,27,10,15,877.0,81.5,0.4,23.5,565.0,749.78,555.82
2017,10,27,10,30,887.0,83.0,0.5,24.0,590.0,768.23,567.5
2017,10,27,10,45,893.5,83.5,0.65,24.5,608.5,779.81,575.53
2017,10,27,11,0,900.0,84.0,0.8,25.0,627.0,788.16,581.51
2017,10,27,11,15,903.5,84.5,0.9,25.0,637.5,790.88,584.23
2017,10,27,11,30,907.0,85.0,1.0,25.0,648.0,790.23,584.85
2017,10,27,11,45,908.0,85.0,1.15,25.5,650.5,783.74,581.15
2017,10,27,12,0,909.0,85.0,1.3,26.0,653.0,773.89,575.2
2017,10,27,12,15,907.0,85.0,1.35,26.0,648.0,758.53,565.58
2017,10,27,12,30,905.0,85.0,1.4,26.0,643.0,739.99,553.89
2017,10,27,12,45,890.0,88.0,1.5,26.5,627.5,712.61,535.52
2017,10,27,13,0,875.0,91.0,1.6,27.0,612.0,682.83,514.98
2017,10,27,13,15,867.0,90.0,1.65,27.0,591.5,653.08,493.88
2017,10,27,13,30,859.0,89.0,1.7,27.0,571.0,618.8,469.16
2017,10,27,13,45,848.0,87.0,1.75,27.0,543.5,579.67,440.38
2017,10,27,14,0,837.0,85.0,1.8,27.0,516.0,538.89,409.63
2017,10,27,14,15,820.0,82.5,1.8,26.5,482.0,493.21,374.97
2017,10,27,14,30,803.0,80.0,1.8,26.0,448.0,446.86,338.7
2017,10,27,14,45,780.0,77.0,1.85,26.0,408.5,397.15,298.31
2017,10,27,15,0,757.0,74.0,1.9,26.0,369.0,347.88,257.12
2017,10,27,15,15,723.5,70.0,1.9,25.0,325.5,295.09,213.28
2017,10,27,15,30,690.0,66.0,1.9,24.0,282.0,243.34,169.4
2017,10,27,15,45,640.5,60.5,1.9,23.5,236.0,190.13,124.55
2017,10,27,16,0,591.0,55.0,1.9,23.0,190.0,141.36,84.65
2017,10,27,16,15,512.0,47.5,1.95,22.0,145.0,92.56,49.22
2017,10,27,16,30,433.0,40.0,2.0,21.0,100.0,52.1,25.29
2017,10,27,16,45,216.5,32.0,2.05,20.5,62.0,24.78,13.77
2017,10,27,17,0,0.0,24.0,2.1,20.0,24.0,21.69,0.0
2017,10,27,17,15,0.0,12.0,2.2,19.5,12.0,11.8,0.0
2017,10,27,17,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,45,0.0,9.0,0.85,13.5,9.0,8.85,0.0
2017,10,28,7,0,0.0,18.0,0.9,14.0,18.0,17.38,4.63
2017,10,28,7,15,0.0,35.5,0.9,14.5,35.5,35.89,23.6
2017,10,28,7,30,0.0,53.0,0.9,15.0,53.0,54.19,39.66
2017,10,28,7,45,5.5,71.5,0.9,15.5,73.0,75.79,58.18
2017,10,28,8,0,11.0,90.0,0.9,16.0,93.0,97.67,76.68
2017,10,28,8,15,16.5,107.0,0.8,16.5,112.5,118.15,93.69
2017,10,28,8,30,22.0,124.0,0.7,17.0,132.0,139.0,110.63
2017,10,28,8,45,48.5,146.5,0.6,17.5,165.5,185.58,148.33
2017,10,28,9,0,75.0,169.0,0.5,18.0,199.0,227.97,181.68
2017,10,28,9,15,100.5,187.5,0.45,18.5,232.5,266.26,211.11
2017,10,28,9,30,126.0,206.0,0.4,19.0,266.0,313.45,246.61
2017,10,28,9,45,164.0,219.5,0.35,20.0,303.0,356.69,278.06
2017,10,28,10,0,202.0,233.0,0.3,21.0,340.0,400.88,309.34
2017,10,28,10,15,313.5,224.0,0.25,21.5,398.5,482.91,369.36
2017,10,28,10,30,425.0,215.0,0.2,22.0,457.0,567.01,428.2
2017,10,28,10,45,649.0,154.0,0.2,22.5,536.5,676.05,505.39
2017,10,28,11,0,873.0,93.0,0.2,23.0,616.0,778.61,571.71
2017,10,28,11,15,877.0,93.5,0.35,23.0,626.5,777.32,571.3
2017,10,28,11,30,881.0,94.0,0.5,23.0,637.0,777.05,573.38
2017,10,28,11,45,733.5,140.0,0.65,23.5,593.5,714.94,532.98
2017,10,28,12,0,586.0,186.0,0.8,24.0,550.0,641.82,481.66
2017,10,28,12,15,732.0,140.5,0.9,24.0,591.0,692.72,521.01
2017,10,28,12,30,878.0,95.0,1.0,24.0,632.0,731.18,548.81
2017,10,28,12,45,880.0,91.5,1.15,24.5,620.0,706.17,532.22
2017,10,28,13,0,882.0,88.0,1.3,25.0,608.0,681.06,515.49
2017,10,28,13,15,874.0,86.5,1.4,24.5,587.5,648.75,494.03
2017,10,28,13,30,866.0,85.0,1.5,24.0,567.0,615.66,471.28
2017,10,28,13,45,854.0,83.5,1.65,24.0,539.5,576.35,442.66
2017,10,28,14,0,842.0,82.0,1.8,24.0,512.0,535.44,411.89
2017,10,28,14,15,825.0,80.0,1.9,23.5,478.0,490.2,377.38
2017,10,28,14,30,808.0,78.0,2.0,23.0,444.0,444.26,341.09
2017,10,28,14,45,784.0,75.0,2.1,23.0,404.5,394.06,299.72
2017,10,28,15,0,760.0,72.0,2.2,23.0,365.0,344.38,257.59
2017,10,28,15,15,726.0,68.0,2.25,22.5,321.5,291.46,212.54
2017,10,28,15,30,692.0,64.0,2.3,22.0,278.0,240.69,168.52
2017,10,28,15,45,641.0,59.0,2.35,21.5,232.5,186.74,122.71
2017,10,28,16,0,590.0,54.0,2.4,21.0,187.0,138.41,82.95
2017,10,28,16,15,510.5,46.5,2.4,20.0,142.0,89.9,47.69
2017,10,28,16,30,431.0,39.0,2.4,19.0,97.0,49.79,24.19
2017,10,28,16,45,293.5,27.5,2.45,18.5,59.5,21.3,10.81
2017,10,28,17,0,156.0,16.0,2.5,18.0,22.0,12.65,0.0
2017,10,28,17,15,78.0,8.0,2.55,17.5,11.0,7.86,0.0
2017,10,28,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,29,6,45,119.5,12.0,0.95,13.5,19.5,42.12,0.0
2017,10,29,7,0,239.0,24.0,0.9,14.0,39.0,111.52,49.3
2017,10,29,7,15,356.5,34.5,0.8,14.5,79.5,180.45,132.44
2017,10,29,7,30,474.0,45.0,0.7,15.0,120.0,255.4,197.41
2017,10,29,7,45,237.0,56.5,0.65,15.5,94.0,182.28,144.48
2017,10,29,8,0,0.0,68.0,0.6,16.0,68.0,67.43,51.14
2017,10,29,8,15,0.0,82.5,0.6,16.0,82.5,82.06,63.74
2017,10,29,8,30,0.0,97.0,0.6,16.0,97.0,96.67,75.86
2017,10,29,8,45,0.0,100.5,0.6,16.5,100.5,99.44,77.86
2017,10,29,9,0,0.0,104.0,0.6,17.0,104.0,102.44,80.01
2017,10,29,9,15,0.0,102.5,0.7,17.5,102.5,100.39,78.01
2017,10,29,9,30,0.0,101.0,0.8,18.0,101.0,98.54,76.19
2017,10,29,9,45,6.5,143.5,0.9,18.5,147.5,146.73,115.11
2017,10,29,10,0,13.0,186.0,1.0,19.0,194.0,195.8,153.76
2017,10,29,10,15,12.0,190.5,1.1,19.0,198.0,199.23,156.07
2017,10,29,10,30,11.0,195.0,1.2,19.0,202.0,202.69,158.6
2017,10,29,10,45,33.0,225.0,1.3,19.5,245.0,257.94,201.95
2017,10,29,11,0,55.0,255.0,1.4,20.0,288.0,306.69,239.3
2017,10,29,11,15,53.0,258.0,1.45,20.0,290.5,307.23,239.3
2017,10,29,11,30,51.0,261.0,1.5,20.0,293.0,307.66,239.49
2017,10,29,11,45,50.0,263.0,1.6,20.5,294.0,307.62,239.02
2017,10,29,12,0,49.0,265.0,1.7,21.0,295.0,307.45,238.5
2017,10,29,12,15,294.5,231.0,1.75,21.0,410.0,459.65,359.67
2017,10,29,12,30,540.0,197.0,1.8,21.0,525.0,596.33,463.48
2017,10,29,12,45,395.0,229.5,1.85,21.0,467.0,511.84,397.99
2017,10,29,13,0,250.0,262.0,1.9,21.0,409.0,438.76,341.33
2017,10,29,13,15,312.0,241.0,1.95,21.0,417.5,447.07,349.18
2017,10,29,13,30,374.0,220.0,2.0,21.0,426.0,450.99,352.87
2017,10,29,13,45,416.0,198.5,2.05,21.0,417.0,441.85,346.09
2017,10,29,14,0,458.0,177.0,2.1,21.0,408.0,424.79,332.89
2017,10,29,14,15,275.0,184.5,2.15,20.5,320.5,320.06,251.51
2017,10,29,14,30,92.0,192.0,2.2,20.0,233.0,228.88,180.04
2017,10,29,14,45,101.0,175.5,2.25,20.0,217.0,211.22,166.02
2017,10,29,15,0,110.0,159.0,2.3,20.0,201.0,193.64,151.48
2017,10,29,15,15,100.0,141.5,2.35,19.5,176.5,166.99,129.88
2017,10,29,15,30,90.0,124.0,2.4,19.0,152.0,141.32,108.84
2017,10,29,15,45,314.5,91.5,2.5,19.0,165.0,149.54,106.17
2017,10,29,16,0,539.0,59.0,2.6,19.0,178.0,133.93,82.09
2017,10,29,16,15,454.5,50.5,2.6,18.0,134.0,87.06,48.16
2017,10,29,16,30,370.0,42.0,2.6,17.0,90.0,49.25,25.88
2017,10,29,16,45,235.0,28.5,2.6,16.5,54.5,22.53,11.4
2017,10,29,17,0,100.0,15.0,2.6,16.0,19.0,14.74,0.0
2017,10,29,17,15,50.0,7.5,2.6,15.5,9.5,7.37,0.0
2017,10,29,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,5.5,4.4,11.0,5.5,5.41,0.0
2017,10,30,7,0,0.0,11.0,4.4,11.0,11.0,10.61,0.0
2017,10,30,7,15,0.0,22.5,4.4,11.5,22.5,21.72,12.03
2017,10,30,7,30,0.0,34.0,4.4,12.0,34.0,32.83,22.05
2017,10,30,7,45,0.0,47.5,4.4,12.5,47.5,46.22,33.76
2017,10,30,8,0,0.0,61.0,4.4,13.0,61.0,59.86,45.57
2017,10,30,8,15,0.0,74.0,4.35,13.0,74.0,72.92,56.82
2017,10,30,8,30,0.0,87.0,4.3,13.0,87.0,85.96,67.91
2017,10,30,8,45,61.0,127.5,4.25,13.5,152.0,170.72,140.14
2017,10,30,9,0,122.0,168.0,4.2,14.0,217.0,263.64,217.41
2017,10,30,9,15,289.0,162.5,4.15,14.0,293.0,375.56,311.25
2017,10,30,9,30,456.0,157.0,4.1,14.0,369.0,497.23,410.32
2017,10,30,9,45,644.0,121.5,4.05,14.5,443.0,601.95,493.84
