Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,10,0,832.0,86.0,4.0,15.0,517.0,705.35,572.48
2017,10,30,10,15,843.0,88.0,3.95,15.0,542.0,727.29,587.27
2017,10,30,10,30,854.0,90.0,3.9,15.0,567.0,746.42,600.43
2017,10,30,10,45,863.0,90.0,3.85,15.5,585.5,758.8,607.48
2017,10,30,11,0,872.0,90.0,3.8,16.0,604.0,768.07,612.32
2017,10,30,11,15,876.5,90.5,3.75,16.0,615.0,767.19,610.94
2017,10,30,11,30,881.0,91.0,3.7,16.0,626.0,767.27,610.49
2017,10,30,11,45,884.5,90.5,3.7,16.0,629.5,762.21,606.59
2017,10,30,12,0,888.0,90.0,3.7,16.0,633.0,753.85,600.44
2017,10,30,12,15,887.0,90.0,3.7,16.0,628.5,739.51,590.0
2017,10,30,12,30,886.0,90.0,3.7,16.0,624.0,722.05,577.37
2017,10,30,12,45,877.5,91.0,3.7,16.0,610.5,697.51,559.53
2017,10,30,13,0,869.0,92.0,3.7,16.0,597.0,672.64,540.27
2017,10,30,13,15,861.5,90.5,3.65,16.0,577.0,640.73,515.17
2017,10,30,13,30,854.0,89.0,3.6,16.0,557.0,606.55,487.94
2017,10,30,13,45,843.0,87.0,3.6,16.0,530.0,567.8,456.8
2017,10,30,14,0,832.0,85.0,3.6,16.0,503.0,527.43,423.7
2017,10,30,14,15,815.0,83.0,3.55,16.0,469.0,482.75,386.33
2017,10,30,14,30,798.0,81.0,3.5,16.0,435.0,437.4,347.53
2017,10,30,14,45,772.0,78.0,3.45,16.0,395.5,387.09,303.93
2017,10,30,15,0,746.0,75.0,3.4,16.0,356.0,337.5,260.0
2017,10,30,15,15,710.5,71.0,3.35,15.5,313.0,284.23,212.99
2017,10,30,15,30,675.0,67.0,3.3,15.0,270.0,233.98,167.99
2017,10,30,15,45,617.0,62.0,3.3,14.5,224.0,180.95,121.96
2017,10,30,16,0,559.0,57.0,3.3,14.0,178.0,133.29,82.25
2017,10,30,16,15,474.5,48.5,3.25,13.5,133.5,85.63,47.21
2017,10,30,16,30,390.0,40.0,3.2,13.0,89.0,46.97,24.43
2017,10,30,16,45,243.0,27.5,3.15,13.0,53.5,21.79,10.45
2017,10,30,17,0,96.0,15.0,3.1,13.0,18.0,14.74,0.0
2017,10,30,17,15,48.0,7.5,3.0,12.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,45,66.5,12.0,1.3,10.5,16.0,28.35,0.0
2017,10,31,7,0,133.0,24.0,1.4,11.0,32.0,77.43,20.07
2017,10,31,7,15,241.5,38.5,1.4,11.0,69.5,143.38,105.32
2017,10,31,7,30,350.0,53.0,1.4,11.0,107.0,212.57,167.19
2017,10,31,7,45,422.5,63.5,1.45,11.5,150.0,271.4,219.05
2017,10,31,8,0,495.0,74.0,1.5,12.0,193.0,336.0,274.5
2017,10,31,8,15,545.0,81.5,1.45,12.5,237.0,390.37,320.08
2017,10,31,8,30,595.0,89.0,1.4,13.0,281.0,446.92,365.81
2017,10,31,8,45,635.0,93.5,1.4,13.5,323.0,496.01,404.45
2017,10,31,9,0,675.0,98.0,1.4,14.0,365.0,545.65,442.34
2017,10,31,9,15,700.0,102.0,1.25,14.5,402.0,585.12,470.38
2017,10,31,9,30,725.0,106.0,1.1,15.0,439.0,623.54,496.56
2017,10,31,9,45,748.5,107.0,1.0,15.5,471.5,656.14,518.09
2017,10,31,10,0,772.0,108.0,0.9,16.0,504.0,686.98,537.61
2017,10,31,10,15,784.0,110.0,0.8,16.0,529.0,708.54,550.4
2017,10,31,10,30,796.0,112.0,0.7,16.0,554.0,724.79,559.36
2017,10,31,10,45,809.0,111.5,0.65,16.5,573.0,739.15,566.68
2017,10,31,11,0,822.0,111.0,0.6,17.0,592.0,750.6,571.99
2017,10,31,11,15,826.5,111.5,0.6,17.0,602.5,753.69,573.52
2017,10,31,11,30,831.0,112.0,0.6,17.0,613.0,753.64,573.15
2017,10,31,11,45,835.5,111.0,0.6,17.5,616.0,748.81,568.62
2017,10,31,12,0,840.0,110.0,0.6,18.0,619.0,740.8,562.13
2017,10,31,12,15,838.0,109.5,0.65,18.0,614.0,725.51,552.59
2017,10,31,12,30,836.0,109.0,0.7,18.0,609.0,707.28,541.11
2017,10,31,12,45,833.5,107.0,0.75,18.5,596.5,684.27,524.49
2017,10,31,13,0,831.0,105.0,0.8,19.0,584.0,658.57,505.69
2017,10,31,13,15,822.5,103.5,0.9,19.0,563.5,627.06,483.81
2017,10,31,13,30,814.0,102.0,1.0,19.0,543.0,593.47,459.76
2017,10,31,13,45,800.5,99.5,1.15,19.0,515.5,554.16,431.12
2017,10,31,14,0,787.0,97.0,1.3,19.0,488.0,513.52,400.42
2017,10,31,14,15,768.5,94.5,1.4,18.5,454.5,469.41,366.41
2017,10,31,14,30,750.0,92.0,1.5,18.0,421.0,424.59,330.61
2017,10,31,14,45,723.0,88.0,1.65,18.0,382.5,374.87,289.38
2017,10,31,15,0,696.0,84.0,1.8,18.0,344.0,326.09,247.7
2017,10,31,15,15,659.0,79.0,1.85,17.5,301.0,274.61,203.43
2017,10,31,15,30,622.0,74.0,1.9,17.0,258.0,225.7,160.73
2017,10,31,15,45,566.5,67.5,2.0,17.0,213.5,174.64,117.06
2017,10,31,16,0,511.0,61.0,2.1,17.0,169.0,128.78,79.44
2017,10,31,16,15,427.5,51.0,2.05,16.0,126.0,82.67,46.26
2017,10,31,16,30,344.0,41.0,2.0,15.0,83.0,45.49,24.4
2017,10,31,16,45,214.5,26.5,2.0,14.5,49.0,21.03,9.1
2017,10,31,17,0,85.0,12.0,2.0,14.0,15.0,11.8,0.0
2017,10,31,17,15,42.5,6.0,1.95,13.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,45,77.0,10.5,1.1,11.0,15.0,29.29,0.0
2017,11,1,7,0,154.0,21.0,1.1,11.0,30.0,78.72,10.29
2017,11,1,7,15,266.0,34.5,1.1,11.5,67.5,146.34,105.95
2017,11,1,7,30,378.0,48.0,1.1,12.0,105.0,216.87,169.05
2017,11,1,7,45,453.0,57.5,1.1,12.5,148.5,277.1,221.8
2017,11,1,8,0,528.0,67.0,1.1,13.0,192.0,342.68,277.58
2017,11,1,8,15,576.0,73.5,1.0,13.5,235.0,395.83,321.59
2017,11,1,8,30,624.0,80.0,0.9,14.0,278.0,450.99,365.39
2017,11,1,8,45,662.5,83.5,0.85,14.5,320.0,498.73,402.11
2017,11,1,9,0,701.0,87.0,0.8,15.0,362.0,546.89,437.83
2017,11,1,9,15,724.5,90.5,0.75,15.0,398.5,585.38,465.96
2017,11,1,9,30,748.0,94.0,0.7,15.0,435.0,622.69,492.51
2017,11,1,9,45,769.5,95.5,0.65,15.5,467.0,652.21,511.97
2017,11,1,10,0,791.0,97.0,0.6,16.0,499.0,682.66,530.94
2017,11,1,10,15,802.5,98.5,0.6,16.5,523.5,703.67,543.44
2017,11,1,10,30,814.0,100.0,0.6,17.0,548.0,722.0,554.14
2017,11,1,10,45,821.0,101.5,0.6,17.5,566.0,734.17,560.59
2017,11,1,11,0,828.0,103.0,0.6,18.0,584.0,743.33,565.12
2017,11,1,11,15,832.0,103.5,0.65,18.0,594.0,746.05,567.2
2017,11,1,11,30,836.0,104.0,0.7,18.0,604.0,745.63,567.34
2017,11,1,11,45,836.5,104.5,0.75,18.0,606.5,739.46,563.68
2017,11,1,12,0,837.0,105.0,0.8,18.0,609.0,730.19,558.03
2017,11,1,12,15,835.0,104.5,0.85,18.0,604.0,714.99,548.36
2017,11,1,12,30,833.0,104.0,0.9,18.0,599.0,696.87,536.73
2017,11,1,12,45,817.5,107.0,0.95,18.5,584.0,670.55,517.25
2017,11,1,13,0,802.0,110.0,1.0,19.0,569.0,642.1,496.01
2017,11,1,13,15,792.5,108.5,1.05,18.5,548.5,610.81,474.34
2017,11,1,13,30,783.0,107.0,1.1,18.0,528.0,577.59,450.64
2017,11,1,13,45,772.0,103.5,1.2,18.0,501.5,539.75,422.37
2017,11,1,14,0,761.0,100.0,1.3,18.0,475.0,500.66,392.25
2017,11,1,14,15,741.5,97.0,1.3,18.0,442.0,456.48,356.85
2017,11,1,14,30,722.0,94.0,1.3,18.0,409.0,412.03,320.34
2017,11,1,14,45,697.0,89.5,1.35,18.0,371.0,363.96,280.26
2017,11,1,15,0,672.0,85.0,1.4,18.0,333.0,316.7,239.8
2017,11,1,15,15,634.0,80.0,1.35,17.5,291.0,266.25,196.52
2017,11,1,15,30,596.0,75.0,1.3,17.0,249.0,218.51,155.05
2017,11,1,15,45,541.5,67.5,1.3,16.5,205.5,168.23,112.56
2017,11,1,16,0,487.0,60.0,1.3,16.0,162.0,123.08,75.89
2017,11,1,16,15,402.5,50.0,1.25,15.5,119.5,78.46,43.96
2017,11,1,16,30,318.0,40.0,1.2,15.0,77.0,42.89,23.16
2017,11,1,16,45,192.0,25.5,1.15,14.5,44.5,19.85,7.42
2017,11,1,17,0,66.0,11.0,1.1,14.0,12.0,10.81,0.0
2017,11,1,17,15,33.0,5.5,1.05,13.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,6,45,78.0,10.0,1.05,11.5,14.0,28.86,0.0
2017,11,2,7,0,156.0,20.0,1.1,12.0,28.0,77.08,0.0
2017,11,2,7,15,270.5,32.5,1.15,12.0,64.5,145.11,103.52
2017,11,2,7,30,385.0,45.0,1.2,12.0,101.0,215.36,167.36
2017,11,2,7,45,458.0,53.5,1.3,12.0,143.5,273.54,219.29
2017,11,2,8,0,531.0,62.0,1.4,12.0,186.0,336.93,274.5
2017,11,2,8,15,579.0,68.0,1.4,12.0,228.5,389.32,319.51
2017,11,2,8,30,627.0,74.0,1.4,12.0,271.0,443.76,364.8
2017,11,2,8,45,660.0,78.5,1.45,12.5,311.5,489.3,401.31
2017,11,2,9,0,693.0,83.0,1.5,13.0,352.0,534.97,436.85
2017,11,2,9,15,716.5,86.5,1.5,13.0,388.0,573.11,466.23
2017,11,2,9,30,740.0,90.0,1.5,13.0,424.0,610.11,494.13
2017,11,2,9,45,754.5,93.5,1.5,13.5,454.0,636.95,512.98
2017,11,2,10,0,769.0,97.0,1.5,14.0,484.0,664.29,531.45
2017,11,2,10,15,780.5,98.5,1.5,14.0,508.5,684.91,545.46
2017,11,2,10,30,792.0,100.0,1.5,14.0,533.0,702.95,557.63
2017,11,2,10,45,801.0,101.0,1.5,14.5,551.0,715.85,565.07
2017,11,2,11,0,810.0,102.0,1.5,15.0,569.0,725.84,570.53
2017,11,2,11,15,814.5,102.5,1.45,15.0,579.0,728.92,571.74
2017,11,2,11,30,819.0,103.0,1.4,15.0,589.0,728.92,570.93
2017,11,2,11,45,821.0,102.5,1.4,15.5,592.0,722.9,565.42
2017,11,2,12,0,823.0,102.0,1.4,16.0,595.0,713.81,557.92
2017,11,2,12,15,821.0,102.0,1.4,16.0,590.0,699.4,547.8
2017,11,2,12,30,819.0,102.0,1.4,16.0,585.0,682.11,535.63
2017,11,2,12,45,799.0,106.5,1.4,16.0,569.5,654.78,515.13
2017,11,2,13,0,779.0,111.0,1.4,16.0,554.0,625.54,493.07
2017,11,2,13,15,769.5,109.5,1.4,16.0,534.0,594.96,469.93
2017,11,2,13,30,760.0,108.0,1.4,16.0,514.0,563.16,445.41
2017,11,2,13,45,748.5,105.0,1.45,16.0,488.0,526.19,416.81
2017,11,2,14,0,737.0,102.0,1.5,16.0,462.0,487.92,386.48
2017,11,2,14,15,718.0,98.5,1.5,16.0,429.5,444.5,351.18
2017,11,2,14,30,699.0,95.0,1.5,16.0,397.0,400.86,314.81
2017,11,2,14,45,674.0,90.5,1.5,16.0,359.5,353.92,275.0
2017,11,2,15,0,649.0,86.0,1.5,16.0,322.0,307.86,234.99
2017,11,2,15,15,611.0,80.5,1.5,15.5,281.0,258.18,192.07
2017,11,2,15,30,573.0,75.0,1.5,15.0,240.0,211.27,151.05
2017,11,2,15,45,521.0,67.0,1.5,15.0,197.5,162.37,109.14
2017,11,2,16,0,469.0,59.0,1.5,15.0,155.0,118.36,73.06
2017,11,2,16,15,385.5,49.0,1.4,14.5,114.0,75.07,42.15
2017,11,2,16,30,302.0,39.0,1.3,14.0,73.0,40.72,22.11
2017,11,2,16,45,181.5,24.5,1.25,13.5,42.0,19.1,5.92
2017,11,2,17,0,61.0,10.0,1.2,13.0,11.0,9.83,0.0
2017,11,2,17,15,30.5,5.0,1.1,12.5,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,2.5,1.55,13.0,2.5,2.46,0.0
2017,11,3,7,0,0.0,5.0,1.6,13.0,5.0,4.82,0.0
2017,11,3,7,15,0.0,12.5,1.65,13.0,12.5,12.05,3.77
2017,11,3,7,30,0.0,20.0,1.7,13.0,20.0,19.29,10.5
2017,11,3,7,45,0.0,29.0,1.75,13.5,29.0,27.99,18.12
2017,11,3,8,0,0.0,38.0,1.8,14.0,38.0,36.69,25.69
2017,11,3,8,15,0.0,46.5,1.8,14.0,46.5,44.91,32.81
2017,11,3,8,30,0.0,55.0,1.8,14.0,55.0,53.14,39.84
2017,11,3,8,45,0.0,63.5,1.8,14.5,63.5,61.37,46.7
2017,11,3,9,0,0.0,72.0,1.8,15.0,72.0,69.61,53.46
2017,11,3,9,15,0.0,59.0,1.75,15.0,59.0,57.02,42.75
2017,11,3,9,30,0.0,46.0,1.7,15.0,46.0,44.44,32.06
2017,11,3,9,45,0.0,60.5,1.7,15.0,60.5,58.48,43.81
2017,11,3,10,0,0.0,75.0,1.7,15.0,75.0,72.53,55.45
2017,11,3,10,15,128.5,156.0,1.7,15.0,225.5,259.49,211.79
2017,11,3,10,30,257.0,237.0,1.7,15.0,376.0,452.48,363.55
2017,11,3,10,45,128.5,141.5,1.7,15.5,211.0,244.51,197.71
2017,11,3,11,0,0.0,46.0,1.7,16.0,46.0,44.46,31.47
2017,11,3,11,15,0.0,86.0,1.65,16.0,86.0,83.21,63.7
2017,11,3,11,30,0.0,126.0,1.6,16.0,126.0,122.87,96.08
2017,11,3,11,45,39.0,195.5,1.6,16.0,219.0,227.07,180.98
2017,11,3,12,0,78.0,265.0,1.6,16.0,312.0,328.37,260.73
2017,11,3,12,15,84.0,264.5,1.6,16.0,314.5,329.89,261.52
2017,11,3,12,30,90.0,264.0,1.6,16.0,317.0,330.97,262.49
2017,11,3,12,45,273.5,235.0,1.6,16.0,390.5,430.29,342.88
2017,11,3,13,0,457.0,206.0,1.6,16.0,464.0,514.18,408.4
2017,11,3,13,15,285.0,221.5,1.6,16.0,380.5,405.4,322.51
2017,11,3,13,30,113.0,237.0,1.6,16.0,297.0,302.99,241.02
2017,11,3,13,45,128.5,225.5,1.6,16.0,290.5,298.31,238.03
2017,11,3,14,0,144.0,214.0,1.6,16.0,284.0,288.44,230.31
2017,11,3,14,15,72.0,156.0,1.55,16.0,191.0,187.2,149.21
2017,11,3,14,30,0.0,98.0,1.5,16.0,98.0,94.85,73.91
2017,11,3,14,45,0.0,51.5,1.5,16.0,51.5,49.75,36.49
2017,11,3,15,0,0.0,5.0,1.5,16.0,5.0,4.82,0.0
2017,11,3,15,15,0.0,4.0,1.4,15.5,4.0,3.86,0.0
2017,11,3,15,30,0.0,3.0,1.3,15.0,3.0,2.89,0.0
2017,11,3,15,45,0.0,2.5,1.25,15.0,2.5,2.41,0.0
2017,11,3,16,0,0.0,2.0,1.2,15.0,2.0,1.93,0.0
2017,11,3,16,15,0.0,1.5,1.1,14.5,1.5,1.44,0.0
2017,11,3,16,30,0.0,1.0,1.0,14.0,1.0,0.96,0.0
2017,11,3,16,45,0.0,0.5,0.95,14.0,0.5,0.48,0.0
2017,11,3,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,9.0,2.5,9.0,9.0,8.85,0.0
2017,11,4,7,0,0.0,18.0,2.5,9.0,18.0,18.27,0.0
2017,11,4,7,15,83.0,33.0,2.5,9.0,44.5,75.46,51.58
2017,11,4,7,30,166.0,48.0,2.5,9.0,71.0,126.74,98.78
2017,11,4,7,45,194.5,65.5,2.55,9.5,102.5,165.59,134.05
2017,11,4,8,0,223.0,83.0,2.6,10.0,134.0,206.29,170.24
2017,11,4,8,15,240.5,100.0,2.6,10.5,165.0,242.48,201.85
2017,11,4,8,30,258.0,117.0,2.6,11.0,196.0,279.31,233.15
2017,11,4,8,45,273.5,131.5,2.65,11.5,226.0,312.43,260.66
2017,11,4,9,0,289.0,146.0,2.7,12.0,256.0,345.74,287.69
2017,11,4,9,15,254.0,166.5,2.7,12.5,270.0,354.01,292.99
2017,11,4,9,30,219.0,187.0,2.7,13.0,284.0,351.42,289.44
2017,11,4,9,45,534.0,133.5,2.75,13.5,393.0,525.11,432.01
2017,11,4,10,0,849.0,80.0,2.8,14.0,502.0,695.67,564.01
2017,11,4,10,15,861.5,81.5,2.8,14.0,527.5,718.07,578.55
2017,11,4,10,30,874.0,83.0,2.8,14.0,553.0,737.67,592.11
2017,11,4,10,45,887.0,82.5,2.8,14.5,573.0,748.16,597.9
2017,11,4,11,0,900.0,82.0,2.8,15.0,593.0,759.85,604.7
2017,11,4,11,15,904.5,82.5,2.8,15.0,604.0,763.16,606.57
2017,11,4,11,30,909.0,83.0,2.8,15.0,615.0,763.12,606.21
2017,11,4,11,45,913.5,82.0,2.85,15.0,618.5,758.04,602.61
2017,11,4,12,0,918.0,81.0,2.9,15.0,622.0,749.57,596.7
2017,11,4,12,15,916.5,81.0,2.95,15.0,617.0,734.61,586.12
2017,11,4,12,30,915.0,81.0,3.0,15.0,612.0,716.46,573.3
2017,11,4,12,45,910.5,80.5,3.05,15.0,599.5,692.69,556.15
2017,11,4,13,0,906.0,80.0,3.1,15.0,587.0,666.08,535.63
2017,11,4,13,15,899.0,79.0,3.15,15.0,566.5,634.7,511.13
2017,11,4,13,30,892.0,78.0,3.2,15.0,546.0,600.92,484.28
2017,11,4,13,45,882.5,75.5,3.25,15.0,519.0,561.98,452.85
2017,11,4,14,0,873.0,73.0,3.3,15.0,492.0,521.22,419.2
2017,11,4,14,15,856.5,71.0,3.3,14.5,458.5,476.54,382.16
2017,11,4,14,30,840.0,69.0,3.3,14.0,425.0,430.29,342.74
2017,11,4,14,45,818.0,66.0,3.3,14.0,386.0,380.38,298.71
2017,11,4,15,0,796.0,63.0,3.3,14.0,347.0,330.74,253.88
2017,11,4,15,15,761.5,59.5,3.3,13.5,303.5,277.59,206.11
2017,11,4,15,30,727.0,56.0,3.3,13.0,260.0,226.55,159.77
2017,11,4,15,45,674.5,51.0,3.3,13.0,214.5,173.18,112.7
2017,11,4,16,0,622.0,46.0,3.3,13.0,169.0,124.51,72.17
2017,11,4,16,15,534.0,38.5,3.15,12.0,124.0,75.76,37.93
2017,11,4,16,30,446.0,31.0,3.0,11.0,79.0,34.52,15.79
2017,11,4,16,45,223.0,15.5,2.95,10.5,39.5,11.33,0.0
2017,11,4,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,12.5,2.25,7.5,12.5,12.29,0.0
2017,11,5,7,0,0.0,25.0,2.2,8.0,25.0,28.57,0.0
2017,11,5,7,15,230.0,31.5,2.2,8.5,62.5,128.53,88.04
2017,11,5,7,30,460.0,38.0,2.2,9.0,100.0,232.55,181.18
2017,11,5,7,45,538.0,45.0,2.2,9.5,144.5,293.34,236.53
2017,11,5,8,0,616.0,52.0,2.2,10.0,189.0,359.7,295.03
2017,11,5,8,15,663.0,57.0,2.15,10.5,233.0,410.27,339.22
2017,11,5,8,30,710.0,62.0,2.1,11.0,277.0,465.68,385.59
2017,11,5,8,45,742.5,65.5,2.1,11.5,318.5,512.33,423.56
2017,11,5,9,0,775.0,69.0,2.1,12.0,360.0,558.8,460.14
2017,11,5,9,15,797.0,72.0,2.05,12.5,397.0,597.51,489.36
2017,11,5,9,30,819.0,75.0,2.0,13.0,434.0,634.74,516.6
2017,11,5,9,45,832.0,77.5,2.0,13.5,464.5,663.53,536.84
2017,11,5,10,0,845.0,80.0,2.0,14.0,495.0,689.91,554.29
2017,11,5,10,15,855.0,81.5,2.0,14.0,520.0,710.42,568.3
2017,11,5,10,30,865.0,83.0,2.0,14.0,545.0,728.09,580.26
2017,11,5,10,45,871.5,84.0,2.0,14.5,562.5,739.64,586.74
2017,11,5,11,0,878.0,85.0,2.0,15.0,580.0,743.94,588.09
2017,11,5,11,15,881.5,85.5,1.95,15.0,590.0,746.47,589.06
2017,11,5,11,30,885.0,86.0,1.9,15.0,600.0,745.75,587.82
2017,11,5,11,45,884.5,86.5,1.9,15.0,602.0,738.87,582.7
2017,11,5,12,0,884.0,87.0,1.9,15.0,604.0,728.78,575.44
2017,11,5,12,15,881.5,87.0,1.9,15.0,598.5,713.6,564.62
2017,11,5,12,30,879.0,87.0,1.9,15.0,593.0,695.39,551.72
2017,11,5,12,45,875.5,85.5,1.95,15.0,580.5,671.98,534.71
2017,11,5,13,0,872.0,84.0,2.0,15.0,568.0,645.81,515.0
2017,11,5,13,15,863.0,83.0,2.0,15.0,547.5,616.02,491.82
2017,11,5,13,30,854.0,82.0,2.0,15.0,527.0,581.91,464.99
2017,11,5,13,45,842.5,79.5,2.0,15.0,500.0,542.9,433.88
2017,11,5,14,0,831.0,77.0,2.0,15.0,473.0,502.32,400.8
2017,11,5,14,15,813.0,75.0,2.0,14.5,439.5,457.91,364.54
2017,11,5,14,30,795.0,73.0,2.0,14.0,406.0,412.92,326.71
2017,11,5,14,45,770.0,70.0,2.0,14.0,367.5,363.97,284.13
2017,11,5,15,0,745.0,67.0,2.0,14.0,329.0,315.66,241.09
2017,11,5,15,15,708.0,63.0,1.95,14.0,287.0,263.9,194.79
2017,11,5,15,30,671.0,59.0,1.9,14.0,245.0,214.6,150.42
2017,11,5,15,45,615.5,53.5,1.85,14.0,201.0,162.16,105.07
2017,11,5,16,0,560.0,48.0,1.8,14.0,157.0,115.72,67.12
2017,11,5,16,15,469.5,40.0,1.7,13.5,114.5,69.7,35.25
2017,11,5,16,30,379.0,32.0,1.6,13.0,72.0,33.19,15.96
2017,11,5,16,45,189.5,16.0,1.55,12.5,36.0,11.88,0.0
2017,11,5,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,6,45,99.0,7.5,1.6,8.5,11.5,7.37,0.0
2017,11,6,7,0,198.0,15.0,1.6,9.0,23.0,70.07,0.0
2017,11,6,7,15,336.5,25.0,1.55,9.5,60.0,155.66,103.05
2017,11,6,7,30,475.0,35.0,1.5,10.0,97.0,233.39,179.74
2017,11,6,7,45,556.5,41.5,1.5,10.5,141.5,292.17,233.29
2017,11,6,8,0,638.0,48.0,1.5,11.0,186.0,360.32,292.72
2017,11,6,8,15,686.0,52.5,1.45,11.0,231.0,414.54,339.87
2017,11,6,8,30,734.0,57.0,1.4,11.0,276.0,470.5,386.76
2017,11,6,8,45,769.0,59.5,1.4,11.5,318.0,518.02,424.97
2017,11,6,9,0,804.0,62.0,1.4,12.0,360.0,565.46,461.82
2017,11,6,9,15,826.5,64.5,1.35,12.5,398.0,604.58,490.77
2017,11,6,9,30,849.0,67.0,1.3,13.0,436.0,642.19,517.68
2017,11,6,9,45,855.5,72.0,1.3,13.5,466.5,670.11,536.57
2017,11,6,10,0,862.0,77.0,1.3,14.0,497.0,695.29,552.73
2017,11,6,10,15,873.5,78.0,1.25,14.0,522.5,716.49,566.41
2017,11,6,10,30,885.0,79.0,1.2,14.0,548.0,730.62,574.97
2017,11,6,10,45,893.5,80.0,1.15,14.5,566.5,743.83,581.89
2017,11,6,11,0,902.0,81.0,1.1,15.0,585.0,753.88,586.59
2017,11,6,11,15,906.5,81.5,1.1,15.0,596.0,757.17,588.35
2017,11,6,11,30,911.0,82.0,1.1,15.0,607.0,757.12,587.98
2017,11,6,11,45,914.0,81.5,1.15,15.0,610.5,751.51,584.47
2017,11,6,12,0,917.0,81.0,1.2,15.0,614.0,742.54,578.76
2017,11,6,12,15,915.5,80.5,1.2,15.0,609.0,727.11,568.02
2017,11,6,12,30,914.0,80.0,1.2,15.0,604.0,708.51,555.17
2017,11,6,12,45,913.5,78.0,1.25,15.0,592.0,685.87,539.52
2017,11,6,13,0,913.0,76.0,1.3,15.0,580.0,660.22,520.75
2017,11,6,13,15,906.0,75.0,1.3,15.0,559.5,628.81,496.85
2017,11,6,13,30,899.0,74.0,1.3,15.0,539.0,594.98,470.68
2017,11,6,13,45,888.5,72.5,1.35,15.5,512.0,556.51,439.91
2017,11,6,14,0,878.0,71.0,1.4,16.0,485.0,516.26,407.01
2017,11,6,14,15,861.0,68.5,1.4,15.5,451.0,470.86,370.5
2017,11,6,14,30,844.0,66.0,1.4,15.0,417.0,423.93,331.6
2017,11,6,14,45,821.0,63.5,1.45,15.0,378.0,374.26,288.92
2017,11,6,15,0,798.0,61.0,1.5,15.0,339.0,324.93,245.34
2017,11,6,15,15,763.0,57.5,1.55,14.5,296.0,271.87,198.57
2017,11,6,15,30,728.0,54.0,1.6,14.0,253.0,220.96,153.11
2017,11,6,15,45,674.0,49.0,1.7,14.0,207.5,167.67,106.95
2017,11,6,16,0,620.0,44.0,1.8,14.0,162.0,119.23,67.41
2017,11,6,16,15,529.0,36.5,1.95,13.5,117.5,70.91,34.32
2017,11,6,16,30,438.0,29.0,2.1,13.0,73.0,32.19,14.87
2017,11,6,16,45,219.0,14.5,2.25,12.5,36.5,10.65,0.0
2017,11,6,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,10.5,2.2,7.5,10.5,10.32,0.0
2017,11,7,7,0,0.0,21.0,2.2,8.0,21.0,20.64,0.0
2017,11,7,7,15,232.0,28.5,2.2,8.0,58.0,123.42,79.23
2017,11,7,7,30,464.0,36.0,2.2,8.0,95.0,229.06,177.47
2017,11,7,7,45,531.0,45.0,2.2,8.5,138.0,287.15,231.34
2017,11,7,8,0,598.0,54.0,2.2,9.0,181.0,349.98,287.37
2017,11,7,8,15,648.0,59.5,2.15,9.5,225.5,404.35,334.93
2017,11,7,8,30,698.0,65.0,2.1,10.0,270.0,460.79,382.43
2017,11,7,8,45,723.5,70.5,2.1,10.5,310.5,504.94,418.63
2017,11,7,9,0,749.0,76.0,2.1,11.0,351.0,545.89,451.2
2017,11,7,9,15,773.0,79.5,2.1,11.0,388.5,585.55,482.6
2017,11,7,9,30,797.0,83.0,2.1,11.0,426.0,623.9,512.24
2017,11,7,9,45,808.5,87.0,2.15,11.5,456.5,652.78,533.3
2017,11,7,10,0,820.0,91.0,2.2,12.0,487.0,679.26,552.08
2017,11,7,10,15,832.0,92.5,2.2,12.5,512.5,700.74,566.02
2017,11,7,10,30,844.0,94.0,2.2,13.0,538.0,719.48,577.9
2017,11,7,10,45,847.5,97.0,2.2,13.5,555.0,730.85,584.35
2017,11,7,11,0,851.0,100.0,2.2,14.0,572.0,739.1,588.65
2017,11,7,11,15,856.0,100.5,2.15,14.0,583.0,742.52,590.28
2017,11,7,11,30,861.0,101.0,2.1,14.0,594.0,742.73,589.74
2017,11,7,11,45,860.0,102.5,2.1,14.5,596.5,736.49,583.94
2017,11,7,12,0,859.0,104.0,2.1,15.0,599.0,727.1,576.06
2017,11,7,12,15,718.5,136.5,2.1,15.0,548.0,653.35,519.96
2017,11,7,12,30,578.0,169.0,2.1,15.0,497.0,575.74,460.06
2017,11,7,12,45,732.0,128.0,2.1,15.5,534.5,621.9,496.14
2017,11,7,13,0,886.0,87.0,2.1,16.0,572.0,654.32,520.15
2017,11,7,13,15,803.0,96.0,2.1,16.0,523.5,588.37,469.05
2017,11,7,13,30,720.0,105.0,2.1,16.0,475.0,525.15,419.89
2017,11,7,13,45,785.0,92.5,2.15,16.0,476.5,520.59,415.69
2017,11,7,14,0,850.0,80.0,2.2,16.0,478.0,509.91,405.47
2017,11,7,14,15,832.5,77.5,2.15,16.0,444.0,464.65,367.52
2017,11,7,14,30,815.0,75.0,2.1,16.0,410.0,418.73,328.28
2017,11,7,14,45,791.0,71.5,2.05,16.0,371.5,369.0,285.14
2017,11,7,15,0,767.0,68.0,2.0,16.0,333.0,319.77,241.45
2017,11,7,15,15,730.0,63.5,1.85,15.5,290.0,266.76,194.65
2017,11,7,15,30,693.0,59.0,1.7,15.0,247.0,216.17,149.67
2017,11,7,15,45,635.0,53.5,1.55,15.0,201.5,162.56,103.72
2017,11,7,16,0,577.0,48.0,1.4,15.0,156.0,115.15,65.56
2017,11,7,16,15,485.5,39.5,1.4,14.5,112.5,68.2,33.71
2017,11,7,16,30,394.0,31.0,1.4,14.0,69.0,30.82,14.63
2017,11,7,16,45,197.0,15.5,1.4,13.5,34.5,11.66,0.0
2017,11,7,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,2.0,2.95,12.0,2.0,0.0,0.0
2017,11,8,7,0,0.0,4.0,3.1,12.0,4.0,3.93,0.0
2017,11,8,7,15,0.0,13.5,3.2,12.0,13.5,13.02,3.28
2017,11,8,7,30,0.0,23.0,3.3,12.0,23.0,22.2,12.71
2017,11,8,7,45,0.0,35.0,3.45,12.5,35.0,33.8,22.95
2017,11,8,8,0,0.0,47.0,3.6,13.0,47.0,45.47,33.14
2017,11,8,8,15,0.0,59.0,3.65,13.0,59.0,57.55,43.65
2017,11,8,8,30,0.0,71.0,3.7,13.0,71.0,69.61,54.01
2017,11,8,8,45,0.0,82.0,3.8,13.0,82.0,80.59,63.34
2017,11,8,9,0,0.0,93.0,3.9,13.0,93.0,91.58,72.57
2017,11,8,9,15,14.0,128.5,3.95,13.0,135.0,137.52,111.42
2017,11,8,9,30,28.0,164.0,4.0,13.0,177.0,191.45,156.34
2017,11,8,9,45,39.0,181.0,4.05,13.5,199.5,217.24,177.2
2017,11,8,10,0,50.0,198.0,4.1,14.0,222.0,243.3,198.1
2017,11,8,10,15,51.0,208.0,4.15,14.0,233.5,254.49,206.88
2017,11,8,10,30,52.0,218.0,4.2,14.0,245.0,265.59,215.6
2017,11,8,10,45,107.0,234.5,4.3,14.0,293.0,322.69,262.91
2017,11,8,11,0,162.0,251.0,4.4,14.0,341.0,387.58,315.62
2017,11,8,11,15,81.0,176.5,4.45,14.0,221.5,245.41,199.72
2017,11,8,11,30,0.0,102.0,4.5,14.0,102.0,98.97,77.28
2017,11,8,11,45,0.0,98.0,4.55,14.5,98.0,94.98,73.92
2017,11,8,12,0,0.0,94.0,4.6,15.0,94.0,91.02,70.49
2017,11,8,12,15,0.0,93.5,4.6,15.0,93.5,90.52,70.1
2017,11,8,12,30,0.0,93.0,4.6,15.0,93.0,90.03,69.72
2017,11,8,12,45,0.0,93.0,4.6,15.0,93.0,90.03,69.77
2017,11,8,13,0,0.0,93.0,4.6,15.0,93.0,90.04,69.84
2017,11,8,13,15,0.0,116.0,4.5,15.0,116.0,112.68,88.72
2017,11,8,13,30,0.0,139.0,4.4,15.0,139.0,135.41,107.61
2017,11,8,13,45,3.0,149.0,4.35,15.0,150.5,146.83,117.22
2017,11,8,14,0,6.0,159.0,4.3,15.0,162.0,157.98,126.6
2017,11,8,14,15,3.0,86.5,4.2,15.0,88.0,85.06,66.19
2017,11,8,14,30,0.0,14.0,4.1,15.0,14.0,13.51,5.86
2017,11,8,14,45,0.0,12.5,4.0,15.0,12.5,12.06,4.65
2017,11,8,15,0,0.0,11.0,3.9,15.0,11.0,10.61,3.42
2017,11,8,15,15,0.0,9.5,3.85,15.0,9.5,9.16,2.18
2017,11,8,15,30,0.0,8.0,3.8,15.0,8.0,7.71,0.94
2017,11,8,15,45,0.0,6.5,3.8,15.0,6.5,6.26,0.0
2017,11,8,16,0,0.0,5.0,3.8,15.0,5.0,4.82,0.0
2017,11,8,16,15,0.0,3.5,3.75,14.5,3.5,3.37,0.0
2017,11,8,16,30,0.0,2.0,3.7,14.0,2.0,1.93,0.0
2017,11,8,16,45,0.0,1.0,3.7,14.0,1.0,0.96,0.0
2017,11,8,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,8.0,1.7,12.0,8.0,0.0,0.0
2017,11,9,7,0,0.0,16.0,1.7,12.0,16.0,15.73,0.0
2017,11,9,7,15,208.0,25.5,1.7,12.5,50.5,109.46,61.45
2017,11,9,7,30,416.0,35.0,1.7,13.0,85.0,207.73,156.14
2017,11,9,7,45,493.0,43.0,1.75,13.5,127.0,266.13,209.23
2017,11,9,8,0,570.0,51.0,1.8,14.0,169.0,330.17,265.11
2017,11,9,8,15,622.0,56.5,1.8,14.0,212.0,383.97,312.02
2017,11,9,8,30,674.0,62.0,1.8,14.0,255.0,440.1,359.36
2017,11,9,8,45,711.5,65.0,1.85,14.5,296.0,484.47,395.67
2017,11,9,9,0,749.0,68.0,1.9,15.0,337.0,531.84,433.11
2017,11,9,9,15,545.5,114.0,1.95,15.0,321.0,481.05,391.96
2017,11,9,9,30,342.0,160.0,2.0,15.0,305.0,404.16,329.55
2017,11,9,9,45,270.0,183.5,2.05,15.5,303.0,389.39,316.24
2017,11,9,10,0,198.0,207.0,2.1,16.0,301.0,362.58,292.96
2017,11,9,10,15,215.5,217.0,2.1,16.0,324.0,387.36,312.44
2017,11,9,10,30,233.0,227.0,2.1,16.0,347.0,411.84,331.27
2017,11,9,10,45,224.5,236.0,2.1,16.5,355.5,416.06,333.16
2017,11,9,11,0,216.0,245.0,2.1,17.0,364.0,419.34,334.43
2017,11,9,11,15,191.5,252.0,2.1,17.0,358.5,408.01,324.82
2017,11,9,11,30,167.0,259.0,2.1,17.0,353.0,396.04,314.8
2017,11,9,11,45,165.0,261.5,2.15,17.0,354.5,394.67,313.66
2017,11,9,12,0,163.0,264.0,2.2,17.0,356.0,392.76,312.07
2017,11,9,12,15,382.5,211.0,2.2,17.0,425.5,488.32,390.02
2017,11,9,12,30,602.0,158.0,2.2,17.0,495.0,579.23,461.39
2017,11,9,12,45,513.0,180.5,2.25,17.0,463.0,528.38,420.79
2017,11,9,13,0,424.0,203.0,2.3,17.0,431.0,482.04,384.14
2017,11,9,13,15,408.5,198.0,2.3,17.0,411.5,453.9,362.27
2017,11,9,13,30,393.0,193.0,2.3,17.0,392.0,421.31,336.67
2017,11,9,13,45,428.5,174.0,2.3,17.0,380.5,409.58,327.27
2017,11,9,14,0,464.0,155.0,2.3,17.0,369.0,390.2,311.29
2017,11,9,14,15,503.5,134.5,2.25,16.5,351.5,367.36,292.34
2017,11,9,14,30,543.0,114.0,2.2,16.0,334.0,341.88,270.22
2017,11,9,14,45,511.5,110.0,2.2,16.0,301.0,299.23,233.66
2017,11,9,15,0,480.0,106.0,2.2,16.0,268.0,259.91,199.38
2017,11,9,15,15,454.0,94.5,2.1,15.5,232.0,216.83,161.9
