Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,15,30,428.0,83.0,2.0,15.0,196.0,175.63,125.85
2017,11,9,15,45,388.0,71.0,1.95,15.0,159.0,133.67,90.1
2017,11,9,16,0,348.0,59.0,1.9,15.0,122.0,95.46,59.17
2017,11,9,16,15,279.0,45.5,1.8,14.5,86.5,57.98,32.75
2017,11,9,16,30,210.0,32.0,1.7,14.0,51.0,27.74,14.16
2017,11,9,16,45,105.0,16.0,1.65,14.0,25.5,12.45,0.0
2017,11,9,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,3.5,1.6,13.0,3.5,0.0,0.0
2017,11,10,7,0,0.0,7.0,1.6,13.0,7.0,6.88,0.0
2017,11,10,7,15,3.0,23.0,1.65,13.0,23.0,24.18,8.81
2017,11,10,7,30,6.0,39.0,1.7,13.0,39.0,42.76,29.18
2017,11,10,7,45,18.0,56.5,1.75,13.5,59.5,69.73,52.67
2017,11,10,8,0,30.0,74.0,1.8,14.0,80.0,94.53,74.15
2017,11,10,8,15,37.5,91.5,1.8,14.0,101.0,117.87,94.35
2017,11,10,8,30,45.0,109.0,1.8,14.0,122.0,141.59,114.6
2017,11,10,8,45,50.0,125.5,1.8,14.5,142.0,163.06,132.38
2017,11,10,9,0,55.0,142.0,1.8,15.0,162.0,184.72,149.98
2017,11,10,9,15,27.5,122.5,1.8,15.0,132.5,144.51,116.26
2017,11,10,9,30,0.0,103.0,1.8,15.0,103.0,101.15,79.59
2017,11,10,9,45,0.0,120.0,1.8,15.5,120.0,118.45,93.67
2017,11,10,10,0,0.0,137.0,1.8,16.0,137.0,135.77,107.5
2017,11,10,10,15,0.0,124.0,1.8,16.0,124.0,121.83,95.87
2017,11,10,10,30,0.0,111.0,1.8,16.0,111.0,108.32,84.67
2017,11,10,10,45,0.0,69.5,1.85,16.0,69.5,67.2,50.63
2017,11,10,11,0,0.0,28.0,1.9,16.0,28.0,27.05,17.1
2017,11,10,11,15,0.0,93.5,1.9,16.0,93.5,90.56,69.95
2017,11,10,11,30,0.0,159.0,1.9,16.0,159.0,156.52,123.7
2017,11,10,11,45,81.5,209.0,1.95,16.5,255.0,271.37,217.38
2017,11,10,12,0,163.0,259.0,2.0,17.0,351.0,386.96,307.99
2017,11,10,12,15,157.5,257.0,2.0,17.0,345.0,377.3,299.72
2017,11,10,12,30,152.0,255.0,2.0,17.0,339.0,367.32,291.88
2017,11,10,12,45,94.5,235.5,2.0,17.0,287.5,299.83,238.42
2017,11,10,13,0,37.0,216.0,2.0,17.0,236.0,240.75,191.04
2017,11,10,13,15,107.5,219.5,1.95,16.5,274.5,288.61,230.8
2017,11,10,13,30,178.0,223.0,1.9,16.0,313.0,327.14,262.12
2017,11,10,13,45,504.0,147.5,1.85,16.0,382.0,421.1,337.64
2017,11,10,14,0,830.0,72.0,1.8,16.0,451.0,484.6,385.14
2017,11,10,14,15,812.0,69.5,1.75,16.0,418.0,440.31,347.36
2017,11,10,14,30,794.0,67.0,1.7,16.0,385.0,395.45,308.92
2017,11,10,14,45,771.0,63.5,1.65,16.0,348.0,347.46,267.12
2017,11,10,15,0,748.0,60.0,1.6,16.0,311.0,299.92,224.78
2017,11,10,15,15,710.5,56.5,1.5,15.5,269.5,249.21,179.97
2017,11,10,15,30,673.0,53.0,1.4,15.0,228.0,200.97,137.13
2017,11,10,15,45,617.5,47.5,1.35,15.0,185.0,150.52,94.06
2017,11,10,16,0,562.0,42.0,1.3,15.0,142.0,105.12,57.94
2017,11,10,16,15,465.5,34.5,1.25,14.5,100.5,59.2,27.64
2017,11,10,16,30,369.0,27.0,1.2,14.0,59.0,24.45,13.71
2017,11,10,16,45,184.5,13.5,1.15,13.5,29.5,10.14,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,68.5,5.5,0.75,11.0,6.5,0.0,0.0
2017,11,11,7,0,137.0,11.0,0.8,11.0,13.0,47.19,0.0
2017,11,11,7,15,289.0,21.0,0.8,11.0,47.0,126.98,58.65
2017,11,11,7,30,441.0,31.0,0.8,11.0,81.0,209.72,155.86
2017,11,11,7,45,521.5,38.5,0.85,11.5,123.0,269.28,210.71
2017,11,11,8,0,602.0,46.0,0.9,12.0,165.0,331.82,265.45
2017,11,11,8,15,653.0,50.5,0.9,12.5,208.5,385.2,311.34
2017,11,11,8,30,704.0,55.0,0.9,13.0,252.0,440.57,357.11
2017,11,11,8,45,736.5,59.0,0.9,13.5,292.5,486.72,394.08
2017,11,11,9,0,769.0,63.0,0.9,14.0,333.0,532.75,429.64
2017,11,11,9,15,792.0,65.5,0.85,14.0,369.5,570.74,458.38
2017,11,11,9,30,815.0,68.0,0.8,14.0,406.0,607.35,485.26
2017,11,11,9,45,814.5,75.0,0.75,14.5,434.0,632.06,501.49
2017,11,11,10,0,814.0,82.0,0.7,15.0,462.0,653.85,515.19
2017,11,11,10,15,826.5,83.5,0.65,15.0,487.0,675.42,529.13
2017,11,11,10,30,839.0,85.0,0.6,15.0,512.0,694.32,540.85
2017,11,11,10,45,598.0,151.5,0.6,15.5,461.0,604.86,472.14
2017,11,11,11,0,357.0,218.0,0.6,16.0,410.0,496.28,388.33
2017,11,11,11,15,611.5,153.0,0.6,16.0,489.5,616.35,481.43
2017,11,11,11,30,866.0,88.0,0.6,16.0,569.0,720.42,556.11
2017,11,11,11,45,553.5,169.0,0.6,16.0,477.5,580.55,451.29
2017,11,11,12,0,241.0,250.0,0.6,16.0,386.0,430.76,336.61
2017,11,11,12,15,464.0,189.5,0.65,16.0,447.0,525.01,412.44
2017,11,11,12,30,687.0,129.0,0.7,16.0,508.0,601.19,470.64
2017,11,11,12,45,775.5,105.5,0.75,16.5,524.5,615.34,480.23
2017,11,11,13,0,864.0,82.0,0.8,17.0,541.0,624.62,486.54
2017,11,11,13,15,855.0,81.0,0.85,16.5,521.0,593.4,464.0
2017,11,11,13,30,846.0,80.0,0.9,16.0,501.0,560.04,439.64
2017,11,11,13,45,833.5,78.0,1.0,16.0,474.5,521.86,410.47
2017,11,11,14,0,821.0,76.0,1.1,16.0,448.0,482.21,379.19
2017,11,11,14,15,802.0,73.5,1.15,16.0,415.0,437.9,343.04
2017,11,11,14,30,783.0,71.0,1.2,16.0,382.0,393.12,305.43
2017,11,11,14,45,756.5,67.5,1.25,16.0,344.0,344.44,263.77
2017,11,11,15,0,730.0,64.0,1.3,16.0,306.0,296.55,221.72
2017,11,11,15,15,691.0,60.0,1.3,15.5,264.5,245.93,177.41
2017,11,11,15,30,652.0,56.0,1.3,15.0,223.0,197.08,134.43
2017,11,11,15,45,596.0,50.0,1.3,15.0,180.5,147.13,92.02
2017,11,11,16,0,540.0,44.0,1.3,15.0,138.0,102.27,56.54
2017,11,11,16,15,441.0,35.5,1.2,14.0,97.0,57.81,27.57
2017,11,11,16,30,342.0,27.0,1.1,13.0,56.0,23.64,12.81
2017,11,11,16,45,171.0,13.5,1.05,12.5,28.0,10.24,0.0
2017,11,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,7,15,0.0,17.0,1.6,11.0,17.0,16.41,2.01
2017,11,12,7,30,0.0,34.0,1.6,11.0,34.0,34.73,22.61
2017,11,12,7,45,6.0,51.5,1.65,11.5,52.5,55.68,41.23
2017,11,12,8,0,12.0,69.0,1.7,12.0,71.0,76.72,59.6
2017,11,12,8,15,18.5,86.0,1.7,12.5,90.5,97.67,77.71
2017,11,12,8,30,25.0,103.0,1.7,13.0,110.0,124.2,100.23
2017,11,12,8,45,30.0,118.5,1.75,13.5,128.0,143.83,116.6
2017,11,12,9,0,35.0,134.0,1.8,14.0,146.0,163.71,132.92
2017,11,12,9,15,19.0,137.5,1.8,14.0,144.5,150.92,121.86
2017,11,12,9,30,3.0,141.0,1.8,14.0,143.0,143.79,115.42
2017,11,12,9,45,112.0,170.0,1.85,14.0,222.0,260.21,212.99
2017,11,12,10,0,221.0,199.0,1.9,14.0,301.0,367.45,299.99
2017,11,12,10,15,120.0,193.5,1.9,14.0,249.5,293.25,238.19
2017,11,12,10,30,19.0,188.0,1.9,14.0,198.0,202.07,162.27
2017,11,12,10,45,19.5,194.5,1.9,14.5,205.0,208.74,167.44
2017,11,12,11,0,20.0,201.0,1.9,15.0,212.0,215.4,172.29
2017,11,12,11,15,78.5,227.0,1.9,15.0,270.5,291.37,234.28
2017,11,12,11,30,137.0,253.0,1.9,15.0,329.0,367.17,294.46
2017,11,12,11,45,138.5,254.0,1.9,15.0,331.0,366.88,293.71
2017,11,12,12,0,140.0,255.0,1.9,15.0,333.0,366.1,293.0
2017,11,12,12,15,139.0,253.0,1.9,15.0,330.0,359.87,288.06
2017,11,12,12,30,138.0,251.0,1.9,15.0,327.0,353.24,282.84
2017,11,12,12,45,311.0,219.0,1.95,15.0,385.0,430.35,346.13
2017,11,12,13,0,484.0,187.0,2.0,15.0,443.0,498.62,400.33
2017,11,12,13,15,489.5,175.5,2.0,15.0,426.0,474.73,381.15
2017,11,12,13,30,495.0,164.0,2.0,15.0,409.0,449.11,360.88
2017,11,12,13,45,639.5,122.0,2.05,15.5,420.5,464.91,372.54
2017,11,12,14,0,784.0,80.0,2.1,16.0,432.0,466.38,371.46
2017,11,12,14,15,764.5,77.5,2.1,15.5,400.0,423.37,335.72
2017,11,12,14,30,745.0,75.0,2.1,15.0,368.0,380.03,298.93
2017,11,12,14,45,724.5,70.0,2.15,15.0,332.0,333.75,258.35
2017,11,12,15,0,704.0,65.0,2.2,15.0,296.0,287.8,217.14
2017,11,12,15,15,664.0,60.5,2.2,15.0,255.0,237.08,171.96
2017,11,12,15,30,624.0,56.0,2.2,15.0,214.0,189.72,129.73
2017,11,12,15,45,571.0,49.5,2.2,15.0,173.0,141.38,88.45
2017,11,12,16,0,518.0,43.0,2.2,15.0,132.0,97.84,53.91
2017,11,12,16,15,418.5,34.5,2.15,14.5,92.5,54.76,25.92
2017,11,12,16,30,319.0,26.0,2.1,14.0,53.0,21.99,11.09
2017,11,12,16,45,159.5,13.0,2.1,13.5,26.5,12.78,0.0
2017,11,12,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,4.5,1.95,14.0,4.5,4.33,0.0
2017,11,13,7,30,0.0,9.0,2.0,14.0,9.0,8.67,1.29
2017,11,13,7,45,0.0,14.0,2.05,14.0,14.0,13.5,5.65
2017,11,13,8,0,0.0,19.0,2.1,14.0,19.0,18.32,9.92
2017,11,13,8,15,0.0,24.5,2.1,14.0,24.5,23.64,14.57
2017,11,13,8,30,0.0,30.0,2.1,14.0,30.0,28.95,19.19
2017,11,13,8,45,0.0,35.5,2.1,14.5,35.5,34.27,23.7
2017,11,13,9,0,0.0,41.0,2.1,15.0,41.0,39.59,28.16
2017,11,13,9,15,0.0,58.5,2.05,15.0,58.5,56.53,42.46
2017,11,13,9,30,0.0,76.0,2.0,15.0,76.0,73.49,56.65
2017,11,13,9,45,0.0,112.0,2.0,15.5,112.0,110.28,87.05
2017,11,13,10,0,0.0,148.0,2.0,16.0,148.0,147.71,117.42
2017,11,13,10,15,0.0,86.5,2.0,16.0,86.5,83.76,64.54
2017,11,13,10,30,0.0,25.0,2.0,16.0,25.0,24.14,14.72
2017,11,13,10,45,247.5,103.0,2.0,16.5,234.5,296.56,244.01
2017,11,13,11,0,495.0,181.0,2.0,17.0,444.0,558.69,447.0
2017,11,13,11,15,256.5,192.0,1.95,17.0,328.5,393.0,314.69
2017,11,13,11,30,18.0,203.0,1.9,17.0,213.0,214.98,169.83
2017,11,13,11,45,9.0,163.0,1.85,17.0,168.0,166.82,131.57
2017,11,13,12,0,0.0,123.0,1.8,17.0,123.0,119.92,93.45
2017,11,13,12,15,0.0,97.5,1.75,17.0,97.5,94.5,72.78
2017,11,13,12,30,0.0,72.0,1.7,17.0,72.0,69.63,52.38
2017,11,13,12,45,0.0,77.0,1.7,17.0,77.0,74.47,56.44
2017,11,13,13,0,0.0,82.0,1.7,17.0,82.0,79.32,60.49
2017,11,13,13,15,0.0,90.0,1.65,17.0,90.0,87.11,66.99
2017,11,13,13,30,0.0,98.0,1.6,17.0,98.0,94.98,73.55
2017,11,13,13,45,0.0,78.5,1.6,17.0,78.5,75.91,57.9
2017,11,13,14,0,0.0,59.0,1.6,17.0,59.0,57.02,42.3
2017,11,13,14,15,0.0,53.5,1.6,16.5,53.5,51.69,38.02
2017,11,13,14,30,0.0,48.0,1.6,16.0,48.0,46.37,33.69
2017,11,13,14,45,0.0,43.0,1.6,16.0,43.0,41.53,29.66
2017,11,13,15,0,0.0,38.0,1.6,16.0,38.0,36.69,25.59
2017,11,13,15,15,0.0,32.5,1.55,15.5,32.5,31.37,21.13
2017,11,13,15,30,0.0,27.0,1.5,15.0,27.0,26.05,16.6
2017,11,13,15,45,0.0,21.5,1.5,15.0,21.5,20.74,11.98
2017,11,13,16,0,0.0,16.0,1.5,15.0,16.0,15.43,7.33
2017,11,13,16,15,0.0,11.0,1.4,14.5,11.0,10.6,3.08
2017,11,13,16,30,0.0,6.0,1.3,14.0,6.0,5.78,0.0
2017,11,13,16,45,0.0,3.0,1.25,13.5,3.0,2.95,0.0
2017,11,13,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,15,202.0,15.5,1.4,10.0,35.5,89.42,14.4
2017,11,14,7,30,404.0,31.0,1.3,10.0,71.0,192.98,140.5
2017,11,14,7,45,498.0,38.0,1.25,10.5,113.5,254.81,199.07
2017,11,14,8,0,592.0,45.0,1.2,11.0,156.0,320.51,256.84
2017,11,14,8,15,646.5,50.0,1.05,11.5,199.5,375.19,304.05
2017,11,14,8,30,701.0,55.0,0.9,12.0,243.0,432.15,350.99
2017,11,14,8,45,487.0,92.0,0.8,12.5,232.5,381.84,311.36
2017,11,14,9,0,273.0,129.0,0.7,13.0,222.0,308.66,251.99
2017,11,14,9,15,549.5,97.5,0.55,13.5,310.5,456.32,370.1
2017,11,14,9,30,826.0,66.0,0.4,14.0,399.0,603.8,479.55
2017,11,14,9,45,843.0,68.0,0.3,14.5,430.5,634.28,497.74
2017,11,14,10,0,860.0,70.0,0.2,15.0,462.0,662.53,515.28
2017,11,14,10,15,871.5,71.5,0.3,15.0,487.0,679.91,527.69
2017,11,14,10,30,883.0,73.0,0.4,15.0,512.0,698.61,541.33
2017,11,14,10,45,891.0,73.5,0.55,15.5,530.0,710.79,550.21
2017,11,14,11,0,899.0,74.0,0.7,16.0,548.0,719.86,557.02
2017,11,14,11,15,903.0,74.5,0.75,16.0,558.5,722.9,559.32
2017,11,14,11,30,907.0,75.0,0.8,16.0,569.0,722.66,559.51
2017,11,14,11,45,909.0,75.0,0.85,16.0,572.0,717.17,556.16
2017,11,14,12,0,911.0,75.0,0.9,16.0,575.0,708.39,550.64
2017,11,14,12,15,909.0,74.5,0.95,16.0,570.0,693.12,540.61
2017,11,14,12,30,907.0,74.0,1.0,16.0,565.0,674.77,527.92
2017,11,14,12,45,901.0,74.0,1.05,16.0,552.0,651.44,510.97
2017,11,14,13,0,895.0,74.0,1.1,16.0,539.0,625.39,491.7
2017,11,14,13,15,826.5,81.0,1.1,16.0,498.5,569.91,449.54
2017,11,14,13,30,758.0,88.0,1.1,16.0,458.0,513.54,406.27
2017,11,14,13,45,730.5,88.5,1.15,16.0,429.5,473.41,374.89
2017,11,14,14,0,703.0,89.0,1.2,16.0,401.0,433.28,342.57
2017,11,14,14,15,665.0,90.0,1.15,15.5,367.5,388.89,306.42
2017,11,14,14,30,627.0,91.0,1.1,15.0,334.0,345.8,270.53
2017,11,14,14,45,600.0,86.5,1.1,15.0,300.5,302.78,233.53
2017,11,14,15,0,573.0,82.0,1.1,15.0,267.0,260.94,196.79
2017,11,14,15,15,544.0,74.0,1.05,14.5,230.0,216.57,157.92
2017,11,14,15,30,515.0,66.0,1.0,14.0,193.0,174.17,120.62
2017,11,14,15,45,462.0,58.0,0.95,14.0,155.0,130.15,83.65
2017,11,14,16,0,409.0,50.0,0.9,14.0,117.0,91.1,53.08
2017,11,14,16,15,334.5,38.0,0.9,13.5,81.5,52.2,26.84
2017,11,14,16,30,260.0,26.0,0.9,13.0,46.0,20.95,9.55
2017,11,14,16,45,130.0,13.0,0.95,13.0,23.0,12.78,0.0
2017,11,14,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,2.0,2.6,11.0,2.0,1.93,0.0
2017,11,15,7,30,0.0,4.0,2.7,11.0,4.0,3.85,0.0
2017,11,15,7,45,0.0,7.5,2.8,11.0,7.5,7.23,0.43
2017,11,15,8,0,0.0,11.0,2.9,11.0,11.0,10.6,3.43
2017,11,15,8,15,0.0,14.5,2.95,11.0,14.5,13.98,6.43
2017,11,15,8,30,0.0,18.0,3.0,11.0,18.0,17.36,9.4
2017,11,15,8,45,0.0,21.5,3.1,11.0,21.5,20.74,12.35
2017,11,15,9,0,0.0,25.0,3.2,11.0,25.0,24.12,15.28
2017,11,15,9,15,0.0,54.0,3.25,11.0,54.0,52.17,39.44
2017,11,15,9,30,0.0,83.0,3.3,11.0,83.0,80.68,63.73
2017,11,15,9,45,0.0,97.0,3.4,11.5,97.0,94.81,75.45
2017,11,15,10,0,0.0,111.0,3.5,12.0,111.0,108.96,87.08
2017,11,15,10,15,0.0,96.5,3.55,12.0,96.5,93.88,74.24
2017,11,15,10,30,0.0,82.0,3.6,12.0,82.0,79.31,61.86
2017,11,15,10,45,0.0,84.5,3.65,12.5,84.5,81.74,63.72
2017,11,15,11,0,0.0,87.0,3.7,13.0,87.0,84.16,65.56
2017,11,15,11,15,0.0,88.5,3.75,13.0,88.5,85.63,66.73
2017,11,15,11,30,0.0,90.0,3.8,13.0,90.0,87.1,67.93
2017,11,15,11,45,0.0,52.0,3.85,13.5,52.0,50.26,36.88
2017,11,15,12,0,0.0,14.0,3.9,14.0,14.0,13.52,5.8
2017,11,15,12,15,0.0,71.0,3.95,14.0,71.0,68.66,52.29
2017,11,15,12,30,0.0,128.0,4.0,14.0,128.0,124.85,99.07
2017,11,15,12,45,0.0,96.5,4.05,14.5,96.5,93.51,72.91
2017,11,15,13,0,0.0,65.0,4.1,15.0,65.0,62.84,47.27
2017,11,15,13,15,14.5,127.0,4.1,15.0,134.0,132.05,105.23
2017,11,15,13,30,29.0,189.0,4.1,15.0,203.0,205.02,165.29
2017,11,15,13,45,14.5,105.0,4.2,15.0,112.0,109.31,86.39
2017,11,15,14,0,0.0,21.0,4.3,15.0,21.0,20.27,11.57
2017,11,15,14,15,0.0,63.0,4.35,14.5,63.0,60.89,46.13
2017,11,15,14,30,0.0,105.0,4.4,14.0,105.0,101.79,80.83
2017,11,15,14,45,0.0,94.0,4.45,14.0,94.0,90.99,71.81
2017,11,15,15,0,0.0,83.0,4.5,14.0,83.0,80.23,62.79
2017,11,15,15,15,0.0,71.0,4.45,14.0,71.0,68.56,52.88
2017,11,15,15,30,0.0,59.0,4.4,14.0,59.0,56.94,42.91
2017,11,15,15,45,0.0,46.5,4.4,14.0,46.5,44.91,32.47
2017,11,15,16,0,0.0,34.0,4.4,14.0,34.0,32.83,21.93
2017,11,15,16,15,0.0,23.5,4.35,14.0,23.5,22.68,12.91
2017,11,15,16,30,0.0,13.0,4.3,14.0,13.0,12.54,3.09
2017,11,15,16,45,0.0,6.5,4.25,14.0,6.5,6.39,0.0
2017,11,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,10.0,1.45,11.0,10.0,9.64,0.0
2017,11,16,7,30,0.0,20.0,1.5,11.0,20.0,19.3,9.48
2017,11,16,7,45,0.0,33.5,1.55,11.5,33.5,32.45,21.56
2017,11,16,8,0,0.0,47.0,1.6,12.0,47.0,46.3,33.74
2017,11,16,8,15,0.0,61.0,1.6,12.0,61.0,60.6,46.26
2017,11,16,8,30,0.0,75.0,1.6,12.0,75.0,74.83,58.58
2017,11,16,8,45,0.0,88.5,1.6,12.0,88.5,88.47,70.24
2017,11,16,9,0,0.0,102.0,1.6,12.0,102.0,102.1,81.74
2017,11,16,9,15,7.0,123.5,1.6,12.0,126.0,128.69,104.12
2017,11,16,9,30,14.0,145.0,1.6,12.0,150.0,155.62,126.52
2017,11,16,9,45,7.0,139.5,1.65,12.0,142.0,144.25,116.66
2017,11,16,10,0,0.0,134.0,1.7,12.0,134.0,133.12,107.05
2017,11,16,10,15,4.0,152.0,1.7,12.0,154.5,154.28,124.57
2017,11,16,10,30,8.0,170.0,1.7,12.0,175.0,175.55,141.96
2017,11,16,10,45,4.0,140.0,1.75,12.5,142.5,140.84,112.85
2017,11,16,11,0,0.0,110.0,1.8,13.0,110.0,107.21,84.66
2017,11,16,11,15,0.0,128.5,1.8,13.0,128.5,125.84,100.09
2017,11,16,11,30,0.0,147.0,1.8,13.0,147.0,144.54,115.4
2017,11,16,11,45,0.0,148.0,1.8,13.0,148.0,145.38,116.01
2017,11,16,12,0,0.0,149.0,1.8,13.0,149.0,146.24,116.71
2017,11,16,12,15,26.0,187.5,1.8,13.0,201.5,207.53,167.42
2017,11,16,12,30,52.0,226.0,1.8,13.0,254.0,264.29,213.44
2017,11,16,12,45,47.5,218.5,1.85,13.0,243.5,251.67,203.11
2017,11,16,13,0,43.0,211.0,1.9,13.0,233.0,239.23,193.19
2017,11,16,13,15,141.5,209.0,1.9,13.0,277.5,296.1,240.54
2017,11,16,13,30,240.0,207.0,1.9,13.0,322.0,346.1,280.88
2017,11,16,13,45,268.5,191.0,1.95,13.0,313.5,334.53,271.31
2017,11,16,14,0,297.0,175.0,2.0,13.0,305.0,320.44,259.57
2017,11,16,14,15,352.5,153.0,2.0,13.0,295.5,309.31,249.49
2017,11,16,14,30,408.0,131.0,2.0,13.0,286.0,295.59,236.28
2017,11,16,14,45,387.0,121.0,2.0,13.0,256.5,258.79,204.37
2017,11,16,15,0,366.0,111.0,2.0,13.0,227.0,223.13,173.08
2017,11,16,15,15,344.0,98.0,1.95,13.0,195.0,185.64,140.05
2017,11,16,15,30,322.0,85.0,1.9,13.0,163.0,149.81,108.49
2017,11,16,15,45,287.0,70.5,1.85,13.0,129.5,112.37,76.78
2017,11,16,16,0,252.0,56.0,1.8,13.0,96.0,78.29,49.34
2017,11,16,16,15,190.0,41.0,1.75,12.5,66.0,45.88,26.27
2017,11,16,16,30,128.0,26.0,1.7,12.0,36.0,20.23,8.03
2017,11,16,16,45,64.0,13.0,1.65,12.0,18.0,12.78,0.0
2017,11,16,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,7,15,226.0,13.0,2.25,8.5,33.5,88.59,0.0
2017,11,17,7,30,452.0,26.0,2.3,9.0,67.0,196.13,136.77
2017,11,17,7,45,547.0,32.5,2.35,9.5,110.0,259.41,201.89
2017,11,17,8,0,642.0,39.0,2.4,10.0,153.0,329.53,264.97
2017,11,17,8,15,696.0,43.5,2.4,10.0,196.5,384.56,315.0
2017,11,17,8,30,750.0,48.0,2.4,10.0,240.0,441.81,365.32
2017,11,17,8,45,786.0,51.0,2.4,10.5,282.0,489.41,405.69
2017,11,17,9,0,822.0,54.0,2.4,11.0,324.0,537.02,444.63
2017,11,17,9,15,845.0,56.5,2.3,11.5,361.0,572.11,472.21
2017,11,17,9,30,868.0,59.0,2.2,12.0,398.0,609.45,500.45
2017,11,17,9,45,877.5,62.5,2.15,12.5,429.0,637.64,520.93
2017,11,17,10,0,887.0,66.0,2.1,13.0,460.0,663.24,538.91
2017,11,17,10,15,898.0,67.5,2.0,13.0,485.0,684.74,553.48
2017,11,17,10,30,909.0,69.0,1.9,13.0,510.0,703.39,565.69
2017,11,17,10,45,915.5,70.0,1.85,13.5,528.0,715.34,572.23
2017,11,17,11,0,922.0,71.0,1.8,14.0,546.0,724.09,576.51
2017,11,17,11,15,926.0,71.5,1.65,14.0,556.5,727.25,577.03
2017,11,17,11,30,930.0,72.0,1.5,14.0,567.0,727.06,575.2
2017,11,17,11,45,931.0,72.0,1.4,14.5,570.0,720.87,568.55
2017,11,17,12,0,932.0,72.0,1.3,15.0,573.0,711.36,559.7
2017,11,17,12,15,930.0,72.0,1.25,15.0,568.5,696.57,548.75
2017,11,17,12,30,928.0,72.0,1.2,15.0,564.0,678.62,534.76
2017,11,17,12,45,915.5,74.0,1.15,15.0,550.0,653.26,515.04
2017,11,17,13,0,903.0,76.0,1.1,15.0,536.0,625.4,493.28
2017,11,17,13,15,894.0,74.5,1.1,15.0,516.0,593.48,468.73
2017,11,17,13,30,885.0,73.0,1.1,15.0,496.0,559.32,441.97
2017,11,17,13,45,872.0,71.5,1.15,15.0,469.5,522.25,412.63
2017,11,17,14,0,859.0,70.0,1.2,15.0,443.0,482.17,380.14
2017,11,17,14,15,840.5,68.0,1.2,15.0,410.0,437.87,343.22
2017,11,17,14,30,822.0,66.0,1.2,15.0,377.0,392.95,304.78
2017,11,17,14,45,795.0,63.0,1.3,15.0,338.5,343.72,262.3
2017,11,17,15,0,768.0,60.0,1.4,15.0,300.0,295.21,219.32
2017,11,17,15,15,728.0,56.0,1.45,14.5,258.5,243.42,173.69
2017,11,17,15,30,688.0,52.0,1.5,14.0,217.0,194.27,130.25
2017,11,17,15,45,625.5,46.5,1.55,13.5,173.5,143.13,87.41
2017,11,17,16,0,563.0,41.0,1.6,13.0,130.0,97.71,52.4
2017,11,17,16,15,453.5,32.5,1.7,12.5,89.0,51.6,23.24
2017,11,17,16,30,344.0,24.0,1.8,12.0,48.0,18.89,6.55
2017,11,17,16,45,172.0,12.0,1.9,11.5,24.0,11.8,0.0
2017,11,17,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,7,15,209.0,13.5,0.95,9.0,31.5,84.46,0.0
2017,11,18,7,30,418.0,27.0,0.9,9.0,63.0,183.89,124.86
2017,11,18,7,45,514.0,34.5,0.85,9.5,105.0,247.12,190.24
2017,11,18,8,0,610.0,42.0,0.8,10.0,147.0,317.23,251.93
2017,11,18,8,15,667.0,47.0,0.75,10.5,191.0,372.98,300.47
2017,11,18,8,30,724.0,52.0,0.7,11.0,235.0,431.15,349.03
2017,11,18,8,45,759.0,56.0,0.7,11.5,276.5,478.48,387.65
2017,11,18,9,0,794.0,60.0,0.7,12.0,318.0,525.81,424.8
2017,11,18,9,15,819.0,62.5,0.65,12.5,355.0,565.11,454.1
2017,11,18,9,30,844.0,65.0,0.6,13.0,392.0,603.09,481.36
2017,11,18,9,45,862.0,67.0,0.55,13.5,424.0,634.4,502.79
2017,11,18,10,0,880.0,69.0,0.5,14.0,456.0,659.47,519.22
2017,11,18,10,15,891.5,70.5,0.4,14.0,481.5,681.16,532.59
2017,11,18,10,30,903.0,72.0,0.3,14.0,507.0,700.05,543.4
2017,11,18,10,45,910.5,73.0,0.25,14.5,525.5,712.63,549.52
2017,11,18,11,0,918.0,74.0,0.2,15.0,544.0,722.05,553.58
2017,11,18,11,15,922.0,74.5,0.15,15.0,554.5,725.21,554.51
2017,11,18,11,30,926.0,75.0,0.1,15.0,565.0,725.05,553.44
2017,11,18,11,45,926.0,75.5,0.1,15.5,568.0,718.8,547.96
2017,11,18,12,0,926.0,76.0,0.1,16.0,571.0,709.26,540.44
2017,11,18,12,15,924.0,75.5,0.1,16.0,566.0,694.03,529.95
2017,11,18,12,30,922.0,75.0,0.1,16.0,561.0,675.69,516.72
2017,11,18,12,45,918.0,74.0,0.15,16.0,548.5,652.51,500.47
2017,11,18,13,0,914.0,73.0,0.2,16.0,536.0,626.5,481.97
2017,11,18,13,15,905.0,72.0,0.2,16.0,516.0,594.94,458.49
2017,11,18,13,30,896.0,71.0,0.2,16.0,496.0,561.11,432.85
2017,11,18,13,45,697.0,103.0,0.25,16.0,423.0,465.41,361.18
2017,11,18,14,0,498.0,135.0,0.3,16.0,350.0,376.23,293.61
2017,11,18,14,15,445.5,132.5,0.35,15.5,314.0,330.24,258.36
2017,11,18,14,30,393.0,130.0,0.4,15.0,278.0,287.27,224.34
2017,11,18,14,45,379.5,118.5,0.5,15.0,249.5,252.39,195.35
2017,11,18,15,0,366.0,107.0,0.6,15.0,221.0,218.02,165.97
2017,11,18,15,15,347.5,94.0,0.65,14.5,190.0,181.59,134.74
2017,11,18,15,30,329.0,81.0,0.7,14.0,159.0,146.48,104.4
2017,11,18,15,45,292.0,67.5,0.8,14.0,126.5,109.52,73.6
2017,11,18,16,0,255.0,54.0,0.9,14.0,94.0,76.09,47.12
2017,11,18,16,15,202.0,39.0,1.05,13.5,64.0,44.19,24.45
2017,11,18,16,30,149.0,24.0,1.2,13.0,34.0,18.67,5.74
2017,11,18,16,45,74.5,12.0,1.4,13.0,17.0,11.8,0.0
2017,11,18,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,19,7,15,192.5,13.0,1.45,7.0,29.0,68.14,0.0
2017,11,19,7,30,385.0,26.0,1.4,7.0,58.0,175.1,116.87
2017,11,19,7,45,481.0,34.0,1.35,7.5,98.5,236.4,183.34
2017,11,19,8,0,577.0,42.0,1.3,8.0,139.0,301.52,242.09
2017,11,19,8,15,634.5,47.0,1.25,8.5,181.5,356.07,290.71
2017,11,19,8,30,692.0,52.0,1.2,9.0,224.0,413.13,339.61
2017,11,19,8,45,728.0,56.0,1.2,9.5,264.5,459.8,378.76
2017,11,19,9,0,764.0,60.0,1.2,10.0,305.0,506.61,416.6
2017,11,19,9,15,789.0,63.0,1.3,10.5,341.5,545.59,447.74
2017,11,19,9,30,814.0,66.0,1.4,11.0,378.0,583.34,477.12
2017,11,19,9,45,806.5,74.5,1.5,12.0,405.0,605.39,492.64
2017,11,19,10,0,799.0,83.0,1.6,13.0,432.0,624.25,505.39
2017,11,19,10,15,711.0,103.0,1.65,13.0,426.5,602.18,487.58
2017,11,19,10,30,623.0,123.0,1.7,13.0,421.0,572.22,463.88
2017,11,19,10,45,564.5,146.0,1.75,13.5,423.5,557.86,451.22
2017,11,19,11,0,506.0,169.0,1.8,14.0,426.0,544.32,438.85
2017,11,19,11,15,535.5,163.5,1.75,14.0,440.5,557.55,448.96
2017,11,19,11,30,565.0,158.0,1.7,14.0,455.0,568.77,457.22
2017,11,19,11,45,553.5,165.0,1.7,14.0,457.5,563.51,452.47
2017,11,19,12,0,542.0,172.0,1.7,14.0,460.0,556.3,446.37
2017,11,19,12,15,571.5,159.0,1.6,14.0,460.5,552.69,443.43
2017,11,19,12,30,601.0,146.0,1.5,14.0,461.0,549.18,440.29
2017,11,19,12,45,490.5,170.5,1.45,14.0,424.0,490.32,393.38
2017,11,19,13,0,380.0,195.0,1.4,14.0,387.0,431.88,346.83
2017,11,19,13,15,372.0,190.0,1.35,14.0,372.0,410.43,329.91
2017,11,19,13,30,364.0,185.0,1.3,14.0,357.0,388.34,312.02
2017,11,19,13,45,328.5,178.0,1.3,14.5,327.0,349.82,280.6
2017,11,19,14,0,293.0,171.0,1.3,15.0,297.0,312.89,250.3
2017,11,19,14,15,316.5,154.0,1.2,14.5,280.5,293.0,233.84
2017,11,19,14,30,340.0,137.0,1.1,14.0,264.0,270.69,214.63
2017,11,19,14,45,323.0,126.0,1.05,14.0,236.5,237.86,186.5
2017,11,19,15,0,306.0,115.0,1.0,14.0,209.0,205.95,158.81
2017,11,19,15,15,287.0,100.0,1.0,13.5,178.5,170.71,128.54
2017,11,19,15,30,268.0,85.0,1.0,13.0,148.0,136.97,99.41
2017,11,19,15,45,240.5,69.5,1.0,13.0,117.5,103.11,70.8
2017,11,19,16,0,213.0,54.0,1.0,13.0,87.0,71.56,45.31
2017,11,19,16,15,158.0,38.5,1.05,12.5,58.5,41.39,23.52
2017,11,19,16,30,103.0,23.0,1.1,12.0,30.0,17.87,4.64
2017,11,19,16,45,51.5,11.5,1.2,12.0,15.0,11.3,0.0
2017,11,19,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
