Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,7,15,0.0,14.5,1.6,9.0,14.5,14.25,0.0
2017,11,30,7,30,0.0,29.0,1.5,9.0,29.0,34.41,0.0
2017,11,30,7,45,225.5,33.5,1.45,9.5,64.0,133.41,93.7
2017,11,30,8,0,451.0,38.0,1.4,10.0,99.0,233.83,181.71
2017,11,30,8,15,522.0,45.0,1.4,10.5,138.5,289.05,231.3
2017,11,30,8,30,593.0,52.0,1.4,11.0,178.0,348.41,282.9
2017,11,30,8,45,636.0,57.0,1.4,11.5,217.0,395.05,323.02
2017,11,30,9,0,679.0,62.0,1.4,12.0,256.0,442.68,362.57
2017,11,30,9,15,709.5,65.5,1.4,12.5,291.5,479.57,392.51
2017,11,30,9,30,740.0,69.0,1.4,13.0,327.0,518.64,423.12
2017,11,30,9,45,765.5,70.5,1.4,13.5,358.5,551.45,448.07
2017,11,30,10,0,791.0,72.0,1.4,14.0,390.0,582.69,471.18
2017,11,30,10,15,805.5,74.0,1.45,14.0,415.0,605.67,488.75
2017,11,30,10,30,820.0,76.0,1.5,14.0,440.0,626.23,504.29
2017,11,30,10,45,830.5,77.0,1.6,14.5,458.5,640.43,514.33
2017,11,30,11,0,841.0,78.0,1.7,15.0,477.0,651.8,522.16
2017,11,30,11,15,846.5,79.0,1.8,15.0,488.5,656.92,526.2
2017,11,30,11,30,852.0,80.0,1.9,15.0,500.0,659.01,527.94
2017,11,30,11,45,854.5,80.0,2.0,15.5,504.0,654.91,524.06
2017,11,30,12,0,857.0,80.0,2.1,16.0,508.0,647.76,517.85
2017,11,30,12,15,682.5,121.0,2.15,16.0,460.5,572.27,458.66
2017,11,30,12,30,508.0,162.0,2.2,16.0,413.0,493.46,396.5
2017,11,30,12,45,594.5,134.5,2.3,16.5,421.5,506.93,407.5
2017,11,30,13,0,681.0,107.0,2.4,17.0,430.0,512.45,411.4
2017,11,30,13,15,653.5,109.0,2.45,17.0,410.0,480.49,385.59
2017,11,30,13,30,626.0,111.0,2.5,17.0,390.0,447.94,359.12
2017,11,30,13,45,625.0,104.5,2.6,17.0,369.5,419.22,335.42
2017,11,30,14,0,624.0,98.0,2.7,17.0,349.0,388.86,309.74
2017,11,30,14,15,695.5,82.0,2.7,16.5,341.5,377.16,297.95
2017,11,30,14,30,767.0,66.0,2.7,16.0,334.0,358.43,279.02
2017,11,30,14,45,740.0,62.5,2.75,16.0,298.5,312.5,238.09
2017,11,30,15,0,713.0,59.0,2.8,16.0,263.0,267.34,197.24
2017,11,30,15,15,669.5,54.5,2.8,15.5,224.0,218.27,153.76
2017,11,30,15,30,626.0,50.0,2.8,15.0,185.0,172.17,113.22
2017,11,30,15,45,557.5,44.0,2.8,14.5,144.5,123.49,73.29
2017,11,30,16,0,489.0,38.0,2.8,14.0,104.0,81.64,42.14
2017,11,30,16,15,371.0,28.5,2.85,13.5,68.0,40.82,17.01
2017,11,30,16,30,253.0,19.0,2.9,13.0,32.0,15.02,0.0
2017,11,30,16,45,126.5,9.5,3.0,12.5,16.0,9.34,0.0
2017,11,30,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,11.0,2.15,9.0,11.0,10.81,0.0
2017,12,1,7,30,0.0,22.0,2.0,9.0,22.0,23.83,0.0
2017,12,1,7,45,136.5,33.0,1.95,9.5,51.0,95.52,65.07
2017,12,1,8,0,273.0,44.0,1.9,10.0,80.0,170.78,132.68
2017,12,1,8,15,315.0,57.0,1.85,10.5,113.0,213.18,171.26
2017,12,1,8,30,357.0,70.0,1.8,11.0,146.0,258.08,210.92
2017,12,1,8,45,393.0,80.0,1.8,11.5,178.5,298.47,246.02
2017,12,1,9,0,429.0,90.0,1.8,12.0,211.0,340.16,281.21
2017,12,1,9,15,458.0,96.5,1.85,12.5,241.0,374.76,309.92
2017,12,1,9,30,487.0,103.0,1.9,13.0,271.0,409.52,338.05
2017,12,1,9,45,511.0,109.5,2.0,13.5,299.5,441.11,363.13
2017,12,1,10,0,535.0,116.0,2.1,14.0,328.0,471.96,387.15
2017,12,1,10,15,670.0,98.5,2.15,14.0,382.0,548.62,448.23
2017,12,1,10,30,805.0,81.0,2.2,14.0,436.0,620.43,504.27
2017,12,1,10,45,742.0,93.5,2.25,14.5,431.0,601.83,487.93
2017,12,1,11,0,679.0,106.0,2.3,15.0,426.0,577.38,467.75
2017,12,1,11,15,757.0,96.0,2.3,15.0,461.0,617.39,498.85
2017,12,1,11,30,835.0,86.0,2.3,15.0,496.0,652.97,525.76
2017,12,1,11,45,660.0,128.0,2.35,15.5,453.5,581.55,467.99
2017,12,1,12,0,485.0,170.0,2.4,16.0,411.0,504.17,405.78
2017,12,1,12,15,465.5,173.0,2.4,16.0,403.0,487.47,392.75
2017,12,1,12,30,446.0,176.0,2.4,16.0,395.0,469.63,378.37
2017,12,1,12,45,433.5,174.5,2.4,16.0,383.5,450.31,362.92
2017,12,1,13,0,421.0,173.0,2.4,16.0,372.0,430.06,346.6
2017,12,1,13,15,531.5,140.0,2.35,16.0,381.5,443.24,357.28
2017,12,1,13,30,642.0,107.0,2.3,16.0,391.0,451.4,362.96
2017,12,1,13,45,533.0,122.5,2.3,16.0,349.5,390.5,313.35
2017,12,1,14,0,424.0,138.0,2.3,16.0,308.0,337.46,270.0
2017,12,1,14,15,418.0,127.0,2.3,15.5,284.0,306.36,244.16
2017,12,1,14,30,412.0,116.0,2.3,15.0,260.0,274.8,217.19
2017,12,1,14,45,557.0,88.0,2.3,15.0,260.5,277.21,213.85
2017,12,1,15,0,702.0,60.0,2.3,15.0,261.0,264.9,196.0
2017,12,1,15,15,657.5,55.5,2.25,14.5,222.0,216.18,152.75
2017,12,1,15,30,613.0,51.0,2.2,14.0,183.0,169.88,112.11
2017,12,1,15,45,545.0,44.5,2.15,14.0,143.0,122.14,72.76
2017,12,1,16,0,477.0,38.0,2.1,14.0,103.0,80.52,41.66
2017,12,1,16,15,238.5,34.5,2.1,13.5,67.0,40.45,19.87
2017,12,1,16,30,0.0,31.0,2.1,13.0,31.0,27.12,0.0
2017,12,1,16,45,0.0,15.5,2.15,12.5,15.5,15.24,0.0
2017,12,1,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,8.5,1.4,9.0,8.5,8.36,0.0
2017,12,2,7,30,0.0,17.0,1.3,9.0,17.0,17.15,0.0
2017,12,2,7,45,71.5,31.5,1.2,9.5,40.5,71.33,46.77
2017,12,2,8,0,143.0,46.0,1.1,10.0,64.0,117.01,89.82
2017,12,2,8,15,166.5,62.5,1.0,10.0,91.5,150.8,120.51
2017,12,2,8,30,190.0,79.0,0.9,10.0,119.0,185.76,151.48
2017,12,2,8,45,205.5,94.5,0.8,10.5,145.5,216.58,178.04
2017,12,2,9,0,221.0,110.0,0.7,11.0,172.0,247.79,204.1
2017,12,2,9,15,236.5,122.0,0.6,11.0,196.0,274.94,226.52
2017,12,2,9,30,252.0,134.0,0.5,11.0,220.0,302.24,248.46
2017,12,2,9,45,248.0,150.0,0.45,11.0,241.0,322.63,264.24
2017,12,2,10,0,244.0,166.0,0.4,11.0,262.0,341.92,278.82
2017,12,2,10,15,152.5,174.5,0.35,11.0,236.0,288.76,234.88
2017,12,2,10,30,61.0,183.0,0.3,11.0,210.0,232.86,188.49
2017,12,2,10,45,106.0,195.5,0.25,11.5,244.5,275.5,223.09
2017,12,2,11,0,151.0,208.0,0.2,12.0,279.0,325.51,261.8
2017,12,2,11,15,218.5,207.0,0.2,12.0,312.0,367.4,294.77
2017,12,2,11,30,286.0,206.0,0.2,12.0,345.0,415.71,332.0
2017,12,2,11,45,148.5,191.0,0.2,12.0,263.5,299.97,240.29
2017,12,2,12,0,11.0,176.0,0.2,12.0,182.0,181.96,144.85
2017,12,2,12,15,104.0,196.5,0.2,12.0,248.0,272.84,219.94
2017,12,2,12,30,197.0,217.0,0.2,12.0,314.0,349.34,279.94
2017,12,2,12,45,192.0,212.5,0.25,12.0,305.0,336.58,269.34
2017,12,2,13,0,187.0,208.0,0.3,12.0,296.0,323.5,259.32
2017,12,2,13,15,181.5,201.5,0.25,12.0,284.5,307.73,246.64
2017,12,2,13,30,176.0,195.0,0.2,12.0,273.0,291.79,233.77
2017,12,2,13,45,185.5,181.5,0.2,12.0,259.5,275.69,220.98
2017,12,2,14,0,195.0,168.0,0.2,12.0,246.0,258.63,207.11
2017,12,2,14,15,97.5,122.0,0.2,12.0,161.0,163.3,130.49
2017,12,2,14,30,0.0,76.0,0.2,12.0,76.0,73.55,57.16
2017,12,2,14,45,0.0,67.5,0.2,12.0,67.5,65.27,50.49
2017,12,2,15,0,0.0,59.0,0.2,12.0,59.0,57.02,43.49
2017,12,2,15,15,0.0,50.0,0.3,11.5,50.0,48.31,36.05
2017,12,2,15,30,0.0,41.0,0.4,11.0,41.0,39.6,28.49
2017,12,2,15,45,0.0,32.0,0.55,11.0,32.0,30.89,20.78
2017,12,2,16,0,0.0,23.0,0.7,11.0,23.0,22.19,13.01
2017,12,2,16,15,0.0,14.5,0.75,11.0,14.5,13.98,5.3
2017,12,2,16,30,0.0,6.0,0.8,11.0,6.0,5.78,0.0
2017,12,2,16,45,0.0,3.0,0.9,11.0,3.0,2.95,0.0
2017,12,2,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,12.0,2.9,8.0,12.0,11.8,0.0
2017,12,3,7,30,0.0,24.0,2.9,8.0,24.0,27.45,0.0
2017,12,3,7,45,228.5,30.5,2.95,8.5,59.0,128.88,85.21
2017,12,3,8,0,457.0,37.0,3.0,9.0,94.0,231.44,179.4
2017,12,3,8,15,533.5,43.5,3.0,9.5,134.0,288.07,231.56
2017,12,3,8,30,610.0,50.0,3.0,10.0,174.0,349.21,285.91
2017,12,3,8,45,665.5,53.0,3.05,10.5,214.5,396.97,328.33
2017,12,3,9,0,721.0,56.0,3.1,11.0,255.0,449.7,373.44
2017,12,3,9,15,752.0,59.5,3.1,11.0,291.5,490.7,408.46
2017,12,3,9,30,783.0,63.0,3.1,11.0,328.0,530.99,441.99
2017,12,3,9,45,802.0,65.5,3.1,11.5,359.5,561.95,466.47
2017,12,3,10,0,821.0,68.0,3.1,12.0,391.0,591.01,488.82
2017,12,3,10,15,836.0,70.0,3.1,12.0,416.5,614.85,507.5
2017,12,3,10,30,851.0,72.0,3.1,12.0,442.0,636.21,523.95
2017,12,3,10,45,862.0,72.5,3.15,12.5,461.0,650.57,534.02
2017,12,3,11,0,873.0,73.0,3.2,13.0,480.0,662.02,541.72
2017,12,3,11,15,878.0,74.0,3.2,13.0,492.0,667.1,545.17
2017,12,3,11,30,883.0,75.0,3.2,13.0,504.0,665.54,543.65
2017,12,3,11,45,885.0,75.0,3.2,13.5,508.0,661.39,539.01
2017,12,3,12,0,887.0,75.0,3.2,14.0,512.0,654.12,531.92
2017,12,3,12,15,885.5,75.0,3.2,14.0,508.5,641.55,521.67
2017,12,3,12,30,884.0,75.0,3.2,14.0,505.0,626.0,509.0
2017,12,3,12,45,856.5,81.0,3.2,14.0,490.5,601.14,488.62
2017,12,3,13,0,829.0,87.0,3.2,14.0,476.0,571.76,464.62
2017,12,3,13,15,819.0,85.5,3.15,14.0,458.0,542.47,440.45
2017,12,3,13,30,809.0,84.0,3.1,14.0,440.0,511.2,414.25
2017,12,3,13,45,794.5,82.0,3.1,14.0,415.0,475.45,384.1
2017,12,3,14,0,780.0,80.0,3.1,14.0,390.0,438.43,352.27
2017,12,3,14,15,758.0,77.0,3.05,13.5,359.5,396.27,316.16
2017,12,3,14,30,736.0,74.0,3.0,13.0,329.0,353.92,279.0
2017,12,3,14,45,706.5,70.0,2.95,13.0,293.5,308.0,237.78
2017,12,3,15,0,677.0,66.0,2.9,13.0,258.0,263.13,196.89
2017,12,3,15,15,629.5,61.0,2.9,12.5,218.5,214.28,153.48
2017,12,3,15,30,582.0,56.0,2.9,12.0,179.0,168.81,113.42
2017,12,3,15,45,513.0,48.5,2.9,12.0,139.5,121.53,74.25
2017,12,3,16,0,444.0,41.0,2.9,12.0,100.0,80.54,43.31
2017,12,3,16,15,222.0,35.5,2.95,11.5,65.0,40.81,20.56
2017,12,3,16,30,0.0,30.0,3.0,11.0,30.0,26.36,0.0
2017,12,3,16,45,0.0,15.0,3.05,10.5,15.0,14.74,0.0
2017,12,3,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,13.0,2.6,7.5,13.0,12.78,0.0
2017,12,4,7,30,0.0,26.0,2.6,8.0,26.0,25.56,0.0
2017,12,4,7,45,291.5,28.0,2.6,8.5,64.0,145.47,93.44
2017,12,4,8,0,583.0,30.0,2.6,9.0,102.0,266.06,204.64
2017,12,4,8,15,653.0,35.5,2.65,9.0,144.5,323.77,259.2
2017,12,4,8,30,723.0,41.0,2.7,9.0,187.0,385.17,314.87
2017,12,4,8,45,766.5,44.5,2.75,9.5,228.0,434.49,358.85
2017,12,4,9,0,810.0,48.0,2.8,10.0,269.0,484.48,401.85
2017,12,4,9,15,838.0,50.5,2.8,10.5,307.0,521.51,433.1
2017,12,4,9,30,866.0,53.0,2.8,11.0,345.0,560.87,465.01
2017,12,4,9,45,880.0,56.5,2.8,11.5,377.0,591.83,489.27
2017,12,4,10,0,894.0,60.0,2.8,12.0,409.0,620.51,511.06
2017,12,4,10,15,907.0,61.5,2.8,12.0,435.5,643.67,529.07
2017,12,4,10,30,920.0,63.0,2.8,12.0,462.0,664.12,544.69
2017,12,4,10,45,930.0,63.5,2.85,12.5,481.5,678.57,554.71
2017,12,4,11,0,940.0,64.0,2.9,13.0,501.0,689.92,562.21
2017,12,4,11,15,944.5,64.5,2.9,13.0,512.5,694.45,565.21
2017,12,4,11,30,949.0,65.0,2.9,13.0,524.0,695.66,565.67
2017,12,4,11,45,949.5,65.5,2.95,13.5,528.5,690.92,560.73
2017,12,4,12,0,950.0,66.0,3.0,14.0,533.0,682.85,553.23
2017,12,4,12,15,948.0,66.0,3.0,14.0,529.0,669.36,542.33
2017,12,4,12,30,946.0,66.0,3.0,14.0,525.0,652.69,528.87
2017,12,4,12,45,935.5,67.5,3.05,14.0,513.0,629.59,510.39
2017,12,4,13,0,925.0,69.0,3.1,14.0,501.0,603.83,489.55
2017,12,4,13,15,916.0,68.0,3.1,14.0,482.5,573.7,464.83
2017,12,4,13,30,907.0,67.0,3.1,14.0,464.0,541.25,437.77
2017,12,4,13,45,892.5,65.5,3.1,14.5,438.0,503.5,405.19
2017,12,4,14,0,878.0,64.0,3.1,15.0,412.0,464.19,370.74
2017,12,4,14,15,858.0,62.0,3.05,14.5,380.5,421.45,334.04
2017,12,4,14,30,838.0,60.0,3.0,14.0,349.0,377.15,295.09
2017,12,4,14,45,810.5,57.0,2.95,14.0,312.0,329.02,251.73
2017,12,4,15,0,783.0,54.0,2.9,14.0,275.0,281.52,208.23
2017,12,4,15,15,740.0,50.0,2.8,13.5,234.5,230.22,162.19
2017,12,4,15,30,697.0,46.0,2.7,13.0,194.0,181.67,118.96
2017,12,4,15,45,631.0,40.0,2.65,13.0,152.0,130.94,76.6
2017,12,4,16,0,565.0,34.0,2.6,13.0,110.0,86.01,42.74
2017,12,4,16,15,443.0,26.0,2.6,12.5,71.5,42.9,16.63
2017,12,4,16,30,321.0,18.0,2.6,12.0,33.0,15.44,0.0
2017,12,4,16,45,160.5,9.0,2.6,11.5,16.5,8.85,0.0
2017,12,4,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,12.0,1.55,7.0,12.0,11.8,0.0
2017,12,5,7,30,0.0,24.0,1.5,7.0,24.0,23.59,0.0
2017,12,5,7,45,280.5,27.0,1.5,7.5,60.5,139.34,86.48
2017,12,5,8,0,561.0,30.0,1.5,8.0,97.0,256.41,196.4
2017,12,5,8,15,632.5,35.5,1.45,8.5,139.0,313.75,249.75
2017,12,5,8,30,704.0,41.0,1.4,9.0,181.0,374.93,303.83
2017,12,5,8,45,748.0,44.5,1.4,9.5,222.0,423.78,346.61
2017,12,5,9,0,792.0,48.0,1.4,10.0,263.0,473.39,388.4
2017,12,5,9,15,820.5,51.0,1.3,10.5,300.0,510.81,418.74
2017,12,5,9,30,849.0,54.0,1.2,11.0,337.0,550.6,449.52
2017,12,5,9,45,856.5,59.0,1.1,12.0,368.0,582.92,472.24
2017,12,5,10,0,864.0,64.0,1.0,13.0,399.0,609.03,489.42
2017,12,5,10,15,878.0,65.5,0.9,13.5,425.0,628.58,502.19
2017,12,5,10,30,892.0,67.0,0.8,14.0,451.0,649.32,515.23
2017,12,5,10,45,900.0,68.5,0.75,14.5,470.0,663.43,523.55
2017,12,5,11,0,908.0,70.0,0.7,15.0,489.0,674.51,529.5
2017,12,5,11,15,913.0,70.5,0.6,15.0,501.0,679.34,531.16
2017,12,5,11,30,918.0,71.0,0.5,15.0,513.0,680.97,530.44
2017,12,5,11,45,919.0,71.5,0.4,15.5,517.5,676.76,524.53
2017,12,5,12,0,920.0,72.0,0.3,16.0,522.0,669.32,516.36
2017,12,5,12,15,917.5,72.0,0.25,16.0,518.5,655.94,505.66
2017,12,5,12,30,915.0,72.0,0.2,16.0,515.0,639.5,492.77
2017,12,5,12,45,884.0,78.5,0.15,16.5,499.0,612.85,471.31
2017,12,5,13,0,853.0,85.0,0.1,17.0,483.0,581.71,446.74
2017,12,5,13,15,842.5,83.5,0.1,17.0,464.5,551.74,424.26
2017,12,5,13,30,832.0,82.0,0.1,17.0,446.0,519.76,399.75
2017,12,5,13,45,815.5,80.5,0.1,17.0,420.5,483.06,371.17
2017,12,5,14,0,799.0,79.0,0.1,17.0,395.0,445.15,340.97
2017,12,5,14,15,776.0,76.0,0.15,16.5,363.5,402.07,306.99
2017,12,5,14,30,753.0,73.0,0.2,16.0,332.0,358.8,271.78
2017,12,5,14,45,721.0,69.0,0.25,16.0,296.0,311.55,232.09
2017,12,5,15,0,689.0,65.0,0.3,16.0,260.0,265.48,192.48
2017,12,5,15,15,640.5,60.0,0.25,15.5,220.0,215.98,150.24
2017,12,5,15,30,592.0,55.0,0.2,15.0,180.0,169.92,111.12
2017,12,5,15,45,518.5,48.0,0.2,14.5,140.0,122.08,73.05
2017,12,5,16,0,445.0,41.0,0.2,14.0,100.0,80.93,42.99
2017,12,5,16,15,318.0,30.0,0.3,13.5,64.5,40.59,17.75
2017,12,5,16,30,191.0,19.0,0.4,13.0,29.0,15.15,0.0
2017,12,5,16,45,95.5,9.5,0.5,13.0,14.5,9.34,0.0
2017,12,5,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,9.5,1.65,6.5,9.5,9.34,0.0
2017,12,6,7,30,0.0,19.0,1.6,7.0,19.0,18.68,0.0
2017,12,6,7,45,239.0,26.0,1.6,7.5,54.0,123.3,73.04
2017,12,6,8,0,478.0,33.0,1.6,8.0,89.0,231.43,176.98
2017,12,6,8,15,555.0,39.5,1.6,8.5,129.5,284.78,227.0
2017,12,6,8,30,632.0,46.0,1.6,9.0,170.0,346.73,281.81
2017,12,6,8,45,684.5,50.0,1.6,9.5,210.5,397.95,326.61
2017,12,6,9,0,737.0,54.0,1.6,10.0,251.0,450.54,371.02
2017,12,6,9,15,768.5,57.0,1.5,10.5,288.0,491.59,404.46
2017,12,6,9,30,800.0,60.0,1.4,11.0,325.0,531.93,436.04
2017,12,6,9,45,831.0,60.0,1.35,11.5,358.5,567.4,463.11
2017,12,6,10,0,862.0,60.0,1.3,12.0,392.0,597.57,485.44
2017,12,6,10,15,876.5,61.5,1.3,12.5,418.5,621.24,502.45
2017,12,6,10,30,891.0,63.0,1.3,13.0,445.0,642.37,517.17
2017,12,6,10,45,901.0,64.0,1.3,13.5,464.5,657.26,526.97
2017,12,6,11,0,911.0,65.0,1.3,14.0,484.0,669.17,534.4
2017,12,6,11,15,916.5,65.5,1.25,14.5,496.0,674.46,536.38
2017,12,6,11,30,922.0,66.0,1.2,15.0,508.0,676.53,535.96
2017,12,6,11,45,924.0,66.5,1.2,15.5,512.5,673.07,531.93
2017,12,6,12,0,926.0,67.0,1.2,16.0,517.0,666.36,525.51
2017,12,6,12,15,924.5,66.5,1.15,16.0,514.0,653.11,514.79
2017,12,6,12,30,923.0,66.0,1.1,16.0,511.0,636.76,501.72
2017,12,6,12,45,919.0,65.5,1.1,16.0,500.5,615.91,485.61
2017,12,6,13,0,915.0,65.0,1.1,16.0,490.0,592.24,467.13
2017,12,6,13,15,906.5,64.0,1.05,16.0,472.0,562.88,443.66
2017,12,6,13,30,898.0,63.0,1.0,16.0,454.0,531.2,418.01
2017,12,6,13,45,883.5,62.0,1.0,16.5,429.0,494.51,387.6
2017,12,6,14,0,869.0,61.0,1.0,17.0,404.0,456.28,355.37
2017,12,6,14,15,850.0,59.0,0.95,16.5,373.0,413.85,320.16
2017,12,6,14,30,831.0,57.0,0.9,16.0,342.0,371.13,283.71
2017,12,6,14,45,802.0,54.5,0.9,16.0,305.5,323.51,242.3
2017,12,6,15,0,773.0,52.0,0.9,16.0,269.0,276.65,200.72
2017,12,6,15,15,731.0,48.0,0.9,15.5,229.5,226.21,156.61
2017,12,6,15,30,689.0,44.0,0.9,15.0,190.0,178.41,114.96
2017,12,6,15,45,619.5,39.0,0.9,14.5,148.5,128.65,74.45
2017,12,6,16,0,550.0,34.0,0.9,14.0,107.0,85.03,42.22
2017,12,6,16,15,433.0,25.5,0.95,13.5,69.5,42.39,16.21
2017,12,6,16,30,316.0,17.0,1.0,13.0,32.0,14.37,0.0
2017,12,6,16,45,158.0,8.5,1.05,12.5,16.0,8.36,0.0
2017,12,6,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,7,15,120.5,6.5,3.3,7.5,10.0,0.0,0.0
2017,12,7,7,30,241.0,13.0,3.3,8.0,20.0,81.07,0.0
2017,12,7,7,45,381.5,22.5,3.35,8.5,55.5,161.06,90.64
2017,12,7,8,0,522.0,32.0,3.4,9.0,91.0,241.09,183.36
2017,12,7,8,15,598.0,38.0,3.4,9.5,133.0,299.34,238.62
2017,12,7,8,30,674.0,44.0,3.4,10.0,175.0,361.68,294.66
2017,12,7,8,45,717.5,49.0,3.4,10.5,215.5,410.99,338.81
2017,12,7,9,0,761.0,54.0,3.4,11.0,256.0,461.09,382.11
2017,12,7,9,15,792.0,57.0,3.35,11.5,293.5,502.55,417.0
2017,12,7,9,30,823.0,60.0,3.3,12.0,331.0,543.2,450.08
2017,12,7,9,45,839.0,63.5,3.25,12.5,363.0,574.52,474.73
2017,12,7,10,0,855.0,67.0,3.2,13.0,395.0,603.74,497.01
2017,12,7,10,15,870.0,69.0,3.05,13.5,421.5,628.27,514.74
2017,12,7,10,30,885.0,71.0,2.9,14.0,448.0,650.23,529.97
2017,12,7,10,45,883.0,75.0,2.8,14.5,465.5,660.82,536.24
2017,12,7,11,0,881.0,79.0,2.7,15.0,483.0,668.22,539.94
2017,12,7,11,15,887.0,80.0,2.6,15.0,495.5,674.24,543.61
2017,12,7,11,30,893.0,81.0,2.5,15.0,508.0,677.1,544.79
2017,12,7,11,45,882.5,85.0,2.4,15.5,510.0,669.49,536.87
2017,12,7,12,0,872.0,89.0,2.3,16.0,512.0,658.82,526.71
2017,12,7,12,15,870.5,89.0,2.3,16.0,509.0,646.5,516.92
2017,12,7,12,30,869.0,89.0,2.3,16.0,506.0,631.23,504.77
2017,12,7,12,45,656.5,131.0,2.3,16.5,442.0,535.36,428.64
2017,12,7,13,0,444.0,173.0,2.3,17.0,378.0,441.06,353.25
2017,12,7,13,15,460.5,158.0,2.25,17.0,364.0,421.46,338.02
2017,12,7,13,30,477.0,143.0,2.2,17.0,350.0,399.66,320.29
2017,12,7,13,45,606.5,120.0,2.15,17.0,368.0,423.59,337.71
2017,12,7,14,0,736.0,97.0,2.1,17.0,386.0,435.73,344.3
2017,12,7,14,15,712.5,93.0,1.95,16.5,355.5,393.56,308.69
2017,12,7,14,30,689.0,89.0,1.8,16.0,325.0,351.41,272.61
2017,12,7,14,45,641.5,86.0,1.65,16.0,287.0,302.66,230.54
2017,12,7,15,0,594.0,83.0,1.5,16.0,249.0,256.56,190.36
2017,12,7,15,15,545.5,75.0,1.45,15.0,210.5,208.37,149.27
2017,12,7,15,30,497.0,67.0,1.4,14.0,172.0,163.81,111.4
2017,12,7,15,45,416.5,57.0,1.35,13.5,132.0,116.65,73.73
2017,12,7,16,0,336.0,47.0,1.3,13.0,92.0,76.15,43.7
2017,12,7,16,15,168.0,35.5,1.3,12.5,58.0,38.99,20.15
2017,12,7,16,30,0.0,24.0,1.3,12.0,24.0,21.93,0.0
2017,12,7,16,45,0.0,12.0,1.3,11.5,12.0,11.8,0.0
2017,12,7,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,6.0,2.35,7.5,6.0,0.0,0.0
2017,12,8,7,30,0.0,12.0,2.3,8.0,12.0,11.8,0.0
2017,12,8,7,45,122.5,25.5,2.3,8.5,39.5,82.44,42.24
2017,12,8,8,0,245.0,39.0,2.3,9.0,67.0,150.8,114.08
2017,12,8,8,15,295.5,53.0,2.3,9.0,100.0,195.96,156.38
2017,12,8,8,30,346.0,67.0,2.3,9.0,133.0,244.35,199.92
2017,12,8,8,45,392.0,76.0,2.35,9.5,167.0,287.31,237.97
2017,12,8,9,0,438.0,85.0,2.4,10.0,201.0,332.34,276.85
2017,12,8,9,15,461.5,94.5,2.3,10.5,231.5,367.48,306.4
2017,12,8,9,30,485.0,104.0,2.2,11.0,262.0,402.48,334.95
2017,12,8,9,45,495.5,109.0,2.15,11.5,284.5,424.26,352.26
2017,12,8,10,0,506.0,114.0,2.1,12.0,307.0,444.86,368.19
2017,12,8,10,15,443.5,135.0,1.95,12.5,312.5,437.29,360.09
2017,12,8,10,30,381.0,156.0,1.8,13.0,318.0,425.91,348.91
2017,12,8,10,45,478.5,142.5,1.7,14.0,355.0,475.52,387.35
2017,12,8,11,0,576.0,129.0,1.6,15.0,392.0,528.01,426.4
2017,12,8,11,15,528.5,145.0,1.5,15.0,391.0,512.01,412.26
2017,12,8,11,30,481.0,161.0,1.4,15.0,390.0,496.99,399.28
2017,12,8,11,45,342.5,187.0,1.3,15.5,351.0,425.94,341.6
2017,12,8,12,0,204.0,213.0,1.2,16.0,312.0,356.48,284.93
2017,12,8,12,15,294.5,198.0,1.15,16.0,340.0,398.66,319.06
2017,12,8,12,30,385.0,183.0,1.1,16.0,368.0,431.2,344.47
2017,12,8,12,45,435.0,168.5,1.05,16.5,373.0,442.27,351.9
2017,12,8,13,0,485.0,154.0,1.0,17.0,378.0,444.08,352.24
2017,12,8,13,15,564.5,128.5,0.95,17.0,380.0,448.72,355.34
2017,12,8,13,30,644.0,103.0,0.9,17.0,382.0,445.51,351.87
2017,12,8,13,45,610.0,104.0,0.85,17.0,357.0,408.77,321.91
2017,12,8,14,0,576.0,105.0,0.8,17.0,332.0,372.43,292.1
2017,12,8,14,15,666.0,89.0,0.75,16.5,331.5,370.39,287.94
2017,12,8,14,30,756.0,73.0,0.7,16.0,331.0,359.88,275.44
2017,12,8,14,45,729.5,68.5,0.65,16.0,296.0,314.06,235.54
2017,12,8,15,0,703.0,64.0,0.6,16.0,261.0,268.89,195.74
2017,12,8,15,15,657.5,59.0,0.6,15.0,221.5,219.65,153.66
2017,12,8,15,30,612.0,54.0,0.6,14.0,182.0,173.49,114.21
2017,12,8,15,45,545.0,46.5,0.65,13.5,142.0,125.2,75.02
2017,12,8,16,0,478.0,39.0,0.7,13.0,102.0,82.88,43.42
2017,12,8,16,15,239.0,34.5,0.7,12.5,66.0,41.4,20.18
2017,12,8,16,30,0.0,30.0,0.7,12.0,30.0,26.3,0.0
2017,12,8,16,45,0.0,15.0,0.7,12.0,15.0,14.74,0.0
2017,12,8,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,7.0,2.15,7.5,7.0,0.0,0.0
2017,12,9,7,30,0.0,14.0,2.2,8.0,14.0,13.76,0.0
2017,12,9,7,45,170.0,24.5,2.25,8.5,43.0,95.59,45.63
2017,12,9,8,0,340.0,35.0,2.3,9.0,72.0,180.32,135.75
2017,12,9,8,15,406.5,44.0,2.35,9.5,107.0,230.16,182.81
2017,12,9,8,30,473.0,53.0,2.4,10.0,142.0,284.2,231.16
2017,12,9,8,45,519.5,59.0,2.45,10.5,177.0,328.98,271.04
2017,12,9,9,0,566.0,65.0,2.5,11.0,212.0,375.3,311.1
2017,12,9,9,15,591.5,70.5,2.45,11.5,244.5,410.98,341.25
2017,12,9,9,30,617.0,76.0,2.4,12.0,277.0,446.2,370.08
2017,12,9,9,45,638.5,79.5,2.35,12.5,305.0,476.02,393.8
2017,12,9,10,0,660.0,83.0,2.3,13.0,333.0,504.61,415.9
2017,12,9,10,15,710.0,78.0,2.15,13.5,363.5,539.3,442.22
2017,12,9,10,30,760.0,73.0,2.0,14.0,394.0,571.17,465.68
2017,12,9,10,45,748.5,80.0,1.95,14.5,407.5,578.1,469.28
2017,12,9,11,0,737.0,87.0,1.9,15.0,421.0,582.07,470.66
2017,12,9,11,15,699.5,99.5,1.8,15.0,423.5,574.9,463.7
2017,12,9,11,30,662.0,112.0,1.7,15.0,426.0,562.72,453.05
2017,12,9,11,45,691.5,105.5,1.6,15.5,436.5,570.09,457.33
2017,12,9,12,0,721.0,99.0,1.5,16.0,447.0,574.59,459.12
2017,12,9,12,15,734.5,94.5,1.45,16.0,447.5,568.32,453.72
2017,12,9,12,30,748.0,90.0,1.4,16.0,448.0,557.91,445.2
2017,12,9,12,45,820.0,83.0,1.4,16.5,467.5,577.69,458.71
2017,12,9,13,0,892.0,76.0,1.4,17.0,487.0,591.89,467.26
2017,12,9,13,15,883.0,75.0,1.3,17.0,469.0,562.77,443.32
2017,12,9,13,30,874.0,74.0,1.2,17.0,451.0,531.42,417.64
2017,12,9,13,45,861.0,72.0,1.15,17.0,426.5,495.03,387.97
2017,12,9,14,0,848.0,70.0,1.1,17.0,402.0,457.07,356.41
2017,12,9,14,15,827.5,67.5,0.95,16.5,371.0,414.17,320.49
2017,12,9,14,30,807.0,65.0,0.8,16.0,340.0,370.74,283.28
2017,12,9,14,45,778.5,61.5,0.65,16.0,304.0,323.41,241.85
2017,12,9,15,0,750.0,58.0,0.5,16.0,268.0,276.82,200.46
2017,12,9,15,15,706.5,53.5,0.4,15.0,228.0,226.67,157.25
2017,12,9,15,30,663.0,49.0,0.3,14.0,188.0,179.32,116.54
2017,12,9,15,45,595.5,42.5,0.25,13.5,147.0,129.67,76.24
2017,12,9,16,0,528.0,36.0,0.2,13.0,106.0,85.97,43.78
2017,12,9,16,15,264.0,34.0,0.25,12.5,69.0,42.3,20.19
2017,12,9,16,30,0.0,32.0,0.3,12.0,32.0,27.67,0.0
2017,12,9,16,45,0.0,16.0,0.35,12.0,16.0,15.73,0.0
2017,12,9,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,7.5,2.45,7.5,7.5,0.0,0.0
2017,12,10,7,30,0.0,15.0,2.5,8.0,15.0,14.74,0.0
2017,12,10,7,45,245.0,23.0,2.55,8.5,49.0,117.31,51.36
