Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,8,0,490.0,31.0,2.6,9.0,83.0,224.79,168.02
2017,12,10,8,15,570.0,37.5,2.65,9.5,124.0,283.51,224.25
2017,12,10,8,30,650.0,44.0,2.7,10.0,165.0,346.73,280.89
2017,12,10,8,45,700.0,48.5,2.75,10.5,206.0,397.62,326.31
2017,12,10,9,0,750.0,53.0,2.8,11.0,247.0,449.74,371.29
2017,12,10,9,15,782.0,56.0,2.75,11.5,284.5,491.39,406.31
2017,12,10,9,30,814.0,59.0,2.7,12.0,322.0,532.34,439.56
2017,12,10,9,45,838.0,61.0,2.65,12.5,354.5,566.45,466.4
2017,12,10,10,0,862.0,63.0,2.6,13.0,387.0,598.82,491.08
2017,12,10,10,15,876.5,64.5,2.45,13.5,414.0,622.73,508.14
2017,12,10,10,30,891.0,66.0,2.3,14.0,441.0,640.27,519.94
2017,12,10,10,45,901.5,67.0,2.2,14.5,461.0,655.73,529.95
2017,12,10,11,0,912.0,68.0,2.1,15.0,481.0,668.23,537.45
2017,12,10,11,15,918.0,69.0,2.0,15.0,493.5,674.74,541.25
2017,12,10,11,30,924.0,70.0,1.9,15.0,506.0,678.03,542.56
2017,12,10,11,45,925.0,70.5,1.85,15.5,511.0,674.28,537.91
2017,12,10,12,0,926.0,71.0,1.8,16.0,516.0,667.29,530.85
2017,12,10,12,15,925.0,71.0,1.75,16.0,513.5,655.29,521.01
2017,12,10,12,30,924.0,71.0,1.7,16.0,511.0,640.17,508.74
2017,12,10,12,45,913.0,72.0,1.7,16.5,499.5,617.25,489.85
2017,12,10,13,0,902.0,73.0,1.7,17.0,488.0,591.77,468.86
2017,12,10,13,15,893.5,72.0,1.7,17.0,470.5,564.95,447.39
2017,12,10,13,30,885.0,71.0,1.7,17.0,453.0,533.69,422.11
2017,12,10,13,45,870.0,69.5,1.7,17.0,428.0,496.67,391.87
2017,12,10,14,0,855.0,68.0,1.7,17.0,403.0,458.15,359.75
2017,12,10,14,15,835.5,66.0,1.65,16.5,372.5,416.03,324.48
2017,12,10,14,30,816.0,64.0,1.6,16.0,342.0,373.28,287.72
2017,12,10,14,45,784.5,61.0,1.55,16.0,305.5,325.17,245.51
2017,12,10,15,0,753.0,58.0,1.5,16.0,269.0,278.03,203.44
2017,12,10,15,15,710.0,53.5,1.5,15.0,229.5,227.91,159.74
2017,12,10,15,30,667.0,49.0,1.5,14.0,190.0,180.53,118.47
2017,12,10,15,45,596.5,43.0,1.5,13.5,148.5,130.75,77.62
2017,12,10,16,0,526.0,37.0,1.5,13.0,107.0,86.31,44.26
2017,12,10,16,15,263.0,34.5,1.55,12.5,69.5,42.98,20.66
2017,12,10,16,30,0.0,32.0,1.6,12.0,32.0,27.69,0.0
2017,12,10,16,45,0.0,16.0,1.7,11.5,16.0,15.73,0.0
2017,12,10,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,3.0,3.3,7.5,3.0,0.0,0.0
2017,12,11,7,30,0.0,6.0,3.3,8.0,6.0,5.9,0.0
2017,12,11,7,45,109.0,21.5,3.3,8.5,33.0,70.59,25.58
2017,12,11,8,0,218.0,37.0,3.3,9.0,60.0,137.52,102.21
2017,12,11,8,15,288.0,52.0,3.25,9.5,96.5,190.25,150.92
2017,12,11,8,30,358.0,67.0,3.2,10.0,133.0,247.68,201.66
2017,12,11,8,45,428.0,76.0,3.2,10.5,173.0,302.0,249.21
2017,12,11,9,0,498.0,85.0,3.2,11.0,213.0,359.91,298.79
2017,12,11,9,15,535.5,93.0,3.1,11.5,249.0,403.48,335.4
2017,12,11,9,30,573.0,101.0,3.0,12.0,285.0,446.81,370.82
2017,12,11,9,45,672.5,91.5,2.9,12.5,328.0,507.06,419.38
2017,12,11,10,0,772.0,82.0,2.8,13.0,371.0,568.14,467.31
2017,12,11,10,15,789.5,84.5,2.6,13.5,398.0,590.74,483.36
2017,12,11,10,30,807.0,87.0,2.4,14.0,425.0,614.05,499.49
2017,12,11,10,45,825.0,87.0,2.25,14.5,446.0,632.47,511.71
2017,12,11,11,0,843.0,87.0,2.1,15.0,467.0,648.2,521.55
2017,12,11,11,15,849.5,88.0,1.95,15.0,479.5,654.78,525.15
2017,12,11,11,30,856.0,89.0,1.8,15.0,492.0,658.32,526.38
2017,12,11,11,45,860.5,89.0,1.7,15.5,497.5,656.4,522.83
2017,12,11,12,0,865.0,89.0,1.6,16.0,503.0,651.39,516.93
2017,12,11,12,15,863.5,88.5,1.5,16.0,500.5,639.01,506.48
2017,12,11,12,30,862.0,88.0,1.4,16.0,498.0,623.7,493.79
2017,12,11,12,45,852.0,88.5,1.35,16.5,487.0,601.63,475.38
2017,12,11,13,0,842.0,89.0,1.3,17.0,476.0,577.14,455.02
2017,12,11,13,15,832.5,87.5,1.2,17.0,458.5,548.56,431.91
2017,12,11,13,30,823.0,86.0,1.1,17.0,441.0,517.92,406.86
2017,12,11,13,45,808.5,83.5,1.0,17.0,416.5,481.95,377.34
2017,12,11,14,0,794.0,81.0,0.9,17.0,392.0,444.64,346.23
2017,12,11,14,15,772.0,78.0,0.75,16.5,361.5,402.63,311.24
2017,12,11,14,30,750.0,75.0,0.6,16.0,331.0,360.46,275.32
2017,12,11,14,45,718.0,71.5,0.45,16.0,295.0,314.2,235.19
2017,12,11,15,0,686.0,68.0,0.3,16.0,259.0,269.09,195.52
2017,12,11,15,15,640.0,62.0,0.3,15.5,220.0,219.57,153.38
2017,12,11,15,30,594.0,56.0,0.3,15.0,181.0,173.19,113.96
2017,12,11,15,45,524.0,48.5,0.35,14.5,141.0,125.32,75.58
2017,12,11,16,0,454.0,41.0,0.4,14.0,101.0,83.71,44.71
2017,12,11,16,15,227.0,35.0,0.5,13.5,65.0,42.04,20.74
2017,12,11,16,30,0.0,29.0,0.6,13.0,29.0,25.65,0.0
2017,12,11,16,45,0.0,14.5,0.7,12.5,14.5,14.25,0.0
2017,12,11,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,12,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,12,7,45,235.0,15.0,1.65,7.5,39.0,102.69,32.95
2017,12,12,8,0,470.0,30.0,1.6,8.0,78.0,214.54,158.52
2017,12,12,8,15,552.0,37.5,1.5,8.5,119.0,273.92,215.6
2017,12,12,8,30,634.0,45.0,1.4,9.0,160.0,338.16,272.41
2017,12,12,8,45,683.5,50.0,1.35,10.0,200.5,388.8,316.33
2017,12,12,9,0,733.0,55.0,1.3,11.0,241.0,440.68,359.45
2017,12,12,9,15,766.5,58.5,1.2,11.5,279.0,483.26,394.04
2017,12,12,9,30,800.0,62.0,1.1,12.0,317.0,525.27,426.75
2017,12,12,9,45,772.5,75.5,1.0,12.5,342.0,542.38,438.8
2017,12,12,10,0,745.0,89.0,0.9,13.0,367.0,558.98,449.76
2017,12,12,10,15,762.5,92.0,0.9,13.5,393.5,584.54,468.26
2017,12,12,10,30,780.0,95.0,0.9,14.0,420.0,607.96,484.61
2017,12,12,10,45,787.5,98.0,0.9,14.5,439.0,622.68,494.19
2017,12,12,11,0,795.0,101.0,0.9,15.0,458.0,634.71,501.66
2017,12,12,11,15,802.0,102.0,0.95,15.5,470.5,641.37,505.7
2017,12,12,11,30,809.0,103.0,1.0,16.0,483.0,645.16,507.59
2017,12,12,11,45,801.5,106.5,1.1,16.5,486.5,639.56,502.94
2017,12,12,12,0,794.0,110.0,1.2,17.0,490.0,631.16,496.18
2017,12,12,12,15,792.5,109.5,1.2,17.0,487.5,619.4,487.09
2017,12,12,12,30,791.0,109.0,1.2,17.0,485.0,604.94,475.91
2017,12,12,12,45,774.5,111.0,1.25,17.5,473.0,581.76,457.52
2017,12,12,13,0,758.0,113.0,1.3,18.0,461.0,556.62,437.48
2017,12,12,13,15,747.0,111.0,1.3,18.0,443.5,528.5,415.52
2017,12,12,13,30,736.0,109.0,1.3,18.0,426.0,498.65,391.81
2017,12,12,13,45,709.5,108.0,1.35,18.0,400.0,460.83,361.79
2017,12,12,14,0,683.0,107.0,1.4,18.0,374.0,422.68,330.87
2017,12,12,14,15,659.0,102.5,1.4,17.5,344.5,381.99,297.7
2017,12,12,14,30,635.0,98.0,1.4,17.0,315.0,341.46,263.81
2017,12,12,14,45,591.0,93.5,1.4,16.5,278.5,294.74,224.59
2017,12,12,15,0,547.0,89.0,1.4,16.0,242.0,250.46,186.79
2017,12,12,15,15,500.0,80.5,1.4,15.5,204.5,204.37,147.42
2017,12,12,15,30,453.0,72.0,1.4,15.0,167.0,160.84,110.43
2017,12,12,15,45,378.0,60.5,1.45,15.0,128.0,115.11,73.74
2017,12,12,16,0,303.0,49.0,1.5,15.0,89.0,76.3,44.67
2017,12,12,16,15,212.0,33.0,1.5,14.5,56.0,39.78,19.27
2017,12,12,16,30,121.0,17.0,1.5,14.0,23.0,13.21,0.0
2017,12,12,16,45,60.5,8.5,1.5,14.0,11.5,8.36,0.0
2017,12,12,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,13,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,13,7,45,150.5,17.5,1.5,7.5,32.5,78.75,19.03
2017,12,13,8,0,301.0,35.0,1.5,8.0,65.0,163.4,120.17
2017,12,13,8,15,382.0,46.5,1.5,8.5,103.0,219.5,173.18
2017,12,13,8,30,463.0,58.0,1.5,9.0,141.0,281.12,227.46
2017,12,13,8,45,529.5,64.5,1.5,9.5,181.5,335.52,274.85
2017,12,13,9,0,596.0,71.0,1.5,10.0,222.0,392.62,323.19
2017,12,13,9,15,632.5,77.0,1.3,10.5,258.0,435.6,358.17
2017,12,13,9,30,669.0,83.0,1.1,11.0,294.0,478.58,391.62
2017,12,13,9,45,699.5,86.0,0.9,11.5,326.5,514.35,418.05
2017,12,13,10,0,730.0,89.0,0.7,12.0,359.0,549.05,442.36
2017,12,13,10,15,746.5,91.5,0.65,12.5,385.0,573.24,459.16
2017,12,13,10,30,763.0,94.0,0.6,13.0,411.0,595.32,473.99
2017,12,13,10,45,780.0,94.5,0.6,13.5,431.0,613.12,485.95
2017,12,13,11,0,797.0,95.0,0.6,14.0,451.0,628.42,495.88
2017,12,13,11,15,802.0,96.0,0.75,14.5,463.0,631.48,498.57
2017,12,13,11,30,807.0,97.0,0.9,15.0,475.0,634.26,500.92
2017,12,13,11,45,812.5,96.0,1.1,15.5,480.5,632.3,500.12
2017,12,13,12,0,818.0,95.0,1.3,16.0,486.0,627.38,496.86
2017,12,13,12,15,815.0,95.0,1.4,16.0,483.0,615.31,488.15
2017,12,13,12,30,812.0,95.0,1.5,16.0,480.0,600.51,477.22
2017,12,13,12,45,796.5,96.5,1.6,16.5,467.5,577.33,458.82
2017,12,13,13,0,781.0,98.0,1.7,17.0,455.0,553.49,439.61
2017,12,13,13,15,769.5,96.5,1.75,17.0,438.0,525.28,417.41
2017,12,13,13,30,758.0,95.0,1.8,17.0,421.0,495.3,393.36
2017,12,13,13,45,743.5,92.0,1.9,17.0,397.5,460.71,365.4
2017,12,13,14,0,729.0,89.0,2.0,17.0,374.0,424.96,335.78
2017,12,13,14,15,706.0,85.5,2.0,16.5,344.0,384.26,301.91
2017,12,13,14,30,683.0,82.0,2.0,16.0,314.0,343.52,267.14
2017,12,13,14,45,651.5,77.0,2.05,16.0,280.0,298.67,228.04
2017,12,13,15,0,620.0,72.0,2.1,16.0,246.0,255.07,189.4
2017,12,13,15,15,573.0,66.0,2.15,15.0,208.5,208.28,149.01
2017,12,13,15,30,526.0,60.0,2.2,14.0,171.0,164.83,111.59
2017,12,13,15,45,458.0,51.0,2.3,13.5,133.0,119.0,74.08
2017,12,13,16,0,390.0,42.0,2.4,13.0,95.0,79.31,43.96
2017,12,13,16,15,195.0,34.5,2.5,12.5,61.0,40.61,20.52
2017,12,13,16,30,0.0,27.0,2.6,12.0,27.0,24.27,0.0
2017,12,13,16,45,0.0,13.5,2.75,12.0,13.5,13.27,0.0
2017,12,13,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,7,45,189.0,15.0,1.5,10.5,33.5,86.81,14.46
2017,12,14,8,0,378.0,30.0,1.4,11.0,67.0,184.96,133.32
2017,12,14,8,15,462.0,38.0,1.3,11.5,105.0,241.12,187.2
2017,12,14,8,30,546.0,46.0,1.2,12.0,143.0,302.92,241.16
2017,12,14,8,45,599.5,52.0,1.1,13.0,182.0,353.01,283.9
2017,12,14,9,0,653.0,58.0,1.0,14.0,221.0,405.04,326.44
2017,12,14,9,15,688.5,62.0,0.9,14.0,257.5,446.67,360.51
2017,12,14,9,30,724.0,66.0,0.8,14.0,294.0,485.53,391.28
2017,12,14,9,45,754.0,67.5,0.7,14.5,326.5,520.7,417.37
2017,12,14,10,0,784.0,69.0,0.6,15.0,359.0,554.61,441.49
2017,12,14,10,15,801.0,71.0,0.55,15.0,385.5,579.62,459.49
2017,12,14,10,30,818.0,73.0,0.5,15.0,412.0,602.37,475.45
2017,12,14,10,45,832.5,74.0,0.5,15.5,432.5,619.94,487.04
2017,12,14,11,0,847.0,75.0,0.5,16.0,453.0,634.82,496.5
2017,12,14,11,15,854.0,75.5,0.5,16.5,466.0,641.46,499.89
2017,12,14,11,30,861.0,76.0,0.5,17.0,479.0,645.08,501.12
2017,12,14,11,45,867.5,75.5,0.55,17.5,485.0,644.18,499.75
2017,12,14,12,0,874.0,75.0,0.6,18.0,491.0,640.17,496.11
2017,12,14,12,15,873.0,75.0,0.55,18.0,489.0,628.93,486.89
2017,12,14,12,30,872.0,75.0,0.5,18.0,487.0,614.73,475.5
2017,12,14,12,45,859.0,76.5,0.45,18.0,476.0,592.26,457.97
2017,12,14,13,0,846.0,78.0,0.4,18.0,465.0,567.44,438.6
2017,12,14,13,15,837.5,77.0,0.35,18.0,448.5,540.21,417.25
2017,12,14,13,30,829.0,76.0,0.3,18.0,432.0,510.83,393.93
2017,12,14,13,45,816.5,74.0,0.3,18.0,408.5,476.49,366.95
2017,12,14,14,0,804.0,72.0,0.3,18.0,385.0,440.65,338.14
2017,12,14,14,15,783.5,69.5,0.3,17.5,355.5,399.71,305.33
2017,12,14,14,30,763.0,67.0,0.3,17.0,326.0,358.31,271.18
2017,12,14,14,45,734.5,63.5,0.3,17.0,291.5,313.05,232.73
2017,12,14,15,0,706.0,60.0,0.3,17.0,257.0,268.59,194.16
2017,12,14,15,15,662.0,55.0,0.25,16.5,219.0,219.94,152.51
2017,12,14,15,30,618.0,50.0,0.2,16.0,181.0,173.65,113.01
2017,12,14,15,45,550.5,43.5,0.2,15.5,141.5,125.97,74.64
2017,12,14,16,0,483.0,37.0,0.2,15.0,102.0,84.19,43.58
2017,12,14,16,15,368.0,27.5,0.25,14.5,66.5,43.36,17.76
2017,12,14,16,30,253.0,18.0,0.3,14.0,31.0,14.04,0.0
2017,12,14,16,45,126.5,9.0,0.35,13.5,15.5,8.85,0.0
2017,12,14,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,7,45,110.0,16.5,0.4,8.5,27.0,61.73,3.79
2017,12,15,8,0,220.0,33.0,0.3,9.0,54.0,131.86,94.55
2017,12,15,8,15,275.0,46.0,0.35,9.5,85.5,175.84,136.87
2017,12,15,8,30,330.0,59.0,0.4,10.0,117.0,223.65,178.91
2017,12,15,8,45,360.0,71.5,0.5,10.5,149.0,262.5,213.01
2017,12,15,9,0,390.0,84.0,0.6,11.0,181.0,302.38,247.1
2017,12,15,9,15,412.5,94.5,0.7,11.0,211.0,336.68,276.37
2017,12,15,9,30,435.0,105.0,0.8,11.0,241.0,370.96,304.99
2017,12,15,9,45,461.5,109.0,0.9,11.5,266.5,399.7,328.27
2017,12,15,10,0,488.0,113.0,1.0,12.0,292.0,428.11,350.84
2017,12,15,10,15,466.5,126.5,1.1,12.0,307.5,437.6,358.27
2017,12,15,10,30,445.0,140.0,1.2,12.0,323.0,444.65,363.7
2017,12,15,10,45,356.0,163.0,1.3,12.5,314.0,409.83,334.79
2017,12,15,11,0,267.0,186.0,1.4,13.0,305.0,380.34,309.78
2017,12,15,11,15,298.0,187.0,1.4,13.0,323.0,400.59,326.12
2017,12,15,11,30,329.0,188.0,1.4,13.0,341.0,419.92,341.27
2017,12,15,11,45,316.0,195.5,1.45,13.0,344.5,417.3,338.69
2017,12,15,12,0,303.0,203.0,1.5,13.0,348.0,413.64,335.42
2017,12,15,12,15,273.5,206.0,1.55,13.0,336.5,393.95,319.5
2017,12,15,12,30,244.0,209.0,1.6,13.0,325.0,374.05,303.42
2017,12,15,12,45,250.0,201.5,1.7,13.0,318.0,363.6,295.44
2017,12,15,13,0,256.0,194.0,1.8,13.0,311.0,352.21,286.52
2017,12,15,13,15,269.5,184.5,1.95,13.0,304.0,341.76,278.33
2017,12,15,13,30,283.0,175.0,2.1,13.0,297.0,329.91,268.75
2017,12,15,13,45,214.5,171.0,2.25,13.5,260.5,279.11,226.79
2017,12,15,14,0,146.0,167.0,2.4,14.0,224.0,236.3,191.32
2017,12,15,14,15,136.5,156.0,2.5,14.0,206.0,214.92,173.54
2017,12,15,14,30,127.0,145.0,2.6,14.0,188.0,194.01,155.91
2017,12,15,14,45,120.5,130.0,2.75,14.0,167.5,170.6,136.0
2017,12,15,15,0,114.0,115.0,2.9,14.0,147.0,147.64,116.23
2017,12,15,15,15,102.5,99.0,2.9,13.5,124.5,122.97,95.19
2017,12,15,15,30,91.0,83.0,2.9,13.0,102.0,99.34,74.94
2017,12,15,15,45,75.0,66.0,2.9,12.5,79.5,75.19,54.55
2017,12,15,16,0,59.0,49.0,2.9,12.0,57.0,52.75,35.83
2017,12,15,16,15,29.5,33.0,2.95,12.0,37.0,32.72,19.05
2017,12,15,16,30,0.0,17.0,3.0,12.0,17.0,16.35,0.0
2017,12,15,16,45,0.0,8.5,3.1,12.0,8.5,8.36,0.0
2017,12,15,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,7,45,229.5,13.0,3.75,8.5,35.0,93.94,0.0
2017,12,16,8,0,459.0,26.0,3.8,9.0,70.0,203.43,145.7
2017,12,16,8,15,542.5,32.5,3.85,9.5,109.0,261.04,204.57
2017,12,16,8,30,626.0,39.0,3.9,10.0,148.0,323.85,261.68
2017,12,16,8,45,677.0,43.0,3.95,10.5,187.5,373.37,306.77
2017,12,16,9,0,728.0,47.0,4.0,11.0,227.0,424.39,351.72
2017,12,16,9,15,760.0,50.0,4.0,11.5,263.5,465.35,387.18
2017,12,16,9,30,792.0,53.0,4.0,12.0,300.0,505.8,421.04
2017,12,16,9,45,721.5,68.0,4.05,12.5,311.0,500.83,417.1
2017,12,16,10,0,651.0,83.0,4.1,13.0,322.0,492.97,410.23
2017,12,16,10,15,667.5,85.5,4.1,13.0,345.5,515.99,429.12
2017,12,16,10,30,684.0,88.0,4.1,13.0,369.0,537.21,446.1
2017,12,16,10,45,669.5,96.5,4.1,13.5,382.5,543.75,449.98
2017,12,16,11,0,655.0,105.0,4.1,14.0,396.0,547.52,451.61
2017,12,16,11,15,658.0,108.0,4.05,14.0,407.5,553.77,456.1
2017,12,16,11,30,661.0,111.0,4.0,14.0,419.0,557.62,458.6
2017,12,16,11,45,513.5,148.5,4.0,14.5,389.5,497.9,408.3
2017,12,16,12,0,366.0,186.0,4.0,15.0,360.0,434.3,354.91
2017,12,16,12,15,631.5,126.0,3.95,15.0,424.5,537.19,439.43
2017,12,16,12,30,897.0,66.0,3.9,15.0,489.0,616.96,503.23
2017,12,16,12,45,875.5,70.5,3.9,15.0,477.0,592.96,482.99
2017,12,16,13,0,854.0,75.0,3.9,15.0,465.0,569.02,463.02
2017,12,16,13,15,844.5,74.0,3.9,15.0,448.0,541.26,439.99
2017,12,16,13,30,835.0,73.0,3.9,15.0,431.0,511.38,414.83
2017,12,16,13,45,823.0,70.5,3.9,15.0,408.0,476.76,385.41
2017,12,16,14,0,811.0,68.0,3.9,15.0,385.0,440.58,354.08
2017,12,16,14,15,790.0,66.0,3.85,15.0,355.5,399.87,318.39
2017,12,16,14,30,769.0,64.0,3.8,15.0,326.0,358.71,281.58
2017,12,16,14,45,744.0,60.0,3.8,15.0,292.0,313.97,241.28
2017,12,16,15,0,719.0,56.0,3.8,15.0,258.0,269.72,200.77
2017,12,16,15,15,675.5,52.0,3.8,14.5,220.0,221.67,157.79
2017,12,16,15,30,632.0,48.0,3.8,14.0,182.0,176.4,117.52
2017,12,16,15,45,569.0,42.0,3.8,13.5,143.0,129.3,78.06
2017,12,16,16,0,506.0,36.0,3.8,13.0,104.0,86.84,45.32
2017,12,16,16,15,392.0,27.5,3.85,12.5,68.5,45.66,18.84
2017,12,16,16,30,278.0,19.0,3.9,12.0,33.0,15.51,0.0
2017,12,16,16,45,139.0,9.5,3.95,12.0,16.5,9.34,0.0
2017,12,16,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,17,7,45,228.0,12.5,1.15,8.5,33.5,92.22,0.0
2017,12,17,8,0,456.0,25.0,1.1,9.0,67.0,200.66,141.55
2017,12,17,8,15,538.5,31.0,1.1,9.5,105.5,257.01,199.06
2017,12,17,8,30,621.0,37.0,1.1,10.0,144.0,318.53,253.88
2017,12,17,8,45,671.0,40.5,1.1,10.5,182.5,366.72,296.61
2017,12,17,9,0,721.0,44.0,1.1,11.0,221.0,416.39,339.05
2017,12,17,9,15,753.0,47.0,1.15,11.5,257.5,457.13,373.27
2017,12,17,9,30,785.0,50.0,1.2,12.0,294.0,497.41,406.0
2017,12,17,9,45,797.5,54.5,1.25,12.5,324.5,527.56,429.84
2017,12,17,10,0,810.0,59.0,1.3,13.0,355.0,555.67,451.43
2017,12,17,10,15,825.0,60.5,1.25,13.5,381.0,579.49,468.61
2017,12,17,10,30,840.0,62.0,1.2,14.0,407.0,597.18,480.82
2017,12,17,10,45,848.5,63.5,1.15,14.5,426.0,612.08,490.47
2017,12,17,11,0,857.0,65.0,1.1,15.0,445.0,624.19,497.78
2017,12,17,11,15,862.5,66.0,1.05,15.0,457.5,630.9,501.87
2017,12,17,11,30,868.0,67.0,1.0,15.0,470.0,634.61,503.68
2017,12,17,11,45,866.0,68.5,1.0,15.5,475.0,631.07,499.62
2017,12,17,12,0,864.0,70.0,1.0,16.0,480.0,624.53,493.36
2017,12,17,12,15,863.5,70.0,1.1,16.0,478.5,614.26,486.17
2017,12,17,12,30,863.0,70.0,1.2,16.0,477.0,601.07,476.6
2017,12,17,12,45,861.0,69.0,1.3,16.0,468.0,583.02,463.15
2017,12,17,13,0,859.0,68.0,1.4,16.0,459.0,562.24,447.29
2017,12,17,13,15,850.5,67.0,1.45,16.0,443.0,535.33,426.04
2017,12,17,13,30,842.0,66.0,1.5,16.0,427.0,507.86,403.81
2017,12,17,13,45,825.5,65.5,1.55,16.0,404.0,473.15,375.48
2017,12,17,14,0,809.0,65.0,1.6,16.0,381.0,437.12,345.41
2017,12,17,14,15,789.5,63.0,1.5,15.5,352.0,397.19,311.67
2017,12,17,14,30,770.0,61.0,1.4,15.0,323.0,356.7,276.61
2017,12,17,14,45,738.0,58.5,1.35,15.0,289.0,311.19,236.61
2017,12,17,15,0,706.0,56.0,1.3,15.0,255.0,266.73,196.87
2017,12,17,15,15,664.0,52.0,1.2,14.5,217.5,219.63,155.31
2017,12,17,15,30,622.0,48.0,1.1,14.0,180.0,175.19,116.23
2017,12,17,15,45,553.0,42.5,1.05,14.0,141.5,127.48,76.78
2017,12,17,16,0,484.0,37.0,1.0,14.0,103.0,86.25,45.42
2017,12,17,16,15,371.5,28.0,0.9,13.5,68.0,45.63,19.23
2017,12,17,16,30,259.0,19.0,0.8,13.0,33.0,15.86,0.0
2017,12,17,16,45,129.5,9.5,0.7,13.0,16.5,9.34,0.0
2017,12,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,7,45,184.0,14.0,1.6,7.5,30.5,81.49,0.0
2017,12,18,8,0,368.0,28.0,1.6,8.0,61.0,176.83,124.51
2017,12,18,8,15,457.0,35.5,1.6,8.5,98.5,233.32,181.97
2017,12,18,8,30,546.0,43.0,1.6,9.0,136.0,295.97,237.9
2017,12,18,8,45,605.0,47.5,1.6,9.5,175.0,343.54,280.49
2017,12,18,9,0,664.0,52.0,1.6,10.0,214.0,396.83,326.37
2017,12,18,9,15,700.0,56.0,1.55,10.5,250.5,439.3,362.04
2017,12,18,9,30,736.0,60.0,1.5,11.0,287.0,481.61,396.34
2017,12,18,9,45,762.5,62.0,1.45,11.5,319.0,515.7,423.12
2017,12,18,10,0,789.0,64.0,1.4,12.0,351.0,548.44,448.01
2017,12,18,10,15,806.0,66.0,1.4,12.5,377.5,573.79,466.81
2017,12,18,10,30,823.0,68.0,1.4,13.0,404.0,596.9,483.49
2017,12,18,10,45,834.0,69.5,1.4,13.5,424.5,613.23,494.69
2017,12,18,11,0,845.0,71.0,1.4,14.0,445.0,626.82,503.65
2017,12,18,11,15,852.0,71.5,1.3,14.0,458.0,633.84,507.71
2017,12,18,11,30,859.0,72.0,1.2,14.0,471.0,637.87,509.44
2017,12,18,11,45,752.0,94.5,1.15,14.5,447.0,592.96,473.1
2017,12,18,12,0,645.0,117.0,1.1,15.0,423.0,544.17,434.2
2017,12,18,12,15,706.0,101.0,1.0,15.0,434.5,556.13,443.18
2017,12,18,12,30,767.0,85.0,0.9,15.0,446.0,562.73,447.27
2017,12,18,12,45,752.0,88.5,0.8,15.5,437.5,543.36,430.14
2017,12,18,13,0,737.0,92.0,0.7,16.0,429.0,523.18,412.52
2017,12,18,13,15,635.0,111.0,0.6,16.0,394.0,469.51,370.02
2017,12,18,13,30,533.0,130.0,0.5,16.0,359.0,416.06,327.8
2017,12,18,13,45,668.0,99.5,0.45,16.0,371.0,434.31,340.55
2017,12,18,14,0,803.0,69.0,0.4,16.0,383.0,439.36,341.27
2017,12,18,14,15,783.5,67.0,0.4,15.5,354.0,399.66,308.64
2017,12,18,14,30,764.0,65.0,0.4,15.0,325.0,359.4,275.02
2017,12,18,14,45,734.0,62.0,0.45,15.0,291.0,314.29,236.58
2017,12,18,15,0,704.0,59.0,0.5,15.0,257.0,270.06,197.99
2017,12,18,15,15,661.0,54.5,0.65,14.5,219.5,222.27,156.92
2017,12,18,15,30,618.0,50.0,0.8,14.0,182.0,176.74,117.53
2017,12,18,15,45,549.5,44.0,1.0,14.0,143.0,129.22,78.4
2017,12,18,16,0,481.0,38.0,1.2,14.0,104.0,87.65,46.66
2017,12,18,16,15,369.5,28.5,1.2,13.5,69.0,46.59,19.96
2017,12,18,16,30,258.0,19.0,1.2,13.0,34.0,16.26,0.0
2017,12,18,16,45,129.0,9.5,1.3,13.0,17.0,9.34,0.0
2017,12,18,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,7,45,146.5,15.0,0.8,8.5,28.0,70.88,0.0
2017,12,19,8,0,293.0,30.0,0.8,9.0,56.0,152.57,105.73
2017,12,19,8,15,371.5,40.0,0.8,9.0,91.0,204.88,158.82
2017,12,19,8,30,450.0,50.0,0.8,9.0,126.0,262.74,210.31
2017,12,19,8,45,502.5,57.5,0.8,9.5,162.5,310.7,252.37
2017,12,19,9,0,555.0,65.0,0.8,10.0,199.0,360.78,294.9
2017,12,19,9,15,588.0,71.0,0.8,10.0,233.5,400.71,328.71
2017,12,19,9,30,621.0,77.0,0.8,10.0,268.0,440.66,361.59
2017,12,19,9,45,673.0,71.5,0.85,10.5,298.5,477.71,391.36
2017,12,19,10,0,725.0,66.0,0.9,11.0,329.0,512.54,418.81
2017,12,19,10,15,663.0,86.0,0.85,11.0,340.0,512.24,417.39
2017,12,19,10,30,601.0,106.0,0.8,11.0,351.0,504.79,410.55
2017,12,19,10,45,523.5,129.5,0.8,11.0,350.5,484.32,393.77
2017,12,19,11,0,446.0,153.0,0.8,11.0,350.0,463.9,376.81
2017,12,19,11,15,406.0,166.5,0.8,11.0,350.0,453.5,368.04
2017,12,19,11,30,366.0,180.0,0.8,11.0,350.0,434.32,352.48
2017,12,19,11,45,337.0,187.5,0.85,11.5,345.5,421.65,341.73
2017,12,19,12,0,308.0,195.0,0.9,12.0,341.0,408.03,330.14
2017,12,19,12,15,361.0,184.5,0.95,12.0,355.5,424.49,343.82
2017,12,19,12,30,414.0,174.0,1.0,12.0,370.0,444.76,359.84
2017,12,19,12,45,404.0,174.5,1.05,12.5,362.5,430.61,347.76
2017,12,19,13,0,394.0,175.0,1.1,13.0,355.0,410.26,331.15
2017,12,19,13,15,390.5,169.5,1.15,13.0,342.5,396.69,320.24
2017,12,19,13,30,387.0,164.0,1.2,13.0,330.0,372.54,300.92
2017,12,19,13,45,381.0,155.5,1.3,13.0,312.0,351.95,284.14
2017,12,19,14,0,375.0,147.0,1.4,13.0,294.0,326.32,262.98
2017,12,19,14,15,366.5,137.0,1.5,12.5,271.5,297.61,239.33
2017,12,19,14,30,358.0,127.0,1.6,12.0,249.0,268.67,214.88
2017,12,19,14,45,350.0,114.0,1.7,12.0,223.5,236.81,187.05
2017,12,19,15,0,342.0,101.0,1.8,12.0,198.0,204.97,158.71
2017,12,19,15,15,318.0,89.0,1.8,11.5,169.0,170.25,128.31
2017,12,19,15,30,294.0,77.0,1.8,11.0,140.0,137.24,99.38
2017,12,19,15,45,264.0,62.5,1.85,11.0,110.5,102.78,69.87
2017,12,19,16,0,234.0,48.0,1.9,11.0,81.0,71.03,43.86
2017,12,19,16,15,170.5,34.5,1.95,11.0,53.5,41.17,21.84
2017,12,19,16,30,107.0,21.0,2.0,11.0,26.0,17.43,0.0
2017,12,19,16,45,53.5,10.5,2.05,11.0,13.0,10.32,0.0
2017,12,19,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,7,45,169.0,15.0,3.25,7.5,30.0,77.15,0.0
2017,12,20,8,0,338.0,30.0,3.3,8.0,60.0,167.46,115.93
2017,12,20,8,15,435.0,38.5,3.35,8.0,98.0,226.96,177.63
2017,12,20,8,30,532.0,47.0,3.4,8.0,136.0,293.19,237.74
2017,12,20,8,45,589.0,52.5,3.45,8.5,175.0,343.68,283.62
2017,12,20,9,0,646.0,58.0,3.5,9.0,214.0,396.36,330.1
2017,12,20,9,15,684.5,62.0,3.5,9.0,251.0,439.42,368.12
2017,12,20,9,30,723.0,66.0,3.5,9.0,288.0,479.78,402.99
2017,12,20,9,45,753.5,68.0,3.55,9.5,321.0,516.04,433.0
2017,12,20,10,0,784.0,70.0,3.6,10.0,354.0,551.13,461.26
2017,12,20,10,15,801.5,72.0,3.65,10.0,381.0,576.86,482.28
2017,12,20,10,30,819.0,74.0,3.7,10.0,408.0,600.39,501.2
2017,12,20,10,45,829.0,76.0,3.75,10.5,428.0,616.79,513.24
2017,12,20,11,0,839.0,78.0,3.8,11.0,448.0,630.44,522.91
2017,12,20,11,15,846.0,79.0,3.8,11.0,461.5,638.18,528.64
