Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,11,30,853.0,80.0,3.8,11.0,475.0,642.94,531.96
2017,12,20,11,45,852.5,81.5,3.85,11.5,480.5,640.46,528.67
2017,12,20,12,0,852.0,83.0,3.9,12.0,486.0,634.95,522.99
2017,12,20,12,15,851.0,82.5,3.95,12.0,484.5,623.96,513.97
2017,12,20,12,30,850.0,82.0,4.0,12.0,483.0,610.06,502.53
2017,12,20,12,45,845.0,81.5,4.05,12.0,474.0,590.99,486.83
2017,12,20,13,0,840.0,81.0,4.1,12.0,465.0,569.31,468.82
2017,12,20,13,15,831.0,80.0,4.1,12.0,449.0,542.45,446.26
2017,12,20,13,30,822.0,79.0,4.1,12.0,433.0,513.47,421.58
2017,12,20,13,45,809.0,77.0,4.15,12.0,410.0,479.55,392.56
2017,12,20,14,0,796.0,75.0,4.2,12.0,387.0,444.13,361.66
2017,12,20,14,15,776.0,72.5,4.2,11.5,358.5,404.0,326.79
2017,12,20,14,30,756.0,70.0,4.2,11.0,330.0,363.35,290.59
2017,12,20,14,45,732.5,65.5,4.2,11.0,296.5,319.24,250.26
2017,12,20,15,0,709.0,61.0,4.2,11.0,263.0,275.48,209.6
2017,12,20,15,15,666.0,57.0,4.1,10.5,225.0,227.61,166.1
2017,12,20,15,30,623.0,53.0,4.0,10.0,187.0,182.64,125.41
2017,12,20,15,45,564.5,46.0,3.95,10.0,148.5,135.3,84.6
2017,12,20,16,0,506.0,39.0,3.9,10.0,110.0,92.92,50.79
2017,12,20,16,15,390.0,30.0,3.85,9.5,73.5,50.52,22.63
2017,12,20,16,30,274.0,21.0,3.8,9.0,37.0,19.24,0.73
2017,12,20,16,45,137.0,10.5,3.8,8.5,18.5,10.32,0.0
2017,12,20,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,21,7,45,235.5,12.5,1.95,5.5,32.5,92.15,0.0
2017,12,21,8,0,471.0,25.0,1.9,6.0,65.0,202.78,139.36
2017,12,21,8,15,558.5,31.5,1.85,6.5,105.0,261.94,204.3
2017,12,21,8,30,646.0,38.0,1.8,7.0,145.0,326.63,263.22
2017,12,21,8,45,698.0,42.0,1.8,7.5,186.0,377.23,309.13
2017,12,21,9,0,750.0,46.0,1.8,8.0,227.0,429.39,354.74
2017,12,21,9,15,784.0,49.5,1.75,8.5,264.5,472.78,391.63
2017,12,21,9,30,818.0,53.0,1.7,9.0,302.0,515.75,426.78
2017,12,21,9,45,838.0,56.0,1.7,9.5,335.0,549.39,453.65
2017,12,21,10,0,858.0,59.0,1.7,10.0,368.0,581.22,478.28
2017,12,21,10,15,874.0,60.5,1.65,10.0,396.0,603.02,495.25
2017,12,21,10,30,890.0,62.0,1.6,10.0,424.0,626.12,512.7
2017,12,21,10,45,899.0,63.5,1.55,10.5,444.5,642.21,523.45
2017,12,21,11,0,908.0,65.0,1.5,11.0,465.0,655.36,531.73
2017,12,21,11,15,914.5,66.0,1.45,11.0,479.0,663.29,536.86
2017,12,21,11,30,921.0,67.0,1.4,11.0,493.0,668.04,539.53
2017,12,21,11,45,923.0,67.5,1.35,11.5,499.5,666.12,536.16
2017,12,21,12,0,925.0,68.0,1.3,12.0,506.0,660.97,530.37
2017,12,21,12,15,924.5,68.0,1.3,12.0,504.5,650.48,521.97
2017,12,21,12,30,924.0,68.0,1.3,12.0,503.0,636.86,511.12
2017,12,21,12,45,905.5,71.5,1.35,12.5,492.0,613.49,492.13
2017,12,21,13,0,887.0,75.0,1.4,13.0,481.0,590.0,472.78
2017,12,21,13,15,878.5,74.0,1.4,13.0,464.5,562.43,450.73
2017,12,21,13,30,870.0,73.0,1.4,13.0,448.0,532.57,426.44
2017,12,21,13,45,856.5,71.5,1.45,13.0,425.0,497.63,397.94
2017,12,21,14,0,843.0,70.0,1.5,13.0,402.0,461.08,367.41
2017,12,21,14,15,823.5,68.0,1.5,12.5,372.0,420.12,333.03
2017,12,21,14,30,804.0,66.0,1.5,12.0,342.0,378.48,297.09
2017,12,21,14,45,774.0,63.0,1.55,12.0,307.0,331.82,255.94
2017,12,21,15,0,744.0,60.0,1.6,12.0,272.0,285.93,214.6
2017,12,21,15,15,701.0,56.0,1.65,11.5,233.5,236.83,170.91
2017,12,21,15,30,658.0,52.0,1.7,11.0,195.0,190.37,129.5
2017,12,21,15,45,590.0,46.0,1.8,11.0,154.0,140.31,87.17
2017,12,21,16,0,522.0,40.0,1.9,11.0,113.0,96.54,52.81
2017,12,21,16,15,406.5,31.0,1.95,10.5,76.0,53.19,24.05
2017,12,21,16,30,291.0,22.0,2.0,10.0,39.0,20.89,1.04
2017,12,21,16,45,145.5,11.0,2.05,9.5,19.5,10.81,0.0
2017,12,21,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,7,45,81.5,15.0,1.15,6.5,22.0,48.75,0.0
2017,12,22,8,0,163.0,30.0,1.3,7.0,44.0,107.25,72.18
2017,12,22,8,15,209.5,44.5,1.3,7.0,72.5,147.07,114.59
2017,12,22,8,30,256.0,59.0,1.3,7.0,101.0,190.17,153.95
2017,12,22,8,45,284.0,72.0,1.35,7.5,130.5,225.89,186.18
2017,12,22,9,0,312.0,85.0,1.4,8.0,160.0,262.79,218.61
2017,12,22,9,15,329.5,97.5,1.4,8.5,188.0,294.53,245.88
2017,12,22,9,30,347.0,110.0,1.4,9.0,216.0,326.23,272.33
2017,12,22,9,45,365.0,118.0,1.45,9.5,240.5,352.8,294.15
2017,12,22,10,0,383.0,126.0,1.5,10.0,265.0,378.96,315.18
2017,12,22,10,15,389.0,136.0,1.4,10.0,285.5,399.51,331.27
2017,12,22,10,30,395.0,146.0,1.3,10.0,306.0,418.83,346.04
2017,12,22,10,45,473.5,138.0,1.2,10.5,339.5,462.17,379.85
2017,12,22,11,0,552.0,130.0,1.1,11.0,373.0,505.19,412.36
2017,12,22,11,15,466.0,153.5,1.1,11.0,363.0,477.48,388.96
2017,12,22,11,30,380.0,177.0,1.1,11.0,353.0,440.02,358.59
2017,12,22,11,45,376.5,180.0,1.15,11.0,356.5,438.6,357.66
2017,12,22,12,0,373.0,183.0,1.2,11.0,360.0,435.89,355.39
2017,12,22,12,15,493.5,154.0,1.2,11.0,387.5,480.34,391.3
2017,12,22,12,30,614.0,125.0,1.2,11.0,415.0,516.66,419.91
2017,12,22,12,45,446.5,158.0,1.2,11.0,367.0,438.97,357.07
2017,12,22,13,0,279.0,191.0,1.2,11.0,319.0,363.29,295.8
2017,12,22,13,15,318.0,178.0,1.0,11.0,319.0,362.66,295.17
2017,12,22,13,30,357.0,165.0,0.8,11.0,319.0,359.28,291.43
2017,12,22,13,45,439.0,141.0,0.65,11.5,320.5,366.56,295.35
2017,12,22,14,0,521.0,117.0,0.5,12.0,322.0,363.18,289.9
2017,12,22,14,15,496.5,114.5,0.4,11.5,298.0,330.6,262.44
2017,12,22,14,30,472.0,112.0,0.3,11.0,274.0,298.52,235.16
2017,12,22,14,45,448.5,103.5,0.25,11.0,245.5,261.47,203.32
2017,12,22,15,0,425.0,95.0,0.2,11.0,217.0,225.44,171.91
2017,12,22,15,15,393.5,85.0,0.3,10.5,185.5,187.12,139.2
2017,12,22,15,30,362.0,75.0,0.4,10.0,154.0,151.01,108.12
2017,12,22,15,45,325.0,62.0,0.5,10.0,122.0,113.55,76.37
2017,12,22,16,0,288.0,49.0,0.6,10.0,90.0,79.34,48.6
2017,12,22,16,15,214.0,35.5,0.7,9.5,60.5,45.84,24.39
2017,12,22,16,30,140.0,22.0,0.8,9.0,31.0,19.41,1.76
2017,12,22,16,45,70.0,11.0,0.95,9.0,15.5,10.81,0.0
2017,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,45,41.0,14.5,1.05,6.5,18.0,31.98,0.0
2017,12,23,8,0,82.0,29.0,1.1,7.0,36.0,71.03,46.03
2017,12,23,8,15,112.0,45.0,1.1,7.0,60.5,104.13,80.26
2017,12,23,8,30,142.0,61.0,1.1,7.0,85.0,138.62,111.64
2017,12,23,8,45,160.5,77.0,1.1,7.5,110.0,169.59,139.32
2017,12,23,9,0,179.0,93.0,1.1,8.0,135.0,201.28,167.03
2017,12,23,9,15,189.0,108.0,1.05,8.5,159.0,227.92,189.8
2017,12,23,9,30,199.0,123.0,1.0,9.0,183.0,254.52,211.93
2017,12,23,9,45,209.0,135.0,1.0,9.5,204.0,277.33,230.53
2017,12,23,10,0,219.0,147.0,1.0,10.0,225.0,299.93,248.56
2017,12,23,10,15,261.5,153.5,1.0,10.0,254.0,335.23,277.46
2017,12,23,10,30,304.0,160.0,1.0,10.0,283.0,371.09,306.31
2017,12,23,10,45,215.0,176.5,1.0,10.5,265.5,328.76,270.27
2017,12,23,11,0,126.0,193.0,1.0,11.0,248.0,291.47,238.28
2017,12,23,11,15,66.5,177.5,0.95,11.0,207.0,227.86,185.91
2017,12,23,11,30,7.0,162.0,0.9,11.0,166.0,166.22,134.31
2017,12,23,11,45,96.5,186.0,0.85,11.5,232.0,254.31,207.8
2017,12,23,12,0,186.0,210.0,0.8,12.0,298.0,342.12,277.69
2017,12,23,12,15,249.0,202.0,0.7,12.0,319.5,375.33,303.33
2017,12,23,12,30,312.0,194.0,0.6,12.0,341.0,399.85,322.16
2017,12,23,12,45,319.0,189.0,0.55,12.0,337.0,391.89,315.3
2017,12,23,13,0,326.0,184.0,0.5,12.0,333.0,382.71,307.69
2017,12,23,13,15,319.0,180.0,0.45,12.0,322.0,365.69,293.79
2017,12,23,13,30,312.0,176.0,0.4,12.0,311.0,348.09,279.35
2017,12,23,13,45,157.0,156.5,0.4,12.0,224.5,237.56,191.29
2017,12,23,14,0,2.0,137.0,0.4,12.0,138.0,135.22,108.2
2017,12,23,14,15,1.0,127.0,0.35,12.0,127.5,124.62,99.97
2017,12,23,14,30,0.0,117.0,0.3,12.0,117.0,114.16,91.39
2017,12,23,14,45,0.0,105.5,0.3,12.0,105.5,102.68,81.91
2017,12,23,15,0,0.0,94.0,0.3,12.0,94.0,91.27,72.36
2017,12,23,15,15,0.0,80.5,0.25,11.5,80.5,77.96,61.18
2017,12,23,15,30,0.0,67.0,0.2,11.0,67.0,64.73,49.89
2017,12,23,15,45,0.0,53.0,0.2,10.5,53.0,51.1,38.08
2017,12,23,16,0,0.0,39.0,0.2,10.0,39.0,37.58,26.19
2017,12,23,16,15,0.0,26.0,0.25,9.5,26.0,25.11,14.8
2017,12,23,16,30,0.0,13.0,0.3,9.0,13.0,12.54,0.08
2017,12,23,16,45,0.0,6.5,0.4,9.0,6.5,6.39,0.0
2017,12,23,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,13.0,1.4,8.0,13.0,12.55,0.0
2017,12,24,8,0,0.0,26.0,1.4,8.0,26.0,26.42,13.86
2017,12,24,8,15,9.5,42.0,1.2,8.5,43.5,47.41,33.95
2017,12,24,8,30,19.0,58.0,1.0,9.0,61.0,72.16,55.78
2017,12,24,8,45,26.0,74.0,0.8,9.5,79.5,93.17,74.22
2017,12,24,9,0,33.0,90.0,0.6,10.0,98.0,114.45,92.59
2017,12,24,9,15,38.0,104.5,0.55,10.0,115.0,133.09,108.59
2017,12,24,9,30,43.0,119.0,0.5,10.0,132.0,151.93,124.5
2017,12,24,9,45,46.0,131.5,0.5,10.5,147.0,167.34,137.08
2017,12,24,10,0,49.0,144.0,0.5,11.0,162.0,182.83,149.51
2017,12,24,10,15,108.0,159.0,0.45,11.0,201.5,242.02,198.47
2017,12,24,10,30,167.0,174.0,0.4,11.0,241.0,295.75,241.73
2017,12,24,10,45,100.0,174.5,0.4,11.5,215.0,247.33,200.98
2017,12,24,11,0,33.0,175.0,0.4,12.0,189.0,204.74,165.13
2017,12,24,11,15,43.0,184.0,0.45,12.0,203.5,220.29,178.08
2017,12,24,11,30,53.0,193.0,0.5,12.0,218.0,235.75,190.56
2017,12,24,11,45,26.5,170.0,0.6,12.0,182.5,192.16,154.94
2017,12,24,12,0,0.0,147.0,0.7,12.0,147.0,145.34,116.39
2017,12,24,12,15,28.5,173.0,0.9,12.0,187.0,194.96,157.96
2017,12,24,12,30,57.0,199.0,1.1,12.0,227.0,239.59,194.58
2017,12,24,12,45,51.5,194.0,1.3,12.5,218.5,229.28,185.82
2017,12,24,13,0,46.0,189.0,1.5,13.0,210.0,219.14,177.42
2017,12,24,13,15,159.5,184.0,1.6,13.0,253.5,278.63,227.07
2017,12,24,13,30,273.0,179.0,1.7,13.0,297.0,331.44,269.73
2017,12,24,13,45,156.0,168.5,1.8,13.0,235.0,249.9,203.05
2017,12,24,14,0,39.0,158.0,1.9,13.0,173.0,176.34,142.67
2017,12,24,14,15,36.0,147.0,1.8,12.5,160.0,161.98,131.19
2017,12,24,14,30,33.0,136.0,1.7,12.0,147.0,147.86,119.64
2017,12,24,14,45,29.5,123.0,1.6,12.0,132.0,131.8,106.13
2017,12,24,15,0,26.0,110.0,1.5,12.0,117.0,116.09,92.81
2017,12,24,15,15,20.0,95.5,1.4,11.5,100.5,97.77,77.41
2017,12,24,15,30,14.0,81.0,1.3,11.0,84.0,81.23,63.37
2017,12,24,15,45,7.0,65.0,1.25,11.0,66.5,63.71,48.34
2017,12,24,16,0,0.0,49.0,1.2,11.0,49.0,46.99,33.92
2017,12,24,16,15,0.0,33.0,1.15,11.0,33.0,31.6,19.95
2017,12,24,16,30,0.0,17.0,1.1,11.0,17.0,16.41,2.43
2017,12,24,16,45,0.0,8.5,1.1,11.0,8.5,8.36,0.0
2017,12,24,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,25,7,45,123.5,13.0,1.15,9.0,23.5,49.07,0.0
2017,12,25,8,0,247.0,26.0,1.1,9.0,47.0,129.87,84.11
2017,12,25,8,15,310.5,38.0,1.0,9.0,78.5,177.15,136.19
2017,12,25,8,30,374.0,50.0,0.9,9.0,110.0,228.2,182.35
2017,12,25,8,45,412.0,60.0,0.85,9.5,143.0,269.62,219.18
2017,12,25,9,0,450.0,70.0,0.8,10.0,176.0,312.5,256.06
2017,12,25,9,15,475.0,79.0,0.75,10.0,207.5,348.72,286.9
2017,12,25,9,30,500.0,88.0,0.7,10.0,239.0,384.85,316.73
2017,12,25,9,45,513.0,96.5,0.7,10.5,266.5,413.31,339.27
2017,12,25,10,0,526.0,105.0,0.7,11.0,294.0,437.87,358.21
2017,12,25,10,15,540.5,110.0,0.7,11.0,317.0,463.68,378.27
2017,12,25,10,30,555.0,115.0,0.7,11.0,340.0,485.27,394.76
2017,12,25,10,45,528.0,128.0,0.7,11.5,351.0,485.07,393.19
2017,12,25,11,0,501.0,141.0,0.7,12.0,362.0,485.46,392.08
2017,12,25,11,15,464.5,154.5,0.7,12.0,364.0,478.02,385.51
2017,12,25,11,30,428.0,168.0,0.7,12.0,366.0,468.48,377.36
2017,12,25,11,45,457.5,164.0,0.7,12.5,378.5,480.27,385.86
2017,12,25,12,0,487.0,160.0,0.7,13.0,391.0,490.16,392.56
2017,12,25,12,15,245.0,160.5,0.65,13.0,276.5,327.56,264.32
2017,12,25,12,30,3.0,161.0,0.6,13.0,162.0,161.25,128.31
2017,12,25,12,45,3.0,158.5,0.55,13.5,160.0,158.43,126.51
2017,12,25,13,0,3.0,156.0,0.5,14.0,158.0,155.65,124.05
2017,12,25,13,15,3.0,153.0,0.6,14.0,154.5,152.39,121.59
2017,12,25,13,30,3.0,150.0,0.7,14.0,151.0,149.16,119.16
2017,12,25,13,45,1.5,143.0,0.8,14.5,143.5,141.16,112.56
2017,12,25,14,0,0.0,136.0,0.9,15.0,136.0,133.29,106.09
2017,12,25,14,15,0.0,126.5,1.0,14.5,126.5,123.69,98.56
2017,12,25,14,30,0.0,117.0,1.1,14.0,117.0,114.15,90.98
2017,12,25,14,45,0.0,105.0,1.2,14.0,105.0,102.19,81.09
2017,12,25,15,0,0.0,93.0,1.3,14.0,93.0,90.29,71.14
2017,12,25,15,15,0.0,80.0,1.4,13.5,80.0,77.48,60.41
2017,12,25,15,30,0.0,67.0,1.5,13.0,67.0,64.74,49.55
2017,12,25,15,45,0.0,53.5,1.65,13.0,53.5,51.59,38.1
2017,12,25,16,0,0.0,40.0,1.8,13.0,40.0,38.54,26.63
2017,12,25,16,15,0.0,27.5,1.85,12.5,27.5,26.54,15.81
2017,12,25,16,30,0.0,15.0,1.9,12.0,15.0,14.47,1.99
2017,12,25,16,45,0.0,7.5,2.0,12.0,7.5,7.37,0.0
2017,12,25,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,7,45,188.0,12.5,1.15,8.5,27.5,67.35,0.0
2017,12,26,8,0,376.0,25.0,1.1,9.0,55.0,171.4,110.21
2017,12,26,8,15,469.5,32.0,1.05,9.5,92.5,225.99,172.62
2017,12,26,8,30,563.0,39.0,1.0,10.0,130.0,290.23,229.88
2017,12,26,8,45,619.0,44.0,1.0,10.5,169.0,340.99,274.81
2017,12,26,9,0,675.0,49.0,1.0,11.0,208.0,393.82,319.96
2017,12,26,9,15,712.0,52.5,0.95,11.5,245.0,436.82,355.68
2017,12,26,9,30,749.0,56.0,0.9,12.0,282.0,479.78,390.01
2017,12,26,9,45,763.5,61.0,0.9,12.5,313.5,511.39,414.67
2017,12,26,10,0,778.0,66.0,0.9,13.0,345.0,541.18,437.17
2017,12,26,10,15,710.5,80.5,0.95,13.0,350.0,532.9,430.84
2017,12,26,10,30,643.0,95.0,1.0,13.0,355.0,517.52,419.09
2017,12,26,10,45,573.0,118.0,1.05,13.5,358.5,505.37,408.46
2017,12,26,11,0,503.0,141.0,1.1,14.0,362.0,486.9,392.81
2017,12,26,11,15,498.0,149.0,1.2,14.0,373.5,493.55,398.16
2017,12,26,11,30,493.0,157.0,1.3,14.0,385.0,498.27,401.73
2017,12,26,11,45,676.5,116.5,1.4,14.5,434.5,571.33,459.04
2017,12,26,12,0,860.0,76.0,1.5,15.0,484.0,634.91,507.45
2017,12,26,12,15,860.0,76.0,1.6,15.0,483.5,625.63,500.05
2017,12,26,12,30,860.0,76.0,1.7,15.0,483.0,613.39,490.91
2017,12,26,12,45,857.0,75.5,1.8,15.0,475.5,595.91,477.59
2017,12,26,13,0,854.0,75.0,1.9,15.0,468.0,575.7,461.89
2017,12,26,13,15,846.5,74.0,2.0,15.0,453.0,549.86,441.5
2017,12,26,13,30,839.0,73.0,2.1,15.0,438.0,521.74,418.83
2017,12,26,13,45,617.5,107.5,2.25,15.0,369.0,424.29,341.38
2017,12,26,14,0,396.0,142.0,2.4,15.0,300.0,334.62,269.37
2017,12,26,14,15,382.5,135.0,2.45,14.5,278.5,306.27,246.09
2017,12,26,14,30,369.0,128.0,2.5,14.0,257.0,277.95,222.07
2017,12,26,14,45,364.5,115.0,2.55,14.0,232.0,246.94,194.88
2017,12,26,15,0,360.0,102.0,2.6,14.0,207.0,215.62,166.9
2017,12,26,15,15,341.5,90.0,2.55,13.5,178.5,181.4,136.76
2017,12,26,15,30,323.0,78.0,2.5,13.0,150.0,148.34,107.49
2017,12,26,15,45,297.5,64.5,2.5,12.5,120.5,113.94,77.8
2017,12,26,16,0,272.0,51.0,2.5,12.0,91.0,81.72,51.02
2017,12,26,16,15,217.0,37.0,2.55,11.5,62.5,49.32,26.85
2017,12,26,16,30,162.0,23.0,2.6,11.0,34.0,22.11,5.32
2017,12,26,16,45,81.0,11.5,2.65,10.5,17.0,11.3,0.0
2017,12,26,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,7,45,106.0,13.5,1.4,8.5,22.0,44.22,0.0
2017,12,27,8,0,212.0,27.0,1.3,9.0,44.0,117.43,74.32
2017,12,27,8,15,280.5,39.0,1.25,9.0,75.5,165.61,127.12
2017,12,27,8,30,349.0,51.0,1.2,9.0,107.0,217.44,173.97
2017,12,27,8,45,390.0,62.0,1.2,9.5,140.5,260.07,212.01
2017,12,27,9,0,431.0,73.0,1.2,10.0,174.0,304.57,250.59
2017,12,27,9,15,460.5,81.5,1.1,10.5,205.5,341.6,281.82
2017,12,27,9,30,490.0,90.0,1.0,11.0,237.0,379.02,312.26
2017,12,27,9,45,521.0,94.0,0.9,11.5,266.0,414.91,340.48
2017,12,27,10,0,552.0,98.0,0.8,12.0,295.0,448.14,365.73
2017,12,27,10,15,669.0,84.5,0.75,12.5,341.5,512.65,415.37
2017,12,27,10,30,786.0,71.0,0.7,13.0,388.0,575.93,462.34
2017,12,27,10,45,624.0,110.0,0.65,13.5,370.5,528.86,423.06
2017,12,27,11,0,462.0,149.0,0.6,14.0,353.0,470.03,375.76
2017,12,27,11,15,504.0,145.5,0.6,14.0,374.0,493.77,394.59
2017,12,27,11,30,546.0,142.0,0.6,14.0,395.0,515.94,411.15
2017,12,27,11,45,697.5,107.0,0.6,14.5,435.0,574.82,455.42
2017,12,27,12,0,849.0,72.0,0.6,15.0,475.0,624.2,491.32
2017,12,27,12,15,849.5,72.0,0.65,15.0,475.0,615.46,484.35
2017,12,27,12,30,850.0,72.0,0.7,15.0,475.0,603.79,475.8
2017,12,27,12,45,842.0,73.0,0.8,15.5,467.0,585.3,461.64
2017,12,27,13,0,834.0,74.0,0.9,16.0,459.0,564.28,445.31
2017,12,27,13,15,827.0,73.0,1.0,16.0,444.5,539.25,426.43
2017,12,27,13,30,820.0,72.0,1.1,16.0,430.0,511.98,405.28
2017,12,27,13,45,808.5,70.5,1.2,16.0,408.5,479.86,379.78
2017,12,27,14,0,797.0,69.0,1.3,16.0,387.0,446.12,352.23
2017,12,27,14,15,779.0,67.0,1.35,15.5,359.5,407.65,320.6
2017,12,27,14,30,761.0,65.0,1.4,15.0,332.0,368.46,287.4
2017,12,27,14,45,739.0,61.0,1.45,15.0,299.5,325.33,249.66
2017,12,27,15,0,717.0,57.0,1.5,15.0,267.0,282.37,211.21
2017,12,27,15,15,678.0,53.5,1.55,14.5,230.5,235.85,170.12
2017,12,27,15,30,639.0,50.0,1.6,14.0,194.0,191.58,130.81
2017,12,27,15,45,580.0,44.0,1.65,13.5,155.5,143.99,90.44
2017,12,27,16,0,521.0,38.0,1.7,13.0,117.0,100.6,55.71
2017,12,27,16,15,419.5,30.5,1.85,12.5,80.5,58.53,27.04
2017,12,27,16,30,318.0,23.0,2.0,12.0,44.0,25.99,6.39
2017,12,27,16,45,159.0,11.5,2.15,12.0,22.0,11.3,0.0
2017,12,27,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,7,45,190.0,12.5,1.45,10.0,27.5,67.6,0.0
2017,12,28,8,0,380.0,25.0,1.4,10.0,55.0,171.64,107.91
2017,12,28,8,15,477.0,32.5,1.35,10.5,93.0,228.47,173.75
2017,12,28,8,30,574.0,40.0,1.3,11.0,131.0,294.98,233.01
2017,12,28,8,45,629.5,45.0,1.3,11.5,171.0,346.05,278.36
2017,12,28,9,0,685.0,50.0,1.3,12.0,211.0,399.12,323.84
2017,12,28,9,15,722.5,54.0,1.3,12.0,249.0,443.39,361.62
2017,12,28,9,30,760.0,58.0,1.3,12.0,287.0,487.65,398.21
2017,12,28,9,45,779.0,62.0,1.3,12.5,319.5,521.06,424.56
2017,12,28,10,0,798.0,66.0,1.3,13.0,352.0,552.83,448.83
2017,12,28,10,15,816.0,68.0,1.3,13.5,380.0,579.8,468.81
2017,12,28,10,30,834.0,70.0,1.3,14.0,408.0,604.58,486.64
2017,12,28,10,45,847.5,71.5,1.3,14.5,430.0,623.55,499.74
2017,12,28,11,0,861.0,73.0,1.3,15.0,452.0,639.82,510.58
2017,12,28,11,15,868.5,74.0,1.3,15.0,466.5,648.8,516.82
2017,12,28,11,30,876.0,75.0,1.3,15.0,481.0,654.75,520.77
2017,12,28,11,45,878.5,75.5,1.3,15.5,488.0,653.82,518.65
2017,12,28,12,0,881.0,76.0,1.3,16.0,495.0,649.77,514.22
2017,12,28,12,15,881.0,76.0,1.3,16.0,495.0,640.49,506.86
2017,12,28,12,30,881.0,76.0,1.3,16.0,495.0,628.16,497.17
2017,12,28,12,45,675.0,117.5,1.35,16.0,435.0,537.09,427.17
2017,12,28,13,0,469.0,159.0,1.4,16.0,375.0,445.61,356.01
2017,12,28,13,15,485.0,149.5,1.4,16.0,367.5,432.08,345.79
2017,12,28,13,30,501.0,140.0,1.4,16.0,360.0,416.33,332.98
2017,12,28,13,45,478.0,136.5,1.45,16.0,338.0,385.21,307.88
2017,12,28,14,0,455.0,133.0,1.5,16.0,316.0,354.12,282.47
2017,12,28,14,15,430.5,130.0,1.55,15.5,293.5,323.18,257.22
2017,12,28,14,30,406.0,127.0,1.6,15.0,271.0,292.86,231.96
2017,12,28,14,45,392.0,116.5,1.65,15.0,244.0,259.59,203.35
2017,12,28,15,0,378.0,106.0,1.7,15.0,217.0,226.67,174.53
2017,12,28,15,15,353.5,94.0,1.75,14.5,187.0,189.99,142.85
2017,12,28,15,30,329.0,82.0,1.8,14.0,157.0,154.97,112.41
2017,12,28,15,45,292.5,68.5,1.9,14.0,126.0,118.27,81.24
2017,12,28,16,0,256.0,55.0,2.0,14.0,95.0,84.79,53.87
2017,12,28,16,15,194.0,40.5,2.0,13.5,65.5,51.92,29.51
2017,12,28,16,30,132.0,26.0,2.0,13.0,36.0,24.93,8.23
2017,12,28,16,45,66.0,13.0,2.05,12.5,18.0,12.78,0.0
2017,12,28,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,7,45,79.0,14.0,1.45,8.5,20.0,36.7,0.0
2017,12,29,8,0,158.0,28.0,1.4,9.0,40.0,100.39,62.1
2017,12,29,8,15,209.5,42.5,1.35,9.5,69.5,143.61,109.84
2017,12,29,8,30,261.0,57.0,1.3,10.0,99.0,188.6,150.4
2017,12,29,8,45,295.0,70.0,1.3,10.5,129.5,227.2,184.75
2017,12,29,9,0,329.0,83.0,1.3,11.0,160.0,267.42,219.61
2017,12,29,9,15,349.0,95.0,1.2,11.0,189.0,300.56,248.06
2017,12,29,9,30,369.0,107.0,1.1,11.0,218.0,333.79,275.75
2017,12,29,9,45,381.5,117.5,1.0,11.5,244.0,360.92,297.22
2017,12,29,10,0,394.0,128.0,0.9,12.0,270.0,387.34,317.43
2017,12,29,10,15,409.5,134.0,0.75,12.5,291.5,409.6,333.64
2017,12,29,10,30,425.0,140.0,0.6,13.0,313.0,430.94,348.54
2017,12,29,10,45,504.0,131.5,0.5,13.5,346.5,474.74,381.26
2017,12,29,11,0,583.0,123.0,0.4,14.0,380.0,521.65,414.98
2017,12,29,11,15,604.5,121.5,0.45,14.0,395.5,535.56,425.23
2017,12,29,11,30,626.0,120.0,0.5,14.0,411.0,547.33,434.22
2017,12,29,11,45,670.0,110.0,0.55,14.5,425.5,561.86,444.77
2017,12,29,12,0,714.0,100.0,0.6,15.0,440.0,573.46,452.98
2017,12,29,12,15,694.0,105.5,0.65,15.0,436.0,559.18,442.08
2017,12,29,12,30,674.0,111.0,0.7,15.0,432.0,542.78,429.75
2017,12,29,12,45,602.0,128.0,0.8,15.5,411.5,505.74,400.94
2017,12,29,13,0,530.0,145.0,0.9,16.0,391.0,466.53,370.33
2017,12,29,13,15,526.0,140.5,0.95,16.0,378.5,445.99,354.65
2017,12,29,13,30,522.0,136.0,1.0,16.0,366.0,424.02,337.35
2017,12,29,13,45,468.0,138.5,1.05,16.0,337.0,383.18,304.94
2017,12,29,14,0,414.0,141.0,1.1,16.0,308.0,344.14,273.66
2017,12,29,14,15,400.0,134.5,1.1,15.5,286.5,315.48,250.43
2017,12,29,14,30,386.0,128.0,1.1,15.0,265.0,286.83,226.62
2017,12,29,14,45,377.0,116.0,1.15,15.0,239.5,254.6,199.08
2017,12,29,15,0,368.0,104.0,1.2,15.0,214.0,222.37,170.97
2017,12,29,15,15,348.5,92.0,1.25,14.5,185.0,187.46,140.78
2017,12,29,15,30,329.0,80.0,1.3,14.0,156.0,153.76,111.37
2017,12,29,15,45,298.0,67.0,1.4,14.0,126.0,118.45,81.19
2017,12,29,16,0,267.0,54.0,1.5,14.0,96.0,85.83,54.26
2017,12,29,16,15,215.0,40.0,1.5,13.5,67.0,53.53,30.06
2017,12,29,16,30,163.0,26.0,1.5,13.0,38.0,26.12,9.04
2017,12,29,16,45,81.5,13.0,1.55,12.5,19.0,12.78,0.0
2017,12,29,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,45,123.5,13.0,1.6,8.5,22.5,48.56,0.0
2017,12,30,8,0,247.0,26.0,1.6,9.0,45.0,127.77,79.01
2017,12,30,8,15,310.0,38.0,1.6,9.5,77.5,175.79,134.47
2017,12,30,8,30,373.0,50.0,1.6,10.0,110.0,226.56,180.66
2017,12,30,8,45,420.0,59.0,1.65,10.5,143.5,271.03,220.47
2017,12,30,9,0,467.0,68.0,1.7,11.0,177.0,317.58,261.01
2017,12,30,9,15,493.0,76.5,1.6,11.5,209.0,354.5,292.39
2017,12,30,9,30,519.0,85.0,1.5,12.0,241.0,391.39,322.65
2017,12,30,9,45,541.0,90.5,1.4,12.5,269.5,422.43,347.32
2017,12,30,10,0,563.0,96.0,1.3,13.0,298.0,452.63,370.53
2017,12,30,10,15,536.0,110.5,1.15,13.0,314.5,459.01,374.52
2017,12,30,10,30,509.0,125.0,1.0,13.0,331.0,466.0,378.65
2017,12,30,10,45,573.5,117.0,0.9,13.5,360.5,505.69,408.28
2017,12,30,11,0,638.0,109.0,0.8,14.0,390.0,541.88,434.22
2017,12,30,11,15,655.5,108.0,0.7,14.0,405.5,554.01,441.94
2017,12,30,11,30,673.0,107.0,0.6,14.0,421.0,563.87,447.98
2017,12,30,11,45,779.0,90.5,0.55,14.5,459.0,608.61,480.07
2017,12,30,12,0,885.0,74.0,0.5,15.0,497.0,648.78,507.55
2017,12,30,12,15,776.5,93.5,0.4,15.0,464.5,596.6,466.48
2017,12,30,12,30,668.0,113.0,0.3,15.0,432.0,542.22,424.75
2017,12,30,12,45,617.5,125.0,0.25,15.5,416.0,512.75,401.34
2017,12,30,13,0,567.0,137.0,0.2,16.0,400.0,480.15,375.31
2017,12,30,13,15,551.5,138.0,0.2,16.0,387.5,458.34,358.6
2017,12,30,13,30,536.0,139.0,0.2,16.0,375.0,435.5,340.72
2017,12,30,13,45,515.5,133.0,0.25,16.0,351.0,402.02,315.01
2017,12,30,14,0,495.0,127.0,0.3,16.0,327.0,368.34,288.7
2017,12,30,14,15,475.5,123.0,0.35,15.5,304.0,337.19,264.18
2017,12,30,14,30,456.0,119.0,0.4,15.0,281.0,306.2,239.09
2017,12,30,14,45,442.5,108.5,0.45,15.0,254.0,271.18,209.7
2017,12,30,15,0,429.0,98.0,0.5,15.0,227.0,236.35,179.79
2017,12,30,15,15,405.5,87.5,0.55,14.5,196.5,199.19,148.0
2017,12,30,15,30,382.0,77.0,0.6,14.0,166.0,163.46,117.08
2017,12,30,15,45,343.5,65.0,0.65,14.0,133.5,125.26,84.78
2017,12,30,16,0,305.0,53.0,0.7,14.0,101.0,90.38,56.33
2017,12,30,16,15,244.5,39.5,0.75,13.5,70.5,55.9,30.89
2017,12,30,16,30,184.0,26.0,0.8,13.0,40.0,27.18,9.82
2017,12,30,16,45,92.0,13.0,0.9,13.0,20.0,12.78,0.0
2017,12,30,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,31,7,45,26.0,13.5,2.55,8.5,15.5,20.79,0.0
2017,12,31,8,0,52.0,27.0,2.7,9.0,31.0,51.95,29.6
2017,12,31,8,15,83.0,43.5,2.75,9.0,54.5,85.54,64.25
2017,12,31,8,30,114.0,60.0,2.8,9.0,78.0,119.69,95.13
2017,12,31,8,45,130.0,76.5,2.9,9.5,102.5,148.9,121.33
2017,12,31,9,0,146.0,93.0,3.0,10.0,127.0,178.75,147.65
2017,12,31,9,15,156.0,108.5,2.95,10.0,150.0,204.81,170.53
2017,12,31,9,30,166.0,124.0,2.9,10.0,173.0,230.99,193.07
2017,12,31,9,45,174.5,136.5,2.85,10.5,194.0,252.63,211.08
2017,12,31,10,0,183.0,149.0,2.8,11.0,215.0,274.18,228.65
2017,12,31,10,15,254.5,153.0,2.55,11.0,252.5,330.78,275.77
2017,12,31,10,30,326.0,157.0,2.3,11.0,290.0,381.83,317.46
2017,12,31,10,45,336.5,164.5,2.1,11.5,308.0,399.44,330.26
2017,12,31,11,0,347.0,172.0,1.9,12.0,326.0,416.08,342.14
2017,12,31,11,15,242.5,189.5,1.8,12.0,299.0,369.13,302.51
2017,12,31,11,30,138.0,207.0,1.7,12.0,272.0,313.44,255.91
2017,12,31,11,45,229.0,201.5,1.6,12.5,311.0,363.86,297.22
2017,12,31,12,0,320.0,196.0,1.5,13.0,350.0,419.69,341.04
2017,12,31,12,15,160.0,149.0,1.5,13.0,226.0,257.27,210.13
2017,12,31,12,30,0.0,102.0,1.5,13.0,102.0,99.2,78.0
2017,12,31,12,45,0.0,56.0,1.5,13.0,56.0,54.12,40.43
2017,12,31,13,0,0.0,10.0,1.5,13.0,10.0,9.65,2.62
2017,12,31,13,15,0.0,28.5,1.45,13.0,28.5,27.52,17.94
2017,12,31,13,30,0.0,47.0,1.4,13.0,47.0,45.4,33.21
2017,12,31,13,45,17.0,104.0,1.4,13.5,111.0,111.61,89.08
2017,12,31,14,0,34.0,161.0,1.4,14.0,175.0,177.51,143.23
2017,12,31,14,15,17.0,109.5,1.35,14.0,116.5,114.04,90.68
2017,12,31,14,30,0.0,58.0,1.3,14.0,58.0,56.04,42.19
2017,12,31,14,45,0.0,52.5,1.3,14.0,52.5,50.72,37.77
2017,12,31,15,0,0.0,47.0,1.3,14.0,47.0,45.39,33.25
2017,12,31,15,15,0.0,40.5,1.3,14.0,40.5,39.11,27.86
2017,12,31,15,30,0.0,34.0,1.3,14.0,34.0,32.82,22.42
2017,12,31,15,45,254.0,39.0,1.8,11.5,79.5,84.55,55.79
2017,12,31,16,0,508.0,44.0,2.3,9.0,125.0,109.56,64.9
2017,12,31,16,15,412.0,35.0,2.35,8.5,88.0,66.2,33.68
2017,12,31,16,30,316.0,26.0,2.4,8.0,51.0,31.98,11.51
2017,12,31,16,45,158.0,13.0,2.5,8.0,25.5,12.78,0.0
2017,12,31,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
